Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.35,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.25,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,1,1,7,15,79.0,5.5,0.2,0.5,7.5,0.0,0.0
2016,1,1,7,30,158.0,11.0,0.2,1.0,15.0,78.87,0.0
2016,1,1,7,45,309.5,21.5,0.2,1.5,49.0,195.73,119.58
2016,1,1,8,0,461.0,32.0,0.2,2.0,83.0,305.11,246.42
2016,1,1,8,15,545.0,39.0,0.25,2.5,124.5,370.8,307.43
2016,1,1,8,30,629.0,46.0,0.3,3.0,166.0,448.22,373.83
2016,1,1,8,45,678.0,51.0,0.35,3.5,208.0,505.32,421.45
2016,1,1,9,0,727.0,56.0,0.4,4.0,250.0,563.08,467.71
2016,1,1,9,15,760.5,59.5,0.65,4.5,288.5,608.74,505.17
2016,1,1,9,30,794.0,63.0,0.9,5.0,327.0,653.31,540.09
2016,1,1,9,45,799.0,70.0,1.2,5.5,358.5,680.1,561.37
2016,1,1,10,0,804.0,77.0,1.5,6.0,390.0,704.02,580.15
2016,1,1,10,15,820.5,79.0,1.5,6.0,418.0,727.74,596.77
2016,1,1,10,30,837.0,81.0,1.5,6.0,446.0,748.63,611.15
2016,1,1,10,45,850.5,82.0,1.55,6.5,467.5,763.03,620.14
2016,1,1,11,0,864.0,83.0,1.6,7.0,489.0,774.21,626.88
2016,1,1,11,15,870.5,83.5,1.6,7.0,502.5,776.12,627.54
2016,1,1,11,30,877.0,84.0,1.6,7.0,516.0,774.63,625.95
2016,1,1,11,45,885.5,82.5,1.6,7.5,523.5,768.85,620.28
2016,1,1,12,0,894.0,81.0,1.6,8.0,531.0,759.56,612.26
2016,1,1,12,15,656.0,138.5,1.55,8.0,468.5,639.84,520.49
2016,1,1,12,30,418.0,196.0,1.5,8.0,406.0,516.9,422.7
2016,1,1,12,45,418.0,192.0,1.45,8.0,398.5,499.52,409.62
2016,1,1,13,0,418.0,188.0,1.4,8.0,391.0,480.71,394.41
2016,1,1,13,15,416.0,182.0,1.35,8.0,378.0,457.25,375.41
2016,1,1,13,30,414.0,176.0,1.3,8.0,365.0,432.67,355.29
2016,1,1,13,45,413.5,166.0,1.3,8.0,347.0,403.79,331.71
2016,1,1,14,0,413.0,156.0,1.3,8.0,329.0,373.93,306.85
2016,1,1,14,15,416.0,142.0,1.2,8.0,306.0,340.74,278.48
2016,1,1,14,30,419.0,128.0,1.1,8.0,283.0,306.5,248.58
2016,1,1,14,45,402.5,118.5,1.0,8.0,255.5,268.65,215.28
2016,1,1,15,0,386.0,109.0,0.9,8.0,228.0,231.72,182.26
2016,1,1,15,15,368.0,96.0,0.7,7.5,197.5,192.12,146.93
2016,1,1,15,30,350.0,83.0,0.5,7.0,167.0,154.02,112.87
2016,1,1,15,45,317.0,70.0,0.35,6.5,134.5,115.27,79.65
2016,1,1,16,0,284.0,57.0,0.2,6.0,102.0,79.94,51.16
2016,1,1,16,15,233.0,42.0,0.25,5.5,71.5,45.67,27.07
2016,1,1,16,30,182.0,27.0,0.3,5.0,41.0,21.19,11.05
2016,1,1,16,45,91.0,13.5,0.35,5.0,20.5,12.87,0.0
2016,1,1,17,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,4.0,0.75,2.5,4.0,0.0,0.0
2016,1,2,7,30,0.0,8.0,0.8,3.0,8.0,7.63,0.0
2016,1,2,7,45,44.0,23.5,0.9,3.5,28.0,54.28,29.31
2016,1,2,8,0,88.0,39.0,1.0,4.0,48.0,109.89,87.52
2016,1,2,8,15,105.5,56.5,1.15,4.5,72.5,134.41,111.49
2016,1,2,8,30,123.0,74.0,1.3,5.0,97.0,168.43,142.36
2016,1,2,8,45,134.0,91.0,1.45,6.0,122.0,198.16,168.44
2016,1,2,9,0,145.0,108.0,1.6,7.0,147.0,228.01,193.87
2016,1,2,9,15,152.0,123.5,1.8,7.5,169.5,253.1,215.0
2016,1,2,9,30,159.0,139.0,2.0,8.0,192.0,278.03,235.55
2016,1,2,9,45,340.5,129.0,2.2,8.5,257.0,407.26,345.2
2016,1,2,10,0,522.0,119.0,2.4,9.0,322.0,545.65,457.56
2016,1,2,10,15,468.0,140.0,2.45,9.0,331.5,535.26,446.74
2016,1,2,10,30,414.0,161.0,2.5,9.0,341.0,521.19,433.94
2016,1,2,10,45,246.5,184.0,2.6,9.5,292.5,408.33,339.8
2016,1,2,11,0,79.0,207.0,2.7,10.0,244.0,282.31,233.08
2016,1,2,11,15,57.5,204.0,2.75,10.0,232.0,259.81,214.25
2016,1,2,11,30,36.0,201.0,2.8,10.0,220.0,237.78,195.41
2016,1,2,11,45,157.5,211.0,2.85,10.5,291.0,348.72,288.62
2016,1,2,12,0,279.0,221.0,2.9,11.0,362.0,455.61,375.06
2016,1,2,12,15,589.0,145.5,2.9,11.0,442.0,600.46,493.51
2016,1,2,12,30,899.0,70.0,2.9,11.0,522.0,709.88,579.37
2016,1,2,12,45,700.0,118.5,2.9,11.5,467.0,614.31,501.98
2016,1,2,13,0,501.0,167.0,2.9,12.0,412.0,512.59,419.27
2016,1,2,13,15,421.0,177.0,2.85,12.0,378.0,455.97,373.54
2016,1,2,13,30,341.0,187.0,2.8,12.0,344.0,396.2,324.76
2016,1,2,13,45,360.5,173.5,2.75,12.0,332.0,377.58,309.49
2016,1,2,14,0,380.0,160.0,2.7,12.0,320.0,356.74,291.75
2016,1,2,14,15,190.0,143.0,2.4,11.5,223.0,234.53,191.55
2016,1,2,14,30,0.0,126.0,2.1,11.0,126.0,118.77,95.92
2016,1,2,14,45,0.0,113.5,1.8,11.0,113.5,106.55,85.91
2016,1,2,15,0,0.0,101.0,1.5,11.0,101.0,94.45,75.71
2016,1,2,15,15,0.0,87.5,1.35,10.0,87.5,81.5,64.95
2016,1,2,15,30,0.0,74.0,1.2,9.0,74.0,68.67,54.07
2016,1,2,15,45,0.0,59.5,1.05,8.5,59.5,55.04,42.19
2016,1,2,16,0,0.0,45.0,0.9,8.0,45.0,41.57,30.27
2016,1,2,16,15,0.0,31.5,0.9,7.5,31.5,29.17,19.13
2016,1,2,16,30,0.0,18.0,0.9,7.0,18.0,16.7,7.66
2016,1,2,16,45,0.0,9.0,0.9,7.0,9.0,8.58,0.0
2016,1,2,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,4.0,1.6,5.5,4.0,0.0,0.0
2016,1,3,7,30,0.0,8.0,1.8,6.0,8.0,7.63,0.0
2016,1,3,7,45,43.0,23.5,2.0,6.5,28.0,53.8,28.35
2016,1,3,8,0,86.0,39.0,2.2,7.0,48.0,108.87,85.74
2016,1,3,8,15,106.0,56.5,2.3,7.5,73.5,134.68,110.72
2016,1,3,8,30,126.0,74.0,2.4,8.0,99.0,170.19,142.71
2016,1,3,8,45,138.0,91.5,2.55,8.5,124.0,201.38,170.23
2016,1,3,9,0,150.0,109.0,2.7,9.0,149.0,232.7,197.19
2016,1,3,9,15,160.5,124.0,2.7,9.0,172.5,259.57,220.1
2016,1,3,9,30,171.0,139.0,2.7,9.0,196.0,286.48,242.61
2016,1,3,9,45,228.0,148.5,2.7,9.5,233.0,351.41,296.5
2016,1,3,10,0,285.0,158.0,2.7,10.0,270.0,406.22,341.0
2016,1,3,10,15,346.5,160.5,2.7,10.0,305.5,456.3,381.79
2016,1,3,10,30,408.0,163.0,2.7,10.0,341.0,519.31,431.83
2016,1,3,10,45,379.5,177.0,2.75,10.5,349.0,501.68,415.85
2016,1,3,11,0,351.0,191.0,2.8,11.0,357.0,494.85,408.58
2016,1,3,11,15,379.5,191.5,2.8,11.0,376.0,513.94,423.67
2016,1,3,11,30,408.0,192.0,2.8,11.0,395.0,542.82,445.87
2016,1,3,11,45,344.5,207.0,2.85,11.5,379.5,495.09,406.15
2016,1,3,12,0,281.0,222.0,2.9,12.0,364.0,458.64,375.32
2016,1,3,12,15,262.0,224.0,3.0,12.0,356.0,439.89,360.22
2016,1,3,12,30,243.0,226.0,3.1,12.0,348.0,411.37,337.36
2016,1,3,12,45,168.0,222.5,3.25,12.5,306.5,349.3,285.95
2016,1,3,13,0,93.0,219.0,3.4,13.0,265.0,282.71,230.63
2016,1,3,13,15,95.0,212.5,3.3,13.0,257.5,272.84,222.78
2016,1,3,13,30,97.0,206.0,3.2,13.0,250.0,262.74,214.53
2016,1,3,13,45,48.5,133.5,3.15,13.0,155.5,156.39,126.75
2016,1,3,14,0,0.0,61.0,3.1,13.0,61.0,56.73,42.8
2016,1,3,14,15,0.0,69.5,2.65,12.5,69.5,64.66,49.8
2016,1,3,14,30,0.0,78.0,2.2,12.0,78.0,72.69,56.82
2016,1,3,14,45,0.0,70.0,1.8,12.0,70.0,65.15,50.47
2016,1,3,15,0,0.0,62.0,1.4,12.0,62.0,57.66,44.13
2016,1,3,15,15,0.0,53.5,1.25,11.5,53.5,49.73,37.43
2016,1,3,15,30,0.0,45.0,1.1,11.0,45.0,41.81,30.62
2016,1,3,15,45,0.0,36.0,1.0,10.5,36.0,33.42,23.32
2016,1,3,16,0,0.0,27.0,0.9,10.0,27.0,25.05,15.92
2016,1,3,16,15,0.0,19.0,0.85,9.5,19.0,17.61,9.26
2016,1,3,16,30,0.0,11.0,0.8,9.0,11.0,10.19,2.55
2016,1,3,16,45,0.0,5.5,0.75,9.0,5.5,5.24,0.0
2016,1,3,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,4.5,1.55,7.0,4.5,0.0,0.0
2016,1,4,7,30,0.0,9.0,1.6,7.0,9.0,8.58,0.0
2016,1,4,7,45,63.5,23.5,1.7,7.5,30.5,70.58,38.55
2016,1,4,8,0,127.0,38.0,1.8,8.0,52.0,128.14,101.47
2016,1,4,8,15,150.5,55.0,2.0,8.5,79.0,166.32,137.2
2016,1,4,8,30,174.0,72.0,2.2,9.0,106.0,205.29,172.21
2016,1,4,8,45,189.0,88.5,2.4,9.5,133.0,239.06,201.91
2016,1,4,9,0,204.0,105.0,2.6,10.0,160.0,273.03,230.97
2016,1,4,9,15,213.5,120.5,2.7,10.0,185.0,301.96,255.42
2016,1,4,9,30,223.0,136.0,2.8,10.0,210.0,330.54,279.09
2016,1,4,9,45,142.5,149.5,2.95,10.5,199.0,279.18,234.28
2016,1,4,10,0,62.0,163.0,3.1,11.0,188.0,224.47,186.27
2016,1,4,10,15,31.0,131.0,3.2,11.0,143.5,159.86,131.46
2016,1,4,10,30,0.0,99.0,3.3,11.0,99.0,93.72,74.57
2016,1,4,10,45,0.0,102.0,3.45,11.5,102.0,96.46,76.7
2016,1,4,11,0,0.0,105.0,3.6,12.0,105.0,99.25,78.8
2016,1,4,11,15,174.5,155.0,3.55,12.0,242.0,314.53,262.14
2016,1,4,11,30,349.0,205.0,3.5,12.0,379.0,502.49,414.33
2016,1,4,11,45,348.5,208.5,3.5,12.5,384.0,500.32,410.43
2016,1,4,12,0,348.0,212.0,3.5,13.0,389.0,496.84,406.48
2016,1,4,12,15,249.0,222.5,3.5,13.0,349.0,429.29,350.96
2016,1,4,12,30,150.0,233.0,3.5,13.0,309.0,354.88,289.72
2016,1,4,12,45,148.5,229.5,3.5,13.0,304.0,344.27,281.35
2016,1,4,13,0,147.0,226.0,3.5,13.0,299.0,333.38,272.49
2016,1,4,13,15,213.0,212.5,3.45,13.0,314.0,352.73,289.03
2016,1,4,13,30,279.0,199.0,3.4,13.0,329.0,374.47,306.75
2016,1,4,13,45,196.5,193.5,3.35,13.0,282.5,304.98,249.49
2016,1,4,14,0,114.0,188.0,3.3,13.0,236.0,248.32,202.6
2016,1,4,14,15,86.5,172.0,3.0,12.5,207.0,208.22,169.75
2016,1,4,14,30,59.0,156.0,2.7,12.0,178.0,175.87,143.11
2016,1,4,14,45,54.5,141.5,2.45,12.0,160.5,156.17,126.52
2016,1,4,15,0,50.0,127.0,2.2,12.0,143.0,137.02,110.24
2016,1,4,15,15,45.0,111.0,1.95,11.5,124.0,116.87,93.19
2016,1,4,15,30,40.0,95.0,1.7,11.0,105.0,97.39,76.57
2016,1,4,15,45,31.0,78.0,1.5,10.5,85.0,77.08,59.31
2016,1,4,16,0,22.0,61.0,1.3,10.0,65.0,58.0,43.09
2016,1,4,16,15,11.0,44.0,1.3,9.5,46.0,40.45,28.18
2016,1,4,16,30,0.0,27.0,1.3,9.0,27.0,24.59,14.39
2016,1,4,16,45,0.0,13.5,1.3,9.0,13.5,12.53,0.0
2016,1,4,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,3.0,2.45,8.0,3.0,0.0,0.0
2016,1,5,7,30,0.0,6.0,2.4,8.0,6.0,5.72,0.0
2016,1,5,7,45,0.5,21.0,2.35,8.5,21.5,20.89,7.34
2016,1,5,8,0,1.0,36.0,2.3,9.0,37.0,38.2,26.12
2016,1,5,8,15,13.0,53.5,2.35,9.0,56.0,64.01,49.26
2016,1,5,8,30,25.0,71.0,2.4,9.0,75.0,96.86,78.33
2016,1,5,8,45,33.0,87.5,2.45,9.0,95.0,120.42,99.21
2016,1,5,9,0,41.0,104.0,2.5,9.0,115.0,144.26,120.05
2016,1,5,9,15,45.5,119.5,2.6,9.0,133.5,164.62,137.54
2016,1,5,9,30,50.0,135.0,2.7,9.0,152.0,185.09,154.87
2016,1,5,9,45,32.0,140.0,2.85,9.5,151.5,175.63,145.88
2016,1,5,10,0,14.0,145.0,3.0,10.0,151.0,156.2,128.49
2016,1,5,10,15,7.0,89.0,3.15,10.0,92.0,89.07,71.28
2016,1,5,10,30,0.0,33.0,3.3,10.0,33.0,30.64,20.87
2016,1,5,10,45,0.0,85.0,3.5,10.5,85.0,79.35,62.5
2016,1,5,11,0,0.0,137.0,3.7,11.0,137.0,132.28,106.93
2016,1,5,11,15,0.5,147.5,3.8,10.5,148.0,143.13,116.07
2016,1,5,11,30,1.0,158.0,3.9,10.0,159.0,153.98,125.3
2016,1,5,11,45,0.5,104.5,4.05,10.0,105.0,98.65,78.67
2016,1,5,12,0,0.0,51.0,4.2,10.0,51.0,47.43,35.1
2016,1,5,12,15,0.0,81.0,4.2,9.5,81.0,75.43,59.13
2016,1,5,12,30,0.0,111.0,4.2,9.0,111.0,104.47,83.96
2016,1,5,12,45,0.0,59.5,4.2,9.0,59.5,55.35,42.06
2016,1,5,13,0,0.0,8.0,4.2,9.0,8.0,7.42,0.77
2016,1,5,13,15,0.0,33.0,4.15,9.0,33.0,30.65,20.9
2016,1,5,13,30,0.0,58.0,4.1,9.0,58.0,53.94,41.02
2016,1,5,13,45,0.0,70.5,4.05,9.0,70.5,65.6,51.1
2016,1,5,14,0,0.0,83.0,4.0,9.0,83.0,77.37,61.29
2016,1,5,14,15,0.0,101.5,3.85,8.5,101.5,95.11,76.77
2016,1,5,14,30,0.0,120.0,3.7,8.0,120.0,112.9,92.31
2016,1,5,14,45,0.0,108.5,3.55,8.0,108.5,101.72,82.83
2016,1,5,15,0,0.0,97.0,3.4,8.0,97.0,90.64,73.38
2016,1,5,15,15,0.0,84.5,3.1,7.5,84.5,78.69,63.21
2016,1,5,15,30,0.0,72.0,2.8,7.0,72.0,66.85,52.96
2016,1,5,15,45,0.0,58.5,2.55,7.0,58.5,54.18,41.74
2016,1,5,16,0,0.0,45.0,2.3,7.0,45.0,41.64,30.51
2016,1,5,16,15,0.0,32.0,2.05,6.5,32.0,29.7,19.77
2016,1,5,16,30,0.0,19.0,1.8,6.0,19.0,17.63,9.06
2016,1,5,16,45,0.0,9.5,1.6,6.0,9.5,8.8,0.0
2016,1,5,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,1.0,3.55,8.0,1.0,0.0,0.0
2016,1,6,7,30,0.0,2.0,3.4,8.0,2.0,1.91,0.0
2016,1,6,7,45,0.0,10.0,3.25,8.0,10.0,9.26,0.12
2016,1,6,8,0,0.0,18.0,3.1,8.0,18.0,16.69,8.29
2016,1,6,8,15,0.0,29.0,3.1,8.0,29.0,26.92,17.52
2016,1,6,8,30,0.0,40.0,3.1,8.0,40.0,37.16,26.7
2016,1,6,8,45,0.0,52.0,3.1,8.0,52.0,48.67,36.91
2016,1,6,9,0,0.0,64.0,3.1,8.0,64.0,60.7,47.49
2016,1,6,9,15,0.0,75.0,3.1,8.0,75.0,71.62,56.98
2016,1,6,9,30,0.0,86.0,3.1,8.0,86.0,82.53,66.36
2016,1,6,9,45,0.0,46.0,3.15,8.0,46.0,42.73,31.74
2016,1,6,10,0,0.0,6.0,3.2,8.0,6.0,5.56,0.0
2016,1,6,10,15,209.5,84.0,3.35,8.0,176.5,272.72,234.47
2016,1,6,10,30,419.0,162.0,3.5,8.0,347.0,527.82,444.93
2016,1,6,10,45,261.0,188.0,3.65,8.5,305.0,425.28,356.66
2016,1,6,11,0,103.0,214.0,3.8,9.0,263.0,309.38,257.54
2016,1,6,11,15,51.5,175.0,3.8,9.0,199.5,221.19,183.48
2016,1,6,11,30,0.0,136.0,3.8,9.0,136.0,130.28,105.65
2016,1,6,11,45,0.5,148.5,3.85,9.0,149.0,143.18,116.59
2016,1,6,12,0,1.0,161.0,3.9,9.0,162.0,156.09,127.39
2016,1,6,12,15,1.5,161.5,3.85,9.0,162.5,156.57,127.78
2016,1,6,12,30,2.0,162.0,3.8,9.0,163.0,157.09,128.24
2016,1,6,12,45,1.0,115.5,3.8,9.0,116.0,109.51,88.18
2016,1,6,13,0,0.0,69.0,3.8,9.0,69.0,64.21,49.68
2016,1,6,13,15,0.0,97.5,3.7,8.5,97.5,91.22,72.98
2016,1,6,13,30,0.0,126.0,3.6,8.0,126.0,118.99,96.88
2016,1,6,13,45,0.5,135.0,3.5,8.0,135.5,128.05,104.69
2016,1,6,14,0,1.0,144.0,3.4,8.0,145.0,137.05,112.48
2016,1,6,14,15,0.5,106.0,3.25,8.0,106.5,99.66,80.72
2016,1,6,14,30,0.0,68.0,3.1,8.0,68.0,63.26,49.51
2016,1,6,14,45,0.0,61.5,3.0,8.0,61.5,57.19,44.36
2016,1,6,15,0,0.0,55.0,2.9,8.0,55.0,51.12,39.14
2016,1,6,15,15,0.0,47.5,2.65,7.5,47.5,44.13,33.14
2016,1,6,15,30,0.0,40.0,2.4,7.0,40.0,37.14,27.05
2016,1,6,15,45,0.0,32.0,2.2,6.5,32.0,29.7,20.47
2016,1,6,16,0,0.0,24.0,2.0,6.0,24.0,22.26,13.81
2016,1,6,16,15,0.0,17.0,1.95,6.0,17.0,15.75,7.9
2016,1,6,16,30,0.0,10.0,1.9,6.0,10.0,9.26,2.16
2016,1,6,16,45,0.0,5.0,1.85,6.0,5.0,4.62,0.0
2016,1,6,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,5.5,0.55,4.0,5.5,0.0,0.0
2016,1,7,7,30,0.0,11.0,0.5,4.0,11.0,10.48,0.0
2016,1,7,7,45,127.0,26.5,0.5,4.5,40.5,114.51,66.75
2016,1,7,8,0,254.0,42.0,0.5,5.0,70.0,210.49,169.6
2016,1,7,8,15,345.5,53.0,0.4,5.5,109.0,281.92,233.67
2016,1,7,8,30,437.0,64.0,0.3,6.0,148.0,360.31,300.08
2016,1,7,8,45,517.5,68.0,0.2,6.5,190.5,430.87,357.47
2016,1,7,9,0,598.0,72.0,0.1,7.0,233.0,503.95,414.3
2016,1,7,9,15,637.5,77.0,0.3,7.0,271.0,552.56,453.54
2016,1,7,9,30,677.0,82.0,0.5,7.0,309.0,600.81,492.3
2016,1,7,9,45,753.5,73.0,0.7,7.5,350.0,653.65,532.46
2016,1,7,10,0,830.0,64.0,0.9,8.0,391.0,710.99,574.85
2016,1,7,10,15,846.0,66.0,1.0,8.0,419.5,735.3,592.2
2016,1,7,10,30,862.0,68.0,1.1,8.0,448.0,750.49,603.27
2016,1,7,10,45,659.5,120.0,1.2,8.0,419.0,670.41,544.34
2016,1,7,11,0,457.0,172.0,1.3,8.0,390.0,568.31,464.48
2016,1,7,11,15,677.0,121.5,1.4,8.0,455.5,682.3,555.93
2016,1,7,11,30,897.0,71.0,1.5,8.0,521.0,776.11,624.46
2016,1,7,11,45,901.0,71.0,1.6,8.5,528.0,769.51,618.13
2016,1,7,12,0,905.0,71.0,1.7,9.0,535.0,759.5,610.55
2016,1,7,12,15,619.0,143.5,1.8,9.0,460.5,625.59,509.14
2016,1,7,12,30,333.0,216.0,1.9,9.0,386.0,474.67,388.8
2016,1,7,12,45,282.0,219.5,2.0,9.0,362.0,433.48,356.51
2016,1,7,13,0,231.0,223.0,2.1,9.0,338.0,385.48,317.77
2016,1,7,13,15,544.0,150.0,2.15,9.0,409.0,508.4,419.8
2016,1,7,13,30,857.0,77.0,2.2,9.0,480.0,595.85,489.14
2016,1,7,13,45,625.5,120.0,2.25,9.0,407.0,481.97,396.24
2016,1,7,14,0,394.0,163.0,2.3,9.0,334.0,377.15,310.54
2016,1,7,14,15,381.5,155.0,2.25,8.5,311.0,343.6,282.87
2016,1,7,14,30,369.0,147.0,2.2,8.0,288.0,305.97,250.93
2016,1,7,14,45,362.0,133.5,2.15,8.0,261.5,274.09,222.61
2016,1,7,15,0,355.0,120.0,2.1,8.0,235.0,238.03,190.24
2016,1,7,15,15,515.0,87.5,1.85,7.5,231.0,231.79,177.61
2016,1,7,15,30,675.0,55.0,1.6,7.0,227.0,207.0,146.61
2016,1,7,15,45,613.5,50.5,1.35,7.0,185.0,152.68,99.02
2016,1,7,16,0,552.0,46.0,1.1,7.0,143.0,105.34,60.77
2016,1,7,16,15,457.5,38.0,1.05,6.5,103.0,59.21,30.23
2016,1,7,16,30,363.0,30.0,1.0,6.0,63.0,24.17,14.92
2016,1,7,16,45,181.5,15.0,1.0,5.5,31.5,11.74,0.0
2016,1,7,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,4.5,0.4,4.0,4.5,0.0,0.0
2016,1,8,7,30,0.0,9.0,0.4,4.0,9.0,8.58,0.0
2016,1,8,7,45,68.5,24.0,0.45,4.0,31.5,73.81,41.66
2016,1,8,8,0,137.0,39.0,0.5,4.0,54.0,134.82,108.36
2016,1,8,8,15,161.5,56.0,0.45,4.5,81.5,173.81,144.77
2016,1,8,8,30,186.0,73.0,0.4,5.0,109.0,213.74,180.28
2016,1,8,8,45,206.0,89.0,0.4,5.5,137.5,250.33,211.91
2016,1,8,9,0,226.0,105.0,0.4,6.0,166.0,287.49,242.97
2016,1,8,9,15,236.5,120.0,0.5,6.5,192.0,317.14,267.26
2016,1,8,9,30,247.0,135.0,0.6,7.0,218.0,346.46,290.75
2016,1,8,9,45,333.0,137.5,0.7,7.5,261.5,413.92,345.79
2016,1,8,10,0,419.0,140.0,0.8,8.0,305.0,497.07,410.99
2016,1,8,10,15,372.5,159.5,0.9,8.5,314.5,476.15,392.48
2016,1,8,10,30,326.0,179.0,1.0,9.0,324.0,465.67,382.66
2016,1,8,10,45,242.0,198.0,1.1,9.5,308.5,423.39,347.06
2016,1,8,11,0,158.0,217.0,1.2,10.0,293.0,367.25,300.5
2016,1,8,11,15,182.0,222.5,1.2,10.0,312.5,389.37,318.52
2016,1,8,11,30,206.0,228.0,1.2,10.0,332.0,410.7,335.23
2016,1,8,11,45,204.5,232.5,1.2,10.0,336.5,410.5,334.49
2016,1,8,12,0,203.0,237.0,1.2,10.0,341.0,409.6,333.41
2016,1,8,12,15,208.5,236.0,1.1,10.0,343.0,406.77,330.7
2016,1,8,12,30,214.0,235.0,1.0,10.0,345.0,403.1,327.33
2016,1,8,12,45,213.5,230.5,0.9,10.5,339.0,390.55,316.4
2016,1,8,13,0,213.0,226.0,0.8,11.0,333.0,377.45,305.11
2016,1,8,13,15,209.5,220.0,0.7,10.5,322.5,360.32,291.69
2016,1,8,13,30,206.0,214.0,0.6,10.0,312.0,342.9,277.94
2016,1,8,13,45,186.5,205.0,0.55,10.0,290.5,313.22,253.99
2016,1,8,14,0,167.0,196.0,0.5,10.0,269.0,284.68,230.87
2016,1,8,14,15,169.0,181.0,0.45,10.0,250.5,261.38,211.86
2016,1,8,14,30,171.0,166.0,0.4,10.0,232.0,237.8,192.22
2016,1,8,14,45,160.5,152.5,0.35,10.0,210.0,210.69,169.48
2016,1,8,15,0,150.0,139.0,0.3,10.0,188.0,184.45,147.22
2016,1,8,15,15,142.0,122.0,0.3,9.5,163.5,156.51,123.58
2016,1,8,15,30,134.0,105.0,0.3,9.0,139.0,129.46,100.38
2016,1,8,15,45,118.0,87.5,0.3,8.5,113.5,101.54,76.69
2016,1,8,16,0,102.0,70.0,0.3,8.0,88.0,75.53,54.94
2016,1,8,16,15,78.0,52.0,0.4,7.5,63.5,50.69,35.11
2016,1,8,16,30,54.0,34.0,0.5,7.0,39.0,29.06,19.22
2016,1,8,16,45,27.0,17.0,0.65,7.0,19.5,15.04,0.0
2016,1,8,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,3.0,2.35,5.0,3.0,0.0,0.0
2016,1,9,7,30,0.0,6.0,2.5,5.0,6.0,5.72,0.0
2016,1,9,7,45,0.0,21.0,2.65,5.5,21.0,20.56,7.52
2016,1,9,8,0,0.0,36.0,2.8,6.0,36.0,37.49,25.89
2016,1,9,8,15,9.5,53.5,2.85,6.0,55.0,61.83,47.94
2016,1,9,8,30,19.0,71.0,2.9,6.0,74.0,92.98,75.8
2016,1,9,8,45,26.0,87.5,2.95,6.5,93.5,115.71,95.98
2016,1,9,9,0,33.0,104.0,3.0,7.0,113.0,138.7,116.04
2016,1,9,9,15,37.5,119.0,3.0,7.0,131.0,158.17,132.9
2016,1,9,9,30,42.0,134.0,3.0,7.0,149.0,177.81,149.66
2016,1,9,9,45,51.0,149.5,3.0,7.0,169.0,201.47,169.75
2016,1,9,10,0,60.0,165.0,3.0,7.0,189.0,225.3,189.76
2016,1,9,10,15,30.5,156.5,2.95,7.0,168.5,190.01,158.74
2016,1,9,10,30,1.0,148.0,2.9,7.0,148.0,146.43,120.63
2016,1,9,10,45,56.0,182.0,2.85,7.5,209.0,236.46,197.78
2016,1,9,11,0,111.0,216.0,2.8,8.0,270.0,318.06,265.6
2016,1,9,11,15,73.0,210.5,2.7,8.0,246.5,279.43,232.15
2016,1,9,11,30,35.0,205.0,2.6,8.0,223.0,241.47,199.53
2016,1,9,11,45,28.5,202.0,2.55,8.0,216.5,231.15,190.76
2016,1,9,12,0,22.0,199.0,2.5,8.0,210.0,211.54,174.26
2016,1,9,12,15,18.5,194.0,2.3,8.0,203.5,202.65,166.71
2016,1,9,12,30,15.0,189.0,2.1,8.0,197.0,194.03,159.39
2016,1,9,12,45,7.5,153.5,1.95,8.5,157.5,151.79,123.78
2016,1,9,13,0,0.0,118.0,1.8,9.0,118.0,111.19,89.42
2016,1,9,13,15,0.0,123.0,1.7,9.0,123.0,116.04,93.67
2016,1,9,13,30,0.0,128.0,1.6,9.0,128.0,120.89,97.84
2016,1,9,13,45,0.0,114.0,1.5,9.0,114.0,107.17,86.36
2016,1,9,14,0,0.0,100.0,1.4,9.0,100.0,93.62,75.02
2016,1,9,14,15,0.0,114.0,1.35,9.0,114.0,107.1,86.64
2016,1,9,14,30,0.0,128.0,1.3,9.0,128.0,120.55,98.17
2016,1,9,14,45,0.0,116.5,1.3,9.0,116.5,109.32,88.77
2016,1,9,15,0,0.0,105.0,1.3,9.0,105.0,98.17,79.42
2016,1,9,15,15,0.0,91.5,1.25,8.5,91.5,85.23,68.54
2016,1,9,15,30,0.0,78.0,1.2,8.0,78.0,72.41,57.58
2016,1,9,15,45,0.0,64.0,1.15,8.0,64.0,59.24,46.03
2016,1,9,16,0,0.0,50.0,1.1,8.0,50.0,46.2,34.46
2016,1,9,16,15,0.0,36.0,1.1,8.0,36.0,33.33,22.91
2016,1,9,16,30,0.0,22.0,1.1,8.0,22.0,20.42,11.89
2016,1,9,16,45,0.0,11.0,1.1,8.0,11.0,10.19,0.0
2016,1,9,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,7.0,0.95,5.0,7.0,0.0,0.0
2016,1,10,7,30,0.0,14.0,1.1,5.0,14.0,13.34,0.0
2016,1,10,7,45,223.0,23.0,1.3,5.5,47.5,155.74,94.52
2016,1,10,8,0,446.0,32.0,1.5,6.0,81.0,296.75,240.17
2016,1,10,8,15,529.0,38.5,1.5,6.0,122.5,367.19,306.02
2016,1,10,8,30,612.0,45.0,1.5,6.0,164.0,437.81,368.75
2016,1,10,8,45,667.5,49.0,1.55,6.5,206.5,497.93,420.02
2016,1,10,9,0,723.0,53.0,1.6,7.0,249.0,559.24,470.16
2016,1,10,9,15,756.0,56.5,1.55,7.5,288.0,605.3,505.27
2016,1,10,9,30,789.0,60.0,1.5,8.0,327.0,650.4,537.76
2016,1,10,9,45,817.0,61.0,1.5,8.5,362.0,687.34,563.48
2016,1,10,10,0,845.0,62.0,1.5,9.0,397.0,722.31,587.22
2016,1,10,10,15,523.0,129.0,1.4,9.5,341.5,567.47,465.4
2016,1,10,10,30,201.0,196.0,1.3,10.0,286.0,379.22,311.45
2016,1,10,10,45,288.5,193.5,1.2,10.5,329.0,454.43,372.2
2016,1,10,11,0,376.0,191.0,1.1,11.0,372.0,517.34,419.95
2016,1,10,11,15,346.5,203.0,1.0,11.0,374.0,505.74,408.56
2016,1,10,11,30,317.0,215.0,0.9,11.0,376.0,492.8,396.91
2016,1,10,11,45,364.5,209.0,0.8,11.5,396.5,516.45,414.06
2016,1,10,12,0,412.0,203.0,0.7,12.0,417.0,548.53,436.4
2016,1,10,12,15,239.5,215.0,0.65,12.0,339.5,416.53,333.08
2016,1,10,12,30,67.0,227.0,0.6,12.0,262.0,281.12,225.07
2016,1,10,12,45,57.0,219.5,0.55,12.0,249.0,263.01,211.35
2016,1,10,13,0,47.0,212.0,0.5,12.0,236.0,245.5,197.27
2016,1,10,13,15,23.5,160.0,0.45,12.0,172.0,172.97,138.79
2016,1,10,13,30,0.0,108.0,0.4,12.0,108.0,101.35,79.95
2016,1,10,13,45,35.5,148.5,0.4,12.0,164.5,165.02,133.39
2016,1,10,14,0,71.0,189.0,0.4,12.0,221.0,223.1,180.31
2016,1,10,14,15,35.5,159.0,0.35,11.5,175.0,171.68,138.35
2016,1,10,14,30,0.0,129.0,0.3,11.0,129.0,121.49,97.54
2016,1,10,14,45,0.0,117.5,0.25,11.0,117.5,110.25,88.53
2016,1,10,15,0,0.0,106.0,0.2,11.0,106.0,99.11,79.32
2016,1,10,15,15,0.0,92.5,0.15,10.5,92.5,86.17,68.62
2016,1,10,15,30,0.0,79.0,0.1,10.0,79.0,73.34,57.84
2016,1,10,15,45,0.0,65.0,0.1,9.5,65.0,60.16,46.57
2016,1,10,16,0,0.0,51.0,0.1,9.0,51.0,47.12,35.19
2016,1,10,16,15,0.0,37.5,0.15,8.5,37.5,34.67,24.13
2016,1,10,16,30,0.0,24.0,0.2,8.0,24.0,22.28,13.66
2016,1,10,16,45,0.0,12.0,0.25,8.0,12.0,11.12,0.0
2016,1,10,17,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,5.5,0.7,7.0,5.5,0.0,0.0
2016,1,11,7,30,0.0,11.0,0.7,7.0,11.0,10.48,0.0
2016,1,11,7,45,119.0,24.0,0.7,7.5,37.0,106.94,63.75
2016,1,11,8,0,238.0,37.0,0.7,8.0,63.0,194.38,155.63
2016,1,11,8,15,280.0,51.5,0.8,8.5,96.0,243.59,201.18
2016,1,11,8,30,322.0,66.0,0.9,9.0,129.0,295.33,246.72
2016,1,11,8,45,350.5,79.0,1.0,9.5,162.0,338.65,283.89
2016,1,11,9,0,379.0,92.0,1.1,10.0,195.0,382.71,320.42
2016,1,11,9,15,398.0,103.0,1.05,10.0,225.5,418.11,348.87
2016,1,11,9,30,417.0,114.0,1.0,10.0,256.0,453.08,376.15
2016,1,11,9,45,547.0,100.5,0.95,10.5,306.5,543.53,446.71
2016,1,11,10,0,677.0,87.0,0.9,11.0,357.0,632.88,512.38
2016,1,11,10,15,625.5,108.5,0.8,11.0,371.5,627.46,505.25
2016,1,11,10,30,574.0,130.0,0.7,11.0,386.0,616.96,494.55
2016,1,11,10,45,558.5,142.0,0.65,11.5,401.0,615.93,491.42
2016,1,11,11,0,543.0,154.0,0.6,12.0,416.0,617.31,489.81
2016,1,11,11,15,455.0,180.5,0.6,12.0,405.0,576.48,457.35
2016,1,11,11,30,367.0,207.0,0.6,12.0,394.0,522.46,415.61
2016,1,11,11,45,321.5,218.5,0.6,12.5,384.0,495.38,393.82
2016,1,11,12,0,276.0,230.0,0.6,13.0,374.0,467.85,371.38
2016,1,11,12,15,279.5,229.5,0.7,13.0,375.0,462.63,368.25
2016,1,11,12,30,283.0,229.0,0.8,13.0,376.0,456.29,363.97
2016,1,11,12,45,324.5,217.5,0.9,13.0,384.0,462.78,370.15
2016,1,11,13,0,366.0,206.0,1.0,13.0,392.0,466.33,373.78
2016,1,11,13,15,356.5,201.0,1.05,13.0,377.5,441.44,354.49
2016,1,11,13,30,347.0,196.0,1.1,13.0,363.0,416.12,334.82
2016,1,11,13,45,289.5,194.0,1.15,13.0,329.0,366.8,295.71
2016,1,11,14,0,232.0,192.0,1.2,13.0,295.0,315.35,254.68
2016,1,11,14,15,324.5,166.0,1.15,13.0,299.5,326.29,262.95
2016,1,11,14,30,417.0,140.0,1.1,13.0,304.0,327.97,262.2
2016,1,11,14,45,405.0,129.5,1.05,13.0,277.0,290.54,230.04
2016,1,11,15,0,393.0,119.0,1.0,13.0,250.0,253.56,197.88
2016,1,11,15,15,379.0,105.0,0.95,12.5,219.0,213.27,162.89
2016,1,11,15,30,365.0,91.0,0.9,12.0,188.0,174.04,128.38
2016,1,11,15,45,480.0,67.5,0.85,11.5,171.5,151.59,102.58
2016,1,11,16,0,595.0,44.0,0.8,11.0,155.0,115.64,66.4
2016,1,11,16,15,509.0,37.0,0.8,10.5,114.5,66.23,32.59
2016,1,11,16,30,423.0,30.0,0.8,10.0,74.0,27.61,18.13
2016,1,11,16,45,211.5,15.0,0.85,10.0,37.0,11.44,0.58
2016,1,11,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
