Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,0,923.0,78.0,4.2,8.0,556.0,621.69,514.72
2016,2,1,14,15,818.5,88.5,3.9,7.5,495.5,537.88,445.47
2016,2,1,14,30,714.0,99.0,3.6,7.0,435.0,458.51,379.28
2016,2,1,14,45,788.0,84.0,3.3,7.0,428.5,440.0,360.21
2016,2,1,15,0,862.0,69.0,3.0,7.0,422.0,412.63,331.89
2016,2,1,15,15,835.0,66.0,2.65,6.5,380.0,353.85,278.27
2016,2,1,15,30,808.0,63.0,2.3,6.0,338.0,296.41,224.96
2016,2,1,15,45,779.0,57.5,1.95,6.0,293.0,237.71,170.12
2016,2,1,16,0,750.0,52.0,1.6,6.0,248.0,181.27,118.45
2016,2,1,16,15,690.0,46.5,1.5,5.0,200.0,123.76,71.34
2016,2,1,16,30,630.0,41.0,1.4,4.0,152.0,72.74,36.81
2016,2,1,16,45,536.0,33.0,1.3,3.5,107.0,27.57,19.32
2016,2,1,17,0,442.0,25.0,1.2,3.0,62.0,21.61,12.46
2016,2,1,17,15,221.0,12.5,1.2,3.0,31.0,11.91,0.0
2016,2,1,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.0,0.95,3.0,6.0,5.72,0.0
2016,2,2,7,30,0.0,12.0,1.1,3.0,12.0,11.12,0.22
2016,2,2,7,45,0.0,26.5,1.3,3.5,26.5,24.61,15.21
2016,2,2,8,0,0.0,41.0,1.5,4.0,41.0,39.58,28.91
2016,2,2,8,15,0.0,57.5,1.5,4.0,57.5,56.75,44.42
2016,2,2,8,30,0.0,74.0,1.5,4.0,74.0,73.63,59.53
2016,2,2,8,45,0.0,90.0,1.55,4.5,90.0,89.77,73.61
2016,2,2,9,0,0.0,106.0,1.6,5.0,106.0,105.83,87.37
2016,2,2,9,15,1.0,120.5,1.6,5.0,121.0,120.85,100.19
2016,2,2,9,30,2.0,135.0,1.6,5.0,136.0,135.94,112.92
2016,2,2,9,45,6.0,149.0,1.6,5.5,152.0,152.85,126.96
2016,2,2,10,0,10.0,163.0,1.6,6.0,168.0,169.93,140.95
2016,2,2,10,15,66.5,197.5,1.6,6.0,231.0,265.12,221.82
2016,2,2,10,30,123.0,232.0,1.6,6.0,294.0,364.01,302.86
2016,2,2,10,45,497.0,159.5,1.6,6.5,429.5,612.43,506.04
2016,2,2,11,0,871.0,87.0,1.6,7.0,565.0,840.91,673.35
2016,2,2,11,15,878.0,88.0,1.55,7.0,582.0,846.48,673.13
2016,2,2,11,30,885.0,89.0,1.5,7.0,599.0,842.02,668.63
2016,2,2,11,45,890.0,89.0,1.5,7.0,609.0,837.89,665.27
2016,2,2,12,0,895.0,89.0,1.5,7.0,619.0,830.21,659.55
2016,2,2,12,15,896.0,89.0,1.45,7.0,620.5,815.83,648.6
2016,2,2,12,30,897.0,89.0,1.4,7.0,622.0,798.04,635.43
2016,2,2,12,45,899.5,87.0,1.4,7.5,616.0,775.81,618.67
2016,2,2,13,0,902.0,85.0,1.4,8.0,610.0,750.28,599.66
2016,2,2,13,15,457.5,142.0,1.35,8.0,408.0,476.99,389.89
2016,2,2,13,30,13.0,199.0,1.3,8.0,206.0,198.4,160.77
2016,2,2,13,45,169.0,210.0,1.3,8.0,298.5,317.44,261.68
2016,2,2,14,0,325.0,221.0,1.3,8.0,391.0,416.65,340.97
2016,2,2,14,15,590.0,149.0,1.3,8.0,436.0,478.87,390.06
2016,2,2,14,30,855.0,77.0,1.3,8.0,481.0,507.29,410.01
2016,2,2,14,45,843.0,72.5,1.3,8.0,447.0,454.77,364.89
2016,2,2,15,0,831.0,68.0,1.3,8.0,413.0,401.57,318.44
2016,2,2,15,15,805.0,65.5,1.15,7.5,372.0,345.14,268.25
2016,2,2,15,30,779.0,63.0,1.0,7.0,331.0,289.99,218.06
2016,2,2,15,45,742.5,58.5,0.85,7.0,286.5,232.0,165.18
2016,2,2,16,0,706.0,54.0,0.7,7.0,242.0,177.14,116.01
2016,2,2,16,15,646.5,49.0,0.75,6.5,196.0,122.51,71.57
2016,2,2,16,30,587.0,44.0,0.8,6.0,150.0,74.39,38.95
2016,2,2,16,45,488.0,35.5,0.85,5.5,106.0,27.29,18.95
2016,2,2,17,0,389.0,27.0,0.9,5.0,62.0,21.48,12.52
2016,2,2,17,15,194.5,13.5,0.9,5.0,31.0,10.57,0.0
2016,2,2,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.55,1.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,7,15,155.5,10.5,1.0,2.5,20.0,73.08,0.0
2016,2,3,7,30,311.0,21.0,1.1,3.0,40.0,186.52,102.08
2016,2,3,7,45,427.0,29.5,1.2,3.5,81.5,276.37,224.38
2016,2,3,8,0,543.0,38.0,1.3,4.0,123.0,362.72,304.16
2016,2,3,8,15,610.5,44.0,1.35,4.5,169.0,432.54,366.19
2016,2,3,8,30,678.0,50.0,1.4,5.0,215.0,505.89,428.4
2016,2,3,8,45,719.5,54.5,1.5,6.0,260.0,563.16,474.63
2016,2,3,9,0,761.0,59.0,1.6,7.0,305.0,620.9,518.37
2016,2,3,9,15,790.0,62.0,1.6,7.5,347.5,667.69,551.96
2016,2,3,9,30,819.0,65.0,1.6,8.0,390.0,713.29,583.74
2016,2,3,9,45,833.5,69.0,1.6,8.5,426.5,747.36,606.19
2016,2,3,10,0,848.0,73.0,1.6,9.0,463.0,778.88,626.49
2016,2,3,10,15,863.0,74.5,1.5,9.0,494.5,804.92,642.6
2016,2,3,10,30,878.0,76.0,1.4,9.0,526.0,821.16,651.51
2016,2,3,10,45,888.0,77.5,1.3,9.5,550.5,836.95,658.95
2016,2,3,11,0,898.0,79.0,1.2,10.0,575.0,849.39,663.94
2016,2,3,11,15,905.0,80.0,1.05,10.0,592.5,855.22,664.76
2016,2,3,11,30,912.0,81.0,0.9,10.0,610.0,857.47,663.13
2016,2,3,11,45,917.0,81.0,0.8,10.5,620.0,853.23,656.8
2016,2,3,12,0,922.0,81.0,0.7,11.0,630.0,845.36,648.2
2016,2,3,12,15,923.0,81.0,0.65,11.0,631.5,830.65,637.24
2016,2,3,12,30,924.0,81.0,0.6,11.0,633.0,812.44,624.11
2016,2,3,12,45,769.0,126.5,0.55,11.5,583.0,731.31,566.41
2016,2,3,13,0,614.0,172.0,0.5,12.0,533.0,644.2,501.36
2016,2,3,13,15,451.0,211.5,0.4,11.5,473.0,547.07,428.77
2016,2,3,13,30,288.0,251.0,0.3,11.0,413.0,454.6,358.17
2016,2,3,13,45,580.5,168.0,0.25,11.0,478.5,545.08,429.77
2016,2,3,14,0,873.0,85.0,0.2,11.0,544.0,607.07,474.78
2016,2,3,14,15,674.0,126.0,0.15,11.0,468.5,503.03,394.01
2016,2,3,14,30,475.0,167.0,0.1,11.0,393.0,408.68,321.52
2016,2,3,14,45,266.5,170.5,0.1,11.0,296.0,288.86,228.99
2016,2,3,15,0,58.0,174.0,0.1,11.0,199.0,187.86,150.11
2016,2,3,15,15,53.5,158.0,0.1,10.5,179.0,166.76,133.83
2016,2,3,15,30,49.0,142.0,0.1,10.0,159.0,146.23,117.21
2016,2,3,15,45,44.0,123.5,0.1,9.5,137.5,123.94,98.88
2016,2,3,16,0,39.0,105.0,0.1,9.0,116.0,102.42,80.96
2016,2,3,16,15,30.0,86.0,0.1,8.5,93.5,80.82,62.99
2016,2,3,16,30,21.0,67.0,0.1,8.0,71.0,60.59,46.09
2016,2,3,16,45,10.5,48.0,0.1,8.0,50.0,42.79,32.67
2016,2,3,17,0,0.0,29.0,0.1,8.0,29.0,26.41,16.78
2016,2,3,17,15,0.0,14.5,0.15,7.5,14.5,13.46,0.0
2016,2,3,17,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,7,15,166.0,10.5,0.55,4.5,21.0,77.6,0.0
2016,2,4,7,30,332.0,21.0,0.6,5.0,42.0,197.63,116.85
2016,2,4,7,45,448.0,29.5,0.65,6.0,85.0,281.95,226.69
2016,2,4,8,0,564.0,38.0,0.7,7.0,128.0,375.4,309.41
2016,2,4,8,15,630.0,43.5,0.75,7.5,174.5,444.77,369.36
2016,2,4,8,30,696.0,49.0,0.8,8.0,221.0,517.5,429.31
2016,2,4,8,45,737.0,53.5,0.85,8.5,267.0,575.2,474.98
2016,2,4,9,0,778.0,58.0,0.9,9.0,313.0,633.31,517.96
2016,2,4,9,15,806.0,61.0,0.95,9.5,355.5,679.99,550.78
2016,2,4,9,30,834.0,64.0,1.0,10.0,398.0,725.38,581.88
2016,2,4,9,45,844.5,69.0,1.1,10.5,434.0,758.05,603.8
2016,2,4,10,0,855.0,74.0,1.2,11.0,470.0,787.94,623.61
2016,2,4,10,15,869.5,75.5,1.2,11.0,501.5,813.76,640.24
2016,2,4,10,30,884.0,77.0,1.2,11.0,533.0,829.71,649.92
2016,2,4,10,45,893.5,78.5,1.3,11.0,557.5,845.19,660.85
2016,2,4,11,0,903.0,80.0,1.4,11.0,582.0,857.27,669.5
2016,2,4,11,15,909.5,81.0,1.35,11.0,599.5,862.73,671.68
2016,2,4,11,30,916.0,82.0,1.3,11.0,617.0,864.57,671.57
2016,2,4,11,45,919.0,82.5,1.3,11.5,626.0,859.26,666.19
2016,2,4,12,0,922.0,83.0,1.3,12.0,635.0,850.32,658.56
2016,2,4,12,15,922.0,83.0,1.3,12.0,636.5,834.8,647.76
2016,2,4,12,30,922.0,83.0,1.3,12.0,638.0,815.81,634.72
2016,2,4,12,45,923.5,81.0,1.3,12.5,631.5,792.31,617.49
2016,2,4,13,0,925.0,79.0,1.3,13.0,625.0,765.45,598.02
2016,2,4,13,15,919.5,78.5,1.3,13.0,610.5,732.12,575.05
2016,2,4,13,30,914.0,78.0,1.3,13.0,596.0,696.07,549.5
2016,2,4,13,45,731.5,123.5,1.35,13.0,528.5,599.13,475.7
2016,2,4,14,0,549.0,169.0,1.4,13.0,461.0,503.18,401.68
2016,2,4,14,15,602.5,143.5,1.4,12.5,448.0,483.4,387.19
2016,2,4,14,30,656.0,118.0,1.4,12.0,435.0,454.48,364.0
2016,2,4,14,45,592.0,124.0,1.45,12.0,393.5,397.42,317.21
2016,2,4,15,0,528.0,130.0,1.5,12.0,352.0,342.58,271.65
2016,2,4,15,15,506.5,121.5,1.35,11.5,318.0,296.6,232.12
2016,2,4,15,30,485.0,113.0,1.2,11.0,284.0,252.09,193.04
2016,2,4,15,45,461.0,100.5,1.05,11.0,245.5,204.95,151.31
2016,2,4,16,0,437.0,88.0,0.9,11.0,207.0,160.09,112.0
2016,2,4,16,15,397.5,75.0,0.9,10.0,168.0,115.32,75.59
2016,2,4,16,30,358.0,62.0,0.9,9.0,129.0,74.98,46.33
2016,2,4,16,45,297.0,47.5,0.9,8.5,92.0,37.86,28.21
2016,2,4,17,0,236.0,33.0,0.9,8.0,55.0,25.76,16.38
2016,2,4,17,15,118.0,16.5,0.9,7.5,27.5,12.97,0.0
2016,2,4,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,5,7,15,145.5,12.0,0.8,3.5,22.0,70.93,0.0
2016,2,5,7,30,291.0,24.0,0.9,4.0,44.0,183.75,116.62
2016,2,5,7,45,403.5,34.5,1.05,5.0,86.0,271.99,221.14
2016,2,5,8,0,516.0,45.0,1.2,6.0,128.0,363.86,303.25
2016,2,5,8,15,586.0,51.5,1.2,6.5,175.0,434.59,364.81
2016,2,5,8,30,656.0,58.0,1.2,7.0,222.0,509.3,426.82
2016,2,5,8,45,700.5,63.0,1.3,7.5,268.5,563.94,471.18
2016,2,5,9,0,745.0,68.0,1.4,8.0,315.0,624.23,517.51
2016,2,5,9,15,775.5,71.5,1.5,8.5,358.0,672.68,552.7
2016,2,5,9,30,806.0,75.0,1.6,9.0,401.0,719.98,586.3
2016,2,5,9,45,838.5,74.5,1.75,10.0,441.0,762.44,615.01
2016,2,5,10,0,871.0,74.0,1.9,11.0,481.0,803.01,641.85
2016,2,5,10,15,885.5,76.0,1.9,11.5,513.5,822.92,653.24
2016,2,5,10,30,900.0,78.0,1.9,12.0,546.0,846.58,667.47
2016,2,5,10,45,911.0,79.0,1.95,12.5,571.0,862.88,676.91
2016,2,5,11,0,922.0,80.0,2.0,13.0,596.0,875.74,684.08
2016,2,5,11,15,928.5,81.0,1.95,13.0,614.0,881.23,686.46
2016,2,5,11,30,935.0,82.0,1.9,13.0,632.0,883.03,686.48
2016,2,5,11,45,937.5,82.5,1.85,13.5,641.5,877.19,680.11
2016,2,5,12,0,940.0,83.0,1.8,14.0,651.0,867.64,671.43
2016,2,5,12,15,940.5,83.0,1.75,14.0,652.0,852.24,660.13
2016,2,5,12,30,941.0,83.0,1.7,14.0,653.0,833.27,646.54
2016,2,5,12,45,937.0,83.5,1.65,14.5,646.0,807.96,627.48
2016,2,5,13,0,933.0,84.0,1.6,15.0,639.0,779.48,606.36
2016,2,5,13,15,927.5,83.0,1.4,15.0,624.0,745.26,580.87
2016,2,5,13,30,922.0,82.0,1.2,15.0,609.0,708.29,552.92
2016,2,5,13,45,909.5,82.0,1.05,15.0,585.5,665.42,519.61
2016,2,5,14,0,897.0,82.0,0.9,15.0,562.0,620.71,484.43
2016,2,5,14,15,809.5,92.0,0.7,14.5,507.5,545.37,426.22
2016,2,5,14,30,722.0,102.0,0.5,14.0,453.0,473.01,369.6
2016,2,5,14,45,777.5,87.5,0.35,14.0,441.0,446.9,346.22
2016,2,5,15,0,833.0,73.0,0.2,14.0,429.0,413.72,315.56
2016,2,5,15,15,807.0,70.0,0.3,13.5,387.0,356.27,268.09
2016,2,5,15,30,781.0,67.0,0.4,13.0,345.0,300.09,220.14
2016,2,5,15,45,748.5,62.0,0.5,12.5,300.5,242.0,169.7
2016,2,5,16,0,716.0,57.0,0.6,12.0,256.0,186.59,121.53
2016,2,5,16,15,659.5,51.5,0.7,11.5,209.0,130.69,76.34
2016,2,5,16,30,603.0,46.0,0.8,11.0,162.0,80.95,42.1
2016,2,5,16,45,513.0,37.5,0.95,10.5,117.0,31.96,22.79
2016,2,5,17,0,423.0,29.0,1.1,10.0,72.0,22.88,13.94
2016,2,5,17,15,211.5,14.5,1.1,9.5,36.0,11.18,0.0
2016,2,5,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,7,15,179.5,11.0,0.8,5.5,24.0,84.19,0.0
2016,2,6,7,30,359.0,22.0,0.9,6.0,48.0,208.96,138.88
2016,2,6,7,45,471.0,30.5,1.05,7.0,91.5,296.59,240.05
2016,2,6,8,0,583.0,39.0,1.2,8.0,135.0,389.49,322.3
2016,2,6,8,15,646.5,44.5,1.3,8.5,182.5,458.57,382.39
2016,2,6,8,30,710.0,50.0,1.4,9.0,230.0,530.8,442.43
2016,2,6,8,45,750.0,53.5,1.5,9.5,276.0,587.39,487.8
2016,2,6,9,0,790.0,57.0,1.6,10.0,322.0,644.27,530.24
2016,2,6,9,15,817.0,60.0,1.65,10.5,365.0,690.8,563.23
2016,2,6,9,30,844.0,63.0,1.7,11.0,408.0,735.97,594.42
2016,2,6,9,45,857.0,67.0,1.8,12.0,444.5,763.08,611.12
2016,2,6,10,0,870.0,71.0,1.9,13.0,481.0,794.0,630.48
2016,2,6,10,15,883.5,72.5,1.85,13.0,512.5,819.33,646.51
2016,2,6,10,30,897.0,74.0,1.8,13.0,544.0,841.65,660.34
2016,2,6,10,45,906.5,75.0,1.75,13.5,568.5,856.78,667.87
2016,2,6,11,0,916.0,76.0,1.7,14.0,593.0,868.47,673.09
2016,2,6,11,15,921.5,77.0,1.65,14.0,610.0,873.21,674.86
2016,2,6,11,30,927.0,78.0,1.6,14.0,627.0,874.29,674.31
2016,2,6,11,45,929.5,78.5,1.55,14.5,636.5,868.57,668.03
2016,2,6,12,0,932.0,79.0,1.5,15.0,646.0,859.17,659.49
2016,2,6,12,15,932.0,79.0,1.6,15.0,647.0,843.54,649.87
2016,2,6,12,30,932.0,79.0,1.7,15.0,648.0,824.39,637.85
2016,2,6,12,45,930.0,78.5,1.8,15.5,641.0,799.71,620.76
2016,2,6,13,0,928.0,78.0,1.9,16.0,634.0,771.79,601.36
2016,2,6,13,15,923.0,77.0,1.95,16.0,619.0,738.11,578.42
2016,2,6,13,30,918.0,76.0,2.0,16.0,604.0,701.65,553.17
2016,2,6,13,45,529.0,162.5,2.15,16.0,464.5,511.46,407.2
2016,2,6,14,0,140.0,249.0,2.3,16.0,325.0,332.59,264.84
2016,2,6,14,15,382.0,189.5,2.25,15.5,380.5,402.58,323.13
2016,2,6,14,30,624.0,130.0,2.2,15.0,436.0,453.66,362.48
2016,2,6,14,45,575.0,131.5,2.15,15.0,398.0,399.91,317.66
2016,2,6,15,0,526.0,133.0,2.1,15.0,360.0,347.18,273.64
2016,2,6,15,15,663.5,96.0,1.8,14.0,354.0,332.11,256.65
2016,2,6,15,30,801.0,59.0,1.5,13.0,348.0,299.97,222.81
2016,2,6,15,45,766.5,55.5,1.25,12.5,303.5,241.71,170.39
2016,2,6,16,0,732.0,52.0,1.0,12.0,259.0,186.3,121.18
2016,2,6,16,15,678.0,47.5,1.0,11.0,212.0,130.59,75.68
2016,2,6,16,30,624.0,43.0,1.0,10.0,165.0,80.68,40.98
2016,2,6,16,45,533.5,36.0,1.0,9.5,119.5,34.19,24.92
2016,2,6,17,0,443.0,29.0,1.0,9.0,74.0,24.82,15.82
2016,2,6,17,15,221.5,14.5,1.0,8.5,37.0,11.1,0.0
2016,2,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,7,7,15,196.0,11.0,1.05,7.0,25.5,91.32,0.0
2016,2,7,7,30,392.0,22.0,1.2,8.0,51.0,226.13,155.67
2016,2,7,7,45,503.5,29.5,1.4,9.0,96.0,313.18,252.87
2016,2,7,8,0,615.0,37.0,1.6,10.0,141.0,406.32,335.03
2016,2,7,8,15,677.0,42.0,1.65,10.5,189.0,475.2,394.58
2016,2,7,8,30,739.0,47.0,1.7,11.0,237.0,547.15,453.85
2016,2,7,8,45,779.0,50.0,1.8,11.5,284.0,604.19,498.86
2016,2,7,9,0,819.0,53.0,1.9,12.0,331.0,655.48,536.69
2016,2,7,9,15,845.5,56.0,1.9,12.5,374.0,702.33,569.39
2016,2,7,9,30,872.0,59.0,1.9,13.0,417.0,747.81,600.18
2016,2,7,9,45,889.0,61.0,1.95,13.5,455.5,782.75,623.04
2016,2,7,10,0,906.0,63.0,2.0,14.0,494.0,815.15,643.84
2016,2,7,10,15,919.0,64.5,2.0,14.5,526.0,840.83,659.2
2016,2,7,10,30,932.0,66.0,2.0,15.0,558.0,863.33,672.28
2016,2,7,10,45,939.0,68.0,2.05,15.5,582.5,878.04,680.42
2016,2,7,11,0,946.0,70.0,2.1,16.0,607.0,889.11,686.21
2016,2,7,11,15,952.0,70.5,2.05,16.0,625.0,893.77,688.01
2016,2,7,11,30,958.0,71.0,2.0,16.0,643.0,894.66,687.41
2016,2,7,11,45,959.5,72.0,2.0,16.5,652.0,888.56,681.44
2016,2,7,12,0,961.0,73.0,2.0,17.0,661.0,878.66,673.13
2016,2,7,12,15,961.0,73.0,2.0,17.0,662.5,862.64,662.04
2016,2,7,12,30,961.0,73.0,2.0,17.0,664.0,842.99,648.61
2016,2,7,12,45,959.0,72.5,2.05,17.5,657.0,817.68,630.6
2016,2,7,13,0,957.0,72.0,2.1,18.0,650.0,789.03,610.3
2016,2,7,13,15,952.5,71.5,2.1,18.0,635.0,755.4,587.21
2016,2,7,13,30,948.0,71.0,2.1,18.0,620.0,718.86,561.94
2016,2,7,13,45,938.0,71.0,2.1,18.0,597.0,676.63,530.53
2016,2,7,14,0,928.0,71.0,2.1,18.0,574.0,632.28,496.55
2016,2,7,14,15,916.0,69.5,2.0,17.5,544.5,583.34,458.7
2016,2,7,14,30,904.0,68.0,1.9,17.0,515.0,532.98,418.65
2016,2,7,14,45,885.0,66.5,1.85,17.0,478.5,478.24,373.48
2016,2,7,15,0,866.0,65.0,1.8,17.0,442.0,423.28,326.84
2016,2,7,15,15,842.0,62.5,1.6,16.5,400.5,365.03,276.6
2016,2,7,15,30,818.0,60.0,1.4,16.0,359.0,307.93,226.11
2016,2,7,15,45,780.0,57.0,1.2,15.5,313.0,248.2,173.37
2016,2,7,16,0,742.0,54.0,1.0,15.0,267.0,191.68,123.92
2016,2,7,16,15,687.5,49.5,1.0,14.0,219.0,135.13,78.14
2016,2,7,16,30,633.0,45.0,1.0,13.0,171.0,84.45,43.01
2016,2,7,16,45,537.5,38.0,1.05,12.5,124.5,37.15,21.83
2016,2,7,17,0,442.0,31.0,1.1,12.0,78.0,24.42,15.36
2016,2,7,17,15,221.0,15.5,1.1,11.5,39.0,11.88,0.75
2016,2,7,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,7,15,163.0,13.0,1.2,9.0,25.5,79.92,0.0
2016,2,8,7,30,326.0,26.0,1.2,10.0,51.0,207.49,146.32
2016,2,8,7,45,441.0,35.0,1.2,11.0,95.5,294.09,236.23
2016,2,8,8,0,556.0,44.0,1.2,12.0,140.0,388.18,317.26
2016,2,8,8,15,622.5,50.0,1.2,12.5,188.0,458.33,376.49
2016,2,8,8,30,689.0,56.0,1.2,13.0,236.0,527.96,432.76
2016,2,8,8,45,731.5,60.0,1.3,13.5,282.5,586.61,478.69
2016,2,8,9,0,774.0,64.0,1.4,14.0,329.0,645.69,521.95
2016,2,8,9,15,802.5,67.0,1.3,14.5,372.5,693.17,553.47
2016,2,8,9,30,831.0,70.0,1.2,15.0,416.0,739.37,582.95
2016,2,8,9,45,859.0,70.0,1.2,15.5,455.5,779.73,608.53
2016,2,8,10,0,887.0,70.0,1.2,16.0,495.0,811.2,627.48
2016,2,8,10,15,900.5,72.0,1.15,16.5,527.5,837.59,642.08
2016,2,8,10,30,914.0,74.0,1.1,17.0,560.0,860.88,654.43
2016,2,8,10,45,921.5,75.5,1.1,17.5,584.5,875.18,661.43
2016,2,8,11,0,929.0,77.0,1.1,18.0,609.0,885.93,666.24
2016,2,8,11,15,935.0,78.0,1.05,18.0,626.5,891.15,667.98
2016,2,8,11,30,941.0,79.0,1.0,18.0,644.0,892.64,667.44
2016,2,8,11,45,942.0,80.0,0.95,18.5,653.0,886.15,660.59
2016,2,8,12,0,943.0,81.0,0.9,19.0,662.0,875.94,651.57
2016,2,8,12,15,943.5,81.0,0.85,19.0,663.5,860.51,640.53
2016,2,8,12,30,944.0,81.0,0.8,19.0,665.0,841.48,627.32
2016,2,8,12,45,947.5,78.0,0.8,19.5,659.0,817.84,610.86
2016,2,8,13,0,951.0,75.0,0.8,20.0,653.0,790.68,592.16
2016,2,8,13,15,946.0,74.5,0.75,20.0,638.0,756.79,569.34
2016,2,8,13,30,941.0,74.0,0.7,20.0,623.0,720.05,544.58
2016,2,8,13,45,932.5,73.0,0.65,20.0,600.5,677.84,514.22
2016,2,8,14,0,924.0,72.0,0.6,20.0,578.0,633.44,481.42
2016,2,8,14,15,912.5,70.5,0.55,20.0,548.5,584.86,444.85
2016,2,8,14,30,901.0,69.0,0.5,20.0,519.0,534.81,406.22
2016,2,8,14,45,884.0,67.5,0.5,20.0,482.5,481.02,364.11
2016,2,8,15,0,867.0,66.0,0.5,20.0,446.0,426.81,320.25
2016,2,8,15,15,843.5,63.5,0.5,19.5,404.5,368.55,272.47
2016,2,8,15,30,820.0,61.0,0.5,19.0,363.0,311.39,224.02
2016,2,8,15,45,785.5,57.5,0.5,18.5,317.5,251.76,172.97
2016,2,8,16,0,751.0,54.0,0.5,18.0,272.0,194.95,124.36
2016,2,8,16,15,698.0,49.5,0.55,17.5,224.0,137.9,78.66
2016,2,8,16,30,645.0,45.0,0.6,17.0,176.0,86.53,43.24
2016,2,8,16,45,555.5,38.0,0.65,16.5,129.0,38.33,21.55
2016,2,8,17,0,466.0,31.0,0.7,16.0,82.0,26.52,16.96
2016,2,8,17,15,233.0,15.5,0.75,15.5,41.0,11.8,1.48
2016,2,8,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,7,15,192.5,12.5,1.15,10.5,28.0,92.05,0.0
2016,2,9,7,30,385.0,25.0,1.1,11.0,56.0,235.91,170.09
2016,2,9,7,45,493.5,33.5,1.05,12.0,102.0,314.41,251.77
2016,2,9,8,0,602.0,42.0,1.0,13.0,148.0,407.5,331.07
2016,2,9,8,15,665.0,47.5,1.1,13.5,197.0,477.83,390.23
2016,2,9,8,30,728.0,53.0,1.2,14.0,246.0,551.16,449.19
2016,2,9,8,45,767.5,57.0,1.3,14.5,293.5,609.21,493.83
2016,2,9,9,0,807.0,61.0,1.4,15.0,341.0,667.45,535.84
2016,2,9,9,15,834.5,64.0,1.5,15.5,385.0,715.26,568.99
2016,2,9,9,30,862.0,67.0,1.6,16.0,429.0,761.65,600.44
2016,2,9,9,45,883.0,69.0,1.7,16.5,468.0,793.1,620.73
2016,2,9,10,0,904.0,71.0,1.8,17.0,507.0,828.7,643.84
2016,2,9,10,15,917.0,72.5,1.9,17.5,540.0,854.38,659.78
2016,2,9,10,30,930.0,74.0,2.0,18.0,573.0,876.89,673.58
2016,2,9,10,45,940.5,74.5,2.1,18.5,598.5,892.68,682.8
2016,2,9,11,0,951.0,75.0,2.2,19.0,624.0,904.9,689.71
2016,2,9,11,15,785.5,127.0,2.2,19.5,589.0,834.74,639.22
2016,2,9,11,30,620.0,179.0,2.2,20.0,554.0,747.23,576.18
2016,2,9,11,45,793.5,128.5,2.2,20.5,616.0,829.98,633.97
2016,2,9,12,0,967.0,78.0,2.2,21.0,678.0,895.03,676.21
2016,2,9,12,15,966.5,78.0,2.1,21.0,679.0,878.43,663.21
2016,2,9,12,30,966.0,78.0,2.0,21.0,680.0,858.18,648.67
2016,2,9,12,45,769.0,137.5,1.9,21.0,614.0,756.42,577.97
2016,2,9,13,0,572.0,197.0,1.8,21.0,548.0,645.6,496.41
2016,2,9,13,15,761.0,136.5,1.6,21.0,591.5,700.53,537.77
2016,2,9,13,30,950.0,76.0,1.4,21.0,635.0,730.91,558.63
2016,2,9,13,45,939.5,75.5,1.25,21.0,611.5,687.54,525.57
2016,2,9,14,0,929.0,75.0,1.1,21.0,588.0,642.08,490.81
2016,2,9,14,15,916.5,73.5,1.0,20.5,557.5,592.61,453.8
2016,2,9,14,30,904.0,72.0,0.9,20.0,527.0,541.75,414.68
2016,2,9,14,45,635.0,121.5,0.8,20.0,430.0,422.09,323.37
2016,2,9,15,0,366.0,171.0,0.7,20.0,333.0,317.91,243.95
2016,2,9,15,15,379.5,151.5,0.7,19.0,306.0,284.83,217.69
2016,2,9,15,30,393.0,132.0,0.7,18.0,279.0,246.94,186.01
2016,2,9,15,45,371.0,119.0,0.75,17.5,243.5,204.31,150.37
2016,2,9,16,0,349.0,106.0,0.8,17.0,208.0,163.85,116.46
2016,2,9,16,15,323.0,89.5,0.85,16.0,171.5,122.11,82.71
2016,2,9,16,30,297.0,73.0,0.9,15.0,135.0,83.41,53.72
2016,2,9,16,45,252.5,56.5,1.0,14.5,99.5,47.61,31.86
2016,2,9,17,0,208.0,40.0,1.1,14.0,64.0,31.01,21.05
2016,2,9,17,15,104.0,20.0,1.1,13.5,32.0,15.59,4.72
2016,2,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,7,15,203.0,13.0,0.65,10.5,30.0,97.31,0.0
2016,2,10,7,30,406.0,26.0,0.7,11.0,60.0,241.86,177.62
2016,2,10,7,45,509.0,34.0,0.8,11.5,106.0,324.16,259.89
2016,2,10,8,0,612.0,42.0,0.9,12.0,152.0,414.65,337.85
2016,2,10,8,15,673.0,47.5,0.9,12.5,201.0,484.33,395.79
2016,2,10,8,30,734.0,53.0,0.9,13.0,250.0,556.87,453.11
2016,2,10,8,45,770.5,57.0,0.95,13.5,297.0,613.24,495.6
2016,2,10,9,0,807.0,61.0,1.0,14.0,344.0,669.58,535.44
2016,2,10,9,15,833.5,64.0,1.1,14.5,387.5,716.76,567.97
2016,2,10,9,30,860.0,67.0,1.2,15.0,431.0,762.46,598.8
2016,2,10,9,45,877.0,69.5,1.3,15.5,469.5,791.39,617.3
2016,2,10,10,0,894.0,72.0,1.4,16.0,508.0,824.34,638.6
2016,2,10,10,15,906.5,74.0,1.45,16.0,540.5,850.13,655.33
2016,2,10,10,30,919.0,76.0,1.5,16.0,573.0,872.76,669.95
2016,2,10,10,45,927.0,77.5,1.6,16.5,597.5,887.59,678.7
2016,2,10,11,0,935.0,79.0,1.7,17.0,622.0,898.83,685.17
2016,2,10,11,15,940.5,80.0,1.7,17.0,640.0,903.65,687.51
2016,2,10,11,30,946.0,81.0,1.7,17.0,658.0,904.71,687.53
2016,2,10,11,45,948.5,81.5,1.7,17.5,667.5,898.84,681.79
2016,2,10,12,0,951.0,82.0,1.7,18.0,677.0,889.2,673.75
2016,2,10,12,15,951.5,82.0,1.65,18.0,678.5,873.6,662.55
2016,2,10,12,30,952.0,82.0,1.6,18.0,680.0,854.36,649.08
2016,2,10,12,45,952.5,80.5,1.6,18.0,673.5,829.89,632.72
2016,2,10,13,0,953.0,79.0,1.6,18.0,667.0,801.97,614.05
2016,2,10,13,15,948.5,78.5,1.55,18.0,652.0,768.24,590.83
2016,2,10,13,30,944.0,78.0,1.5,18.0,637.0,731.59,565.55
2016,2,10,13,45,938.0,76.0,1.5,18.5,614.5,689.63,534.27
2016,2,10,14,0,932.0,74.0,1.5,19.0,592.0,645.27,500.2
2016,2,10,14,15,920.5,72.5,1.45,18.5,562.0,596.16,463.28
2016,2,10,14,30,909.0,71.0,1.4,18.0,532.0,545.56,424.08
2016,2,10,14,45,891.0,69.5,1.35,18.0,495.0,490.69,379.64
2016,2,10,15,0,873.0,68.0,1.3,18.0,458.0,435.48,333.61
2016,2,10,15,15,849.5,65.5,1.1,17.5,416.0,376.62,283.54
2016,2,10,15,30,826.0,63.0,0.9,17.0,374.0,318.87,233.15
2016,2,10,15,45,788.5,60.0,0.75,16.5,327.5,258.34,180.39
2016,2,10,16,0,751.0,57.0,0.6,16.0,281.0,200.96,130.6
2016,2,10,16,15,698.5,52.0,0.65,15.5,232.5,143.13,83.61
2016,2,10,16,30,646.0,47.0,0.7,15.0,184.0,90.95,46.7
2016,2,10,16,45,557.5,40.0,0.75,14.5,136.5,42.26,23.55
2016,2,10,17,0,469.0,33.0,0.8,14.0,89.0,25.77,16.65
2016,2,10,17,15,234.5,23.5,0.75,13.5,51.5,18.91,7.77
2016,2,10,17,30,0.0,14.0,0.7,13.0,14.0,13.34,0.0
2016,2,10,17,45,0.0,7.0,0.7,13.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,7,15,202.5,13.5,0.65,10.5,31.5,114.94,0.0
2016,2,11,7,30,405.0,27.0,0.6,11.0,63.0,250.42,186.68
2016,2,11,7,45,509.5,35.0,0.6,11.5,109.0,326.72,261.83
2016,2,11,8,0,614.0,43.0,0.6,12.0,155.0,418.43,339.62
2016,2,11,8,15,673.5,48.5,0.7,12.5,204.0,487.51,397.09
2016,2,11,8,30,733.0,54.0,0.8,13.0,253.0,559.33,454.21
2016,2,11,8,45,771.5,57.5,0.9,13.5,300.5,616.56,497.52
2016,2,11,9,0,810.0,61.0,1.0,14.0,348.0,673.89,538.45
2016,2,11,9,15,836.0,64.0,1.0,14.5,392.0,720.89,569.57
2016,2,11,9,30,862.0,67.0,1.0,15.0,436.0,766.38,598.84
2016,2,11,9,45,870.5,72.0,1.0,15.5,472.5,798.57,618.16
2016,2,11,10,0,879.0,77.0,1.0,16.0,509.0,827.77,635.27
2016,2,11,10,15,892.0,79.0,0.95,16.5,541.0,846.82,644.53
2016,2,11,10,30,905.0,81.0,0.9,17.0,573.0,869.69,656.39
2016,2,11,10,45,911.0,83.0,0.85,17.5,597.5,883.28,661.91
2016,2,11,11,0,917.0,85.0,0.8,18.0,622.0,893.31,665.24
2016,2,11,11,15,922.5,86.0,0.75,18.0,639.5,898.08,666.5
2016,2,11,11,30,928.0,87.0,0.7,18.0,657.0,899.15,665.55
2016,2,11,11,45,926.5,89.0,0.7,18.5,665.0,891.71,658.98
2016,2,11,12,0,925.0,91.0,0.7,19.0,673.0,880.61,650.34
2016,2,11,12,15,925.0,91.0,0.65,19.0,674.5,864.89,639.16
2016,2,11,12,30,925.0,91.0,0.6,19.0,676.0,845.65,625.87
2016,2,11,12,45,904.5,97.5,0.6,19.0,664.5,814.23,605.58
2016,2,11,13,0,884.0,104.0,0.6,19.0,653.0,784.92,586.8
2016,2,11,13,15,878.0,103.0,0.55,19.0,638.0,750.78,563.86
2016,2,11,13,30,872.0,102.0,0.5,19.0,623.0,714.04,538.5
2016,2,11,13,45,711.5,141.5,0.5,19.0,556.5,618.47,469.81
2016,2,11,14,0,551.0,181.0,0.5,19.0,490.0,526.17,402.59
2016,2,11,14,15,534.0,176.0,0.5,18.5,463.0,484.74,373.1
2016,2,11,14,30,517.0,171.0,0.5,18.0,436.0,443.4,342.29
2016,2,11,14,45,477.0,166.0,0.5,17.5,397.5,391.61,302.82
2016,2,11,15,0,437.0,161.0,0.5,17.0,359.0,342.69,264.69
2016,2,11,15,15,411.0,149.0,0.55,16.5,321.5,295.57,227.17
2016,2,11,15,30,385.0,137.0,0.6,16.0,284.0,250.66,190.44
2016,2,11,15,45,353.5,126.0,0.65,15.5,248.0,207.67,154.81
2016,2,11,16,0,322.0,115.0,0.7,15.0,212.0,167.63,121.58
2016,2,11,16,15,293.5,97.5,0.75,14.5,175.0,126.64,88.23
2016,2,11,16,30,265.0,80.0,0.8,14.0,138.0,89.03,59.66
2016,2,11,16,45,219.5,62.0,0.85,13.5,102.0,54.27,37.42
2016,2,11,17,0,174.0,44.0,0.9,13.0,66.0,34.03,23.94
2016,2,11,17,15,87.0,27.0,0.9,12.5,38.0,22.3,10.98
2016,2,11,17,30,0.0,10.0,0.9,12.0,10.0,9.53,0.0
2016,2,11,17,45,0.0,5.0,0.95,12.0,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
