Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,0,856.0,64.0,2.8,11.0,408.0,737.38,603.38
2016,2,22,9,15,878.0,66.5,2.9,11.5,453.0,776.51,630.05
2016,2,22,9,30,900.0,69.0,3.0,12.0,498.0,820.11,659.68
2016,2,22,9,45,916.5,70.5,3.2,13.0,537.5,855.69,682.38
2016,2,22,10,0,933.0,72.0,3.4,14.0,577.0,888.55,702.89
2016,2,22,10,15,944.0,73.5,3.45,14.0,610.0,913.62,719.38
2016,2,22,10,30,955.0,75.0,3.5,14.0,643.0,935.28,733.55
2016,2,22,10,45,962.5,76.5,3.55,14.5,668.5,950.23,741.71
2016,2,22,11,0,970.0,78.0,3.6,15.0,694.0,961.39,747.36
2016,2,22,11,15,974.5,78.5,3.65,15.0,712.0,964.78,749.14
2016,2,22,11,30,979.0,79.0,3.7,15.0,730.0,964.22,748.4
2016,2,22,11,45,980.5,80.0,3.75,15.5,739.5,957.61,742.22
2016,2,22,12,0,982.0,81.0,3.8,16.0,749.0,947.05,733.5
2016,2,22,12,15,982.0,81.0,3.8,16.0,750.0,930.16,721.59
2016,2,22,12,30,982.0,81.0,3.8,16.0,751.0,909.48,707.16
2016,2,22,12,45,974.0,83.5,3.85,16.0,742.5,881.41,687.87
2016,2,22,13,0,966.0,86.0,3.9,16.0,734.0,850.11,666.27
2016,2,22,13,15,961.5,85.0,3.9,16.0,718.5,814.62,641.35
2016,2,22,13,30,957.0,84.0,3.9,16.0,703.0,776.14,614.17
2016,2,22,13,45,951.0,82.5,3.9,16.0,679.5,733.31,583.61
2016,2,22,14,0,945.0,81.0,3.9,16.0,656.0,688.01,548.62
2016,2,22,14,15,934.5,79.5,3.8,16.0,625.0,637.78,508.76
2016,2,22,14,30,924.0,78.0,3.7,16.0,594.0,585.92,466.69
2016,2,22,14,45,910.0,76.0,3.65,16.0,557.0,530.44,420.83
2016,2,22,15,0,896.0,74.0,3.6,16.0,520.0,474.22,373.03
2016,2,22,15,15,662.5,112.0,3.3,15.5,426.5,368.78,287.87
2016,2,22,15,30,429.0,150.0,3.0,15.0,333.0,284.54,220.82
2016,2,22,15,45,614.0,106.0,2.7,14.5,335.5,269.63,200.54
2016,2,22,16,0,799.0,62.0,2.4,14.0,338.0,232.51,158.74
2016,2,22,16,15,757.0,57.5,2.2,13.0,287.5,172.06,106.84
2016,2,22,16,30,715.0,53.0,2.0,12.0,237.0,116.02,63.42
2016,2,22,16,45,647.0,47.0,1.8,11.0,186.0,62.36,32.59
2016,2,22,17,0,579.0,41.0,1.6,10.0,135.0,34.0,24.85
2016,2,22,17,15,455.5,31.5,1.6,9.5,89.0,24.59,15.86
2016,2,22,17,30,332.0,22.0,1.6,9.0,43.0,17.82,5.64
2016,2,22,17,45,166.0,11.0,1.6,8.5,21.5,10.48,0.0
2016,2,22,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,11.0,0.75,8.5,11.0,10.48,0.0
2016,2,23,7,0,0.0,22.0,0.7,9.0,22.0,20.97,0.0
2016,2,23,7,15,217.0,32.0,0.5,9.5,61.5,162.24,120.74
2016,2,23,7,30,434.0,42.0,0.3,10.0,101.0,293.34,235.78
2016,2,23,7,45,522.0,48.0,0.2,10.5,148.5,370.21,300.96
2016,2,23,8,0,610.0,54.0,0.1,11.0,196.0,453.71,368.34
2016,2,23,8,15,656.0,59.5,0.3,11.5,244.0,515.82,418.46
2016,2,23,8,30,702.0,65.0,0.5,12.0,292.0,576.16,465.99
2016,2,23,8,45,744.5,64.5,0.7,12.5,338.5,631.96,507.31
2016,2,23,9,0,787.0,64.0,0.9,13.0,385.0,687.96,547.64
2016,2,23,9,15,776.5,75.5,1.15,13.5,421.0,717.49,568.65
2016,2,23,9,30,766.0,87.0,1.4,14.0,457.0,743.22,586.87
2016,2,23,9,45,622.0,142.5,1.65,14.5,458.5,709.65,562.1
2016,2,23,10,0,478.0,198.0,1.9,15.0,460.0,656.19,519.87
2016,2,23,10,15,722.5,139.0,1.95,15.5,559.5,813.33,635.0
2016,2,23,10,30,967.0,80.0,2.0,16.0,659.0,954.69,729.23
2016,2,23,10,45,975.0,80.5,2.05,16.5,685.0,968.93,735.27
2016,2,23,11,0,983.0,81.0,2.1,17.0,711.0,979.33,740.3
2016,2,23,11,15,987.5,82.0,2.05,17.0,729.0,983.26,741.39
2016,2,23,11,30,992.0,83.0,2.0,17.0,747.0,983.16,740.02
2016,2,23,11,45,993.5,83.5,1.95,17.5,756.0,975.78,732.63
2016,2,23,12,0,995.0,84.0,1.9,18.0,765.0,964.4,722.86
2016,2,23,12,15,994.5,84.0,1.8,18.0,766.0,946.79,709.9
2016,2,23,12,30,994.0,84.0,1.7,18.0,767.0,925.35,694.59
2016,2,23,12,45,994.0,82.5,1.65,18.0,759.5,898.93,676.7
2016,2,23,13,0,994.0,81.0,1.6,18.0,752.0,868.89,656.48
2016,2,23,13,15,989.0,80.5,1.5,18.0,736.0,832.67,631.51
2016,2,23,13,30,984.0,80.0,1.4,18.0,720.0,793.39,604.46
2016,2,23,13,45,975.0,79.5,1.35,18.0,695.5,748.54,573.99
2016,2,23,14,0,966.0,79.0,1.3,18.0,671.0,701.35,539.62
2016,2,23,14,15,955.0,77.5,1.15,18.0,639.5,649.84,500.15
2016,2,23,14,30,944.0,76.0,1.0,18.0,608.0,596.68,458.6
2016,2,23,14,45,927.0,75.0,0.85,18.0,569.0,539.67,413.17
2016,2,23,15,0,910.0,74.0,0.7,18.0,530.0,482.15,366.13
2016,2,23,15,15,889.0,71.5,0.6,17.5,486.0,421.37,316.33
2016,2,23,15,30,868.0,69.0,0.5,17.0,442.0,359.81,264.39
2016,2,23,15,45,837.5,65.5,0.4,16.5,393.0,296.48,210.06
2016,2,23,16,0,807.0,62.0,0.3,16.0,344.0,235.52,157.22
2016,2,23,16,15,763.5,57.5,0.35,15.0,292.5,174.22,106.44
2016,2,23,16,30,720.0,53.0,0.4,14.0,241.0,117.52,63.47
2016,2,23,16,45,647.5,47.5,0.45,13.5,189.0,63.69,32.87
2016,2,23,17,0,575.0,42.0,0.5,13.0,137.0,34.79,25.29
2016,2,23,17,15,453.5,32.0,0.55,12.5,91.0,24.89,16.0
2016,2,23,17,30,332.0,22.0,0.6,12.0,45.0,17.67,6.34
2016,2,23,17,45,166.0,11.0,0.65,12.0,22.5,10.48,0.0
2016,2,23,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,12.0,0.65,7.5,12.0,11.44,0.0
2016,2,24,7,0,0.0,24.0,0.6,8.0,24.0,28.4,0.0
2016,2,24,7,15,233.0,32.0,0.75,8.5,65.0,169.27,128.84
2016,2,24,7,30,466.0,40.0,0.9,9.0,106.0,308.59,251.25
2016,2,24,7,45,548.0,48.0,1.05,10.0,156.0,386.04,318.59
2016,2,24,8,0,630.0,56.0,1.2,11.0,206.0,469.93,388.51
2016,2,24,8,15,680.5,61.5,1.2,11.5,256.5,536.0,441.41
2016,2,24,8,30,731.0,67.0,1.2,12.0,307.0,600.44,490.82
2016,2,24,8,45,767.5,70.5,1.3,12.5,356.0,658.07,532.34
2016,2,24,9,0,804.0,74.0,1.4,13.0,405.0,715.59,572.63
2016,2,24,9,15,828.0,77.0,1.45,13.5,449.5,762.13,603.52
2016,2,24,9,30,852.0,80.0,1.5,14.0,494.0,806.98,632.69
2016,2,24,9,45,870.5,81.5,1.6,15.0,533.5,843.35,654.81
2016,2,24,10,0,889.0,83.0,1.7,16.0,573.0,869.85,669.9
2016,2,24,10,15,900.5,85.0,1.7,16.5,605.5,895.18,684.28
2016,2,24,10,30,912.0,87.0,1.7,17.0,638.0,917.25,696.4
2016,2,24,10,45,920.0,88.5,1.7,17.5,663.5,932.16,703.74
2016,2,24,11,0,928.0,90.0,1.7,18.0,689.0,943.44,708.82
2016,2,24,11,15,933.0,90.5,1.6,18.0,706.5,947.11,709.0
2016,2,24,11,30,938.0,91.0,1.5,18.0,724.0,946.99,706.85
2016,2,24,11,45,939.0,92.0,1.45,18.5,733.0,940.05,699.78
2016,2,24,12,0,940.0,93.0,1.4,19.0,742.0,929.32,690.49
2016,2,24,12,15,940.5,93.0,1.3,19.0,743.0,913.3,678.49
2016,2,24,12,30,941.0,93.0,1.2,19.0,744.0,893.62,664.25
2016,2,24,12,45,943.5,91.0,1.15,19.0,738.0,869.8,648.18
2016,2,24,13,0,946.0,89.0,1.1,19.0,732.0,842.42,629.84
2016,2,24,13,15,941.5,88.0,1.05,19.0,716.5,807.37,606.4
2016,2,24,13,30,937.0,87.0,1.0,19.0,701.0,769.4,581.0
2016,2,24,13,45,930.5,85.5,1.0,19.0,677.5,726.81,552.91
2016,2,24,14,0,924.0,84.0,1.0,19.0,654.0,681.83,520.78
2016,2,24,14,15,913.0,82.5,1.05,18.5,623.5,632.01,485.63
2016,2,24,14,30,902.0,81.0,1.1,18.0,593.0,580.66,448.0
2016,2,24,14,45,888.5,78.5,1.15,18.0,555.5,525.8,405.46
2016,2,24,15,0,875.0,76.0,1.2,18.0,518.0,470.19,360.76
2016,2,24,15,15,854.0,73.0,1.15,17.5,475.0,409.75,311.01
2016,2,24,15,30,833.0,70.0,1.1,17.0,432.0,350.44,260.5
2016,2,24,15,45,804.5,66.5,1.1,16.5,384.5,289.55,207.76
2016,2,24,16,0,776.0,63.0,1.1,16.0,337.0,230.84,156.27
2016,2,24,16,15,733.0,58.5,1.05,15.0,287.0,171.35,106.12
2016,2,24,16,30,690.0,54.0,1.0,14.0,237.0,116.42,63.9
2016,2,24,16,45,621.5,48.0,1.0,13.0,186.5,63.97,33.43
2016,2,24,17,0,553.0,42.0,1.0,12.0,136.0,31.59,22.57
2016,2,24,17,15,436.5,32.0,1.05,11.5,90.5,24.71,15.97
2016,2,24,17,30,320.0,22.0,1.1,11.0,45.0,17.51,6.97
2016,2,24,17,45,160.0,11.0,1.15,10.5,22.5,10.48,0.0
2016,2,24,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.05,9.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.0,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.0,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.0,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.0,8.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.0,8.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.0,8.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.0,8.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.0,8.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.0,9.0,0.0,0.0,0.0
2016,2,25,6,45,96.5,8.5,0.05,9.5,13.0,42.33,0.0
2016,2,25,7,0,193.0,17.0,0.1,10.0,26.0,112.82,0.0
2016,2,25,7,15,329.5,29.0,0.05,10.5,67.5,211.32,160.66
2016,2,25,7,30,466.0,41.0,0.0,11.0,109.0,311.03,248.66
2016,2,25,7,45,540.5,49.0,0.0,11.5,157.5,384.59,310.85
2016,2,25,8,0,615.0,57.0,0.0,12.0,206.0,463.9,374.63
2016,2,25,8,15,665.0,62.5,0.1,12.5,256.5,529.18,425.21
2016,2,25,8,30,715.0,68.0,0.2,13.0,307.0,592.81,472.97
2016,2,25,8,45,746.0,73.0,0.3,14.0,354.5,647.76,510.37
2016,2,25,9,0,777.0,78.0,0.4,15.0,402.0,702.31,546.46
2016,2,25,9,15,801.0,81.5,0.45,15.5,446.0,748.73,576.23
2016,2,25,9,30,825.0,85.0,0.5,16.0,490.0,793.54,604.4
2016,2,25,9,45,840.5,88.0,0.6,16.5,528.5,828.64,626.51
2016,2,25,10,0,856.0,91.0,0.7,17.0,567.0,861.1,646.83
2016,2,25,10,15,868.0,93.0,0.7,17.5,599.0,886.41,660.49
2016,2,25,10,30,880.0,95.0,0.7,18.0,631.0,908.52,672.08
2016,2,25,10,45,889.5,96.0,0.7,18.5,656.5,916.27,674.43
2016,2,25,11,0,899.0,97.0,0.7,19.0,682.0,928.1,679.75
2016,2,25,11,15,904.5,98.0,0.65,19.0,699.0,932.72,680.75
2016,2,25,11,30,910.0,99.0,0.6,19.0,716.0,933.62,679.62
2016,2,25,11,45,914.0,98.5,0.6,19.0,726.0,927.75,675.43
2016,2,25,12,0,918.0,98.0,0.6,19.0,736.0,918.15,669.12
2016,2,25,12,15,743.0,168.0,0.6,19.0,684.5,838.39,617.55
2016,2,25,12,30,568.0,238.0,0.6,19.0,633.0,743.53,552.74
2016,2,25,12,45,747.5,164.5,0.65,19.5,679.5,799.88,594.57
2016,2,25,13,0,927.0,91.0,0.7,20.0,726.0,831.91,614.96
2016,2,25,13,15,922.5,90.5,0.65,20.0,710.5,797.89,591.64
2016,2,25,13,30,918.0,90.0,0.6,20.0,695.0,761.01,567.26
2016,2,25,13,45,910.5,88.5,0.6,20.0,672.0,718.34,539.62
2016,2,25,14,0,903.0,87.0,0.6,20.0,649.0,673.43,508.08
2016,2,25,14,15,892.0,85.5,0.55,19.5,618.5,624.41,473.07
2016,2,25,14,30,881.0,84.0,0.5,19.0,588.0,573.92,435.93
2016,2,25,14,45,863.0,83.0,0.45,19.0,550.5,519.34,393.84
2016,2,25,15,0,845.0,82.0,0.4,19.0,513.0,463.84,349.81
2016,2,25,15,15,823.5,79.0,0.35,18.5,470.5,405.07,302.6
2016,2,25,15,30,802.0,76.0,0.3,18.0,428.0,347.11,254.45
2016,2,25,15,45,767.5,73.5,0.3,18.0,380.5,287.08,203.57
2016,2,25,16,0,733.0,71.0,0.3,18.0,333.0,229.98,154.66
2016,2,25,16,15,689.0,65.5,0.35,17.0,283.0,169.33,104.95
2016,2,25,16,30,645.0,60.0,0.4,16.0,233.0,115.56,64.24
2016,2,25,16,45,578.0,53.0,0.45,15.5,183.5,64.52,34.22
2016,2,25,17,0,511.0,46.0,0.5,15.0,134.0,34.89,25.21
2016,2,25,17,15,397.0,35.5,0.55,14.5,89.5,27.71,18.41
2016,2,25,17,30,283.0,25.0,0.6,14.0,45.0,20.2,9.39
2016,2,25,17,45,141.5,12.5,0.65,13.5,22.5,11.91,0.0
2016,2,25,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,12.0,0.45,10.5,12.0,11.44,0.0
2016,2,26,7,0,0.0,24.0,0.4,11.0,24.0,26.88,0.9
2016,2,26,7,15,143.5,37.5,0.45,11.5,59.5,126.7,96.8
2016,2,26,7,30,287.0,51.0,0.5,12.0,95.0,231.1,186.94
2016,2,26,7,45,333.5,67.0,0.55,12.5,136.0,289.41,237.28
2016,2,26,8,0,380.0,83.0,0.6,13.0,177.0,351.37,288.89
2016,2,26,8,15,425.5,93.0,0.6,13.5,219.5,408.27,334.41
2016,2,26,8,30,471.0,103.0,0.6,14.0,262.0,467.86,380.18
2016,2,26,8,45,615.0,93.5,0.65,14.5,333.0,583.59,467.97
2016,2,26,9,0,759.0,84.0,0.7,15.0,404.0,697.98,548.4
2016,2,26,9,15,783.5,87.5,0.8,15.5,448.0,744.38,578.43
2016,2,26,9,30,808.0,91.0,0.9,16.0,492.0,789.21,607.74
2016,2,26,9,45,711.0,125.0,1.05,16.5,497.5,770.24,593.4
2016,2,26,10,0,614.0,159.0,1.2,17.0,503.0,738.05,570.49
2016,2,26,10,15,738.0,131.0,1.35,17.0,567.5,823.85,631.02
2016,2,26,10,30,862.0,103.0,1.5,17.0,632.0,904.5,685.61
2016,2,26,10,45,868.0,106.0,1.65,17.0,656.5,918.81,695.12
2016,2,26,11,0,874.0,109.0,1.8,17.0,681.0,929.55,703.11
2016,2,26,11,15,879.5,110.0,1.85,17.0,698.5,933.89,705.74
2016,2,26,11,30,885.0,111.0,1.9,17.0,716.0,934.53,706.11
2016,2,26,11,45,886.0,112.5,2.0,17.5,725.0,928.01,701.09
2016,2,26,12,0,887.0,114.0,2.1,18.0,734.0,917.83,693.77
2016,2,26,12,15,710.5,182.5,2.15,18.0,679.5,827.75,632.56
2016,2,26,12,30,534.0,251.0,2.2,18.0,625.0,729.88,561.26
2016,2,26,12,45,511.5,256.0,2.25,18.0,611.5,700.31,540.64
2016,2,26,13,0,489.0,261.0,2.3,18.0,598.0,669.74,518.52
2016,2,26,13,15,421.5,277.5,2.35,17.5,563.5,615.89,479.22
2016,2,26,13,30,354.0,294.0,2.4,17.0,529.0,558.43,436.86
2016,2,26,13,45,591.5,207.5,2.45,17.0,584.5,623.86,490.1
2016,2,26,14,0,829.0,121.0,2.5,17.0,640.0,664.63,522.63
2016,2,26,14,15,654.0,166.0,2.55,16.5,563.5,566.06,446.9
2016,2,26,14,30,479.0,211.0,2.6,16.0,487.0,476.18,377.27
2016,2,26,14,45,496.0,191.5,2.7,16.0,461.0,438.82,347.87
2016,2,26,15,0,513.0,172.0,2.8,16.0,435.0,398.94,315.09
2016,2,26,15,15,538.5,149.5,2.75,15.5,405.5,357.13,279.81
2016,2,26,15,30,564.0,127.0,2.7,15.0,376.0,313.86,241.81
2016,2,26,15,45,427.5,133.5,2.7,15.0,310.0,243.69,184.72
2016,2,26,16,0,291.0,140.0,2.7,15.0,244.0,190.28,142.96
2016,2,26,16,15,264.0,123.0,2.5,14.0,207.5,150.55,110.24
2016,2,26,16,30,237.0,106.0,2.3,13.0,171.0,114.04,81.48
2016,2,26,16,45,358.0,77.5,2.1,12.5,152.5,75.98,49.93
2016,2,26,17,0,479.0,49.0,1.9,12.0,134.0,37.34,27.72
2016,2,26,17,15,365.0,38.0,1.9,11.5,90.0,29.82,20.53
2016,2,26,17,30,251.0,27.0,1.9,11.0,46.0,21.95,11.38
2016,2,26,17,45,125.5,13.5,1.9,10.5,23.0,12.87,0.0
2016,2,26,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,6,45,114.5,10.0,1.0,8.5,16.5,50.69,0.0
2016,2,27,7,0,229.0,20.0,1.1,9.0,33.0,134.41,48.72
2016,2,27,7,15,358.5,31.0,1.15,9.0,75.5,228.63,179.8
2016,2,27,7,30,488.0,42.0,1.2,9.0,118.0,326.1,267.61
2016,2,27,7,45,572.0,48.0,1.25,9.5,168.5,404.03,335.58
2016,2,27,8,0,656.0,54.0,1.3,10.0,219.0,484.52,402.93
2016,2,27,8,15,702.5,59.0,1.3,10.5,269.5,549.41,454.67
2016,2,27,8,30,749.0,64.0,1.3,11.0,320.0,615.93,504.76
2016,2,27,8,45,786.0,66.0,1.35,11.5,369.5,672.95,545.2
2016,2,27,9,0,823.0,68.0,1.4,12.0,419.0,729.85,584.42
2016,2,27,9,15,844.5,70.5,1.45,12.5,463.0,774.51,613.83
2016,2,27,9,30,866.0,73.0,1.5,13.0,507.0,810.37,636.57
2016,2,27,9,45,881.5,75.0,1.55,14.0,545.5,845.12,657.13
2016,2,27,10,0,897.0,77.0,1.6,15.0,584.0,877.18,675.52
2016,2,27,10,15,908.0,78.5,1.6,15.0,616.5,901.71,690.52
2016,2,27,10,30,919.0,80.0,1.6,15.0,649.0,922.94,703.37
2016,2,27,10,45,925.0,82.0,1.6,15.5,673.5,936.76,710.01
2016,2,27,11,0,931.0,84.0,1.6,16.0,698.0,946.87,714.34
2016,2,27,11,15,936.0,84.5,1.6,16.0,715.5,950.54,715.88
2016,2,27,11,30,941.0,85.0,1.6,16.0,733.0,950.38,715.12
2016,2,27,11,45,942.5,86.0,1.65,16.5,742.0,943.8,709.65
2016,2,27,12,0,944.0,87.0,1.7,17.0,751.0,933.39,701.84
2016,2,27,12,15,944.5,87.0,1.75,17.0,752.0,917.21,691.63
2016,2,27,12,30,945.0,87.0,1.8,17.0,753.0,897.36,679.05
2016,2,27,12,45,940.0,88.0,1.9,17.0,745.0,870.49,662.27
2016,2,27,13,0,935.0,89.0,2.0,17.0,737.0,840.39,643.17
2016,2,27,13,15,930.5,88.5,2.05,17.0,722.0,806.0,620.46
2016,2,27,13,30,926.0,88.0,2.1,17.0,707.0,768.71,595.54
2016,2,27,13,45,920.5,86.0,2.15,17.0,684.0,726.44,566.81
2016,2,27,14,0,915.0,84.0,2.2,17.0,661.0,681.77,534.21
2016,2,27,14,15,905.5,82.5,2.25,17.0,631.0,632.98,497.27
2016,2,27,14,30,896.0,81.0,2.3,17.0,601.0,582.55,457.99
2016,2,27,14,45,883.0,78.5,2.35,17.0,564.0,527.97,414.3
2016,2,27,15,0,870.0,76.0,2.4,17.0,527.0,472.61,368.55
2016,2,27,15,15,850.5,73.5,2.25,16.5,484.5,413.14,318.33
2016,2,27,15,30,831.0,71.0,2.1,16.0,442.0,354.73,267.47
2016,2,27,15,45,805.0,67.5,2.0,15.5,395.0,294.34,214.11
2016,2,27,16,0,779.0,64.0,1.9,15.0,348.0,235.86,161.9
2016,2,27,16,15,738.0,59.5,1.7,14.0,297.5,176.16,110.74
2016,2,27,16,30,697.0,55.0,1.5,13.0,247.0,120.8,67.29
2016,2,27,16,45,636.0,49.0,1.35,12.5,196.5,67.81,35.24
2016,2,27,17,0,575.0,43.0,1.2,12.0,146.0,35.01,25.7
2016,2,27,17,15,464.5,34.0,1.2,11.5,100.0,26.09,17.34
2016,2,27,17,30,354.0,25.0,1.2,11.0,54.0,19.92,10.21
2016,2,27,17,45,177.0,12.5,1.25,10.5,27.0,11.91,0.0
2016,2,27,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,28,6,45,63.5,11.5,1.65,6.5,15.0,33.95,0.0
2016,2,28,7,0,127.0,23.0,1.8,7.0,30.0,96.91,45.69
2016,2,28,7,15,216.0,39.5,1.95,7.5,67.5,172.42,137.31
2016,2,28,7,30,305.0,56.0,2.1,8.0,105.0,248.02,206.11
2016,2,28,7,45,360.5,70.5,2.3,8.5,148.5,310.56,262.04
2016,2,28,8,0,416.0,85.0,2.5,9.0,192.0,377.67,320.02
2016,2,28,8,15,470.0,91.5,2.55,9.5,236.0,437.64,370.23
2016,2,28,8,30,524.0,98.0,2.6,10.0,280.0,505.84,425.21
2016,2,28,8,45,583.0,100.0,2.7,10.5,329.5,571.34,476.75
2016,2,28,9,0,642.0,102.0,2.8,11.0,379.0,638.62,527.61
2016,2,28,9,15,555.0,140.5,2.85,11.5,397.5,627.36,515.33
2016,2,28,9,30,468.0,179.0,2.9,12.0,416.0,614.61,501.43
2016,2,28,9,45,431.5,204.5,2.95,12.5,436.0,622.44,504.43
2016,2,28,10,0,395.0,230.0,3.0,13.0,456.0,613.41,494.81
2016,2,28,10,15,322.5,260.0,3.0,13.0,451.5,588.3,472.65
2016,2,28,10,30,250.0,290.0,3.0,13.0,447.0,545.42,437.28
2016,2,28,10,45,297.0,293.0,3.0,13.5,486.0,604.3,481.48
2016,2,28,11,0,344.0,296.0,3.0,14.0,525.0,648.57,513.69
2016,2,28,11,15,350.0,303.0,3.05,14.0,541.0,658.84,520.61
2016,2,28,11,30,356.0,310.0,3.1,14.0,557.0,667.46,526.61
2016,2,28,11,45,235.5,327.5,3.15,14.5,492.0,560.29,442.6
2016,2,28,12,0,115.0,345.0,3.2,15.0,427.0,455.63,359.44
2016,2,28,12,15,190.5,343.0,3.2,15.0,478.5,525.57,414.99
2016,2,28,12,30,266.0,341.0,3.2,15.0,530.0,590.74,465.14
2016,2,28,12,45,276.5,335.5,3.25,15.0,530.0,583.26,459.54
2016,2,28,13,0,287.0,330.0,3.3,15.0,530.0,574.25,453.21
2016,2,28,13,15,272.5,324.5,3.25,15.0,511.5,544.6,430.53
2016,2,28,13,30,258.0,319.0,3.2,15.0,493.0,515.02,407.9
2016,2,28,13,45,286.0,302.0,3.2,15.0,489.0,503.45,399.87
2016,2,28,14,0,314.0,285.0,3.2,15.0,485.0,489.11,389.36
2016,2,28,14,15,436.0,235.5,3.05,14.5,498.5,501.56,400.8
2016,2,28,14,30,558.0,186.0,2.9,14.0,512.0,497.58,398.36
2016,2,28,14,45,303.5,202.5,2.8,14.0,378.5,349.88,280.54
2016,2,28,15,0,49.0,219.0,2.7,14.0,245.0,226.69,181.58
2016,2,28,15,15,109.0,208.0,2.5,13.5,259.5,237.25,190.32
2016,2,28,15,30,169.0,197.0,2.3,13.0,274.0,238.92,190.39
2016,2,28,15,45,251.5,167.0,2.1,13.0,267.5,223.61,174.5
2016,2,28,16,0,334.0,137.0,1.9,13.0,261.0,198.23,148.81
2016,2,28,16,15,302.0,122.5,1.8,12.5,222.5,157.19,114.6
2016,2,28,16,30,270.0,108.0,1.7,12.0,184.0,119.81,85.1
2016,2,28,16,45,242.0,88.5,1.6,11.5,146.0,82.56,58.55
2016,2,28,17,0,214.0,69.0,1.5,11.0,108.0,54.46,43.18
2016,2,28,17,15,161.5,49.5,1.5,10.5,74.0,39.83,29.56
2016,2,28,17,30,109.0,30.0,1.5,10.0,40.0,24.7,14.46
2016,2,28,17,45,54.5,15.0,1.5,10.0,20.0,14.3,0.0
2016,2,28,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,144.5,11.0,1.55,7.5,20.0,63.53,0.0
2016,2,29,7,0,289.0,22.0,1.6,8.0,40.0,168.08,106.16
2016,2,29,7,15,413.5,32.0,1.55,8.5,85.5,258.43,207.67
2016,2,29,7,30,538.0,42.0,1.5,9.0,131.0,356.28,294.33
2016,2,29,7,45,612.5,48.0,1.5,9.5,182.5,427.97,356.85
2016,2,29,8,0,687.0,54.0,1.5,10.0,234.0,509.69,424.38
2016,2,29,8,15,731.5,58.5,1.5,10.5,285.5,574.33,475.46
2016,2,29,8,30,776.0,63.0,1.5,11.0,337.0,640.39,524.24
2016,2,29,8,45,809.5,65.5,1.55,12.0,386.5,696.71,562.8
2016,2,29,9,0,843.0,68.0,1.6,13.0,436.0,752.63,599.88
2016,2,29,9,15,864.0,70.5,1.65,13.5,480.5,790.89,624.43
2016,2,29,9,30,885.0,73.0,1.7,14.0,525.0,833.74,652.01
2016,2,29,9,45,902.0,74.5,1.8,15.0,564.5,869.7,673.62
2016,2,29,10,0,919.0,76.0,1.9,16.0,604.0,902.94,693.15
2016,2,29,10,15,929.0,77.5,1.9,16.5,636.5,926.95,706.41
2016,2,29,10,30,939.0,79.0,1.9,17.0,669.0,947.53,717.42
2016,2,29,10,45,944.0,81.0,1.95,17.5,694.0,960.54,724.05
2016,2,29,11,0,949.0,83.0,2.0,18.0,719.0,969.74,728.32
2016,2,29,11,15,953.5,83.5,1.95,18.0,736.0,972.86,728.91
2016,2,29,11,30,958.0,84.0,1.9,18.0,753.0,972.06,727.12
2016,2,29,11,45,960.0,84.5,1.85,18.5,762.0,965.08,720.07
2016,2,29,12,0,962.0,85.0,1.8,19.0,771.0,954.18,710.7
2016,2,29,12,15,962.0,85.0,1.8,19.0,771.5,937.12,699.42
2016,2,29,12,30,962.0,85.0,1.8,19.0,772.0,916.32,685.82
2016,2,29,12,45,963.5,83.0,1.85,19.5,765.5,890.93,668.51
2016,2,29,13,0,965.0,81.0,1.9,20.0,759.0,861.93,648.83
2016,2,29,13,15,960.5,80.0,1.95,20.0,743.0,825.92,625.54
2016,2,29,13,30,956.0,79.0,2.0,20.0,727.0,786.92,600.01
2016,2,29,13,45,950.5,77.5,2.05,20.0,703.5,743.9,571.39
2016,2,29,14,0,945.0,76.0,2.1,20.0,680.0,698.36,539.53
2016,2,29,14,15,935.0,75.0,2.05,20.0,649.0,648.3,501.78
2016,2,29,14,30,925.0,74.0,2.0,20.0,618.0,596.56,461.82
2016,2,29,14,45,907.0,73.5,1.95,20.0,579.0,539.81,416.99
2016,2,29,15,0,889.0,73.0,1.9,20.0,540.0,482.71,370.55
2016,2,29,15,15,705.0,108.0,1.7,19.5,459.5,390.25,297.56
2016,2,29,15,30,521.0,143.0,1.5,19.0,379.0,314.71,238.1
2016,2,29,15,45,647.5,105.0,1.35,18.5,367.0,285.17,208.27
2016,2,29,16,0,774.0,67.0,1.2,18.0,355.0,240.68,163.82
2016,2,29,16,15,732.5,62.5,1.1,17.0,304.5,180.85,113.35
2016,2,29,16,30,691.0,58.0,1.0,16.0,254.0,125.45,70.23
2016,2,29,16,45,616.5,53.0,0.95,15.5,202.0,69.72,35.92
2016,2,29,17,0,542.0,48.0,0.9,15.0,150.0,35.8,26.13
2016,2,29,17,15,434.0,38.0,0.9,14.5,103.5,29.18,19.93
2016,2,29,17,30,326.0,28.0,0.9,14.0,57.0,22.25,12.73
2016,2,29,17,45,163.0,14.0,0.9,14.0,28.5,11.04,0.0
2016,2,29,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,6,45,174.0,11.0,1.05,11.5,23.0,74.82,0.0
2016,3,1,7,0,348.0,22.0,1.0,12.0,46.0,190.46,126.66
2016,3,1,7,15,468.0,31.0,1.15,12.5,93.0,279.5,221.63
2016,3,1,7,30,588.0,40.0,1.3,13.0,140.0,377.37,306.88
2016,3,1,7,45,657.0,45.5,1.45,13.5,192.5,452.55,371.22
2016,3,1,8,0,726.0,51.0,1.6,14.0,245.0,532.39,436.53
2016,3,1,8,15,768.5,55.5,1.65,14.5,297.5,597.42,487.19
2016,3,1,8,30,811.0,60.0,1.7,15.0,350.0,663.65,535.02
2016,3,1,8,45,840.5,63.0,1.75,15.5,399.5,718.98,573.09
2016,3,1,9,0,870.0,66.0,1.8,16.0,449.0,767.05,604.96
2016,3,1,9,15,890.0,68.0,1.9,16.5,494.0,811.26,633.94
2016,3,1,9,30,910.0,70.0,2.0,17.0,539.0,853.45,661.06
2016,3,1,9,45,926.5,71.0,2.15,17.5,579.0,889.0,683.78
2016,3,1,10,0,943.0,72.0,2.3,18.0,619.0,921.73,704.46
2016,3,1,10,15,953.0,73.5,2.4,18.0,652.0,946.16,720.3
2016,3,1,10,30,963.0,75.0,2.5,18.0,685.0,967.05,733.9
2016,3,1,10,45,970.5,76.0,2.65,18.0,710.5,981.36,743.67
2016,3,1,11,0,978.0,77.0,2.8,18.0,736.0,991.8,751.01
2016,3,1,11,15,982.0,77.5,2.85,18.0,753.5,994.47,752.37
2016,3,1,11,30,986.0,78.0,2.9,18.0,771.0,993.11,751.26
2016,3,1,11,45,988.5,78.0,2.95,18.5,780.5,985.77,744.89
2016,3,1,12,0,991.0,78.0,3.0,19.0,790.0,974.42,736.01
2016,3,1,12,15,991.5,78.0,3.0,19.0,791.0,957.33,724.41
2016,3,1,12,30,992.0,78.0,3.0,19.0,792.0,936.36,710.33
2016,3,1,12,45,989.0,78.5,3.0,19.0,784.0,909.26,692.14
2016,3,1,13,0,986.0,79.0,3.0,19.0,776.0,878.65,671.57
2016,3,1,13,15,982.0,78.5,2.95,18.5,760.5,842.84,648.25
2016,3,1,13,30,978.0,78.0,2.9,18.0,745.0,803.92,622.61
2016,3,1,13,45,971.0,77.5,2.9,18.0,721.0,759.99,592.3
2016,3,1,14,0,964.0,77.0,2.9,18.0,697.0,713.58,558.94
2016,3,1,14,15,954.5,75.5,2.9,17.5,665.5,662.37,520.9
2016,3,1,14,30,945.0,74.0,2.9,17.0,634.0,609.39,480.31
2016,3,1,14,45,930.0,73.0,2.9,17.0,595.5,552.59,434.57
2016,3,1,15,0,915.0,72.0,2.9,17.0,557.0,495.09,386.86
2016,3,1,15,15,896.5,70.0,2.8,16.5,513.5,434.79,335.94
2016,3,1,15,30,878.0,68.0,2.7,16.0,470.0,374.78,283.63
2016,3,1,15,45,851.5,65.0,2.6,16.0,421.0,310.01,226.01
2016,3,1,16,0,825.0,62.0,2.5,16.0,372.0,248.82,170.91
2016,3,1,16,15,786.5,58.0,2.3,15.0,320.5,186.85,117.43
2016,3,1,16,30,748.0,54.0,2.1,14.0,269.0,128.87,71.3
2016,3,1,16,45,687.5,48.5,1.9,13.0,216.0,72.74,36.52
2016,3,1,17,0,627.0,43.0,1.7,12.0,163.0,34.42,25.26
2016,3,1,17,15,522.0,35.0,1.7,11.5,114.0,28.88,19.96
2016,3,1,17,30,417.0,27.0,1.7,11.0,65.0,23.18,13.88
2016,3,1,17,45,208.5,13.5,1.7,10.5,32.5,10.51,0.0
2016,3,1,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.2,6.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,2,6,45,188.5,11.5,0.55,8.0,25.5,81.19,0.0
2016,3,2,7,0,377.0,23.0,0.7,9.0,51.0,206.29,145.21
2016,3,2,7,15,493.5,32.0,0.8,9.5,99.0,294.23,235.89
2016,3,2,7,30,610.0,41.0,0.9,10.0,147.0,391.98,320.96
2016,3,2,7,45,676.0,46.5,1.05,10.5,200.0,466.73,384.94
2016,3,2,8,0,742.0,52.0,1.2,11.0,253.0,545.8,449.6
2016,3,2,8,15,527.0,94.5,1.2,11.5,251.5,488.33,402.38
2016,3,2,8,30,312.0,137.0,1.2,12.0,250.0,391.47,323.07
2016,3,2,8,45,351.5,151.5,1.3,13.0,295.0,448.03,367.44
2016,3,2,9,0,391.0,166.0,1.4,14.0,340.0,519.51,420.48
2016,3,2,9,15,651.5,118.5,1.5,14.5,443.0,692.35,551.66
2016,3,2,9,30,912.0,71.0,1.6,15.0,546.0,859.01,666.8
2016,3,2,9,45,925.5,73.0,1.7,15.5,585.0,893.27,686.7
2016,3,2,10,0,939.0,75.0,1.8,16.0,624.0,924.56,705.98
2016,3,2,10,15,948.5,76.0,1.85,16.0,656.5,947.83,720.53
2016,3,2,10,30,958.0,77.0,1.9,16.0,689.0,967.57,732.87
2016,3,2,10,45,964.0,78.5,2.0,16.5,714.0,981.01,740.37
2016,3,2,11,0,970.0,80.0,2.1,17.0,739.0,990.57,745.46
2016,3,2,11,15,743.5,169.5,2.15,17.0,682.0,894.37,680.23
2016,3,2,11,30,517.0,259.0,2.2,17.0,625.0,773.68,593.79
2016,3,2,11,45,748.0,171.5,2.3,17.5,708.0,885.97,675.84
2016,3,2,12,0,979.0,84.0,2.4,18.0,791.0,972.88,733.07
2016,3,2,12,15,979.0,84.5,2.45,18.0,792.0,955.97,721.18
2016,3,2,12,30,979.0,85.0,2.5,18.0,793.0,935.24,707.86
2016,3,2,12,45,921.5,111.0,2.55,18.0,772.5,890.37,678.05
2016,3,2,13,0,864.0,137.0,2.6,18.0,752.0,849.16,650.69
2016,3,2,13,15,858.5,136.0,2.65,17.5,736.0,814.17,628.59
2016,3,2,13,30,853.0,135.0,2.7,17.0,720.0,776.58,604.29
2016,3,2,13,45,714.0,172.0,2.75,17.0,651.0,683.26,534.89
2016,3,2,14,0,575.0,209.0,2.8,17.0,582.0,592.56,466.09
2016,3,2,14,15,590.0,192.5,2.8,16.5,559.5,556.47,439.91
2016,3,2,14,30,605.0,176.0,2.8,16.0,537.0,520.2,412.3
2016,3,2,14,45,467.5,200.0,2.85,16.0,469.0,436.31,345.83
2016,3,2,15,0,330.0,224.0,2.9,16.0,401.0,364.57,288.64
2016,3,2,15,15,214.5,213.0,2.85,15.5,324.5,284.85,225.75
2016,3,2,15,30,99.0,202.0,2.8,15.0,248.0,218.94,174.07
2016,3,2,15,45,184.0,176.5,2.75,15.0,250.5,213.23,166.95
2016,3,2,16,0,269.0,151.0,2.7,15.0,253.0,196.56,149.09
2016,3,2,16,15,243.0,134.5,2.55,14.0,217.0,158.33,117.65
2016,3,2,16,30,217.0,118.0,2.4,13.0,181.0,123.19,89.88
2016,3,2,16,45,195.5,97.0,2.3,12.5,145.5,88.03,63.93
2016,3,2,17,0,174.0,76.0,2.2,12.0,110.0,59.46,47.6
2016,3,2,17,15,132.5,55.5,2.15,11.5,76.5,44.31,33.61
2016,3,2,17,30,91.0,35.0,2.1,11.0,43.0,28.61,18.62
2016,3,2,17,45,45.5,17.5,2.05,10.5,21.5,14.67,0.0
2016,3,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.5,1.35,9.5,10.5,10.01,0.0
2016,3,3,7,0,0.0,21.0,1.5,10.0,21.0,19.5,9.48
2016,3,3,7,15,0.0,39.5,1.45,10.0,39.5,38.91,27.34
2016,3,3,7,30,0.0,58.0,1.4,10.0,58.0,58.02,44.34
2016,3,3,7,45,3.0,78.0,1.4,10.5,79.0,80.3,63.78
2016,3,3,8,0,6.0,98.0,1.4,11.0,100.0,102.58,82.85
2016,3,3,8,15,11.5,116.5,1.35,11.5,121.0,124.87,101.58
2016,3,3,8,30,17.0,135.0,1.3,12.0,142.0,147.54,120.26
2016,3,3,8,45,42.0,163.0,1.3,13.0,181.5,206.99,169.08
2016,3,3,9,0,67.0,191.0,1.3,14.0,221.0,258.8,210.23
2016,3,3,9,15,91.5,214.5,1.2,14.5,260.0,305.81,246.78
2016,3,3,9,30,116.0,238.0,1.1,15.0,299.0,366.95,293.15
2016,3,3,9,45,200.0,251.0,1.05,15.5,365.5,454.7,360.3
2016,3,3,10,0,284.0,264.0,1.0,16.0,432.0,559.36,436.81
2016,3,3,10,15,430.0,235.5,0.9,16.0,504.5,673.42,519.32
2016,3,3,10,30,576.0,207.0,0.8,16.0,577.0,777.61,591.4
2016,3,3,10,45,750.5,146.0,0.75,16.5,647.0,877.9,655.45
2016,3,3,11,0,925.0,85.0,0.7,17.0,717.0,957.46,702.55
2016,3,3,11,15,603.0,212.0,0.85,17.0,628.0,812.43,607.66
2016,3,3,11,30,281.0,339.0,1.0,17.0,539.0,633.83,479.38
2016,3,3,11,45,286.5,338.5,1.15,17.0,545.0,632.33,481.4
2016,3,3,12,0,292.0,338.0,1.3,17.0,551.0,629.49,480.52
2016,3,3,12,15,363.5,320.5,1.45,16.5,585.5,664.97,509.52
2016,3,3,12,30,435.0,303.0,1.6,16.0,620.0,706.11,541.81
2016,3,3,12,45,475.0,283.5,1.8,16.0,626.5,704.88,543.09
2016,3,3,13,0,515.0,264.0,2.0,16.0,633.0,699.88,541.87
2016,3,3,13,15,524.5,250.5,2.0,15.5,619.5,673.29,524.04
2016,3,3,13,30,534.0,237.0,2.0,15.0,606.0,644.43,504.41
2016,3,3,13,45,701.0,168.0,2.05,15.0,635.0,671.36,527.43
2016,3,3,14,0,868.0,99.0,2.1,15.0,664.0,676.46,533.27
