Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,14,15,648.5,168.5,2.0,15.0,579.5,572.57,451.58
2016,3,3,14,30,429.0,238.0,1.9,15.0,495.0,478.06,377.07
2016,3,3,14,45,384.0,231.5,1.85,15.0,451.0,420.33,332.19
2016,3,3,15,0,339.0,225.0,1.8,15.0,407.0,369.98,292.12
2016,3,3,15,15,345.5,204.0,1.65,14.5,377.0,331.57,260.94
2016,3,3,15,30,352.0,183.0,1.5,14.0,347.0,292.22,228.02
2016,3,3,15,45,201.0,168.5,1.35,14.0,260.0,211.57,164.73
2016,3,3,16,0,50.0,154.0,1.2,14.0,173.0,149.55,118.21
2016,3,3,16,15,43.5,133.5,1.05,13.5,149.0,125.71,99.01
2016,3,3,16,30,37.0,113.0,0.9,13.0,125.0,102.91,80.52
2016,3,3,16,45,29.0,92.5,0.8,13.0,100.5,81.14,62.88
2016,3,3,17,0,21.0,72.0,0.7,13.0,76.0,61.47,49.22
2016,3,3,17,15,10.5,51.5,0.7,12.5,53.5,45.9,34.96
2016,3,3,17,30,0.0,31.0,0.7,12.0,31.0,28.25,18.44
2016,3,3,17,45,0.0,15.5,0.75,12.0,15.5,14.39,0.0
2016,3,3,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,12.0,0.65,10.5,12.0,11.44,0.0
2016,3,4,7,0,0.0,24.0,0.6,11.0,24.0,22.53,12.2
2016,3,4,7,15,4.5,44.5,0.65,11.0,45.5,47.17,34.35
2016,3,4,7,30,9.0,65.0,0.7,11.0,67.0,71.27,55.61
2016,3,4,7,45,17.5,85.5,0.8,11.5,90.0,97.61,78.49
2016,3,4,8,0,26.0,106.0,0.9,12.0,113.0,132.28,107.92
2016,3,4,8,15,31.5,126.0,1.0,12.0,136.5,158.14,129.55
2016,3,4,8,30,37.0,146.0,1.1,12.0,160.0,184.29,151.07
2016,3,4,8,45,120.0,172.0,1.2,12.5,225.5,288.28,237.23
2016,3,4,9,0,203.0,198.0,1.3,13.0,291.0,386.49,315.57
2016,3,4,9,15,128.0,211.5,1.45,13.5,272.0,344.46,278.95
2016,3,4,9,30,53.0,225.0,1.6,14.0,253.0,284.57,228.65
2016,3,4,9,45,29.5,206.0,1.75,15.0,221.5,240.36,191.95
2016,3,4,10,0,6.0,187.0,1.9,16.0,190.0,186.85,147.55
2016,3,4,10,15,8.5,201.0,2.0,16.0,206.0,202.89,160.33
2016,3,4,10,30,11.0,215.0,2.1,16.0,222.0,218.94,172.88
2016,3,4,10,45,7.0,192.0,2.25,16.5,196.5,190.97,150.0
2016,3,4,11,0,3.0,169.0,2.4,17.0,171.0,163.74,127.79
2016,3,4,11,15,13.0,222.0,2.35,16.5,231.5,225.89,177.68
2016,3,4,11,30,23.0,275.0,2.3,16.0,292.0,288.52,227.0
2016,3,4,11,45,15.0,236.0,2.3,16.0,247.5,240.51,188.91
2016,3,4,12,0,7.0,197.0,2.3,16.0,203.0,193.8,151.84
2016,3,4,12,15,3.5,165.0,2.25,16.0,168.0,159.01,124.07
2016,3,4,12,30,0.0,133.0,2.2,16.0,133.0,124.91,96.61
2016,3,4,12,45,4.0,168.5,2.2,16.0,171.5,162.28,126.88
2016,3,4,13,0,8.0,204.0,2.2,16.0,210.0,199.51,156.63
2016,3,4,13,15,7.5,200.0,2.2,15.5,205.5,194.66,153.06
2016,3,4,13,30,7.0,196.0,2.2,15.0,201.0,189.84,149.63
2016,3,4,13,45,17.0,227.0,2.25,15.0,239.0,225.9,178.81
2016,3,4,14,0,27.0,258.0,2.3,15.0,277.0,260.82,206.74
2016,3,4,14,15,15.5,217.5,2.25,15.0,228.5,213.33,169.0
2016,3,4,14,30,4.0,177.0,2.2,15.0,180.0,167.48,132.4
2016,3,4,14,45,2.0,137.5,2.15,15.0,139.0,129.09,101.54
2016,3,4,15,0,0.0,98.0,2.1,15.0,98.0,91.27,70.71
2016,3,4,15,15,0.0,58.0,2.0,14.5,58.0,53.95,39.93
2016,3,4,15,30,0.0,18.0,1.9,14.0,18.0,16.71,8.6
2016,3,4,15,45,0.0,12.0,1.8,14.0,12.0,11.13,3.88
2016,3,4,16,0,0.0,6.0,1.7,14.0,6.0,5.56,0.0
2016,3,4,16,15,0.0,5.0,1.6,13.5,5.0,4.63,0.0
2016,3,4,16,30,0.0,4.0,1.5,13.0,4.0,3.7,0.0
2016,3,4,16,45,0.0,3.0,1.4,13.0,3.0,2.78,0.0
2016,3,4,17,0,0.0,2.0,1.3,13.0,2.0,1.85,0.0
2016,3,4,17,15,0.0,1.5,1.4,12.5,1.5,1.39,0.0
2016,3,4,17,30,0.0,1.0,1.5,12.0,1.0,0.92,0.0
2016,3,4,17,45,0.0,0.5,1.65,12.0,0.5,0.46,0.0
2016,3,4,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,5,6,45,103.0,15.0,2.3,11.5,24.0,67.49,0.0
2016,3,5,7,0,206.0,30.0,2.6,12.0,48.0,147.94,110.93
2016,3,5,7,15,278.5,45.0,2.65,12.0,87.5,211.12,171.12
2016,3,5,7,30,351.0,60.0,2.7,12.0,127.0,281.69,234.05
2016,3,5,7,45,393.0,74.5,2.8,12.5,170.5,340.19,284.92
2016,3,5,8,0,435.0,89.0,2.9,13.0,214.0,401.7,336.43
2016,3,5,8,15,461.5,102.5,2.9,13.0,257.0,453.96,379.13
2016,3,5,8,30,488.0,116.0,2.9,13.0,300.0,507.0,421.17
2016,3,5,8,45,244.0,115.5,2.9,13.0,207.5,324.36,270.74
2016,3,5,9,0,0.0,115.0,2.9,13.0,115.0,109.79,87.05
2016,3,5,9,15,36.0,175.0,2.95,13.0,194.5,212.46,173.22
2016,3,5,9,30,72.0,235.0,3.0,13.0,274.0,312.36,254.23
2016,3,5,9,45,190.5,250.5,3.1,13.5,362.5,446.0,361.92
2016,3,5,10,0,309.0,266.0,3.2,14.0,451.0,584.77,469.24
2016,3,5,10,15,154.5,168.5,3.5,14.0,261.0,334.0,271.75
2016,3,5,10,30,0.0,71.0,3.8,14.0,71.0,66.16,49.51
2016,3,5,10,45,7.0,153.0,4.15,14.5,158.0,151.74,120.1
2016,3,5,11,0,14.0,235.0,4.5,15.0,245.0,240.72,191.5
2016,3,5,11,15,8.0,198.0,4.75,15.0,204.0,196.96,155.97
2016,3,5,11,30,2.0,161.0,5.0,15.0,163.0,154.38,121.33
2016,3,5,11,45,9.5,210.5,5.3,15.5,217.5,209.88,166.12
2016,3,5,12,0,17.0,260.0,5.6,16.0,272.0,265.59,210.36
2016,3,5,12,15,161.0,305.0,5.75,15.5,423.5,459.49,368.01
2016,3,5,12,30,305.0,350.0,5.9,15.0,575.0,635.64,506.85
2016,3,5,12,45,152.5,245.5,6.05,15.0,358.0,378.19,304.71
2016,3,5,13,0,0.0,141.0,6.2,15.0,141.0,132.36,103.31
2016,3,5,13,15,0.0,138.0,6.2,15.0,138.0,129.39,101.14
2016,3,5,13,30,0.0,135.0,6.2,15.0,135.0,126.43,98.83
2016,3,5,13,45,13.0,196.5,6.2,15.0,205.0,193.88,154.25
2016,3,5,14,0,26.0,258.0,6.2,15.0,275.0,260.11,208.02
2016,3,5,14,15,13.0,190.0,6.15,14.5,198.5,185.81,148.21
2016,3,5,14,30,0.0,122.0,6.1,14.0,122.0,113.77,89.37
2016,3,5,14,45,0.0,114.5,6.05,14.0,114.5,106.67,83.73
2016,3,5,15,0,0.0,107.0,6.0,14.0,107.0,99.6,78.07
2016,3,5,15,15,0.0,62.5,5.85,13.5,62.5,58.15,43.62
2016,3,5,15,30,0.0,18.0,5.7,13.0,18.0,16.71,8.62
2016,3,5,15,45,0.0,64.5,5.6,13.0,64.5,60.0,45.6
2016,3,5,16,0,0.0,111.0,5.5,13.0,111.0,101.95,81.34
2016,3,5,16,15,0.0,95.5,5.5,12.5,95.5,87.59,69.49
2016,3,5,16,30,0.0,80.0,5.5,12.0,80.0,73.35,57.56
2016,3,5,16,45,0.0,64.5,5.5,12.0,64.5,59.23,45.43
2016,3,5,17,0,0.0,49.0,5.5,12.0,49.0,45.3,35.05
2016,3,5,17,15,0.0,35.0,5.6,12.0,35.0,32.51,23.23
2016,3,5,17,30,0.0,21.0,5.7,12.0,21.0,19.48,11.09
2016,3,5,17,45,0.0,10.5,5.8,12.0,10.5,9.73,0.0
2016,3,5,18,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,6,45,116.0,18.0,1.75,7.5,29.0,78.07,0.0
2016,3,6,7,0,232.0,36.0,1.9,8.0,58.0,168.38,130.25
2016,3,6,7,15,348.0,48.5,2.05,8.0,104.5,251.49,207.24
2016,3,6,7,30,464.0,61.0,2.2,8.0,151.0,347.37,291.99
2016,3,6,7,45,546.0,67.5,2.35,8.5,204.0,427.01,360.79
2016,3,6,8,0,628.0,74.0,2.5,9.0,257.0,512.51,431.92
2016,3,6,8,15,674.5,79.5,2.55,9.0,309.0,577.96,484.97
2016,3,6,8,30,721.0,85.0,2.6,9.0,361.0,645.1,537.19
2016,3,6,8,45,360.5,98.0,2.7,9.5,236.0,405.88,342.25
2016,3,6,9,0,0.0,111.0,2.8,10.0,111.0,105.56,84.33
2016,3,6,9,15,161.5,169.5,2.85,10.5,257.0,321.42,268.41
2016,3,6,9,30,323.0,228.0,2.9,11.0,403.0,544.2,445.91
2016,3,6,9,45,316.0,248.0,2.95,11.5,429.0,566.79,459.78
2016,3,6,10,0,309.0,268.0,3.0,12.0,455.0,587.58,473.33
2016,3,6,10,15,294.5,286.5,3.0,12.0,472.5,598.03,479.54
2016,3,6,10,30,280.0,305.0,3.0,12.0,490.0,606.58,484.41
2016,3,6,10,45,303.5,312.5,3.05,12.0,519.5,636.07,506.45
2016,3,6,11,0,327.0,320.0,3.1,12.0,549.0,664.41,527.38
2016,3,6,11,15,211.0,335.0,3.1,12.0,484.5,556.51,442.68
2016,3,6,11,30,95.0,350.0,3.1,12.0,420.0,449.06,357.14
2016,3,6,11,45,234.0,341.5,3.15,12.0,515.0,576.0,458.66
2016,3,6,12,0,373.0,333.0,3.2,12.0,610.0,698.12,552.27
2016,3,6,12,15,309.0,348.5,3.2,12.0,578.0,648.11,512.35
2016,3,6,12,30,245.0,364.0,3.2,12.0,546.0,588.53,466.29
2016,3,6,12,45,593.5,232.0,3.25,12.5,666.5,756.8,600.2
2016,3,6,13,0,942.0,100.0,3.3,13.0,787.0,875.42,686.83
2016,3,6,13,15,937.5,99.0,3.35,12.5,770.5,839.47,662.09
2016,3,6,13,30,933.0,98.0,3.4,12.0,754.0,800.61,636.23
2016,3,6,13,45,542.0,210.0,3.45,12.0,588.0,601.15,482.97
2016,3,6,14,0,151.0,322.0,3.5,12.0,422.0,414.45,332.15
2016,3,6,14,15,523.0,207.5,3.55,12.0,531.5,532.84,431.1
2016,3,6,14,30,895.0,93.0,3.6,12.0,641.0,607.41,490.25
2016,3,6,14,45,725.5,132.0,3.65,12.0,559.0,510.28,411.06
2016,3,6,15,0,556.0,171.0,3.7,12.0,477.0,424.65,341.11
2016,3,6,15,15,535.0,162.5,3.65,11.5,438.0,374.43,299.05
2016,3,6,15,30,514.0,154.0,3.6,11.0,399.0,325.67,257.04
2016,3,6,15,45,412.5,153.5,3.6,11.0,337.5,261.62,203.46
2016,3,6,16,0,311.0,153.0,3.6,11.0,276.0,209.3,160.65
2016,3,6,16,15,285.5,137.0,3.35,10.5,238.0,168.93,126.43
2016,3,6,16,30,260.0,121.0,3.1,10.0,200.0,131.55,96.08
2016,3,6,16,45,225.5,101.0,2.85,9.5,160.5,93.73,68.33
2016,3,6,17,0,191.0,81.0,2.6,9.0,121.0,63.1,51.57
2016,3,6,17,15,147.5,60.5,2.45,8.5,86.0,48.07,37.6
2016,3,6,17,30,104.0,40.0,2.3,8.0,51.0,32.5,22.81
2016,3,6,17,45,52.0,20.0,2.15,8.0,25.5,16.73,3.82
2016,3,6,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,15.0,2.9,5.0,15.0,13.92,0.0
2016,3,7,7,0,0.0,30.0,2.8,5.0,30.0,29.22,18.82
2016,3,7,7,15,8.5,51.0,2.75,5.0,53.0,56.12,43.17
2016,3,7,7,30,17.0,72.0,2.7,5.0,76.0,83.01,67.45
2016,3,7,7,45,28.0,94.0,2.65,5.5,101.5,120.16,100.29
2016,3,7,8,0,39.0,116.0,2.6,6.0,127.0,152.12,128.05
2016,3,7,8,15,46.0,136.5,2.6,6.0,152.0,180.06,151.99
2016,3,7,8,30,53.0,157.0,2.6,6.0,177.0,208.39,175.84
2016,3,7,8,45,435.0,120.0,2.65,6.5,322.0,490.91,417.88
2016,3,7,9,0,817.0,83.0,2.7,7.0,467.0,767.68,633.03
2016,3,7,9,15,728.5,113.0,2.7,7.0,480.0,758.64,621.9
2016,3,7,9,30,640.0,143.0,2.7,7.0,493.0,736.76,603.75
2016,3,7,9,45,404.0,216.0,2.75,7.0,442.5,620.96,509.66
2016,3,7,10,0,168.0,289.0,2.8,7.0,392.0,472.29,386.88
2016,3,7,10,15,273.5,287.5,2.75,7.0,464.5,580.45,473.99
2016,3,7,10,30,379.0,286.0,2.7,7.0,537.0,676.45,548.13
2016,3,7,10,45,189.5,215.0,2.7,7.5,340.5,419.75,344.65
2016,3,7,11,0,0.0,144.0,2.7,8.0,144.0,136.13,108.75
2016,3,7,11,15,0.0,85.0,2.75,8.0,85.0,79.29,61.64
2016,3,7,11,30,0.0,26.0,2.8,8.0,26.0,24.21,15.02
2016,3,7,11,45,0.0,54.0,2.85,8.0,54.0,50.34,37.22
2016,3,7,12,0,0.0,82.0,2.9,8.0,82.0,76.51,59.27
2016,3,7,12,15,36.5,217.0,3.0,8.0,244.5,246.67,201.3
2016,3,7,12,30,73.0,352.0,3.1,8.0,407.0,416.66,337.01
2016,3,7,12,45,196.0,348.0,3.25,8.0,492.5,521.32,421.79
2016,3,7,13,0,319.0,344.0,3.4,8.0,578.0,617.06,497.92
2016,3,7,13,15,159.5,181.0,3.5,8.0,298.0,311.88,257.04
2016,3,7,13,30,0.0,18.0,3.6,8.0,18.0,16.75,8.63
2016,3,7,13,45,3.5,108.0,3.75,8.0,110.5,103.32,82.25
2016,3,7,14,0,7.0,198.0,3.9,8.0,203.0,190.34,154.88
2016,3,7,14,15,126.5,242.5,3.9,8.0,321.0,312.91,257.62
2016,3,7,14,30,246.0,287.0,3.9,8.0,439.0,414.64,340.06
2016,3,7,14,45,123.0,214.0,3.95,8.0,290.0,267.12,219.43
2016,3,7,15,0,0.0,141.0,4.0,8.0,141.0,131.0,106.11
2016,3,7,15,15,0.0,126.0,3.9,8.0,126.0,116.91,94.65
2016,3,7,15,30,0.0,111.0,3.8,8.0,111.0,102.92,83.05
2016,3,7,15,45,0.0,97.5,3.75,8.0,97.5,90.39,72.6
2016,3,7,16,0,0.0,84.0,3.7,8.0,84.0,77.94,62.13
2016,3,7,16,15,0.0,72.5,3.35,7.5,72.5,67.36,53.26
2016,3,7,16,30,0.0,61.0,3.0,7.0,61.0,56.73,44.2
2016,3,7,16,45,0.0,49.5,2.7,7.0,49.5,46.0,34.82
2016,3,7,17,0,0.0,38.0,2.4,7.0,38.0,35.29,26.72
2016,3,7,17,15,0.0,27.0,2.2,6.5,27.0,25.05,17.14
2016,3,7,17,30,0.0,16.0,2.0,6.0,16.0,14.83,7.5
2016,3,7,17,45,0.0,8.0,1.85,6.0,8.0,7.4,0.0
2016,3,7,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,6,45,185.5,17.0,1.85,4.5,36.0,108.4,44.0
2016,3,8,7,0,371.0,34.0,1.9,5.0,72.0,229.02,183.11
2016,3,8,7,15,475.5,43.5,1.9,5.5,121.5,311.98,260.09
2016,3,8,7,30,580.0,53.0,1.9,6.0,171.0,405.04,342.01
2016,3,8,7,45,641.0,59.5,1.9,6.5,224.0,477.51,404.07
2016,3,8,8,0,702.0,66.0,1.9,7.0,277.0,554.03,466.58
2016,3,8,8,15,741.5,70.5,1.9,7.5,329.5,613.11,512.76
2016,3,8,8,30,781.0,75.0,1.9,8.0,382.0,677.03,559.18
2016,3,8,8,45,810.5,78.0,1.9,8.5,431.5,731.9,597.23
2016,3,8,9,0,840.0,81.0,1.9,9.0,481.0,785.98,633.73
2016,3,8,9,15,858.5,83.5,1.9,9.5,525.0,829.15,661.46
2016,3,8,9,30,877.0,86.0,1.9,10.0,569.0,870.13,687.24
2016,3,8,9,45,884.5,90.5,1.9,11.0,606.0,893.88,699.26
2016,3,8,10,0,892.0,95.0,1.9,12.0,643.0,921.72,714.2
2016,3,8,10,15,901.5,97.0,1.9,12.0,675.0,945.13,728.55
2016,3,8,10,30,911.0,99.0,1.9,12.0,707.0,965.13,740.68
2016,3,8,10,45,759.0,164.0,1.9,12.0,682.5,915.58,705.45
2016,3,8,11,0,607.0,229.0,1.9,12.0,658.0,839.8,651.46
2016,3,8,11,15,764.0,168.0,1.95,12.0,721.5,922.29,710.51
2016,3,8,11,30,921.0,107.0,2.0,12.0,785.0,982.14,750.42
2016,3,8,11,45,921.0,108.0,2.15,12.5,792.5,973.46,743.85
2016,3,8,12,0,921.0,109.0,2.3,13.0,800.0,961.05,735.55
2016,3,8,12,15,919.5,109.0,2.25,12.5,799.5,942.55,723.74
2016,3,8,12,30,918.0,109.0,2.2,12.0,799.0,920.52,709.63
2016,3,8,12,45,591.0,233.5,2.15,12.0,675.5,758.19,592.68
2016,3,8,13,0,264.0,358.0,2.1,12.0,552.0,586.83,460.11
2016,3,8,13,15,332.0,332.5,2.05,12.0,572.0,601.45,473.82
2016,3,8,13,30,400.0,307.0,2.0,12.0,592.0,610.85,481.96
2016,3,8,13,45,237.0,308.0,2.0,12.0,475.5,477.0,378.58
2016,3,8,14,0,74.0,309.0,2.0,12.0,359.0,345.59,275.05
2016,3,8,14,15,146.0,300.5,2.15,12.0,393.0,380.47,304.59
2016,3,8,14,30,218.0,292.0,2.3,12.0,427.0,403.42,323.34
2016,3,8,14,45,261.5,266.5,2.45,12.0,419.0,390.67,313.5
2016,3,8,15,0,305.0,241.0,2.6,12.0,411.0,370.07,296.83
2016,3,8,15,15,352.0,212.0,2.55,11.5,393.5,343.01,274.19
2016,3,8,15,30,399.0,183.0,2.5,11.0,376.0,311.28,246.38
2016,3,8,15,45,301.5,176.0,2.5,11.0,313.5,248.67,195.12
2016,3,8,16,0,204.0,169.0,2.5,11.0,251.0,198.47,155.09
2016,3,8,16,15,193.0,147.5,2.25,10.5,217.0,162.88,125.1
2016,3,8,16,30,182.0,126.0,2.0,10.0,183.0,128.83,97.06
2016,3,8,16,45,388.0,87.5,1.8,9.5,180.0,90.23,59.8
2016,3,8,17,0,594.0,49.0,1.6,9.0,177.0,35.46,26.65
2016,3,8,17,15,500.0,41.0,1.45,8.5,128.0,30.67,22.1
2016,3,8,17,30,406.0,33.0,1.3,8.0,79.0,25.71,17.06
2016,3,8,17,45,203.0,16.5,1.15,8.0,39.5,12.56,2.9
2016,3,8,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,6,45,192.0,16.0,1.1,8.5,37.0,111.12,56.6
2016,3,9,7,0,384.0,32.0,1.2,9.0,74.0,233.69,184.94
2016,3,9,7,15,481.0,40.5,1.3,9.5,122.0,312.43,256.44
2016,3,9,7,30,578.0,49.0,1.4,10.0,170.0,400.61,332.77
2016,3,9,7,45,384.0,86.0,1.5,10.5,176.0,352.98,295.13
2016,3,9,8,0,190.0,123.0,1.6,11.0,182.0,278.4,232.47
2016,3,9,8,15,201.5,144.0,1.55,11.5,216.0,306.79,255.78
2016,3,9,8,30,213.0,165.0,1.5,12.0,250.0,345.94,286.35
2016,3,9,8,45,281.0,178.0,1.5,12.5,304.5,431.2,353.56
2016,3,9,9,0,349.0,191.0,1.5,13.0,359.0,508.6,412.46
2016,3,9,9,15,598.5,139.0,1.45,13.0,458.5,684.51,547.19
2016,3,9,9,30,848.0,87.0,1.4,13.0,558.0,848.82,660.57
2016,3,9,9,45,860.5,90.0,1.4,13.5,596.0,881.98,678.52
2016,3,9,10,0,873.0,93.0,1.4,14.0,634.0,904.56,690.71
2016,3,9,10,15,515.0,209.5,1.4,14.0,533.0,727.99,564.67
2016,3,9,10,30,157.0,326.0,1.4,14.0,432.0,503.39,392.39
2016,3,9,10,45,226.5,330.5,1.45,14.5,489.0,571.61,445.34
2016,3,9,11,0,296.0,335.0,1.5,15.0,546.0,653.46,504.23
2016,3,9,11,15,331.0,334.5,1.5,15.0,576.0,682.19,524.26
2016,3,9,11,30,366.0,334.0,1.5,15.0,606.0,709.28,543.5
2016,3,9,11,45,366.0,338.5,1.55,15.5,612.5,707.45,540.89
2016,3,9,12,0,366.0,343.0,1.6,16.0,619.0,703.94,537.45
2016,3,9,12,15,452.0,310.5,1.6,16.0,651.5,746.21,569.15
2016,3,9,12,30,538.0,278.0,1.6,16.0,684.0,774.27,590.35
2016,3,9,12,45,434.0,311.5,1.65,16.5,637.0,702.74,536.71
2016,3,9,13,0,330.0,345.0,1.7,17.0,590.0,627.55,480.76
2016,3,9,13,15,387.0,318.0,1.7,17.0,599.5,630.18,484.81
2016,3,9,13,30,444.0,291.0,1.7,17.0,609.0,634.58,489.1
2016,3,9,13,45,420.5,289.0,1.7,17.0,582.5,594.04,459.23
2016,3,9,14,0,397.0,287.0,1.7,17.0,556.0,549.57,426.54
2016,3,9,14,15,369.0,279.5,1.65,16.5,520.5,503.28,392.51
2016,3,9,14,30,341.0,272.0,1.6,16.0,485.0,458.64,359.12
2016,3,9,14,45,374.0,246.5,1.55,16.0,467.5,431.22,338.03
2016,3,9,15,0,407.0,221.0,1.5,16.0,450.0,400.09,313.08
2016,3,9,15,15,387.0,206.0,1.4,16.0,410.0,352.47,274.58
2016,3,9,15,30,367.0,191.0,1.3,16.0,370.0,306.6,236.89
2016,3,9,15,45,334.5,175.0,1.2,16.0,326.0,258.0,196.86
2016,3,9,16,0,302.0,159.0,1.1,16.0,282.0,212.97,159.66
2016,3,9,16,15,276.5,142.5,0.95,15.5,244.0,172.56,126.57
2016,3,9,16,30,251.0,126.0,0.8,15.0,206.0,135.18,97.09
2016,3,9,16,45,228.5,105.5,0.7,14.5,168.0,98.07,70.11
2016,3,9,17,0,206.0,85.0,0.6,14.0,130.0,65.98,53.13
2016,3,9,17,15,162.0,64.5,0.6,13.5,94.0,51.06,39.63
2016,3,9,17,30,118.0,44.0,0.6,13.0,58.0,35.59,25.29
2016,3,9,17,45,59.0,22.0,0.6,12.5,29.0,18.36,7.38
2016,3,9,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,10,6,45,199.5,17.0,1.6,10.0,39.5,117.15,68.54
2016,3,10,7,0,399.0,34.0,1.8,11.0,79.0,243.8,193.11
2016,3,10,7,15,496.0,42.5,1.9,11.5,128.5,323.8,265.21
2016,3,10,7,30,593.0,51.0,2.0,12.0,178.0,413.1,342.22
2016,3,10,7,45,653.5,56.5,2.1,12.5,231.0,481.29,399.71
2016,3,10,8,0,714.0,62.0,2.2,13.0,284.0,557.47,460.99
2016,3,10,8,15,357.0,74.5,2.35,13.5,185.5,351.47,293.93
2016,3,10,8,30,0.0,87.0,2.5,14.0,87.0,81.86,63.67
2016,3,10,8,45,0.0,108.0,2.65,14.5,108.0,102.79,81.13
2016,3,10,9,0,0.0,129.0,2.8,15.0,129.0,123.78,98.06
2016,3,10,9,15,45.0,190.5,2.9,15.0,216.0,236.8,191.53
2016,3,10,9,30,90.0,252.0,3.0,15.0,303.0,346.62,279.41
2016,3,10,9,45,168.0,271.0,3.15,15.5,373.5,450.72,361.23
2016,3,10,10,0,246.0,290.0,3.3,16.0,444.0,543.85,432.59
2016,3,10,10,15,251.0,305.5,3.35,16.0,469.0,567.27,448.95
2016,3,10,10,30,256.0,321.0,3.4,16.0,494.0,603.82,475.15
2016,3,10,10,45,370.5,297.5,3.5,16.5,558.5,683.45,535.92
2016,3,10,11,0,485.0,274.0,3.6,17.0,623.0,776.82,604.59
2016,3,10,11,15,422.0,306.5,3.55,17.0,614.5,748.99,580.99
2016,3,10,11,30,359.0,339.0,3.5,17.0,606.0,708.7,549.48
2016,3,10,11,45,364.0,338.5,3.5,17.0,612.5,706.04,547.6
2016,3,10,12,0,369.0,338.0,3.5,17.0,619.0,701.71,544.31
2016,3,10,12,15,363.5,343.0,3.45,17.0,620.0,692.11,536.73
2016,3,10,12,30,358.0,348.0,3.4,17.0,621.0,681.06,528.17
2016,3,10,12,45,231.0,356.5,3.4,17.0,532.0,559.92,436.26
2016,3,10,13,0,104.0,365.0,3.4,17.0,443.0,446.29,348.22
2016,3,10,13,15,150.5,360.0,3.3,17.0,470.0,479.36,374.83
2016,3,10,13,30,197.0,355.0,3.2,17.0,497.0,500.36,391.47
2016,3,10,13,45,267.5,330.5,3.15,17.0,516.5,520.94,408.32
2016,3,10,14,0,338.0,306.0,3.1,17.0,536.0,528.83,415.29
2016,3,10,14,15,206.0,295.5,2.95,16.5,433.5,413.09,325.89
2016,3,10,14,30,74.0,285.0,2.8,16.0,331.0,311.0,245.85
2016,3,10,14,45,228.0,257.0,2.7,16.0,388.0,362.17,287.44
2016,3,10,15,0,382.0,229.0,2.6,16.0,445.0,395.9,312.58
2016,3,10,15,15,455.5,192.0,2.4,15.5,430.0,369.99,290.2
2016,3,10,15,30,529.0,155.0,2.2,15.0,415.0,333.86,258.21
2016,3,10,15,45,451.0,152.5,2.0,15.0,359.0,273.71,208.17
2016,3,10,16,0,373.0,150.0,1.8,15.0,303.0,222.0,165.7
2016,3,10,16,15,346.0,135.5,1.55,14.5,262.5,179.77,130.4
2016,3,10,16,30,319.0,121.0,1.3,14.0,222.0,139.73,98.41
2016,3,10,16,45,292.0,101.5,1.1,13.5,181.5,99.07,69.14
2016,3,10,17,0,265.0,82.0,0.9,13.0,141.0,63.99,51.61
2016,3,10,17,15,217.0,63.0,0.95,12.5,103.0,50.08,38.96
2016,3,10,17,30,169.0,44.0,1.0,12.0,65.0,35.67,25.54
2016,3,10,17,45,84.5,26.5,1.1,11.5,37.0,21.9,10.6
2016,3,10,18,0,0.0,9.0,1.2,11.0,9.0,8.58,0.0
2016,3,10,18,15,0.0,4.5,1.25,10.5,4.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,2.05,9.0,4.0,3.7,0.0
2016,3,11,7,0,0.0,8.0,2.2,9.0,8.0,7.4,0.61
2016,3,11,7,15,0.0,13.5,2.4,9.0,13.5,12.5,5.18
2016,3,11,7,30,0.0,19.0,2.6,9.0,19.0,17.61,9.74
2016,3,11,7,45,0.0,24.5,2.8,9.5,24.5,22.72,14.22
2016,3,11,8,0,0.0,30.0,3.0,10.0,30.0,27.83,18.63
2016,3,11,8,15,0.0,35.5,3.35,10.0,35.5,32.96,23.02
2016,3,11,8,30,0.0,41.0,3.7,10.0,41.0,38.08,27.37
2016,3,11,8,45,0.0,29.5,4.05,10.5,29.5,27.39,18.0
2016,3,11,9,0,0.0,18.0,4.4,11.0,18.0,16.71,8.71
2016,3,11,9,15,0.0,64.0,4.6,11.0,64.0,59.56,45.22
2016,3,11,9,30,0.0,110.0,4.8,11.0,110.0,103.48,82.1
2016,3,11,9,45,3.0,148.5,5.0,11.0,150.5,144.42,116.16
2016,3,11,10,0,6.0,187.0,5.2,11.0,191.0,185.97,150.33
2016,3,11,10,15,160.5,250.0,5.25,11.0,359.5,420.14,345.55
2016,3,11,10,30,315.0,313.0,5.3,11.0,528.0,649.98,527.64
2016,3,11,10,45,163.5,272.5,5.4,11.0,384.5,447.15,364.69
2016,3,11,11,0,12.0,232.0,5.5,11.0,241.0,235.15,189.34
2016,3,11,11,15,38.0,289.5,5.75,11.0,318.0,330.76,267.65
2016,3,11,11,30,64.0,347.0,6.0,11.0,395.0,415.69,335.78
2016,3,11,11,45,32.0,212.5,6.25,11.0,236.5,240.61,194.6
2016,3,11,12,0,0.0,78.0,6.5,11.0,78.0,72.78,55.35
2016,3,11,12,15,7.5,167.5,6.4,11.0,173.5,164.88,131.97
2016,3,11,12,30,15.0,257.0,6.3,11.0,269.0,258.44,208.39
2016,3,11,12,45,15.0,256.0,6.2,11.0,267.5,256.49,206.69
2016,3,11,13,0,15.0,255.0,6.1,11.0,266.0,254.49,205.12
2016,3,11,13,15,21.5,271.0,6.0,11.0,287.0,274.05,221.23
2016,3,11,13,30,28.0,287.0,5.9,11.0,308.0,298.99,241.6
2016,3,11,13,45,18.0,246.0,5.85,11.0,259.5,244.49,197.44
2016,3,11,14,0,8.0,205.0,5.8,11.0,211.0,197.51,159.13
2016,3,11,14,15,7.0,197.0,5.7,10.5,202.0,188.53,152.29
2016,3,11,14,30,6.0,189.0,5.6,10.0,193.0,179.66,145.48
2016,3,11,14,45,3.0,107.0,5.5,10.0,109.0,101.28,80.3
2016,3,11,15,0,0.0,25.0,5.4,10.0,25.0,23.23,14.25
2016,3,11,15,15,0.0,64.0,5.15,9.5,64.0,59.56,45.48
2016,3,11,15,30,0.0,103.0,4.9,9.0,103.0,95.65,76.54
2016,3,11,15,45,12.0,129.5,4.65,9.0,134.5,122.8,99.59
2016,3,11,16,0,24.0,156.0,4.4,9.0,166.0,146.99,119.87
2016,3,11,16,15,19.0,137.0,4.1,8.5,144.0,126.69,103.11
2016,3,11,16,30,14.0,118.0,3.8,8.0,122.0,107.11,86.91
2016,3,11,16,45,7.0,97.0,3.55,8.0,99.0,86.6,69.67
2016,3,11,17,0,0.0,76.0,3.3,8.0,76.0,67.35,55.75
2016,3,11,17,15,0.0,55.5,3.25,7.5,55.5,49.87,39.59
2016,3,11,17,30,0.0,35.0,3.2,7.0,35.0,32.13,22.99
2016,3,11,17,45,0.0,20.0,3.2,7.0,20.0,18.57,8.8
2016,3,11,18,0,0.0,5.0,3.2,7.0,5.0,4.77,0.0
2016,3,11,18,15,0.0,2.5,3.25,7.0,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,4.5,0.95,5.5,4.5,0.0,0.0
2016,3,12,6,30,0.0,9.0,1.0,6.0,9.0,8.58,0.0
2016,3,12,6,45,109.0,29.5,1.05,6.5,43.0,91.68,62.17
2016,3,12,7,0,218.0,50.0,1.1,7.0,77.0,181.73,146.87
2016,3,12,7,15,309.0,65.0,1.3,7.0,123.5,256.23,213.77
2016,3,12,7,30,400.0,80.0,1.5,7.0,170.0,340.04,287.21
2016,3,12,7,45,477.0,88.0,1.7,7.5,222.0,414.93,351.0
2016,3,12,8,0,554.0,96.0,1.9,8.0,274.0,499.99,420.81
2016,3,12,8,15,391.5,134.0,1.95,8.0,270.0,451.02,378.85
2016,3,12,8,30,229.0,172.0,2.0,8.0,266.0,378.78,317.3
2016,3,12,8,45,227.0,194.5,2.1,8.5,297.5,398.04,332.08
2016,3,12,9,0,225.0,217.0,2.2,9.0,329.0,428.2,354.53
2016,3,12,9,15,502.0,168.5,2.3,9.5,446.5,635.98,521.32
2016,3,12,9,30,779.0,120.0,2.4,10.0,564.0,839.05,670.53
2016,3,12,9,45,696.5,154.0,2.5,10.5,570.5,821.82,654.0
2016,3,12,10,0,614.0,188.0,2.6,11.0,577.0,796.34,633.71
2016,3,12,10,15,720.0,161.5,2.7,11.0,640.0,873.32,689.0
2016,3,12,10,30,826.0,135.0,2.8,11.0,703.0,943.6,737.67
2016,3,12,10,45,518.5,246.0,2.9,11.5,607.0,780.72,616.16
2016,3,12,11,0,211.0,357.0,3.0,12.0,511.0,584.87,462.32
2016,3,12,11,15,526.5,252.0,3.05,12.0,646.5,790.74,624.77
2016,3,12,11,30,842.0,147.0,3.1,12.0,782.0,967.64,751.78
2016,3,12,11,45,848.0,145.5,3.2,12.0,791.0,961.63,746.33
2016,3,12,12,0,854.0,144.0,3.3,12.0,800.0,951.98,740.15
2016,3,12,12,15,683.5,218.0,3.35,12.0,743.0,863.88,678.01
2016,3,12,12,30,513.0,292.0,3.4,12.0,686.0,769.01,605.47
2016,3,12,12,45,464.0,308.0,3.5,12.0,661.5,726.34,573.88
2016,3,12,13,0,415.0,324.0,3.6,12.0,637.0,676.69,536.55
2016,3,12,13,15,411.0,318.5,3.6,12.0,623.5,650.65,517.32
2016,3,12,13,30,407.0,313.0,3.6,12.0,610.0,623.51,496.94
2016,3,12,13,45,234.0,311.5,3.65,12.0,481.0,478.49,383.34
2016,3,12,14,0,61.0,310.0,3.7,12.0,352.0,337.35,270.15
2016,3,12,14,15,192.5,296.0,3.6,11.5,420.0,405.2,327.2
2016,3,12,14,30,324.0,282.0,3.5,11.0,488.0,458.78,370.65
2016,3,12,14,45,385.5,249.0,3.4,11.0,480.0,440.39,355.59
2016,3,12,15,0,447.0,216.0,3.3,11.0,472.0,417.28,335.97
2016,3,12,15,15,423.5,202.5,3.1,11.0,430.5,366.62,293.44
2016,3,12,15,30,400.0,189.0,2.9,11.0,389.0,318.02,252.09
2016,3,12,15,45,409.5,167.0,2.75,11.0,354.0,274.37,213.56
2016,3,12,16,0,419.0,145.0,2.6,11.0,319.0,229.47,173.28
2016,3,12,16,15,383.5,133.0,2.4,10.5,276.5,183.53,134.26
2016,3,12,16,30,348.0,121.0,2.2,10.0,234.0,141.73,100.47
2016,3,12,16,45,313.5,103.0,2.0,10.0,191.5,102.13,71.86
2016,3,12,17,0,279.0,85.0,1.8,10.0,149.0,66.15,54.24
2016,3,12,17,15,223.5,66.5,1.7,9.5,109.0,52.66,41.82
2016,3,12,17,30,168.0,48.0,1.6,9.0,69.0,38.7,28.67
2016,3,12,17,45,84.0,29.0,1.55,8.5,39.5,23.88,13.32
2016,3,12,18,0,0.0,10.0,1.5,8.0,10.0,9.53,0.0
2016,3,12,18,15,0.0,5.0,1.5,8.0,5.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,2.4,9.5,1.5,1.39,0.0
2016,3,13,7,0,0.0,3.0,2.6,10.0,3.0,2.77,0.0
2016,3,13,7,15,0.0,5.5,2.65,10.0,5.5,5.09,0.0
2016,3,13,7,30,0.0,8.0,2.7,10.0,8.0,7.41,0.8
2016,3,13,7,45,0.0,10.0,2.8,10.5,10.0,9.26,2.43
2016,3,13,8,0,0.0,12.0,2.9,11.0,12.0,11.12,4.02
2016,3,13,8,15,0.0,14.5,2.95,11.0,14.5,13.44,6.02
2016,3,13,8,30,0.0,17.0,3.0,11.0,17.0,15.77,7.99
2016,3,13,8,45,0.0,13.5,3.1,11.5,13.5,12.53,5.13
2016,3,13,9,0,0.0,10.0,3.2,12.0,10.0,9.28,2.3
2016,3,13,9,15,1.5,90.5,3.25,12.0,91.5,85.66,67.08
2016,3,13,9,30,3.0,171.0,3.3,12.0,173.0,167.95,135.17
2016,3,13,9,45,1.5,135.5,3.35,12.0,136.5,129.88,103.29
2016,3,13,10,0,0.0,100.0,3.4,12.0,100.0,93.46,72.87
2016,3,13,10,15,0.0,88.5,3.35,12.0,88.5,82.53,63.66
2016,3,13,10,30,0.0,77.0,3.3,12.0,77.0,71.79,54.62
2016,3,13,10,45,0.0,91.0,3.3,12.0,91.0,84.9,65.44
2016,3,13,11,0,0.0,105.0,3.3,12.0,105.0,98.26,76.39
2016,3,13,11,15,35.0,230.5,3.35,12.0,257.5,264.47,212.69
2016,3,13,11,30,70.0,356.0,3.4,12.0,410.0,430.68,343.13
2016,3,13,11,45,53.5,341.5,3.45,12.0,383.0,396.56,315.38
2016,3,13,12,0,37.0,327.0,3.5,12.0,356.0,363.12,288.86
2016,3,13,12,15,27.5,300.5,3.5,12.0,322.0,324.25,258.23
2016,3,13,12,30,18.0,274.0,3.5,12.0,288.0,277.72,221.34
2016,3,13,12,45,9.0,149.5,3.55,12.0,156.5,148.19,117.26
2016,3,13,13,0,0.0,25.0,3.6,12.0,25.0,23.29,13.89
2016,3,13,13,15,11.0,151.0,3.45,12.0,159.5,150.37,119.61
2016,3,13,13,30,22.0,277.0,3.3,12.0,294.0,278.57,222.95
2016,3,13,13,45,11.0,210.5,3.2,12.0,219.0,205.58,164.08
2016,3,13,14,0,0.0,144.0,3.1,12.0,144.0,134.59,106.37
2016,3,13,14,15,0.0,144.0,3.0,12.0,144.0,134.42,106.52
2016,3,13,14,30,0.0,144.0,2.9,12.0,144.0,134.23,106.56
2016,3,13,14,45,0.0,128.0,2.85,12.0,128.0,119.18,94.37
2016,3,13,15,0,0.0,112.0,2.8,12.0,112.0,104.23,82.2
2016,3,13,15,15,16.5,155.5,2.65,11.5,164.0,150.74,121.23
2016,3,13,15,30,33.0,199.0,2.5,11.0,216.0,192.99,156.23
2016,3,13,15,45,75.0,189.5,2.4,11.0,222.5,193.26,155.47
2016,3,13,16,0,117.0,180.0,2.3,11.0,229.0,186.91,148.52
2016,3,13,16,15,108.0,158.5,2.1,11.0,199.0,156.81,123.31
2016,3,13,16,30,99.0,137.0,1.9,11.0,169.0,128.03,99.6
2016,3,13,16,45,89.5,114.0,1.75,11.0,139.0,99.55,76.96
2016,3,13,17,0,80.0,91.0,1.6,11.0,109.0,73.14,60.29
2016,3,13,17,15,60.5,68.5,1.5,10.5,80.5,56.25,44.89
2016,3,13,17,30,41.0,46.0,1.4,10.0,52.0,40.23,29.97
2016,3,13,17,45,20.5,27.5,1.35,10.0,30.5,24.64,14.22
2016,3,13,18,0,0.0,9.0,1.3,10.0,9.0,8.58,0.0
2016,3,13,18,15,0.0,4.5,1.3,10.0,4.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
