Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,8.5,1.9,7.0,8.5,0.0,0.0
2016,3,14,6,30,0.0,17.0,2.1,7.0,17.0,16.2,0.0
2016,3,14,6,45,197.5,29.5,2.35,7.5,56.0,137.61,101.62
2016,3,14,7,0,395.0,42.0,2.6,8.0,95.0,255.37,208.55
2016,3,14,7,15,485.5,51.5,2.7,8.0,145.5,334.72,280.54
2016,3,14,7,30,576.0,61.0,2.8,8.0,196.0,422.42,357.54
2016,3,14,7,45,622.5,69.5,2.9,8.5,248.0,489.36,414.27
2016,3,14,8,0,669.0,78.0,3.0,9.0,300.0,558.98,470.95
2016,3,14,8,15,708.0,83.0,3.05,9.0,352.0,621.19,520.56
2016,3,14,8,30,747.0,88.0,3.1,9.0,404.0,684.36,568.0
2016,3,14,8,45,632.0,126.0,3.2,9.5,414.5,666.24,551.15
2016,3,14,9,0,517.0,164.0,3.3,10.0,425.0,631.31,520.12
2016,3,14,9,15,452.5,199.0,3.3,10.0,442.5,631.47,517.3
2016,3,14,9,30,388.0,234.0,3.3,10.0,460.0,612.19,499.59
2016,3,14,9,45,419.5,242.5,3.3,10.5,500.5,670.57,542.37
2016,3,14,10,0,451.0,251.0,3.3,11.0,541.0,715.28,573.96
2016,3,14,10,15,391.0,283.0,3.25,11.0,543.5,686.75,549.44
2016,3,14,10,30,331.0,315.0,3.2,11.0,546.0,668.39,532.72
2016,3,14,10,45,344.5,323.5,3.2,11.5,571.0,690.18,547.52
2016,3,14,11,0,358.0,332.0,3.2,12.0,596.0,710.48,560.84
2016,3,14,11,15,274.5,357.0,3.2,12.0,562.0,655.22,516.73
2016,3,14,11,30,191.0,382.0,3.2,12.0,528.0,585.99,462.48
2016,3,14,11,45,228.0,381.0,3.2,12.0,557.5,614.3,484.88
2016,3,14,12,0,265.0,380.0,3.2,12.0,587.0,652.42,513.61
2016,3,14,12,15,263.5,380.5,3.25,12.0,586.0,642.83,506.21
2016,3,14,12,30,262.0,381.0,3.3,12.0,585.0,632.12,498.32
2016,3,14,12,45,323.0,362.0,3.35,12.5,610.5,653.71,515.42
2016,3,14,13,0,384.0,343.0,3.4,13.0,636.0,671.15,528.99
2016,3,14,13,15,387.5,332.5,3.4,13.0,623.5,646.74,510.95
2016,3,14,13,30,391.0,322.0,3.4,13.0,611.0,620.92,491.95
2016,3,14,13,45,433.5,294.0,3.4,13.0,604.5,609.86,484.67
2016,3,14,14,0,476.0,266.0,3.4,13.0,598.0,588.93,469.6
2016,3,14,14,15,549.5,227.5,3.4,12.5,594.0,572.86,459.04
2016,3,14,14,30,623.0,189.0,3.4,12.0,590.0,551.1,443.09
2016,3,14,14,45,534.0,204.5,3.45,12.0,534.0,481.08,386.68
2016,3,14,15,0,445.0,220.0,3.5,12.0,478.0,420.51,337.3
2016,3,14,15,15,511.0,182.5,3.4,11.5,457.5,386.16,308.23
2016,3,14,15,30,577.0,145.0,3.3,11.0,437.0,345.7,272.13
2016,3,14,15,45,520.5,142.0,3.25,11.0,386.0,287.14,221.59
2016,3,14,16,0,464.0,139.0,3.2,11.0,335.0,235.99,177.41
2016,3,14,16,15,514.5,119.0,2.85,10.5,310.5,196.69,139.88
2016,3,14,16,30,565.0,99.0,2.5,10.0,286.0,152.38,99.76
2016,3,14,16,45,511.5,88.0,2.2,9.5,235.5,101.63,64.51
2016,3,14,17,0,458.0,77.0,1.9,9.0,185.0,56.9,46.14
2016,3,14,17,15,363.5,64.0,1.8,8.5,136.0,48.32,38.16
2016,3,14,17,30,269.0,51.0,1.7,8.0,87.0,39.38,29.53
2016,3,14,17,45,134.5,33.0,1.6,7.5,51.0,27.02,16.69
2016,3,14,18,0,0.0,15.0,1.5,7.0,15.0,14.3,0.0
2016,3,14,18,15,0.0,7.5,1.5,6.5,7.5,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,6,15,48.5,7.5,1.35,4.5,9.5,7.15,0.0
2016,3,15,6,30,97.0,15.0,1.5,5.0,19.0,61.66,0.0
2016,3,15,6,45,244.0,29.5,1.7,5.5,58.5,158.35,120.48
2016,3,15,7,0,391.0,44.0,1.9,6.0,98.0,256.82,211.42
2016,3,15,7,15,479.0,53.5,1.95,6.5,148.5,335.04,281.78
2016,3,15,7,30,567.0,63.0,2.0,7.0,199.0,421.29,356.45
2016,3,15,7,45,626.0,69.0,2.15,8.0,252.5,492.69,415.84
2016,3,15,8,0,685.0,75.0,2.3,9.0,306.0,567.84,475.79
2016,3,15,8,15,722.5,79.5,2.4,9.5,357.5,629.07,522.89
2016,3,15,8,30,760.0,84.0,2.5,10.0,409.0,687.6,565.29
2016,3,15,8,45,790.5,86.5,2.65,10.5,459.0,742.28,604.06
2016,3,15,9,0,821.0,89.0,2.8,11.0,509.0,796.24,641.58
2016,3,15,9,15,839.5,92.0,2.9,11.5,553.0,839.48,670.33
2016,3,15,9,30,858.0,95.0,3.0,12.0,597.0,880.56,697.25
2016,3,15,9,45,875.0,96.0,3.1,12.5,636.0,915.44,719.5
2016,3,15,10,0,892.0,97.0,3.2,13.0,675.0,939.69,734.18
2016,3,15,10,15,901.5,98.5,3.25,13.0,707.0,962.26,748.79
2016,3,15,10,30,911.0,100.0,3.3,13.0,739.0,981.41,761.1
2016,3,15,10,45,920.0,100.0,3.4,13.5,763.5,994.8,768.52
2016,3,15,11,0,929.0,100.0,3.5,14.0,788.0,1004.5,773.55
2016,3,15,11,15,933.0,100.5,3.55,14.0,804.5,1006.19,774.29
2016,3,15,11,30,937.0,101.0,3.6,14.0,821.0,1004.01,772.59
2016,3,15,11,45,940.0,101.0,3.7,14.5,829.5,996.46,766.28
2016,3,15,12,0,943.0,101.0,3.8,15.0,838.0,985.05,757.48
2016,3,15,12,15,943.0,100.5,3.85,15.0,837.5,966.56,744.98
2016,3,15,12,30,943.0,100.0,3.9,15.0,837.0,944.4,730.04
2016,3,15,12,45,942.5,99.0,3.95,15.0,829.0,917.72,711.97
2016,3,15,13,0,942.0,98.0,4.0,15.0,821.0,887.61,691.46
2016,3,15,13,15,938.0,97.0,4.0,15.0,804.5,851.41,666.3
2016,3,15,13,30,934.0,96.0,4.0,15.0,788.0,812.28,638.94
2016,3,15,13,45,929.5,94.0,4.05,15.0,764.0,769.04,608.59
2016,3,15,14,0,925.0,92.0,4.1,15.0,740.0,723.3,575.78
2016,3,15,14,15,916.0,90.5,4.05,14.5,708.0,672.92,537.61
2016,3,15,14,30,907.0,89.0,4.0,14.0,676.0,620.88,497.06
2016,3,15,14,45,896.0,86.0,3.95,14.0,638.0,564.9,451.39
2016,3,15,15,0,885.0,83.0,3.9,14.0,600.0,507.99,403.66
2016,3,15,15,15,867.5,80.5,3.75,13.5,555.5,448.12,352.7
2016,3,15,15,30,850.0,78.0,3.6,13.0,511.0,386.48,298.79
2016,3,15,15,45,827.5,74.5,3.45,13.0,462.5,324.63,242.96
2016,3,15,16,0,805.0,71.0,3.3,13.0,414.0,264.34,187.86
2016,3,15,16,15,771.0,67.0,2.9,12.5,362.0,203.28,133.64
2016,3,15,16,30,737.0,63.0,2.5,12.0,310.0,145.77,85.79
2016,3,15,16,45,688.5,57.5,2.15,11.5,257.0,89.83,47.66
2016,3,15,17,0,640.0,52.0,1.8,11.0,204.0,40.57,31.1
2016,3,15,17,15,557.0,44.5,1.75,10.0,153.0,32.79,24.0
2016,3,15,17,30,474.0,37.0,1.7,9.0,102.0,28.37,19.69
2016,3,15,17,45,326.0,25.5,1.65,8.5,61.0,20.01,11.06
2016,3,15,18,0,178.0,14.0,1.6,8.0,20.0,13.34,0.0
2016,3,15,18,15,89.0,7.0,1.6,7.5,10.0,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,6,15,88.0,8.0,1.45,5.5,11.5,34.55,0.0
2016,3,16,6,30,176.0,16.0,1.6,6.0,23.0,94.32,0.0
2016,3,16,6,45,327.5,28.0,1.75,7.0,66.0,191.98,147.78
2016,3,16,7,0,479.0,40.0,1.9,8.0,109.0,294.99,241.47
2016,3,16,7,15,562.5,47.5,1.9,8.5,161.5,372.99,311.13
2016,3,16,7,30,646.0,55.0,1.9,9.0,214.0,458.53,384.17
2016,3,16,7,45,698.5,60.5,1.95,10.0,268.0,525.72,438.96
2016,3,16,8,0,751.0,66.0,2.0,11.0,322.0,599.53,496.26
2016,3,16,8,15,785.0,70.0,2.1,11.5,375.0,660.73,541.32
2016,3,16,8,30,819.0,74.0,2.2,12.0,428.0,722.21,584.91
2016,3,16,8,45,843.5,77.0,2.3,12.5,477.5,774.82,620.89
2016,3,16,9,0,868.0,80.0,2.4,13.0,527.0,826.19,655.32
2016,3,16,9,15,885.0,82.5,2.4,13.5,572.0,861.81,677.15
2016,3,16,9,30,902.0,85.0,2.4,14.0,617.0,901.95,702.0
2016,3,16,9,45,914.5,87.0,2.4,14.5,655.5,934.83,721.43
2016,3,16,10,0,927.0,89.0,2.4,15.0,694.0,964.63,738.64
2016,3,16,10,15,936.0,90.5,2.35,15.5,726.0,987.28,750.4
2016,3,16,10,30,945.0,92.0,2.3,16.0,758.0,1006.37,759.79
2016,3,16,10,45,950.5,93.0,2.3,16.5,782.5,1017.82,764.73
2016,3,16,11,0,956.0,94.0,2.3,17.0,807.0,1025.41,767.31
2016,3,16,11,15,960.0,94.5,2.3,17.0,823.5,1027.05,767.6
2016,3,16,11,30,964.0,95.0,2.3,17.0,840.0,1024.72,765.5
2016,3,16,11,45,965.0,96.0,2.35,17.5,848.0,1016.13,758.61
2016,3,16,12,0,966.0,97.0,2.4,18.0,856.0,1003.6,749.32
2016,3,16,12,15,965.5,96.5,2.4,18.0,855.5,984.21,736.51
2016,3,16,12,30,965.0,96.0,2.4,18.0,855.0,961.1,721.35
2016,3,16,12,45,967.5,93.5,2.45,18.0,847.0,934.82,704.62
2016,3,16,13,0,970.0,91.0,2.5,18.0,839.0,904.88,685.37
2016,3,16,13,15,966.0,90.0,2.5,18.0,822.0,867.76,660.71
2016,3,16,13,30,962.0,89.0,2.5,18.0,805.0,827.63,633.85
2016,3,16,13,45,955.5,88.0,2.5,18.0,780.0,782.86,603.54
2016,3,16,14,0,949.0,87.0,2.5,18.0,755.0,735.67,571.19
2016,3,16,14,15,939.5,85.5,2.45,18.0,722.5,683.88,532.34
2016,3,16,14,30,930.0,84.0,2.4,18.0,690.0,630.41,491.27
2016,3,16,14,45,917.0,82.5,2.35,18.0,651.0,573.65,446.56
2016,3,16,15,0,904.0,81.0,2.3,18.0,612.0,516.1,399.89
2016,3,16,15,15,887.0,78.5,2.15,17.5,567.0,455.37,349.74
2016,3,16,15,30,870.0,76.0,2.0,17.0,522.0,394.87,298.15
2016,3,16,15,45,845.5,73.0,1.9,17.0,472.5,329.51,241.13
2016,3,16,16,0,821.0,70.0,1.8,17.0,423.0,268.08,186.52
2016,3,16,16,15,787.0,66.0,1.6,16.0,370.0,206.01,132.92
2016,3,16,16,30,753.0,62.0,1.4,15.0,317.0,147.48,85.24
2016,3,16,16,45,702.0,57.0,1.25,14.5,263.5,90.78,47.16
2016,3,16,17,0,651.0,52.0,1.1,14.0,210.0,40.44,30.61
2016,3,16,17,15,569.0,44.5,1.1,13.0,158.0,32.67,23.62
2016,3,16,17,30,487.0,37.0,1.1,12.0,106.0,28.25,19.36
2016,3,16,17,45,338.5,25.5,1.15,11.5,63.5,19.89,10.97
2016,3,16,18,0,190.0,14.0,1.2,11.0,21.0,11.06,0.0
2016,3,16,18,15,95.0,7.0,1.2,10.5,10.5,6.67,0.0
2016,3,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,17,6,15,117.5,8.5,0.65,7.5,13.5,44.35,0.0
2016,3,17,6,30,235.0,17.0,0.7,8.0,27.0,118.52,22.13
2016,3,17,6,45,378.5,27.5,0.75,9.0,71.5,213.43,164.26
2016,3,17,7,0,522.0,38.0,0.8,10.0,116.0,314.22,253.72
2016,3,17,7,15,601.0,45.0,0.95,10.5,169.5,388.13,318.82
2016,3,17,7,30,680.0,52.0,1.1,11.0,223.0,472.97,390.0
2016,3,17,7,45,728.5,57.0,1.25,12.0,277.5,542.4,445.46
2016,3,17,8,0,777.0,62.0,1.4,13.0,332.0,614.32,500.43
2016,3,17,8,15,809.5,66.0,1.5,13.5,385.5,675.55,543.99
2016,3,17,8,30,842.0,70.0,1.6,14.0,439.0,736.89,586.41
2016,3,17,8,45,864.5,73.0,1.7,14.5,488.5,782.26,616.34
2016,3,17,9,0,887.0,76.0,1.8,15.0,538.0,832.39,649.27
2016,3,17,9,15,903.0,78.5,1.7,15.5,582.5,874.6,673.9
2016,3,17,9,30,919.0,81.0,1.6,16.0,627.0,914.36,696.27
2016,3,17,9,45,930.5,83.0,1.5,17.0,665.5,946.73,711.82
2016,3,17,10,0,942.0,85.0,1.4,18.0,704.0,975.91,724.9
2016,3,17,10,15,950.0,86.0,1.25,18.0,736.0,997.26,734.5
2016,3,17,10,30,958.0,87.0,1.1,18.0,768.0,1014.96,741.57
2016,3,17,10,45,963.5,88.5,0.95,18.5,792.0,1027.07,743.52
2016,3,17,11,0,969.0,90.0,0.8,19.0,816.0,1035.24,742.91
2016,3,17,11,15,972.0,90.5,0.7,19.0,832.5,1035.89,740.19
2016,3,17,11,30,975.0,91.0,0.6,19.0,849.0,1032.51,735.2
2016,3,17,11,45,976.5,91.5,0.55,19.5,856.5,1023.7,726.91
2016,3,17,12,0,978.0,92.0,0.5,20.0,864.0,1010.91,716.46
2016,3,17,12,15,977.5,92.0,0.6,20.0,863.5,991.82,707.18
2016,3,17,12,30,977.0,92.0,0.7,20.0,863.0,968.96,695.54
2016,3,17,12,45,973.5,92.0,0.8,20.0,854.0,939.83,679.8
2016,3,17,13,0,970.0,92.0,0.9,20.0,845.0,907.3,661.67
2016,3,17,13,15,966.0,91.5,0.95,20.0,827.5,870.62,639.68
2016,3,17,13,30,962.0,91.0,1.0,20.0,810.0,830.92,615.44
2016,3,17,13,45,955.5,89.5,1.05,20.0,785.0,785.55,587.06
2016,3,17,14,0,949.0,88.0,1.1,20.0,760.0,737.78,556.58
2016,3,17,14,15,939.5,86.5,1.1,20.0,727.0,685.91,519.72
2016,3,17,14,30,930.0,85.0,1.1,20.0,694.0,632.37,480.56
2016,3,17,14,45,917.5,83.0,1.15,20.0,655.0,575.33,437.96
2016,3,17,15,0,905.0,81.0,1.2,20.0,616.0,517.45,393.09
2016,3,17,15,15,887.5,79.0,1.15,19.5,571.0,456.88,344.67
2016,3,17,15,30,870.0,77.0,1.1,19.0,526.0,396.58,294.69
2016,3,17,15,45,846.5,74.0,1.1,19.0,476.5,331.44,239.24
2016,3,17,16,0,823.0,71.0,1.1,19.0,427.0,270.15,185.82
2016,3,17,16,15,789.0,67.0,1.0,18.0,374.0,207.9,132.9
2016,3,17,16,30,755.0,63.0,0.9,17.0,321.0,149.2,85.67
2016,3,17,16,45,704.5,57.5,0.85,16.5,267.0,91.91,47.39
2016,3,17,17,0,654.0,52.0,0.8,16.0,213.0,40.79,30.66
2016,3,17,17,15,573.0,45.0,0.85,15.0,160.5,32.97,23.7
2016,3,17,17,30,492.0,38.0,0.9,14.0,108.0,29.01,19.89
2016,3,17,17,45,345.0,26.5,0.95,13.5,65.5,20.69,11.67
2016,3,17,18,0,198.0,15.0,1.0,13.0,23.0,11.9,0.0
2016,3,17,18,15,99.0,7.5,1.0,12.5,11.5,7.15,0.0
2016,3,17,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,6,15,109.0,9.5,1.2,7.5,15.0,42.96,0.0
2016,3,18,6,30,218.0,19.0,1.4,8.0,30.0,116.46,42.6
2016,3,18,6,45,354.5,30.5,1.6,9.0,74.0,207.85,162.14
2016,3,18,7,0,491.0,42.0,1.8,10.0,118.0,305.74,249.55
2016,3,18,7,15,569.5,49.5,1.75,10.5,170.5,382.28,316.87
2016,3,18,7,30,648.0,57.0,1.7,11.0,223.0,465.78,386.93
2016,3,18,7,45,697.0,62.5,1.65,11.5,277.0,531.17,439.62
2016,3,18,8,0,746.0,68.0,1.6,12.0,331.0,602.79,494.57
2016,3,18,8,15,443.0,130.0,1.5,12.5,293.0,488.69,400.21
2016,3,18,8,30,140.0,192.0,1.4,13.0,255.0,324.83,264.45
2016,3,18,8,45,129.5,214.5,1.35,13.5,277.5,345.65,280.03
2016,3,18,9,0,119.0,237.0,1.3,14.0,300.0,365.16,293.2
2016,3,18,9,15,88.0,248.5,1.25,14.5,297.5,339.42,270.79
2016,3,18,9,30,57.0,260.0,1.2,15.0,295.0,324.66,257.09
2016,3,18,9,45,110.5,289.5,1.2,15.5,361.5,405.91,319.76
2016,3,18,10,0,164.0,319.0,1.2,16.0,428.0,502.82,391.21
2016,3,18,10,15,128.0,329.5,1.2,16.0,417.5,480.47,372.03
2016,3,18,10,30,92.0,340.0,1.2,16.0,407.0,442.5,342.45
2016,3,18,10,45,240.0,337.5,1.25,16.5,517.5,607.32,465.99
2016,3,18,11,0,388.0,335.0,1.3,17.0,628.0,744.1,562.79
2016,3,18,11,15,485.0,306.0,1.3,17.0,680.0,813.98,610.86
2016,3,18,11,30,582.0,277.0,1.3,17.0,732.0,869.63,649.43
2016,3,18,11,45,766.0,190.0,1.35,17.5,795.0,946.16,701.08
2016,3,18,12,0,950.0,103.0,1.4,18.0,858.0,998.49,733.26
2016,3,18,12,15,950.0,103.0,1.45,18.0,857.5,980.17,721.47
2016,3,18,12,30,950.0,103.0,1.5,18.0,857.0,958.15,708.23
2016,3,18,12,45,933.0,110.0,1.55,18.0,844.5,925.15,687.77
2016,3,18,13,0,916.0,117.0,1.6,18.0,832.0,889.44,665.44
2016,3,18,13,15,911.5,116.5,1.6,18.0,814.5,853.79,642.37
2016,3,18,13,30,907.0,116.0,1.6,18.0,797.0,815.34,617.23
2016,3,18,13,45,710.0,187.5,1.65,18.0,710.5,710.38,543.3
2016,3,18,14,0,513.0,259.0,1.7,18.0,624.0,608.69,468.02
2016,3,18,14,15,535.0,238.0,1.75,18.0,604.0,575.18,444.72
2016,3,18,14,30,557.0,217.0,1.8,18.0,584.0,538.54,417.73
2016,3,18,14,45,554.0,203.5,1.85,18.0,550.5,492.28,382.43
2016,3,18,15,0,551.0,190.0,1.9,18.0,517.0,445.33,345.58
2016,3,18,15,15,566.5,169.5,1.85,17.5,484.0,399.42,308.62
2016,3,18,15,30,582.0,149.0,1.8,17.0,451.0,352.63,269.44
2016,3,18,15,45,638.5,118.5,1.8,16.5,421.5,305.42,227.56
2016,3,18,16,0,695.0,88.0,1.8,16.0,392.0,251.29,178.13
2016,3,18,16,15,683.5,84.0,1.65,15.5,352.0,200.58,133.11
2016,3,18,16,30,672.0,80.0,1.5,15.0,312.0,150.74,91.45
2016,3,18,16,45,617.5,73.0,1.4,14.5,259.0,96.55,54.62
2016,3,18,17,0,563.0,66.0,1.3,14.0,206.0,49.12,38.35
2016,3,18,17,15,477.0,56.5,1.3,13.0,155.0,42.68,32.57
2016,3,18,17,30,391.0,47.0,1.3,12.0,104.0,37.02,27.17
2016,3,18,17,45,195.5,35.0,1.3,11.5,63.5,27.31,17.51
2016,3,18,18,0,0.0,23.0,1.3,11.0,23.0,20.28,0.0
2016,3,18,18,15,0.0,11.5,1.3,10.5,11.5,10.96,0.0
2016,3,18,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.0,0.9,7.5,9.0,8.58,0.0
2016,3,19,6,30,0.0,18.0,1.0,8.0,18.0,16.71,3.66
2016,3,19,6,45,30.5,38.0,1.1,8.5,43.0,55.46,40.7
2016,3,19,7,0,61.0,58.0,1.2,9.0,68.0,100.8,80.87
2016,3,19,7,15,76.5,81.0,1.2,9.5,98.0,138.42,114.07
2016,3,19,7,30,92.0,104.0,1.2,10.0,128.0,176.92,147.26
2016,3,19,7,45,103.0,126.0,1.25,10.5,158.5,212.25,176.86
2016,3,19,8,0,114.0,148.0,1.3,11.0,189.0,248.2,206.17
2016,3,19,8,15,129.5,171.5,1.25,11.5,224.5,289.82,239.24
2016,3,19,8,30,145.0,195.0,1.2,12.0,260.0,332.16,271.97
2016,3,19,8,45,311.0,191.0,1.2,12.5,350.0,474.73,385.59
2016,3,19,9,0,477.0,187.0,1.2,13.0,440.0,630.49,502.4
2016,3,19,9,15,437.5,216.0,1.2,13.5,463.0,642.56,506.11
2016,3,19,9,30,398.0,245.0,1.2,14.0,486.0,637.08,498.9
2016,3,19,9,45,644.0,171.0,1.25,15.0,588.5,804.54,619.95
2016,3,19,10,0,890.0,97.0,1.3,16.0,691.0,945.99,710.47
2016,3,19,10,15,899.0,98.5,1.3,16.0,722.0,967.88,721.66
2016,3,19,10,30,908.0,100.0,1.3,16.0,753.0,986.33,732.27
2016,3,19,10,45,915.5,100.0,1.35,16.5,777.0,998.06,738.12
2016,3,19,11,0,923.0,100.0,1.4,17.0,801.0,1006.1,741.78
2016,3,19,11,15,926.5,101.0,1.45,17.0,816.5,1007.61,742.81
2016,3,19,11,30,930.0,102.0,1.5,17.0,832.0,1005.28,741.57
2016,3,19,11,45,933.5,101.0,1.6,17.0,840.0,996.89,737.35
2016,3,19,12,0,937.0,100.0,1.7,17.0,848.0,984.69,730.73
2016,3,19,12,15,936.5,100.0,1.75,17.0,847.5,966.1,719.3
2016,3,19,12,30,936.0,100.0,1.8,17.0,847.0,943.9,705.56
2016,3,19,12,45,937.0,97.5,1.85,17.5,838.5,916.85,687.3
2016,3,19,13,0,938.0,95.0,1.9,18.0,830.0,886.34,666.74
2016,3,19,13,15,933.5,94.5,1.9,18.0,813.0,850.15,642.99
2016,3,19,13,30,929.0,94.0,1.9,18.0,796.0,811.08,617.17
2016,3,19,13,45,921.5,93.0,1.9,18.0,771.0,766.65,587.4
2016,3,19,14,0,914.0,92.0,1.9,18.0,746.0,719.99,555.67
2016,3,19,14,15,904.5,90.5,1.85,17.5,714.0,669.56,519.16
2016,3,19,14,30,895.0,89.0,1.8,17.0,682.0,617.56,480.42
2016,3,19,14,45,691.0,151.5,1.8,17.0,593.5,519.52,404.46
2016,3,19,15,0,487.0,214.0,1.8,17.0,505.0,436.47,339.52
2016,3,19,15,15,396.5,217.0,1.75,16.5,442.5,368.77,286.91
2016,3,19,15,30,306.0,220.0,1.7,16.0,380.0,311.46,242.0
2016,3,19,15,45,330.0,193.5,1.7,16.0,351.5,274.45,210.57
2016,3,19,16,0,354.0,167.0,1.7,16.0,323.0,234.73,175.9
2016,3,19,16,15,339.0,149.0,1.65,15.5,283.5,191.75,139.96
2016,3,19,16,30,324.0,131.0,1.6,15.0,244.0,150.6,106.62
2016,3,19,16,45,304.0,111.0,1.6,14.5,203.0,109.53,76.48
2016,3,19,17,0,284.0,91.0,1.6,14.0,162.0,71.26,57.98
2016,3,19,17,15,247.0,72.0,1.6,13.5,123.0,56.76,44.99
2016,3,19,17,30,210.0,53.0,1.6,13.0,84.0,40.44,30.08
2016,3,19,17,45,105.0,36.5,1.65,12.5,52.0,29.78,19.66
2016,3,19,18,0,0.0,20.0,1.7,12.0,20.0,18.08,0.0
2016,3,19,18,15,0.0,10.0,1.75,11.5,10.0,9.53,0.0
2016,3,19,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,6,15,33.5,10.5,1.1,8.5,12.5,20.61,0.0
2016,3,20,6,30,67.0,21.0,1.3,9.0,25.0,56.86,30.05
2016,3,20,6,45,118.5,40.0,1.5,10.0,56.5,109.26,84.83
2016,3,20,7,0,170.0,59.0,1.7,11.0,88.0,162.35,132.25
2016,3,20,7,15,195.0,80.0,1.8,11.5,124.0,208.84,173.34
2016,3,20,7,30,220.0,101.0,1.9,12.0,160.0,257.18,214.78
2016,3,20,7,45,235.5,122.0,2.0,12.5,197.0,301.22,251.3
2016,3,20,8,0,251.0,143.0,2.1,13.0,234.0,345.94,287.24
2016,3,20,8,15,282.0,162.0,2.1,13.5,278.5,399.93,329.69
2016,3,20,8,30,313.0,181.0,2.1,14.0,323.0,455.54,372.19
2016,3,20,8,45,579.0,131.0,2.15,14.5,428.0,639.34,516.35
2016,3,20,9,0,845.0,81.0,2.2,15.0,533.0,817.05,642.73
2016,3,20,9,15,861.5,83.5,2.2,15.0,576.5,851.46,663.48
2016,3,20,9,30,878.0,86.0,2.2,15.0,620.0,890.47,688.67
2016,3,20,9,45,885.5,89.5,2.25,15.5,657.0,919.87,706.14
2016,3,20,10,0,893.0,93.0,2.3,16.0,694.0,946.06,721.44
2016,3,20,10,15,902.0,95.0,2.35,16.0,725.0,968.56,735.63
2016,3,20,10,30,911.0,97.0,2.4,16.0,756.0,987.6,747.6
2016,3,20,10,45,914.5,99.0,2.5,16.5,779.0,997.75,752.85
2016,3,20,11,0,918.0,101.0,2.6,17.0,802.0,1004.12,755.78
2016,3,20,11,15,922.0,102.0,2.65,17.0,818.0,1006.04,756.82
2016,3,20,11,30,926.0,103.0,2.7,17.0,834.0,1004.13,755.5
2016,3,20,11,45,694.5,214.5,2.8,17.0,766.0,906.81,690.04
2016,3,20,12,0,463.0,326.0,2.9,17.0,698.0,790.33,604.12
2016,3,20,12,15,695.0,215.5,2.95,17.0,773.0,879.56,673.98
2016,3,20,12,30,927.0,105.0,3.0,17.0,848.0,942.45,717.02
2016,3,20,12,45,926.5,103.5,3.15,17.0,840.0,915.27,699.11
2016,3,20,13,0,926.0,102.0,3.3,17.0,832.0,884.75,679.5
2016,3,20,13,15,922.0,101.5,3.35,17.0,815.0,849.2,655.59
2016,3,20,13,30,918.0,101.0,3.4,17.0,798.0,810.8,629.51
2016,3,20,13,45,508.0,222.5,3.45,17.0,606.5,596.39,468.81
2016,3,20,14,0,98.0,344.0,3.5,17.0,415.0,394.03,308.26
2016,3,20,14,15,93.0,327.0,3.55,16.5,391.5,367.54,289.42
2016,3,20,14,30,88.0,310.0,3.6,16.0,368.0,341.53,270.04
2016,3,20,14,45,47.5,249.0,3.65,16.0,280.0,256.85,203.49
2016,3,20,15,0,7.0,188.0,3.7,16.0,192.0,177.25,140.06
2016,3,20,15,15,3.5,154.0,3.7,15.5,156.0,143.87,113.65
2016,3,20,15,30,0.0,120.0,3.7,15.0,120.0,111.15,87.32
2016,3,20,15,45,0.0,112.5,3.7,15.0,112.5,104.03,81.75
2016,3,20,16,0,0.0,105.0,3.7,15.0,105.0,96.91,76.1
2016,3,20,16,15,0.0,92.0,3.55,14.5,92.0,84.92,66.44
2016,3,20,16,30,0.0,79.0,3.4,14.0,79.0,73.0,56.7
2016,3,20,16,45,0.0,66.0,3.3,13.5,66.0,61.16,46.84
2016,3,20,17,0,0.0,53.0,3.2,13.0,53.0,49.27,38.67
2016,3,20,17,15,0.0,40.0,3.05,12.5,40.0,37.15,27.71
2016,3,20,17,30,0.0,27.0,2.9,12.0,27.0,25.05,16.62
2016,3,20,17,45,0.0,17.0,2.75,12.0,17.0,15.76,7.84
2016,3,20,18,0,0.0,7.0,2.6,12.0,7.0,6.48,0.0
2016,3,20,18,15,0.0,3.5,2.5,11.5,3.5,3.34,0.0
2016,3,20,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,6,15,3.0,11.0,1.1,9.0,11.5,11.44,0.0
2016,3,21,6,30,6.0,22.0,1.3,9.0,23.0,23.44,10.68
2016,3,21,6,45,36.5,43.0,1.55,9.5,49.0,64.15,48.22
2016,3,21,7,0,67.0,64.0,1.8,10.0,75.0,111.18,89.69
2016,3,21,7,15,83.5,86.5,1.95,10.0,105.5,148.77,123.03
2016,3,21,7,30,100.0,109.0,2.1,10.0,136.0,187.48,156.71
2016,3,21,7,45,111.5,131.0,2.3,10.5,167.0,223.49,187.03
2016,3,21,8,0,123.0,153.0,2.5,11.0,198.0,260.16,217.16
2016,3,21,8,15,139.0,176.5,2.55,11.0,234.5,302.53,251.7
2016,3,21,8,30,155.0,200.0,2.6,11.0,271.0,345.65,286.19
2016,3,21,8,45,135.5,222.0,2.7,11.0,289.0,358.98,295.36
2016,3,21,9,0,116.0,244.0,2.8,11.0,307.0,370.37,302.94
2016,3,21,9,15,181.5,262.5,2.85,11.0,370.0,449.48,366.49
2016,3,21,9,30,247.0,281.0,2.9,11.0,433.0,531.48,430.57
2016,3,21,9,45,217.0,303.5,3.0,11.5,443.0,532.88,428.55
2016,3,21,10,0,187.0,326.0,3.1,12.0,453.0,531.97,425.27
2016,3,21,10,15,234.5,335.5,3.2,12.0,502.0,587.59,468.28
2016,3,21,10,30,282.0,345.0,3.3,12.0,551.0,657.58,520.86
2016,3,21,10,45,587.0,233.0,3.4,12.0,678.5,844.81,666.62
2016,3,21,11,0,892.0,121.0,3.5,12.0,806.0,1002.78,778.18
2016,3,21,11,15,896.5,121.5,3.6,12.0,822.0,1004.41,777.96
2016,3,21,11,30,901.0,122.0,3.7,12.0,838.0,1002.3,776.69
2016,3,21,11,45,456.0,179.5,3.8,12.5,542.0,644.56,515.28
2016,3,21,12,0,11.0,237.0,3.9,13.0,246.0,236.07,186.4
2016,3,21,12,15,11.5,236.5,4.0,13.0,246.0,235.39,186.77
2016,3,21,12,30,12.0,236.0,4.1,13.0,246.0,234.64,186.27
2016,3,21,12,45,6.0,172.0,4.2,13.0,177.0,167.09,131.92
2016,3,21,13,0,0.0,108.0,4.3,13.0,108.0,101.0,78.01
2016,3,21,13,15,0.0,105.5,4.3,13.0,105.5,98.6,76.16
2016,3,21,13,30,0.0,103.0,4.3,13.0,103.0,96.21,74.27
2016,3,21,13,45,0.0,68.5,4.35,13.0,68.5,63.88,47.65
2016,3,21,14,0,0.0,34.0,4.4,13.0,34.0,31.66,20.89
2016,3,21,14,15,16.5,153.0,4.35,13.0,164.0,154.85,123.28
2016,3,21,14,30,33.0,272.0,4.3,13.0,294.0,273.82,219.62
2016,3,21,14,45,232.0,254.0,4.3,13.0,395.0,363.88,293.36
2016,3,21,15,0,431.0,236.0,4.3,13.0,496.0,429.46,344.3
2016,3,21,15,15,215.5,139.0,4.15,12.5,269.0,221.3,177.36
2016,3,21,15,30,0.0,42.0,4.0,12.0,42.0,39.05,27.58
2016,3,21,15,45,0.0,69.5,3.85,12.0,69.5,64.68,49.54
2016,3,21,16,0,0.0,97.0,3.7,12.0,97.0,89.79,71.0
2016,3,21,16,15,0.0,85.0,3.4,11.5,85.0,78.75,61.97
2016,3,21,16,30,0.0,73.0,3.1,11.0,73.0,67.77,52.88
2016,3,21,16,45,0.0,60.5,2.85,10.5,60.5,56.26,43.19
2016,3,21,17,0,0.0,48.0,2.6,10.0,48.0,44.6,34.94
2016,3,21,17,15,138.5,54.5,2.45,9.5,76.0,43.66,33.98
2016,3,21,17,30,277.0,61.0,2.3,9.0,104.0,46.77,36.34
2016,3,21,17,45,180.5,41.5,2.15,9.0,65.5,32.39,22.47
2016,3,21,18,0,84.0,22.0,2.0,9.0,27.0,18.28,2.42
2016,3,21,18,15,42.0,11.0,2.05,8.5,13.5,10.48,0.0
2016,3,21,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,6,15,120.0,13.5,1.5,6.0,22.0,51.5,0.0
2016,3,22,6,30,240.0,27.0,1.8,6.0,44.0,141.41,96.48
2016,3,22,6,45,378.0,37.5,2.1,6.5,91.0,229.7,185.54
2016,3,22,7,0,516.0,48.0,2.4,7.0,138.0,330.46,275.54
2016,3,22,7,15,590.0,55.0,2.55,7.5,191.5,406.36,343.0
2016,3,22,7,30,664.0,62.0,2.7,8.0,245.0,488.54,413.12
2016,3,22,7,45,720.5,65.0,2.85,8.5,301.0,557.05,469.82
2016,3,22,8,0,777.0,68.0,3.0,9.0,357.0,632.3,529.33
2016,3,22,8,15,430.0,133.0,3.05,9.0,296.5,486.71,408.35
2016,3,22,8,30,83.0,198.0,3.1,9.0,236.0,275.85,229.02
2016,3,22,8,45,487.0,138.0,3.2,9.5,400.0,569.5,475.31
2016,3,22,9,0,891.0,78.0,3.3,10.0,564.0,849.22,685.81
2016,3,22,9,15,906.5,80.5,3.35,10.0,608.5,891.0,712.33
2016,3,22,9,30,922.0,83.0,3.4,10.0,653.0,930.26,738.8
2016,3,22,9,45,500.5,198.5,3.5,10.5,510.5,701.68,566.25
2016,3,22,10,0,79.0,314.0,3.6,11.0,368.0,402.91,323.63
2016,3,22,10,15,261.5,305.0,3.6,11.0,495.0,593.0,477.02
2016,3,22,10,30,444.0,296.0,3.6,11.0,622.0,771.39,612.99
2016,3,22,10,45,712.0,191.5,3.65,11.5,733.0,922.39,725.17
2016,3,22,11,0,980.0,87.0,3.7,12.0,844.0,1051.63,812.64
2016,3,22,11,15,645.5,234.0,3.7,12.0,737.0,898.74,703.31
2016,3,22,11,30,311.0,381.0,3.7,12.0,630.0,712.05,558.41
2016,3,22,11,45,168.5,350.0,3.75,12.0,485.5,524.72,416.23
2016,3,22,12,0,26.0,319.0,3.8,12.0,341.0,342.54,271.63
2016,3,22,12,15,78.0,363.0,3.85,12.0,427.0,433.56,344.71
2016,3,22,12,30,130.0,407.0,3.9,12.0,513.0,531.24,420.33
2016,3,22,12,45,248.5,386.5,3.95,12.0,586.0,614.74,486.58
2016,3,22,13,0,367.0,366.0,4.0,12.0,659.0,681.55,539.25
2016,3,22,13,15,669.0,228.0,4.05,12.0,747.0,780.92,620.61
2016,3,22,13,30,971.0,90.0,4.1,12.0,835.0,842.34,667.94
2016,3,22,13,45,750.0,175.0,4.15,12.0,739.5,729.52,583.32
2016,3,22,14,0,529.0,260.0,4.2,12.0,644.0,621.68,497.98
2016,3,22,14,15,735.0,172.5,4.25,12.0,680.5,644.21,518.61
2016,3,22,14,30,941.0,85.0,4.3,12.0,717.0,643.29,518.97
2016,3,22,14,45,672.5,164.5,4.35,12.0,603.5,523.04,421.47
2016,3,22,15,0,404.0,244.0,4.4,12.0,490.0,422.49,339.6
2016,3,22,15,15,642.5,160.5,4.35,11.5,518.5,426.8,340.86
2016,3,22,15,30,881.0,77.0,4.3,11.0,547.0,404.29,315.98
2016,3,22,15,45,558.0,133.0,4.25,11.0,421.0,294.57,227.46
2016,3,22,16,0,235.0,189.0,4.2,11.0,295.0,223.07,174.73
2016,3,22,16,15,501.5,127.0,3.9,10.5,317.5,203.45,146.42
2016,3,22,16,30,768.0,65.0,3.6,10.0,340.0,155.42,93.12
2016,3,22,16,45,718.5,60.5,3.3,10.0,285.0,98.07,52.67
2016,3,22,17,0,669.0,56.0,3.0,10.0,230.0,46.8,36.91
2016,3,22,17,15,592.0,49.0,2.7,9.0,177.0,35.7,26.85
2016,3,22,17,30,515.0,42.0,2.4,8.0,124.0,31.88,23.15
2016,3,22,17,45,377.5,31.5,2.15,7.5,79.0,24.65,15.97
2016,3,22,18,0,240.0,21.0,1.9,7.0,34.0,17.04,3.4
2016,3,22,18,15,120.0,10.5,1.9,7.0,17.0,10.01,0.0
2016,3,22,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,23,6,15,149.0,13.0,2.1,5.5,24.5,60.78,0.0
2016,3,23,6,30,298.0,26.0,2.1,6.0,49.0,165.01,117.83
2016,3,23,6,45,418.5,36.5,2.15,6.5,96.5,247.32,200.56
2016,3,23,7,0,539.0,47.0,2.2,7.0,144.0,342.04,285.27
2016,3,23,7,15,552.5,59.5,2.3,7.5,187.5,392.89,331.59
2016,3,23,7,30,566.0,72.0,2.4,8.0,231.0,443.91,375.71
2016,3,23,7,45,628.5,72.0,2.5,8.5,282.0,511.46,431.76
2016,3,23,8,0,691.0,72.0,2.6,9.0,333.0,579.76,486.47
2016,3,23,8,15,603.0,109.5,2.65,9.5,360.5,592.51,492.99
2016,3,23,8,30,515.0,147.0,2.7,10.0,388.0,586.03,484.44
2016,3,23,8,45,471.5,177.0,2.8,11.0,415.0,603.59,494.21
2016,3,23,9,0,428.0,207.0,2.9,12.0,442.0,615.78,499.38
2016,3,23,9,15,370.0,240.5,2.9,12.0,455.5,601.6,485.79
2016,3,23,9,30,312.0,274.0,2.9,12.0,469.0,595.88,478.44
2016,3,23,9,45,412.0,259.0,2.95,12.5,532.5,688.8,548.8
2016,3,23,10,0,512.0,244.0,3.0,13.0,596.0,772.06,609.85
2016,3,23,10,15,598.5,225.5,3.05,13.5,654.0,839.32,657.92
2016,3,23,10,30,685.0,207.0,3.1,14.0,712.0,911.91,707.69
2016,3,23,10,45,825.0,152.0,3.15,14.5,779.0,983.6,754.92
2016,3,23,11,0,965.0,97.0,3.2,15.0,846.0,1050.06,797.69
2016,3,23,11,15,968.5,97.5,3.15,15.0,862.0,1050.68,796.32
2016,3,23,11,30,972.0,98.0,3.1,15.0,878.0,1047.29,793.06
2016,3,23,11,45,975.0,97.5,3.1,15.0,886.0,1038.31,786.69
2016,3,23,12,0,978.0,97.0,3.1,15.0,894.0,1025.35,777.83
2016,3,23,12,15,977.5,97.0,3.1,15.0,893.0,1005.76,764.62
2016,3,23,12,30,977.0,97.0,3.1,15.0,892.0,982.4,748.99
2016,3,23,12,45,971.5,98.5,3.15,15.5,882.0,952.59,728.03
2016,3,23,13,0,966.0,100.0,3.2,16.0,872.0,919.49,704.84
2016,3,23,13,15,753.5,190.5,3.2,16.0,785.5,812.53,630.44
2016,3,23,13,30,541.0,281.0,3.2,16.0,699.0,703.82,547.78
2016,3,23,13,45,649.5,226.0,3.25,16.0,711.5,706.08,552.57
2016,3,23,14,0,758.0,171.0,3.3,16.0,724.0,696.08,547.06
2016,3,23,14,15,738.5,168.0,3.25,15.5,687.5,642.6,507.16
2016,3,23,14,30,719.0,165.0,3.2,15.0,651.0,589.03,466.44
2016,3,23,14,45,669.0,169.0,3.2,15.0,601.5,525.71,416.37
2016,3,23,15,0,619.0,173.0,3.2,15.0,552.0,465.99,368.14
2016,3,23,15,15,656.5,146.5,3.05,14.5,522.0,420.34,330.05
2016,3,23,15,30,694.0,120.0,2.9,14.0,492.0,369.7,286.1
2016,3,23,15,45,707.5,103.0,2.8,14.0,452.0,315.12,237.1
2016,3,23,16,0,721.0,86.0,2.7,14.0,412.0,261.26,187.52
2016,3,23,16,15,725.5,80.0,2.35,13.5,375.0,210.63,141.1
2016,3,23,16,30,730.0,74.0,2.0,13.0,338.0,158.95,96.39
2016,3,23,16,45,679.0,68.5,1.7,12.5,283.0,99.09,54.2
2016,3,23,17,0,628.0,63.0,1.4,12.0,228.0,48.9,38.5
2016,3,23,17,15,549.5,55.0,1.3,11.0,175.5,40.58,31.06
2016,3,23,17,30,471.0,47.0,1.2,10.0,123.0,36.18,26.85
2016,3,23,17,45,335.5,34.5,1.2,9.5,78.5,27.26,18.2
2016,3,23,18,0,200.0,22.0,1.2,9.0,34.0,17.85,4.96
2016,3,23,18,15,100.0,11.0,1.2,8.5,17.0,10.48,0.0
2016,3,23,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
