Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,6,15,126.0,14.0,1.35,6.5,24.5,54.62,0.0
2016,3,24,6,30,252.0,28.0,1.6,7.0,49.0,151.19,110.57
2016,3,24,6,45,369.0,39.5,1.85,8.0,95.0,230.03,186.12
2016,3,24,7,0,486.0,51.0,2.1,9.0,141.0,321.91,267.2
2016,3,24,7,15,556.0,59.0,2.1,9.5,193.5,395.7,331.54
2016,3,24,7,30,626.0,67.0,2.1,10.0,246.0,475.42,398.09
2016,3,24,7,45,668.5,73.5,2.1,10.5,299.0,540.81,450.48
2016,3,24,8,0,711.0,80.0,2.1,11.0,352.0,608.3,502.42
2016,3,24,8,15,743.0,84.5,2.1,11.5,404.0,663.81,542.08
2016,3,24,8,30,775.0,89.0,2.1,12.0,456.0,723.09,583.11
2016,3,24,8,45,793.5,94.5,2.15,13.0,503.0,772.31,614.92
2016,3,24,9,0,812.0,100.0,2.2,14.0,550.0,819.95,644.93
2016,3,24,9,15,829.0,103.0,2.3,14.0,594.0,861.47,672.93
2016,3,24,9,30,846.0,106.0,2.4,14.0,638.0,900.73,699.21
2016,3,24,9,45,849.5,112.5,2.55,14.5,673.5,929.06,716.95
2016,3,24,10,0,853.0,119.0,2.7,15.0,709.0,954.02,732.43
2016,3,24,10,15,863.0,121.5,2.8,15.0,740.0,977.15,747.64
2016,3,24,10,30,873.0,124.0,2.9,15.0,771.0,996.9,760.65
2016,3,24,10,45,873.5,128.5,3.0,15.5,793.5,1006.15,765.23
2016,3,24,11,0,874.0,133.0,3.1,16.0,816.0,1011.63,767.47
2016,3,24,11,15,878.5,134.0,3.15,16.0,831.5,1013.35,768.36
2016,3,24,11,30,883.0,135.0,3.2,16.0,847.0,1002.84,761.14
2016,3,24,11,45,888.0,133.5,3.25,16.5,855.5,995.22,754.7
2016,3,24,12,0,893.0,132.0,3.3,17.0,864.0,983.93,745.88
2016,3,24,12,15,893.5,132.0,3.35,17.0,863.5,966.37,734.34
2016,3,24,12,30,894.0,132.0,3.4,17.0,863.0,945.33,720.51
2016,3,24,12,45,911.0,121.0,3.5,17.0,859.5,924.15,706.96
2016,3,24,13,0,928.0,110.0,3.6,17.0,856.0,898.8,690.48
2016,3,24,13,15,924.5,109.5,3.6,17.0,839.0,863.26,666.23
2016,3,24,13,30,921.0,109.0,3.6,17.0,822.0,824.83,639.87
2016,3,24,13,45,916.0,107.0,3.6,17.0,797.5,781.12,609.56
2016,3,24,14,0,911.0,105.0,3.6,17.0,773.0,735.02,576.99
2016,3,24,14,15,901.5,103.5,3.6,16.5,740.5,684.34,539.57
2016,3,24,14,30,892.0,102.0,3.6,16.0,708.0,632.12,499.87
2016,3,24,14,45,883.0,98.0,3.6,16.0,669.5,576.52,455.5
2016,3,24,15,0,874.0,94.0,3.6,16.0,631.0,519.86,408.96
2016,3,24,15,15,856.5,91.5,3.5,15.5,586.5,458.34,357.72
2016,3,24,15,30,839.0,89.0,3.4,15.0,542.0,398.47,306.14
2016,3,24,15,45,810.5,87.0,3.35,15.0,491.5,336.3,251.12
2016,3,24,16,0,782.0,85.0,3.3,15.0,441.0,276.47,197.41
2016,3,24,16,15,748.0,80.5,3.0,14.5,388.5,215.94,144.23
2016,3,24,16,30,714.0,76.0,2.7,14.0,336.0,155.52,93.97
2016,3,24,16,45,653.5,72.0,2.4,13.5,281.0,100.64,56.12
2016,3,24,17,0,593.0,68.0,2.1,13.0,226.0,53.2,42.18
2016,3,24,17,15,517.0,58.5,1.95,12.0,174.0,43.41,33.45
2016,3,24,17,30,441.0,49.0,1.8,11.0,122.0,37.79,28.18
2016,3,24,17,45,323.5,35.5,1.65,10.5,78.5,28.03,18.84
2016,3,24,18,0,206.0,22.0,1.5,10.0,35.0,17.7,5.77
2016,3,24,18,15,103.0,11.0,1.55,9.5,17.5,10.48,0.0
2016,3,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,138.5,15.5,1.95,7.5,27.5,73.75,0.0
2016,3,25,6,30,277.0,31.0,2.0,8.0,55.0,164.47,122.67
2016,3,25,6,45,394.0,42.0,2.1,8.5,102.5,244.88,198.57
2016,3,25,7,0,511.0,53.0,2.2,9.0,150.0,337.99,280.84
2016,3,25,7,15,580.0,60.5,2.15,9.0,203.5,412.2,345.87
2016,3,25,7,30,649.0,68.0,2.1,9.0,257.0,492.11,413.0
2016,3,25,7,45,689.5,75.0,2.1,9.5,310.5,558.01,465.63
2016,3,25,8,0,730.0,82.0,2.1,10.0,364.0,625.75,517.58
2016,3,25,8,15,761.0,86.5,2.15,10.5,416.5,681.28,557.26
2016,3,25,8,30,792.0,91.0,2.2,11.0,469.0,740.53,598.53
2016,3,25,8,45,814.0,94.0,2.25,11.5,517.0,790.29,631.82
2016,3,25,9,0,836.0,97.0,2.3,12.0,565.0,838.61,663.53
2016,3,25,9,15,852.5,100.0,2.35,12.5,608.5,880.36,690.07
2016,3,25,9,30,869.0,103.0,2.4,13.0,652.0,919.73,714.67
2016,3,25,9,45,885.5,103.0,2.5,13.5,691.0,944.97,729.76
2016,3,25,10,0,902.0,103.0,2.6,14.0,730.0,975.18,748.41
2016,3,25,10,15,910.0,104.5,2.7,14.5,760.5,995.9,760.48
2016,3,25,10,30,918.0,106.0,2.8,15.0,791.0,1013.09,770.32
2016,3,25,10,45,924.0,106.5,2.9,15.5,814.5,1023.57,775.75
2016,3,25,11,0,930.0,107.0,3.0,16.0,838.0,1030.29,778.82
2016,3,25,11,15,933.5,108.0,3.1,16.0,853.5,1031.29,779.67
2016,3,25,11,30,937.0,109.0,3.2,16.0,869.0,1028.4,778.09
2016,3,25,11,45,938.0,109.5,3.3,16.0,876.0,1018.71,772.06
2016,3,25,12,0,939.0,110.0,3.4,16.0,883.0,1005.2,763.6
2016,3,25,12,15,938.5,110.0,3.45,16.0,881.5,986.05,750.98
2016,3,25,12,30,938.0,110.0,3.5,16.0,880.0,963.28,735.98
2016,3,25,12,45,943.5,105.0,3.55,16.5,872.5,937.09,717.29
2016,3,25,13,0,949.0,100.0,3.6,17.0,865.0,907.22,696.11
2016,3,25,13,15,945.0,99.0,3.6,17.0,847.5,870.12,670.86
2016,3,25,13,30,941.0,98.0,3.6,17.0,830.0,830.12,643.45
2016,3,25,13,45,938.0,95.0,3.65,17.0,805.5,786.13,613.23
2016,3,25,14,0,935.0,92.0,3.7,17.0,781.0,739.55,580.82
2016,3,25,14,15,926.0,90.5,3.7,16.5,748.0,688.19,543.15
2016,3,25,14,30,917.0,89.0,3.7,16.0,715.0,635.19,502.79
2016,3,25,14,45,907.5,86.0,3.7,16.0,676.5,579.09,457.91
2016,3,25,15,0,898.0,83.0,3.7,16.0,638.0,521.93,410.82
2016,3,25,15,15,881.5,80.5,3.6,15.5,593.0,461.4,360.16
2016,3,25,15,30,865.0,78.0,3.5,15.0,548.0,401.09,308.02
2016,3,25,15,45,843.5,75.0,3.4,15.0,498.5,336.3,250.49
2016,3,25,16,0,822.0,72.0,3.3,15.0,449.0,275.47,195.41
2016,3,25,16,15,791.5,68.5,3.05,14.5,396.5,214.18,141.09
2016,3,25,16,30,761.0,65.0,2.8,14.0,344.0,156.02,92.31
2016,3,25,16,45,711.0,61.0,2.55,13.5,289.5,99.42,52.83
2016,3,25,17,0,661.0,57.0,2.3,13.0,235.0,48.96,38.4
2016,3,25,17,15,589.0,50.0,2.15,12.0,182.5,36.12,26.93
2016,3,25,17,30,517.0,43.0,2.0,11.0,130.0,32.34,23.34
2016,3,25,17,45,380.0,33.0,1.95,10.5,84.0,25.61,16.79
2016,3,25,18,0,243.0,23.0,1.9,10.0,38.0,18.55,7.11
2016,3,25,18,15,121.5,11.5,1.95,9.5,19.0,10.96,0.0
2016,3,25,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,26,6,15,189.0,13.5,2.1,7.5,30.5,89.5,0.0
2016,3,26,6,30,378.0,27.0,2.2,8.0,61.0,200.35,152.02
2016,3,26,6,45,486.5,35.0,2.35,8.5,110.0,278.93,226.82
2016,3,26,7,0,595.0,43.0,2.5,9.0,159.0,366.25,304.9
2016,3,26,7,15,656.0,48.5,2.6,9.5,213.0,438.23,368.01
2016,3,26,7,30,717.0,54.0,2.7,10.0,267.0,514.88,432.29
2016,3,26,7,45,757.0,58.0,2.8,11.0,321.0,580.11,484.05
2016,3,26,8,0,797.0,62.0,2.9,12.0,375.0,646.93,533.69
2016,3,26,8,15,824.0,65.0,2.95,12.5,427.0,698.13,569.79
2016,3,26,8,30,851.0,68.0,3.0,13.0,479.0,754.47,608.91
2016,3,26,8,45,870.0,70.5,3.05,13.5,527.0,802.9,641.32
2016,3,26,9,0,889.0,73.0,3.1,14.0,575.0,849.65,671.99
2016,3,26,9,15,903.0,75.0,3.15,14.5,618.5,889.38,697.19
2016,3,26,9,30,917.0,77.0,3.2,15.0,662.0,926.52,720.33
2016,3,26,9,45,926.5,79.0,3.25,15.5,699.5,956.63,738.39
2016,3,26,10,0,936.0,81.0,3.3,16.0,737.0,983.47,754.18
2016,3,26,10,15,944.0,82.5,3.3,16.0,767.5,1004.84,767.26
2016,3,26,10,30,952.0,84.0,3.3,16.0,798.0,1022.55,777.98
2016,3,26,10,45,954.5,86.5,3.35,16.5,821.0,1032.25,782.35
2016,3,26,11,0,957.0,89.0,3.4,17.0,844.0,1038.0,784.26
2016,3,26,11,15,960.5,89.5,3.4,17.0,859.5,1038.51,783.9
2016,3,26,11,30,964.0,90.0,3.4,17.0,875.0,1035.05,781.06
2016,3,26,11,45,963.0,91.5,3.4,17.0,881.5,1024.39,773.57
2016,3,26,12,0,962.0,93.0,3.4,17.0,888.0,1009.85,763.66
2016,3,26,12,15,961.5,93.0,3.4,17.0,887.0,990.39,750.54
2016,3,26,12,30,961.0,93.0,3.4,17.0,886.0,967.23,735.02
2016,3,26,12,45,957.0,93.5,3.4,17.5,876.0,937.94,714.0
2016,3,26,13,0,953.0,94.0,3.4,18.0,866.0,905.37,690.81
2016,3,26,13,15,948.5,93.0,3.35,17.5,848.0,867.74,666.35
2016,3,26,13,30,944.0,92.0,3.3,17.0,830.0,827.23,639.68
2016,3,26,13,45,938.0,91.0,3.3,17.0,804.5,782.93,609.15
2016,3,26,14,0,932.0,90.0,3.3,17.0,779.0,736.26,576.62
2016,3,26,14,15,922.5,88.5,3.2,17.0,746.0,684.7,537.7
2016,3,26,14,30,913.0,87.0,3.1,17.0,713.0,631.56,496.29
2016,3,26,14,45,896.0,87.0,3.05,17.0,673.0,574.44,450.92
2016,3,26,15,0,879.0,87.0,3.0,17.0,633.0,517.01,404.01
2016,3,26,15,15,862.0,84.5,2.9,16.5,588.0,457.23,354.51
2016,3,26,15,30,845.0,82.0,2.8,16.0,543.0,395.29,301.74
2016,3,26,15,45,816.5,80.5,2.7,16.0,493.0,333.26,247.14
2016,3,26,16,0,788.0,79.0,2.6,16.0,443.0,273.53,193.8
2016,3,26,16,15,755.0,75.0,2.3,15.5,391.0,213.29,141.04
2016,3,26,16,30,722.0,71.0,2.0,15.0,339.0,156.55,93.93
2016,3,26,16,45,664.0,67.5,1.75,14.5,284.5,98.49,53.37
2016,3,26,17,0,606.0,64.0,1.5,14.0,230.0,50.74,39.83
2016,3,26,17,15,532.0,56.0,1.4,13.0,178.0,40.92,31.14
2016,3,26,17,30,458.0,48.0,1.3,12.0,126.0,36.55,27.03
2016,3,26,17,45,330.5,36.0,1.25,11.5,82.0,28.18,19.02
2016,3,26,18,0,203.0,24.0,1.2,11.0,38.0,19.35,8.28
2016,3,26,18,15,101.5,12.0,1.2,10.5,19.0,11.44,0.0
2016,3,26,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,6,15,139.0,16.5,2.0,9.0,30.0,77.85,9.53
2016,3,27,6,30,278.0,33.0,2.1,9.0,60.0,168.45,128.8
2016,3,27,6,45,389.5,43.5,2.25,9.5,107.5,246.68,200.63
2016,3,27,7,0,501.0,54.0,2.4,10.0,155.0,336.86,280.03
2016,3,27,7,15,567.5,61.5,2.35,10.5,207.5,409.44,342.67
2016,3,27,7,30,634.0,69.0,2.3,11.0,260.0,487.51,407.15
2016,3,27,7,45,383.5,118.0,2.25,11.5,240.0,406.65,339.08
2016,3,27,8,0,133.0,167.0,2.2,12.0,220.0,283.26,234.15
2016,3,27,8,15,467.5,125.5,2.15,12.5,347.0,510.06,421.6
2016,3,27,8,30,802.0,84.0,2.1,13.0,474.0,743.89,597.11
2016,3,27,8,45,828.5,85.5,2.05,13.5,523.5,795.79,629.08
2016,3,27,9,0,855.0,87.0,2.0,14.0,573.0,846.54,661.09
2016,3,27,9,15,871.0,89.0,2.05,14.0,617.0,879.84,682.53
2016,3,27,9,30,887.0,91.0,2.1,14.0,661.0,917.79,707.26
2016,3,27,9,45,898.0,93.5,2.15,14.5,698.5,949.02,725.86
2016,3,27,10,0,909.0,96.0,2.2,15.0,736.0,977.13,742.32
2016,3,27,10,15,917.5,97.5,2.35,15.0,767.0,998.37,756.7
2016,3,27,10,30,926.0,99.0,2.5,15.0,798.0,1016.07,768.86
2016,3,27,10,45,931.0,100.5,2.7,15.5,821.5,1026.68,775.46
2016,3,27,11,0,936.0,102.0,2.9,16.0,845.0,1033.47,779.61
2016,3,27,11,15,940.0,103.0,3.05,16.0,861.0,1034.85,781.22
2016,3,27,11,30,944.0,104.0,3.2,16.0,877.0,1032.32,780.35
2016,3,27,11,45,943.5,105.5,3.4,16.0,883.5,1022.1,774.8
2016,3,27,12,0,943.0,107.0,3.6,16.0,890.0,1008.07,766.7
2016,3,27,12,15,943.5,107.0,3.65,16.0,889.5,989.66,754.55
2016,3,27,12,30,944.0,107.0,3.7,16.0,889.0,967.58,739.97
2016,3,27,12,45,947.0,104.0,3.75,16.0,881.0,941.04,722.32
2016,3,27,13,0,950.0,101.0,3.8,16.0,873.0,910.92,702.19
2016,3,27,13,15,946.5,100.0,3.85,16.0,856.5,874.08,677.23
2016,3,27,13,30,943.0,99.0,3.9,16.0,840.0,834.3,650.05
2016,3,27,13,45,937.5,98.0,3.95,16.0,815.0,790.28,619.58
2016,3,27,14,0,932.0,97.0,4.0,16.0,790.0,743.86,587.05
2016,3,27,14,15,924.0,95.5,4.0,15.5,758.0,693.16,549.57
2016,3,27,14,30,916.0,94.0,4.0,15.0,726.0,640.72,509.43
2016,3,27,14,45,902.0,93.5,4.05,15.0,686.5,584.48,464.28
2016,3,27,15,0,888.0,93.0,4.1,15.0,647.0,527.61,417.27
2016,3,27,15,15,872.5,90.5,4.05,14.5,602.5,465.97,365.67
2016,3,27,15,30,857.0,88.0,4.0,14.0,558.0,405.9,313.58
2016,3,27,15,45,833.5,85.0,4.0,13.5,508.0,343.29,258.19
2016,3,27,16,0,810.0,82.0,4.0,13.0,458.0,282.42,203.29
2016,3,27,16,15,536.0,114.0,3.85,12.5,351.0,201.27,142.07
2016,3,27,16,30,262.0,146.0,3.7,12.0,244.0,155.51,114.9
2016,3,27,16,45,238.5,127.0,3.55,11.5,206.0,118.55,87.04
2016,3,27,17,0,215.0,108.0,3.4,11.0,168.0,84.69,65.85
2016,3,27,17,15,189.0,87.0,3.15,10.0,131.0,67.36,55.33
2016,3,27,17,30,163.0,66.0,2.9,9.0,94.0,52.17,41.4
2016,3,27,17,45,108.5,45.5,2.7,8.5,61.5,36.73,26.85
2016,3,27,18,0,54.0,25.0,2.5,8.0,29.0,21.72,10.73
2016,3,27,18,15,27.0,12.5,2.55,7.5,14.5,11.91,0.0
2016,3,27,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,28,6,15,171.0,17.0,3.65,5.0,34.5,90.73,29.72
2016,3,28,6,30,342.0,34.0,3.9,5.0,69.0,195.65,153.91
2016,3,28,6,45,461.0,43.0,4.15,5.5,120.0,279.55,232.29
2016,3,28,7,0,580.0,52.0,4.4,6.0,171.0,375.94,319.22
2016,3,28,7,15,645.0,58.0,4.5,6.5,226.5,450.05,385.28
2016,3,28,7,30,710.0,64.0,4.6,7.0,282.0,526.17,450.68
2016,3,28,7,45,758.5,67.5,4.75,7.5,338.5,596.46,509.06
2016,3,28,8,0,807.0,71.0,4.9,8.0,395.0,668.96,566.18
2016,3,28,8,15,835.0,74.5,4.9,8.0,448.5,727.91,610.58
2016,3,28,8,30,863.0,78.0,4.9,8.0,502.0,786.43,653.8
2016,3,28,8,45,885.5,80.0,4.9,8.5,552.5,831.14,684.41
2016,3,28,9,0,908.0,82.0,4.9,9.0,603.0,880.64,718.17
2016,3,28,9,15,922.5,84.0,4.95,9.0,647.0,921.2,746.47
2016,3,28,9,30,937.0,86.0,5.0,9.0,691.0,959.1,772.71
2016,3,28,9,45,672.5,192.5,5.05,9.5,639.5,865.88,700.66
2016,3,28,10,0,408.0,299.0,5.1,10.0,588.0,724.6,585.9
2016,3,28,10,15,498.0,279.5,5.1,10.0,647.0,806.6,649.8
2016,3,28,10,30,588.0,260.0,5.1,10.0,706.0,875.64,702.2
2016,3,28,10,45,345.5,326.0,5.2,10.0,590.5,698.14,561.84
2016,3,28,11,0,103.0,392.0,5.3,10.0,475.0,503.8,404.46
2016,3,28,11,15,361.0,337.5,5.3,10.0,634.0,719.74,579.46
2016,3,28,11,30,619.0,283.0,5.3,10.0,793.0,918.59,732.86
2016,3,28,11,45,803.0,190.5,5.35,10.0,857.5,991.84,787.35
2016,3,28,12,0,987.0,98.0,5.4,10.0,922.0,1041.09,822.6
2016,3,28,12,15,986.5,98.0,5.4,10.0,920.5,1020.96,807.78
2016,3,28,12,30,986.0,98.0,5.4,10.0,919.0,997.05,790.77
2016,3,28,12,45,966.5,107.0,5.4,10.0,904.5,962.09,765.78
2016,3,28,13,0,947.0,116.0,5.4,10.0,890.0,924.42,738.8
2016,3,28,13,15,686.5,224.0,5.35,10.0,779.0,793.78,640.25
2016,3,28,13,30,426.0,332.0,5.3,10.0,668.0,664.45,535.57
2016,3,28,13,45,674.0,222.0,5.25,10.0,734.0,721.89,585.59
2016,3,28,14,0,922.0,112.0,5.2,10.0,800.0,752.18,612.53
2016,3,28,14,15,692.5,189.5,5.1,9.5,693.5,635.32,518.08
2016,3,28,14,30,463.0,267.0,5.0,9.0,587.0,530.92,432.88
2016,3,28,14,45,670.0,185.0,4.95,9.0,619.5,542.56,442.94
2016,3,28,15,0,877.0,103.0,4.9,9.0,652.0,530.84,431.36
2016,3,28,15,15,558.0,174.5,4.75,9.0,515.0,402.89,325.55
2016,3,28,15,30,239.0,246.0,4.6,9.0,378.0,309.74,250.31
2016,3,28,15,45,516.0,167.5,4.5,9.0,419.0,311.56,244.39
2016,3,28,16,0,793.0,89.0,4.4,9.0,460.0,284.83,209.24
2016,3,28,16,15,758.5,84.5,4.1,8.5,406.0,223.45,153.78
2016,3,28,16,30,724.0,80.0,3.8,8.0,352.0,162.03,101.25
2016,3,28,16,45,678.0,73.5,3.55,8.0,297.5,105.36,59.95
2016,3,28,17,0,632.0,67.0,3.3,8.0,243.0,54.34,36.8
2016,3,28,17,15,556.5,59.0,3.05,7.5,189.5,43.23,33.96
2016,3,28,17,30,481.0,51.0,2.8,7.0,136.0,38.97,29.83
2016,3,28,17,45,360.5,39.0,2.55,6.5,90.0,30.71,21.8
2016,3,28,18,0,240.0,27.0,2.3,6.0,44.0,21.99,11.57
2016,3,28,18,15,120.0,13.5,2.3,5.5,22.0,12.87,0.0
2016,3,28,18,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,29,6,15,171.5,17.5,2.25,5.5,36.0,92.99,42.51
2016,3,29,6,30,343.0,35.0,2.3,6.0,72.0,198.03,156.07
2016,3,29,6,45,447.0,45.0,2.4,6.5,121.5,276.65,228.57
2016,3,29,7,0,551.0,55.0,2.5,7.0,171.0,366.17,308.08
2016,3,29,7,15,615.0,62.0,2.45,7.5,225.5,439.66,371.74
2016,3,29,7,30,679.0,69.0,2.4,8.0,280.0,518.25,436.81
2016,3,29,7,45,730.0,72.0,2.4,8.5,336.0,584.75,489.95
2016,3,29,8,0,781.0,75.0,2.4,9.0,392.0,657.31,544.74
2016,3,29,8,15,809.5,78.5,2.3,9.5,445.0,715.57,585.09
2016,3,29,8,30,838.0,82.0,2.2,10.0,498.0,773.51,623.93
2016,3,29,8,45,861.5,83.5,2.15,10.5,547.5,824.19,656.72
2016,3,29,9,0,885.0,85.0,2.1,11.0,597.0,866.43,682.77
2016,3,29,9,15,900.0,87.5,2.05,11.0,641.5,907.28,708.7
2016,3,29,9,30,915.0,90.0,2.0,11.0,686.0,945.57,732.5
2016,3,29,9,45,927.0,91.5,2.0,11.5,724.0,977.07,750.65
2016,3,29,10,0,939.0,93.0,2.0,12.0,762.0,1005.4,766.59
2016,3,29,10,15,947.0,94.5,2.05,12.0,793.5,1026.47,779.74
2016,3,29,10,30,955.0,96.0,2.1,12.0,825.0,1043.87,790.62
2016,3,29,10,45,960.5,97.0,2.15,12.5,848.5,1054.46,795.67
2016,3,29,11,0,966.0,98.0,2.2,13.0,872.0,1061.12,798.34
2016,3,29,11,15,969.5,98.5,2.25,13.0,887.5,1061.29,798.37
2016,3,29,11,30,973.0,99.0,2.3,13.0,903.0,1057.44,795.97
2016,3,29,11,45,973.5,100.0,2.35,13.0,910.0,1047.24,789.53
2016,3,29,12,0,974.0,101.0,2.4,13.0,917.0,1033.11,780.64
2016,3,29,12,15,973.5,100.5,2.45,13.0,915.5,1012.6,767.59
2016,3,29,12,30,973.0,100.0,2.5,13.0,914.0,988.37,752.1
2016,3,29,12,45,970.0,100.0,2.6,13.0,904.0,958.85,733.49
2016,3,29,13,0,967.0,100.0,2.7,13.0,894.0,925.97,712.43
2016,3,29,13,15,962.5,99.5,2.7,13.0,875.5,888.16,686.94
2016,3,29,13,30,958.0,99.0,2.7,13.0,857.0,847.42,659.27
2016,3,29,13,45,949.0,99.0,2.75,13.0,830.5,801.14,627.73
2016,3,29,14,0,940.0,99.0,2.8,13.0,804.0,752.69,594.26
2016,3,29,14,15,930.5,97.5,2.8,12.5,770.5,700.56,556.15
2016,3,29,14,30,921.0,96.0,2.8,12.0,737.0,646.83,515.37
2016,3,29,14,45,905.0,95.5,2.8,12.0,696.0,589.16,469.31
2016,3,29,15,0,889.0,95.0,2.8,12.0,655.0,531.07,421.51
2016,3,29,15,15,871.5,92.0,2.75,12.0,609.5,467.95,368.25
2016,3,29,15,30,854.0,89.0,2.7,12.0,564.0,406.67,314.84
2016,3,29,15,45,828.5,86.5,2.65,12.0,513.0,344.02,259.13
2016,3,29,16,0,803.0,84.0,2.6,12.0,462.0,283.35,204.27
2016,3,29,16,15,771.0,80.0,2.35,11.5,409.0,222.33,150.05
2016,3,29,16,30,739.0,76.0,2.1,11.0,356.0,164.7,101.39
2016,3,29,16,45,693.0,70.0,1.85,10.5,301.0,104.02,57.41
2016,3,29,17,0,647.0,64.0,1.6,10.0,246.0,52.49,34.38
2016,3,29,17,15,575.0,56.5,1.5,9.0,193.0,40.98,31.74
2016,3,29,17,30,503.0,49.0,1.4,8.0,140.0,37.03,28.01
2016,3,29,17,45,387.0,37.5,1.3,7.5,93.5,29.17,20.41
2016,3,29,18,0,271.0,26.0,1.2,7.0,47.0,20.88,11.05
2016,3,29,18,15,135.5,13.0,1.2,6.5,23.5,12.39,0.0
2016,3,29,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,6,15,188.5,17.0,1.4,4.5,38.0,99.62,54.85
2016,3,30,6,30,377.0,34.0,1.6,5.0,76.0,211.58,168.14
2016,3,30,6,45,475.5,43.0,1.85,6.0,126.0,288.54,238.74
2016,3,30,7,0,574.0,52.0,2.1,7.0,176.0,375.79,315.75
2016,3,30,7,15,635.0,58.5,2.05,7.5,230.5,448.19,378.0
2016,3,30,7,30,696.0,65.0,2.0,8.0,285.0,522.37,439.02
2016,3,30,7,45,736.5,69.5,1.95,9.0,339.5,587.96,489.61
2016,3,30,8,0,777.0,74.0,1.9,10.0,394.0,655.14,538.05
2016,3,30,8,15,805.0,78.0,1.85,10.5,446.5,713.44,578.07
2016,3,30,8,30,833.0,82.0,1.8,11.0,499.0,771.4,616.63
2016,3,30,8,45,853.0,85.0,1.75,11.5,548.0,820.8,647.93
2016,3,30,9,0,873.0,88.0,1.7,12.0,597.0,861.49,672.42
2016,3,30,9,15,888.0,90.5,1.75,12.0,640.5,901.92,698.82
2016,3,30,9,30,903.0,93.0,1.8,12.0,684.0,939.84,723.3
2016,3,30,9,45,914.0,94.5,1.9,12.5,722.0,970.07,741.75
2016,3,30,10,0,925.0,96.0,2.0,13.0,760.0,997.12,758.09
2016,3,30,10,15,932.5,97.5,2.15,13.0,790.5,1017.42,772.0
2016,3,30,10,30,940.0,99.0,2.3,13.0,821.0,1034.1,783.64
2016,3,30,10,45,945.0,100.5,2.45,13.5,844.0,1044.57,789.8
2016,3,30,11,0,950.0,102.0,2.6,14.0,867.0,1051.16,793.51
2016,3,30,11,15,953.0,102.5,2.7,14.0,882.0,1050.77,793.62
2016,3,30,11,30,956.0,103.0,2.8,14.0,897.0,1046.44,791.29
2016,3,30,11,45,956.5,104.0,2.9,14.5,903.5,1036.3,783.74
2016,3,30,12,0,957.0,105.0,3.0,15.0,910.0,1022.3,773.73
2016,3,30,12,15,956.0,105.0,3.05,15.0,908.5,1002.07,760.6
2016,3,30,12,30,955.0,105.0,3.1,15.0,907.0,978.2,745.08
2016,3,30,12,45,953.5,103.5,3.15,15.0,897.0,948.82,725.79
2016,3,30,13,0,952.0,102.0,3.2,15.0,887.0,916.09,704.14
2016,3,30,13,15,947.5,101.5,3.2,15.0,869.0,878.71,678.8
2016,3,30,13,30,943.0,101.0,3.2,15.0,851.0,838.47,651.31
2016,3,30,13,45,936.0,100.0,3.25,15.0,824.5,793.21,620.29
2016,3,30,14,0,929.0,99.0,3.3,15.0,798.0,745.69,587.29
2016,3,30,14,15,919.5,97.5,3.3,14.5,765.0,694.03,549.44
2016,3,30,14,30,910.0,96.0,3.3,14.0,732.0,640.83,509.0
2016,3,30,14,45,896.5,94.0,3.3,14.0,692.0,583.65,463.34
2016,3,30,15,0,883.0,92.0,3.3,14.0,652.0,525.87,415.83
2016,3,30,15,15,866.0,89.5,3.25,13.5,606.5,465.74,365.61
2016,3,30,15,30,849.0,87.0,3.2,13.0,561.0,403.39,312.0
2016,3,30,15,45,824.5,84.0,3.2,13.0,511.0,340.92,256.44
2016,3,30,16,0,800.0,81.0,3.2,13.0,461.0,280.32,201.63
2016,3,30,16,15,768.0,77.0,3.05,12.5,408.0,219.49,147.61
2016,3,30,16,30,736.0,73.0,2.9,12.0,355.0,162.06,99.07
2016,3,30,16,45,689.0,68.0,2.75,11.5,300.5,102.53,55.98
2016,3,30,17,0,642.0,63.0,2.6,11.0,246.0,52.05,33.5
2016,3,30,17,15,571.5,55.5,2.45,10.0,193.0,39.98,30.7
2016,3,30,17,30,501.0,48.0,2.3,9.0,140.0,35.98,26.95
2016,3,30,17,45,383.0,37.5,2.2,8.5,94.0,29.01,20.2
2016,3,30,18,0,265.0,27.0,2.1,8.0,48.0,21.69,11.94
2016,3,30,18,15,132.5,13.5,2.15,7.5,24.0,12.87,0.0
2016,3,30,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,31,6,15,179.0,18.5,1.5,7.0,39.5,99.81,60.59
2016,3,31,6,30,358.0,37.0,1.5,7.0,79.0,208.06,165.05
2016,3,31,6,45,454.5,47.0,1.55,7.5,128.5,284.68,234.48
2016,3,31,7,0,551.0,57.0,1.6,8.0,178.0,371.3,310.19
2016,3,31,7,15,292.0,90.0,1.55,8.0,155.5,288.18,242.93
2016,3,31,7,30,33.0,123.0,1.5,8.0,133.0,151.77,125.76
2016,3,31,7,45,39.0,144.5,1.5,8.5,159.0,179.72,149.4
2016,3,31,8,0,45.0,166.0,1.5,9.0,185.0,208.04,172.37
2016,3,31,8,15,51.0,189.0,1.5,9.5,213.0,238.5,196.6
2016,3,31,8,30,57.0,212.0,1.5,10.0,241.0,269.21,220.54
2016,3,31,8,45,151.5,238.0,1.5,11.0,325.0,389.55,317.14
2016,3,31,9,0,246.0,264.0,1.5,12.0,409.0,516.98,414.12
2016,3,31,9,15,226.5,288.0,1.55,12.5,429.0,518.59,412.17
2016,3,31,9,30,207.0,312.0,1.6,13.0,449.0,531.44,419.43
2016,3,31,9,45,272.5,318.5,1.7,13.5,509.0,616.1,482.09
2016,3,31,10,0,338.0,325.0,1.8,14.0,569.0,688.23,533.89
2016,3,31,10,15,639.5,211.5,1.9,14.0,696.5,876.07,673.68
2016,3,31,10,30,941.0,98.0,2.0,14.0,824.0,1035.34,779.28
2016,3,31,10,45,948.5,98.0,2.15,14.5,848.0,1046.53,784.31
2016,3,31,11,0,956.0,98.0,2.3,15.0,872.0,1053.89,788.67
2016,3,31,11,15,959.5,98.5,2.4,15.0,887.0,1053.94,789.21
2016,3,31,11,30,963.0,99.0,2.5,15.0,902.0,1050.02,787.31
2016,3,31,11,45,965.5,99.0,2.65,15.5,909.5,1040.64,780.99
2016,3,31,12,0,968.0,99.0,2.8,16.0,917.0,1027.33,772.13
2016,3,31,12,15,967.5,98.5,2.9,16.0,915.5,1006.83,759.44
2016,3,31,12,30,967.0,98.0,3.0,16.0,914.0,982.64,744.3
2016,3,31,12,45,967.5,96.0,3.2,16.0,905.0,954.2,726.97
2016,3,31,13,0,968.0,94.0,3.4,16.0,896.0,922.26,706.98
2016,3,31,13,15,964.0,93.5,3.5,16.0,877.5,884.79,682.21
2016,3,31,13,30,960.0,93.0,3.6,16.0,859.0,844.37,655.14
2016,3,31,13,45,954.0,92.0,3.7,16.0,833.0,799.2,624.36
2016,3,31,14,0,948.0,91.0,3.8,16.0,807.0,751.65,591.45
2016,3,31,14,15,939.5,89.5,3.85,15.5,774.0,699.83,553.94
2016,3,31,14,30,931.0,88.0,3.9,15.0,741.0,646.31,513.28
2016,3,31,14,45,919.0,86.0,3.95,15.0,701.5,588.96,467.44
2016,3,31,15,0,907.0,84.0,4.0,15.0,662.0,530.8,419.53
2016,3,31,15,15,891.5,82.0,3.95,14.5,616.5,470.55,369.01
2016,3,31,15,30,876.0,80.0,3.9,14.0,571.0,410.43,316.87
2016,3,31,15,45,853.5,77.5,3.9,14.0,521.0,347.99,261.07
2016,3,31,16,0,831.0,75.0,3.9,14.0,471.0,283.52,202.88
2016,3,31,16,15,433.5,112.0,3.7,13.5,317.0,179.62,127.81
2016,3,31,16,30,36.0,149.0,3.5,13.0,163.0,133.42,105.99
2016,3,31,16,45,30.0,128.0,3.35,12.5,138.5,111.22,88.29
2016,3,31,17,0,24.0,107.0,3.2,12.0,114.0,90.08,71.55
2016,3,31,17,15,16.0,85.5,2.95,11.0,90.0,74.96,61.97
2016,3,31,17,30,8.0,64.0,2.7,10.0,66.0,56.79,45.5
2016,3,31,17,45,4.0,43.5,2.5,9.5,44.5,39.2,29.16
2016,3,31,18,0,0.0,23.0,2.3,9.0,23.0,21.34,11.86
2016,3,31,18,15,0.0,11.5,2.3,8.5,11.5,10.96,0.0
2016,3,31,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,1,6,15,187.5,19.0,2.25,6.5,42.0,104.95,68.61
2016,4,1,6,30,375.0,38.0,2.2,7.0,84.0,217.02,173.35
2016,4,1,6,45,470.0,47.5,2.2,7.5,134.0,293.6,242.97
2016,4,1,7,0,565.0,57.0,2.2,8.0,184.0,379.93,318.75
2016,4,1,7,15,623.0,63.5,2.15,8.5,238.0,450.52,378.98
2016,4,1,7,30,681.0,70.0,2.1,9.0,292.0,525.54,440.13
2016,4,1,7,45,724.5,73.5,2.05,9.5,346.5,588.12,489.07
2016,4,1,8,0,768.0,77.0,2.0,10.0,401.0,655.84,538.84
2016,4,1,8,15,795.0,81.0,1.95,10.5,453.0,713.02,578.09
2016,4,1,8,30,822.0,85.0,1.9,11.0,505.0,769.79,615.9
2016,4,1,8,45,844.0,87.0,1.9,11.5,553.5,819.21,647.85
2016,4,1,9,0,866.0,89.0,1.9,12.0,602.0,860.04,673.15
2016,4,1,9,15,880.5,91.5,1.85,12.5,645.0,899.73,696.78
2016,4,1,9,30,895.0,94.0,1.8,13.0,688.0,936.9,718.24
2016,4,1,9,45,906.5,95.5,1.8,13.5,725.5,967.3,735.48
2016,4,1,10,0,918.0,97.0,1.8,14.0,763.0,994.58,750.58
2016,4,1,10,15,925.5,98.5,1.8,14.0,793.0,1014.64,762.3
2016,4,1,10,30,933.0,100.0,1.8,14.0,823.0,1031.1,771.8
2016,4,1,10,45,938.5,100.5,1.85,14.5,846.0,1040.76,776.29
2016,4,1,11,0,944.0,101.0,1.9,15.0,869.0,1046.6,778.48
2016,4,1,11,15,947.5,101.5,1.9,15.5,884.0,1046.58,776.34
2016,4,1,11,30,951.0,102.0,1.9,16.0,899.0,1042.65,771.88
2016,4,1,11,45,952.0,102.5,1.9,16.5,906.0,1032.38,763.52
2016,4,1,12,0,953.0,103.0,1.9,17.0,913.0,1018.28,752.9
2016,4,1,12,15,953.0,102.5,1.9,17.0,911.0,998.43,740.09
2016,4,1,12,30,953.0,102.0,1.9,17.0,909.0,974.93,725.01
2016,4,1,12,45,954.0,100.0,1.9,17.0,900.0,947.21,707.2
2016,4,1,13,0,955.0,98.0,1.9,17.0,891.0,916.03,687.09
2016,4,1,13,15,951.0,97.0,1.9,17.0,873.0,878.4,662.58
2016,4,1,13,30,947.0,96.0,1.9,17.0,855.0,837.89,635.98
2016,4,1,13,45,941.0,95.0,1.95,17.0,829.0,793.19,606.69
2016,4,1,14,0,935.0,94.0,2.0,17.0,803.0,746.14,575.35
2016,4,1,14,15,926.0,92.5,2.05,17.0,770.0,694.54,538.38
2016,4,1,14,30,917.0,91.0,2.1,17.0,737.0,641.33,498.57
2016,4,1,14,45,905.5,89.0,2.15,17.0,698.0,584.92,455.07
2016,4,1,15,0,894.0,87.0,2.2,17.0,659.0,527.68,409.43
2016,4,1,15,15,878.5,84.5,2.15,16.5,613.5,467.66,360.46
2016,4,1,15,30,863.0,82.0,2.1,16.0,568.0,407.79,309.88
2016,4,1,15,45,841.5,79.0,2.1,16.0,518.5,342.77,253.44
2016,4,1,16,0,820.0,76.0,2.1,16.0,469.0,282.0,199.35
2016,4,1,16,15,790.5,72.0,1.95,15.5,416.5,220.5,145.44
2016,4,1,16,30,761.0,68.0,1.8,15.0,364.0,162.06,96.56
2016,4,1,16,45,718.5,63.5,1.65,14.5,309.5,105.47,56.33
2016,4,1,17,0,676.0,59.0,1.5,14.0,255.0,54.09,33.69
2016,4,1,17,15,611.5,52.5,1.45,13.0,202.0,37.33,27.97
2016,4,1,17,30,547.0,46.0,1.4,12.0,149.0,34.04,24.93
2016,4,1,17,45,438.0,36.0,1.35,11.5,101.5,27.44,18.65
2016,4,1,18,0,329.0,26.0,1.3,11.0,54.0,20.51,11.29
2016,4,1,18,15,164.5,13.0,1.3,10.5,27.0,12.39,0.0
2016,4,1,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,4,2,5,45,40.5,5.5,0.1,6.5,6.5,0.0,0.0
2016,4,2,6,0,81.0,11.0,0.1,7.0,13.0,34.51,0.0
2016,4,2,6,15,227.0,25.0,0.15,7.5,50.0,128.05,87.95
2016,4,2,6,30,373.0,39.0,0.2,8.0,87.0,218.24,172.36
2016,4,2,6,45,459.0,49.5,0.25,8.5,136.5,291.9,237.19
2016,4,2,7,0,545.0,60.0,0.3,9.0,186.0,374.37,306.98
2016,4,2,7,15,603.0,67.5,0.35,9.5,239.5,445.3,364.97
2016,4,2,7,30,661.0,75.0,0.4,10.0,293.0,520.69,423.94
2016,4,2,7,45,350.0,121.0,0.5,11.0,238.5,391.97,320.35
2016,4,2,8,0,39.0,167.0,0.6,12.0,184.0,204.21,164.95
2016,4,2,8,15,93.0,198.5,0.65,12.5,245.0,281.01,228.24
2016,4,2,8,30,147.0,230.0,0.7,13.0,306.0,373.72,300.26
2016,4,2,8,45,481.0,170.0,0.8,14.0,451.5,611.95,484.43
2016,4,2,9,0,815.0,110.0,0.9,15.0,597.0,849.22,648.04
2016,4,2,9,15,831.5,113.5,1.0,15.5,640.0,890.62,671.16
2016,4,2,9,30,848.0,117.0,1.1,16.0,683.0,929.66,695.25
2016,4,2,9,45,853.0,122.5,1.2,16.5,719.0,957.54,711.88
2016,4,2,10,0,858.0,128.0,1.3,17.0,755.0,982.11,726.48
2016,4,2,10,15,867.0,130.0,1.3,17.5,785.0,1003.18,737.19
2016,4,2,10,30,876.0,132.0,1.3,18.0,815.0,1020.83,745.75
2016,4,2,10,45,879.0,135.0,1.35,18.5,837.0,1030.09,749.97
2016,4,2,11,0,882.0,138.0,1.4,19.0,859.0,1035.61,752.06
2016,4,2,11,15,885.5,139.0,1.35,19.0,874.0,1026.73,744.92
2016,4,2,11,30,889.0,140.0,1.3,19.0,889.0,1023.29,741.55
2016,4,2,11,45,890.5,140.5,1.3,19.5,895.5,1013.72,733.87
2016,4,2,12,0,892.0,141.0,1.3,20.0,902.0,1000.54,724.12
2016,4,2,12,15,891.0,140.5,1.25,20.0,899.5,980.47,710.7
2016,4,2,12,30,890.0,140.0,1.2,20.0,897.0,957.04,695.31
2016,4,2,12,45,903.0,130.0,1.15,20.0,890.5,933.28,679.82
2016,4,2,13,0,916.0,120.0,1.1,20.0,884.0,905.63,661.86
2016,4,2,13,15,911.0,119.0,1.15,20.0,865.5,868.25,639.12
2016,4,2,13,30,906.0,118.0,1.2,20.0,847.0,828.18,614.4
2016,4,2,13,45,895.0,118.5,1.25,20.0,820.0,782.62,585.63
2016,4,2,14,0,884.0,119.0,1.3,20.0,793.0,735.24,554.72
2016,4,2,14,15,874.0,117.0,1.35,19.5,760.0,684.58,520.19
2016,4,2,14,30,864.0,115.0,1.4,19.0,727.0,632.71,483.51
2016,4,2,14,45,842.5,116.0,1.5,19.0,686.0,575.42,440.87
2016,4,2,15,0,821.0,117.0,1.6,19.0,645.0,518.46,396.91
2016,4,2,15,15,802.5,113.5,1.65,18.5,600.0,459.34,350.24
2016,4,2,15,30,784.0,110.0,1.7,18.0,555.0,400.96,302.34
2016,4,2,15,45,753.5,108.0,1.8,18.0,505.0,337.98,249.18
2016,4,2,16,0,723.0,106.0,1.9,18.0,455.0,280.29,199.25
2016,4,2,16,15,689.0,100.5,1.85,17.0,402.5,221.84,149.6
2016,4,2,16,30,655.0,95.0,1.8,16.0,350.0,167.14,104.96
2016,4,2,16,45,604.5,88.0,1.75,15.5,297.0,113.87,67.32
2016,4,2,17,0,554.0,81.0,1.7,15.0,244.0,66.93,45.32
2016,4,2,17,15,484.0,71.0,1.6,14.0,192.5,52.7,41.55
2016,4,2,17,30,414.0,61.0,1.5,13.0,141.0,47.16,36.5
2016,4,2,17,45,305.5,47.0,1.4,12.5,96.0,36.05,26.15
2016,4,2,18,0,197.0,33.0,1.3,12.0,51.0,25.83,15.82
2016,4,2,18,15,98.5,16.5,1.25,11.5,25.5,13.07,0.0
2016,4,2,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,3,5,45,34.5,6.5,0.6,7.5,7.5,0.0,0.0
2016,4,3,6,0,69.0,13.0,0.6,8.0,15.0,33.04,0.0
2016,4,3,6,15,206.0,28.5,0.6,8.5,52.5,124.97,88.49
2016,4,3,6,30,343.0,44.0,0.6,9.0,90.0,211.88,168.2
2016,4,3,6,45,432.5,55.5,0.6,9.5,139.5,287.14,234.19
2016,4,3,7,0,522.0,67.0,0.6,10.0,189.0,371.49,305.38
2016,4,3,7,15,274.0,96.0,0.55,10.5,161.5,275.86,228.4
2016,4,3,7,30,26.0,125.0,0.5,11.0,134.0,148.6,120.76
2016,4,3,7,45,25.5,143.5,0.45,11.5,153.5,168.27,137.03
2016,4,3,8,0,25.0,162.0,0.4,12.0,173.0,178.57,144.59
