Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,15,61.5,195.5,0.35,12.5,226.5,253.18,204.54
2016,4,3,8,30,98.0,229.0,0.3,13.0,280.0,321.11,256.72
2016,4,3,8,45,148.5,253.0,0.3,14.0,338.5,404.27,318.68
2016,4,3,9,0,199.0,277.0,0.3,15.0,397.0,478.14,371.37
2016,4,3,9,15,151.5,296.5,0.4,15.0,391.5,461.14,356.49
2016,4,3,9,30,104.0,316.0,0.5,15.0,386.0,427.1,330.14
2016,4,3,9,45,232.5,320.5,0.6,15.5,488.5,566.64,434.7
2016,4,3,10,0,361.0,325.0,0.7,16.0,591.0,710.74,535.9
2016,4,3,10,15,620.0,229.5,0.8,16.5,707.0,878.49,653.2
2016,4,3,10,30,879.0,134.0,0.9,17.0,823.0,1027.1,746.44
2016,4,3,10,45,671.5,233.5,1.0,17.5,768.0,938.7,687.71
2016,4,3,11,0,464.0,333.0,1.1,18.0,713.0,833.47,614.01
2016,4,3,11,15,492.0,334.5,1.15,18.0,744.0,858.02,632.26
2016,4,3,11,30,520.0,336.0,1.2,18.0,775.0,879.93,647.15
2016,4,3,11,45,705.5,240.5,1.3,18.5,841.5,954.09,700.23
2016,4,3,12,0,891.0,145.0,1.4,19.0,908.0,1004.35,731.62
2016,4,3,12,15,890.5,145.0,1.45,19.0,906.0,985.17,719.47
2016,4,3,12,30,890.0,145.0,1.5,19.0,904.0,962.6,706.04
2016,4,3,12,45,889.5,143.0,1.6,19.0,894.5,934.78,689.84
2016,4,3,13,0,889.0,141.0,1.7,19.0,885.0,903.82,671.4
2016,4,3,13,15,702.5,226.0,1.8,18.5,806.5,810.44,610.35
2016,4,3,13,30,516.0,311.0,1.9,18.0,728.0,714.61,542.15
2016,4,3,13,45,693.0,221.5,2.0,18.0,762.5,736.76,563.15
2016,4,3,14,0,870.0,132.0,2.1,18.0,797.0,740.2,569.09
2016,4,3,14,15,859.5,129.5,2.2,18.0,763.5,688.48,531.55
2016,4,3,14,30,849.0,127.0,2.3,18.0,730.0,635.52,492.39
2016,4,3,14,45,841.5,121.0,2.4,18.0,692.0,579.95,450.03
2016,4,3,15,0,834.0,115.0,2.5,18.0,654.0,523.4,405.4
2016,4,3,15,15,816.0,111.5,2.55,17.5,608.5,463.8,357.4
2016,4,3,15,30,798.0,108.0,2.6,17.0,563.0,404.85,308.18
2016,4,3,15,45,783.5,101.0,2.7,16.5,515.0,344.8,256.55
2016,4,3,16,0,769.0,94.0,2.8,16.0,467.0,285.58,204.37
2016,4,3,16,15,737.0,89.0,2.75,15.5,414.5,222.11,149.26
2016,4,3,16,30,705.0,84.0,2.7,15.0,362.0,165.26,101.82
2016,4,3,16,45,664.5,77.0,2.65,14.5,308.5,109.74,61.77
2016,4,3,17,0,624.0,70.0,2.6,14.0,255.0,59.2,37.79
2016,4,3,17,15,557.0,62.0,2.4,13.0,202.5,44.82,34.67
2016,4,3,17,30,490.0,54.0,2.2,12.0,150.0,40.66,30.86
2016,4,3,17,45,376.5,43.0,2.0,11.5,103.0,33.46,24.01
2016,4,3,18,0,263.0,32.0,1.8,11.0,56.0,25.9,16.14
2016,4,3,18,15,131.5,16.0,1.8,10.5,28.0,12.64,0.0
2016,4,3,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,4,5,45,56.0,7.0,1.8,7.5,9.0,0.0,0.0
2016,4,4,6,0,112.0,14.0,2.0,8.0,18.0,47.15,0.0
2016,4,4,6,15,261.0,27.0,2.15,8.5,57.0,144.76,105.39
2016,4,4,6,30,410.0,40.0,2.3,9.0,96.0,236.62,189.79
2016,4,4,6,45,498.5,49.0,2.5,9.5,147.5,312.21,257.98
2016,4,4,7,0,587.0,58.0,2.7,10.0,199.0,396.73,331.77
2016,4,4,7,15,643.5,64.0,2.7,10.5,253.5,467.28,391.48
2016,4,4,7,30,700.0,70.0,2.7,11.0,308.0,542.04,452.12
2016,4,4,7,45,715.5,73.5,2.7,12.0,351.5,586.96,486.18
2016,4,4,8,0,731.0,77.0,2.7,13.0,395.0,634.14,519.47
2016,4,4,8,15,782.5,81.5,2.7,13.5,459.0,709.05,572.96
2016,4,4,8,30,834.0,86.0,2.7,14.0,523.0,785.53,625.76
2016,4,4,8,45,855.5,88.5,2.7,14.5,572.5,835.47,658.0
2016,4,4,9,0,877.0,91.0,2.7,15.0,622.0,876.7,683.68
2016,4,4,9,15,892.5,93.5,2.75,15.0,666.0,917.44,710.43
2016,4,4,9,30,908.0,96.0,2.8,15.0,710.0,955.65,735.25
2016,4,4,9,45,919.5,98.0,2.9,15.5,748.0,986.71,754.11
2016,4,4,10,0,931.0,100.0,3.0,16.0,786.0,1014.57,770.8
2016,4,4,10,15,939.0,101.5,3.05,16.0,817.5,1035.06,783.56
2016,4,4,10,30,947.0,103.0,3.1,16.0,849.0,1051.9,794.04
2016,4,4,10,45,951.0,105.0,3.2,16.5,872.0,1061.56,798.83
2016,4,4,11,0,955.0,107.0,3.3,17.0,895.0,1067.31,801.19
2016,4,4,11,15,959.0,107.5,3.3,17.0,910.5,1067.48,800.64
2016,4,4,11,30,963.0,108.0,3.3,17.0,926.0,1063.69,797.66
2016,4,4,11,45,963.0,109.5,3.35,17.5,932.5,1053.12,789.28
2016,4,4,12,0,963.0,111.0,3.4,18.0,939.0,1038.68,778.51
2016,4,4,12,15,963.0,111.0,3.45,18.0,937.5,1018.89,765.76
2016,4,4,12,30,963.0,111.0,3.5,18.0,936.0,995.43,750.61
2016,4,4,12,45,963.0,109.5,3.6,18.0,926.5,966.86,732.35
2016,4,4,13,0,963.0,108.0,3.7,18.0,917.0,934.85,711.65
2016,4,4,13,15,959.5,107.0,3.75,18.0,899.0,897.15,686.57
2016,4,4,13,30,956.0,106.0,3.8,18.0,881.0,856.51,659.26
2016,4,4,13,45,950.5,104.5,3.85,18.0,855.0,811.14,628.35
2016,4,4,14,0,945.0,103.0,3.9,18.0,829.0,763.38,595.39
2016,4,4,14,15,936.5,101.5,3.9,17.5,796.0,711.48,557.82
2016,4,4,14,30,928.0,100.0,3.9,17.0,763.0,657.92,517.48
2016,4,4,14,45,917.0,97.5,3.9,17.0,723.0,600.63,472.12
2016,4,4,15,0,906.0,95.0,3.9,17.0,683.0,542.45,424.71
2016,4,4,15,15,890.0,92.5,3.85,16.5,636.5,481.44,374.27
2016,4,4,15,30,874.0,90.0,3.8,16.0,590.0,417.93,320.21
2016,4,4,15,45,850.5,87.5,3.8,16.0,539.0,354.73,264.49
2016,4,4,16,0,827.0,85.0,3.8,16.0,488.0,293.28,209.36
2016,4,4,16,15,796.0,81.0,3.55,15.0,434.0,230.99,154.75
2016,4,4,16,30,765.0,77.0,3.3,14.0,380.0,171.98,105.22
2016,4,4,16,45,716.5,72.5,3.1,13.5,324.0,110.66,60.66
2016,4,4,17,0,668.0,68.0,2.9,13.0,268.0,58.8,36.67
2016,4,4,17,15,599.0,60.5,2.6,12.0,213.0,43.49,33.63
2016,4,4,17,30,530.0,53.0,2.3,11.0,158.0,39.67,30.13
2016,4,4,17,45,410.0,43.0,2.0,10.5,109.0,33.34,24.05
2016,4,4,18,0,290.0,33.0,1.7,10.0,60.0,26.73,17.08
2016,4,4,18,15,145.0,16.5,1.65,9.5,30.0,13.22,0.0
2016,4,4,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,5,45,95.0,7.5,1.75,6.5,11.0,30.86,0.0
2016,4,5,6,0,190.0,15.0,1.8,7.0,22.0,84.56,0.0
2016,4,5,6,15,343.0,26.0,1.85,7.5,64.5,173.75,129.25
2016,4,5,6,30,496.0,37.0,1.9,8.0,107.0,270.19,217.57
2016,4,5,6,45,578.0,44.5,1.95,9.0,160.0,342.62,282.84
2016,4,5,7,0,660.0,52.0,2.0,10.0,213.0,426.58,354.92
2016,4,5,7,15,711.5,57.0,1.9,10.5,269.0,497.12,413.42
2016,4,5,7,30,763.0,62.0,1.8,11.0,325.0,571.1,471.76
2016,4,5,7,45,797.0,66.0,1.75,12.0,380.5,634.94,518.73
2016,4,5,8,0,831.0,70.0,1.7,13.0,436.0,699.61,562.41
2016,4,5,8,15,855.0,73.0,1.7,13.5,488.5,749.87,595.47
2016,4,5,8,30,879.0,76.0,1.7,14.0,541.0,804.91,631.22
2016,4,5,8,45,897.5,78.5,1.75,15.0,590.0,853.58,660.92
2016,4,5,9,0,916.0,81.0,1.8,16.0,639.0,900.38,688.74
2016,4,5,9,15,929.0,83.0,1.85,16.5,682.5,939.44,712.16
2016,4,5,9,30,942.0,85.0,1.9,17.0,726.0,975.71,733.55
2016,4,5,9,45,951.0,86.5,1.95,17.5,763.0,1004.59,749.93
2016,4,5,10,0,960.0,88.0,2.0,18.0,800.0,1030.06,764.11
2016,4,5,10,15,966.5,89.5,2.1,18.5,830.5,1049.53,775.09
2016,4,5,10,30,973.0,91.0,2.2,19.0,861.0,1065.2,783.75
2016,4,5,10,45,977.0,92.0,2.3,19.5,883.5,1073.95,788.07
2016,4,5,11,0,981.0,93.0,2.4,20.0,906.0,1078.71,790.0
2016,4,5,11,15,983.5,93.5,2.5,20.0,920.5,1077.4,789.69
2016,4,5,11,30,986.0,94.0,2.6,20.0,935.0,1072.05,786.95
2016,4,5,11,45,987.0,94.0,2.75,20.5,941.0,1060.69,779.45
2016,4,5,12,0,988.0,94.0,2.9,21.0,947.0,1045.38,769.45
2016,4,5,12,15,987.0,94.0,2.95,21.0,945.0,1024.31,756.26
2016,4,5,12,30,986.0,94.0,3.0,21.0,943.0,999.52,740.68
2016,4,5,12,45,982.5,94.5,3.15,21.0,932.0,969.42,722.35
2016,4,5,13,0,979.0,95.0,3.3,21.0,921.0,935.96,701.58
2016,4,5,13,15,975.0,94.0,3.25,21.0,902.0,897.41,675.81
2016,4,5,13,30,971.0,93.0,3.2,21.0,883.0,855.9,647.93
2016,4,5,13,45,964.5,92.0,3.2,21.0,856.5,809.78,616.94
2016,4,5,14,0,958.0,91.0,3.2,21.0,830.0,761.3,584.0
2016,4,5,14,15,950.0,90.0,3.1,21.0,797.0,709.73,546.42
2016,4,5,14,30,942.0,89.0,3.0,21.0,764.0,656.4,505.81
2016,4,5,14,45,930.0,87.0,2.9,21.0,723.5,598.43,460.73
2016,4,5,15,0,918.0,85.0,2.8,21.0,683.0,539.65,413.76
2016,4,5,15,15,903.0,83.0,2.65,20.5,637.5,479.0,364.55
2016,4,5,15,30,888.0,81.0,2.5,20.0,592.0,418.43,313.75
2016,4,5,15,45,867.0,78.5,2.35,20.0,541.5,355.79,259.48
2016,4,5,16,0,846.0,76.0,2.2,20.0,491.0,290.75,202.57
2016,4,5,16,15,817.5,72.5,2.0,19.5,437.5,228.35,148.54
2016,4,5,16,30,789.0,69.0,1.8,19.0,384.0,168.86,99.28
2016,4,5,16,45,747.5,64.5,1.6,18.5,328.5,110.62,58.01
2016,4,5,17,0,706.0,60.0,1.4,18.0,273.0,57.45,33.88
2016,4,5,17,15,643.0,53.5,1.3,17.0,218.5,41.33,31.04
2016,4,5,17,30,580.0,47.0,1.2,16.0,164.0,34.43,24.91
2016,4,5,17,45,473.0,38.0,1.2,15.0,114.5,28.76,19.62
2016,4,5,18,0,366.0,29.0,1.2,14.0,65.0,22.81,13.61
2016,4,5,18,15,183.0,14.5,1.2,13.5,32.5,11.27,0.0
2016,4,5,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,6,5,45,76.5,8.5,0.85,11.5,11.5,27.35,0.0
2016,4,6,6,0,153.0,17.0,0.8,12.0,23.0,76.73,0.62
2016,4,6,6,15,300.0,29.5,0.85,13.0,65.5,162.75,119.9
2016,4,6,6,30,447.0,42.0,0.9,14.0,108.0,256.42,201.66
2016,4,6,6,45,530.5,50.5,1.0,15.0,160.0,331.56,266.4
2016,4,6,7,0,614.0,59.0,1.1,16.0,212.0,414.94,335.3
2016,4,6,7,15,667.5,65.0,1.15,16.5,267.5,485.33,391.79
2016,4,6,7,30,721.0,71.0,1.2,17.0,323.0,556.64,446.7
2016,4,6,7,45,755.5,76.5,1.25,17.5,377.5,620.77,493.92
2016,4,6,8,0,790.0,82.0,1.3,18.0,432.0,685.84,538.71
2016,4,6,8,15,816.0,85.5,1.35,18.5,485.0,742.56,575.95
2016,4,6,8,30,842.0,89.0,1.4,19.0,538.0,798.66,611.92
2016,4,6,8,45,857.5,93.5,1.45,20.0,585.5,846.14,640.03
2016,4,6,9,0,873.0,98.0,1.5,21.0,633.0,891.58,666.26
2016,4,6,9,15,887.0,100.5,1.5,21.5,676.5,923.45,683.74
2016,4,6,9,30,901.0,103.0,1.5,22.0,720.0,959.96,704.19
2016,4,6,9,45,907.0,107.0,1.55,23.0,756.0,987.74,718.11
2016,4,6,10,0,913.0,111.0,1.6,24.0,792.0,1012.11,729.86
2016,4,6,10,15,920.0,112.5,1.55,24.5,821.5,1031.15,738.17
2016,4,6,10,30,927.0,114.0,1.5,25.0,851.0,1046.58,744.28
2016,4,6,10,45,708.5,223.0,1.45,25.5,795.5,966.15,690.85
2016,4,6,11,0,490.0,332.0,1.4,26.0,740.0,858.86,615.6
2016,4,6,11,15,555.0,315.0,1.3,26.0,784.5,900.6,643.33
2016,4,6,11,30,620.0,298.0,1.2,26.0,829.0,939.19,666.81
2016,4,6,11,45,570.0,324.0,1.15,26.0,815.0,906.98,643.54
2016,4,6,12,0,520.0,350.0,1.1,26.0,801.0,872.83,619.89
2016,4,6,12,15,511.5,351.0,1.0,26.0,794.0,851.38,604.92
2016,4,6,12,30,503.0,352.0,0.9,26.0,787.0,828.08,588.62
2016,4,6,12,45,412.5,378.5,0.8,26.5,732.5,749.15,533.69
2016,4,6,13,0,322.0,405.0,0.7,27.0,678.0,680.96,485.71
2016,4,6,13,15,439.0,354.5,0.6,27.0,718.0,716.87,511.56
2016,4,6,13,30,556.0,304.0,0.5,27.0,758.0,739.21,526.71
2016,4,6,13,45,546.0,293.5,0.4,27.0,728.0,694.71,496.01
2016,4,6,14,0,536.0,283.0,0.3,27.0,698.0,649.6,465.4
2016,4,6,14,15,518.5,273.0,0.25,27.0,660.5,599.65,431.68
2016,4,6,14,30,501.0,263.0,0.2,27.0,623.0,550.19,397.69
2016,4,6,14,45,461.5,262.5,0.2,27.0,580.5,497.81,361.18
2016,4,6,15,0,422.0,262.0,0.2,27.0,538.0,448.49,326.08
2016,4,6,15,15,434.0,239.0,0.3,26.5,506.0,405.91,296.24
2016,4,6,15,30,446.0,216.0,0.4,26.0,474.0,361.64,263.62
2016,4,6,15,45,564.0,161.0,0.5,26.0,458.5,323.19,231.22
2016,4,6,16,0,682.0,106.0,0.6,26.0,443.0,270.72,185.19
2016,4,6,16,15,704.0,87.5,0.6,25.0,402.0,215.25,138.24
2016,4,6,16,30,726.0,69.0,0.6,24.0,361.0,160.28,92.62
2016,4,6,16,45,644.5,76.0,0.65,23.5,308.0,108.55,58.71
2016,4,6,17,0,563.0,83.0,0.7,23.0,255.0,70.15,44.95
2016,4,6,17,15,498.0,73.0,0.8,22.0,203.0,53.7,41.05
2016,4,6,17,30,433.0,63.0,0.9,21.0,151.0,48.21,36.27
2016,4,6,17,45,330.5,49.5,1.0,20.0,105.0,37.79,26.94
2016,4,6,18,0,228.0,36.0,1.1,19.0,59.0,28.05,17.71
2016,4,6,18,15,114.0,18.0,1.1,18.5,29.5,14.17,0.0
2016,4,6,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,9.0,1.9,10.5,9.0,8.58,0.0
2016,4,7,6,0,0.0,18.0,2.0,11.0,18.0,17.2,0.0
2016,4,7,6,15,78.0,37.0,2.25,11.5,49.0,75.5,55.06
2016,4,7,6,30,156.0,56.0,2.5,12.0,80.0,140.7,112.07
2016,4,7,6,45,193.5,77.0,2.75,12.5,118.0,191.13,156.74
2016,4,7,7,0,231.0,98.0,3.0,13.0,156.0,245.07,203.51
2016,4,7,7,15,266.0,114.5,3.15,13.0,197.0,295.3,246.54
2016,4,7,7,30,301.0,131.0,3.3,13.0,238.0,348.58,291.07
2016,4,7,7,45,338.0,148.0,3.45,13.5,286.0,406.5,337.74
2016,4,7,8,0,375.0,165.0,3.6,14.0,334.0,478.74,394.29
2016,4,7,8,15,284.5,202.5,3.65,14.0,339.5,455.24,372.64
2016,4,7,8,30,194.0,240.0,3.7,14.0,345.0,422.62,343.75
2016,4,7,8,45,312.0,240.0,3.75,14.5,425.0,539.36,436.06
2016,4,7,9,0,430.0,240.0,3.8,15.0,505.0,663.85,530.45
2016,4,7,9,15,375.0,274.5,3.75,15.0,517.0,650.86,517.1
2016,4,7,9,30,320.0,309.0,3.7,15.0,529.0,646.18,510.47
2016,4,7,9,45,283.0,335.0,3.65,15.5,537.5,644.78,505.97
2016,4,7,10,0,246.0,361.0,3.6,16.0,546.0,626.39,489.26
2016,4,7,10,15,283.0,368.5,3.5,16.0,588.5,685.45,532.23
2016,4,7,10,30,320.0,376.0,3.4,16.0,631.0,729.9,563.78
2016,4,7,10,45,296.5,393.5,3.35,16.5,635.5,724.19,556.55
2016,4,7,11,0,273.0,411.0,3.3,17.0,640.0,716.66,548.47
2016,4,7,11,15,266.0,420.0,3.25,17.0,646.0,714.79,546.21
2016,4,7,11,30,259.0,429.0,3.2,17.0,652.0,711.53,543.0
2016,4,7,11,45,268.5,424.0,3.15,17.0,656.5,708.34,540.67
2016,4,7,12,0,278.0,419.0,3.1,17.0,661.0,703.73,537.38
2016,4,7,12,15,244.5,430.5,3.05,17.0,643.0,664.82,508.32
2016,4,7,12,30,211.0,442.0,3.0,17.0,625.0,636.32,486.71
2016,4,7,12,45,132.0,414.5,2.95,17.5,529.0,529.16,406.08
2016,4,7,13,0,53.0,387.0,2.9,18.0,433.0,419.84,322.74
2016,4,7,13,15,44.5,366.0,2.9,17.5,404.0,387.97,299.87
2016,4,7,13,30,36.0,345.0,2.9,17.0,375.0,356.99,277.09
2016,4,7,13,45,48.0,350.0,2.9,17.0,388.5,366.8,285.22
2016,4,7,14,0,60.0,355.0,2.9,17.0,402.0,375.16,292.06
2016,4,7,14,15,63.5,342.0,2.9,17.0,390.0,359.84,280.71
2016,4,7,14,30,67.0,329.0,2.9,17.0,378.0,344.15,269.08
2016,4,7,14,45,158.0,316.5,2.95,17.0,423.0,377.12,295.74
2016,4,7,15,0,249.0,304.0,3.0,17.0,468.0,399.12,312.61
2016,4,7,15,15,163.5,280.5,3.0,16.5,385.0,323.26,253.86
2016,4,7,15,30,78.0,257.0,3.0,16.0,302.0,258.81,204.18
2016,4,7,15,45,84.5,236.0,3.0,16.0,281.0,235.55,185.63
2016,4,7,16,0,91.0,215.0,3.0,16.0,260.0,211.63,166.09
2016,4,7,16,15,63.5,186.0,2.95,15.5,215.5,173.9,136.65
2016,4,7,16,30,36.0,157.0,2.9,15.0,171.0,140.09,110.5
2016,4,7,16,45,28.5,135.5,2.9,15.0,146.0,117.4,92.5
2016,4,7,17,0,21.0,114.0,2.9,15.0,121.0,99.74,78.75
2016,4,7,17,15,12.0,92.5,2.7,14.5,96.5,80.96,66.5
2016,4,7,17,30,3.0,71.0,2.5,14.0,72.0,62.84,50.31
2016,4,7,17,45,1.5,49.5,2.4,13.5,50.0,44.53,33.65
2016,4,7,18,0,0.0,28.0,2.3,13.0,28.0,25.9,16.48
2016,4,7,18,15,0.0,14.0,2.25,12.5,14.0,12.99,0.0
2016,4,7,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,1.45,10.5,5.0,4.77,0.0
2016,4,8,6,0,0.0,10.0,1.6,11.0,10.0,9.26,0.0
2016,4,8,6,15,0.0,27.5,1.75,11.0,27.5,25.56,15.51
2016,4,8,6,30,0.0,45.0,1.9,11.0,45.0,43.32,31.34
2016,4,8,6,45,0.0,66.5,2.05,11.5,66.5,65.3,50.53
2016,4,8,7,0,0.0,88.0,2.2,12.0,88.0,86.98,69.16
2016,4,8,7,15,7.5,108.5,2.15,12.0,111.0,111.74,90.31
2016,4,8,7,30,15.0,129.0,2.1,12.0,134.0,137.16,111.69
2016,4,8,7,45,40.0,158.5,2.1,12.5,175.5,194.31,159.23
2016,4,8,8,0,65.0,188.0,2.1,13.0,217.0,246.06,201.22
2016,4,8,8,15,32.5,159.5,2.0,13.0,174.0,188.21,152.51
2016,4,8,8,30,0.0,131.0,1.9,13.0,131.0,124.53,98.74
2016,4,8,8,45,2.0,154.5,1.85,13.0,156.0,149.46,119.07
2016,4,8,9,0,4.0,178.0,1.8,13.0,181.0,174.54,139.11
2016,4,8,9,15,4.0,176.5,1.8,13.0,179.5,172.53,137.04
2016,4,8,9,30,4.0,175.0,1.8,13.0,178.0,170.67,135.23
2016,4,8,9,45,10.0,216.5,1.85,13.5,224.0,217.71,172.56
2016,4,8,10,0,16.0,258.0,1.9,14.0,270.0,265.16,209.36
2016,4,8,10,15,27.5,300.0,1.9,14.0,321.5,332.15,261.16
2016,4,8,10,30,39.0,342.0,1.9,14.0,373.0,387.44,302.97
2016,4,8,10,45,36.5,346.0,1.9,14.0,376.0,387.51,302.26
2016,4,8,11,0,34.0,350.0,1.9,14.0,379.0,387.43,301.78
2016,4,8,11,15,74.0,392.5,1.9,14.0,456.0,470.03,364.78
2016,4,8,11,30,114.0,435.0,1.9,14.0,533.0,551.41,424.9
2016,4,8,11,45,104.5,434.5,1.95,14.5,525.5,537.51,413.09
2016,4,8,12,0,95.0,434.0,2.0,15.0,518.0,523.44,401.9
2016,4,8,12,15,99.5,429.0,2.05,15.0,516.5,517.78,398.2
2016,4,8,12,30,104.0,424.0,2.1,15.0,515.0,511.62,394.08
2016,4,8,12,45,64.0,374.0,2.15,15.0,430.0,420.59,325.87
2016,4,8,13,0,24.0,324.0,2.2,15.0,345.0,326.75,254.32
2016,4,8,13,15,24.5,317.0,2.2,15.0,338.0,318.69,248.71
2016,4,8,13,30,25.0,310.0,2.2,15.0,331.0,314.67,245.86
2016,4,8,13,45,91.5,349.0,2.25,15.0,421.5,397.99,311.57
2016,4,8,14,0,158.0,388.0,2.3,15.0,512.0,476.87,371.92
2016,4,8,14,15,158.5,370.5,2.3,14.5,490.0,449.58,351.85
2016,4,8,14,30,159.0,353.0,2.3,14.0,468.0,422.12,331.94
2016,4,8,14,45,115.5,325.0,2.35,14.0,406.5,360.97,284.88
2016,4,8,15,0,72.0,297.0,2.4,14.0,345.0,305.14,241.6
2016,4,8,15,15,36.0,225.5,2.4,14.0,249.5,220.48,175.06
2016,4,8,15,30,0.0,154.0,2.4,14.0,154.0,141.76,112.16
2016,4,8,15,45,0.0,105.5,2.4,14.0,105.5,97.87,76.48
2016,4,8,16,0,0.0,57.0,2.4,14.0,57.0,53.02,39.26
2016,4,8,16,15,0.0,64.0,2.3,13.5,64.0,59.54,45.04
2016,4,8,16,30,0.0,71.0,2.2,13.0,71.0,66.06,50.85
2016,4,8,16,45,0.0,60.5,2.15,13.0,60.5,56.26,42.65
2016,4,8,17,0,0.0,50.0,2.1,13.0,50.0,46.46,34.37
2016,4,8,17,15,0.0,39.5,2.0,12.5,39.5,36.68,27.47
2016,4,8,17,30,0.0,29.0,1.9,12.0,29.0,26.9,18.61
2016,4,8,17,45,0.0,20.5,1.8,12.0,20.5,19.0,11.29
2016,4,8,18,0,0.0,12.0,1.7,12.0,12.0,11.11,3.93
2016,4,8,18,15,0.0,6.0,1.65,11.5,6.0,5.55,0.0
2016,4,8,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,0.95,9.5,2.0,1.91,0.0
2016,4,9,6,0,0.0,4.0,1.0,10.0,4.0,3.7,0.0
2016,4,9,6,15,0.0,9.5,1.15,10.0,9.5,8.79,1.71
2016,4,9,6,30,0.0,15.0,1.3,10.0,15.0,13.89,6.32
2016,4,9,6,45,0.0,21.5,1.45,10.5,21.5,19.93,11.68
2016,4,9,7,0,0.0,28.0,1.6,11.0,28.0,25.97,16.96
2016,4,9,7,15,0.0,35.0,1.6,11.0,35.0,32.49,22.61
2016,4,9,7,30,0.0,42.0,1.6,11.0,42.0,39.01,28.18
2016,4,9,7,45,0.0,28.5,1.65,11.5,28.5,26.45,17.21
2016,4,9,8,0,0.0,15.0,1.7,12.0,15.0,13.92,6.33
2016,4,9,8,15,7.0,103.0,1.65,12.0,107.0,102.26,81.43
2016,4,9,8,30,14.0,191.0,1.6,12.0,199.0,197.92,159.96
2016,4,9,8,45,7.0,159.5,1.6,12.5,163.5,158.7,126.76
2016,4,9,9,0,0.0,128.0,1.6,13.0,128.0,120.81,95.03
2016,4,9,9,15,43.0,226.0,1.55,13.0,256.0,269.39,216.06
2016,4,9,9,30,86.0,324.0,1.5,13.0,384.0,417.76,330.53
2016,4,9,9,45,74.5,334.5,1.5,13.0,388.0,417.79,328.41
2016,4,9,10,0,63.0,345.0,1.5,13.0,392.0,417.15,326.85
2016,4,9,10,15,32.5,247.0,1.45,13.0,271.5,280.26,220.93
2016,4,9,10,30,2.0,149.0,1.4,13.0,151.0,142.61,111.21
2016,4,9,10,45,15.0,241.5,1.4,13.5,254.0,246.07,193.77
2016,4,9,11,0,28.0,334.0,1.4,14.0,357.0,364.26,283.73
2016,4,9,11,15,26.5,333.5,1.3,14.0,356.0,360.46,279.61
2016,4,9,11,30,25.0,333.0,1.2,14.0,355.0,356.58,276.21
2016,4,9,11,45,21.0,314.5,1.15,14.0,333.5,321.54,249.45
2016,4,9,12,0,17.0,296.0,1.1,14.0,312.0,298.46,231.82
2016,4,9,12,15,16.0,282.5,1.05,14.0,297.0,283.38,220.3
2016,4,9,12,30,15.0,269.0,1.0,14.0,282.0,268.42,208.83
2016,4,9,12,45,13.0,250.0,0.95,14.0,261.5,247.45,192.68
2016,4,9,13,0,11.0,231.0,0.9,14.0,241.0,226.75,176.71
2016,4,9,13,15,9.0,208.0,0.95,14.0,216.5,202.54,158.03
2016,4,9,13,30,7.0,185.0,1.0,14.0,192.0,178.65,139.45
2016,4,9,13,45,41.5,277.0,1.1,14.0,310.5,292.65,229.68
2016,4,9,14,0,76.0,369.0,1.2,14.0,429.0,399.04,310.68
2016,4,9,14,15,172.0,356.5,1.25,14.0,484.0,445.51,346.96
2016,4,9,14,30,268.0,344.0,1.3,14.0,539.0,480.84,374.3
2016,4,9,14,45,204.0,329.0,1.4,14.0,473.0,413.29,322.99
2016,4,9,15,0,140.0,314.0,1.5,14.0,407.0,353.16,277.3
2016,4,9,15,15,151.0,292.0,1.55,13.5,386.0,327.28,258.01
2016,4,9,15,30,162.0,270.0,1.6,13.0,365.0,300.25,236.95
2016,4,9,15,45,105.5,237.5,1.7,13.0,297.5,243.71,192.79
2016,4,9,16,0,49.0,205.0,1.8,13.0,230.0,192.55,153.13
2016,4,9,16,15,31.5,175.5,1.7,12.5,191.5,159.27,127.03
2016,4,9,16,30,14.0,146.0,1.6,12.0,153.0,132.12,105.86
2016,4,9,16,45,9.0,126.5,1.5,12.0,131.0,112.86,90.35
2016,4,9,17,0,4.0,107.0,1.4,12.0,109.0,94.39,75.27
2016,4,9,17,15,2.0,86.5,1.3,11.5,87.5,76.64,63.41
2016,4,9,17,30,0.0,66.0,1.2,11.0,66.0,59.18,47.69
2016,4,9,17,45,0.0,46.5,1.1,11.0,46.5,42.3,32.14
2016,4,9,18,0,0.0,27.0,1.0,11.0,27.0,25.08,16.13
2016,4,9,18,15,0.0,13.5,1.0,10.5,13.5,12.52,1.31
2016,4,9,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.4,9.0,0.5,0.48,0.0
2016,4,10,6,0,0.0,1.0,1.6,9.0,1.0,0.92,0.0
2016,4,10,6,15,0.0,2.0,1.7,9.0,2.0,1.85,0.0
2016,4,10,6,30,0.0,3.0,1.8,9.0,3.0,2.77,0.0
2016,4,10,6,45,0.0,4.5,1.95,9.5,4.5,4.16,0.0
2016,4,10,7,0,0.0,6.0,2.1,10.0,6.0,5.55,0.0
2016,4,10,7,15,0.0,8.0,2.1,10.0,8.0,7.41,0.82
2016,4,10,7,30,0.0,10.0,2.1,10.0,10.0,9.27,2.43
2016,4,10,7,45,0.0,53.0,2.1,10.5,53.0,49.27,36.96
2016,4,10,8,0,0.0,96.0,2.1,11.0,96.0,90.19,71.5
2016,4,10,8,15,0.0,95.0,2.1,11.0,95.0,88.9,70.1
2016,4,10,8,30,0.0,94.0,2.1,11.0,94.0,87.77,68.89
2016,4,10,8,45,0.0,72.5,2.1,11.0,72.5,67.52,51.67
2016,4,10,9,0,0.0,51.0,2.1,11.0,51.0,47.48,34.65
2016,4,10,9,15,0.0,57.0,2.15,11.0,57.0,53.09,39.28
2016,4,10,9,30,0.0,63.0,2.2,11.0,63.0,58.71,43.89
2016,4,10,9,45,0.0,77.0,2.3,11.5,77.0,71.82,54.62
2016,4,10,10,0,0.0,91.0,2.4,12.0,91.0,84.95,65.25
2016,4,10,10,15,0.0,106.5,2.45,12.0,106.5,99.75,77.32
2016,4,10,10,30,0.0,122.0,2.5,12.0,122.0,114.6,89.36
2016,4,10,10,45,2.0,138.5,2.6,12.5,140.0,132.43,103.67
2016,4,10,11,0,4.0,155.0,2.7,13.0,158.0,150.25,117.87
2016,4,10,11,15,4.0,155.5,2.75,13.0,159.0,150.63,118.06
2016,4,10,11,30,4.0,156.0,2.8,13.0,160.0,150.99,118.29
2016,4,10,11,45,4.5,157.0,2.9,13.0,161.5,152.28,119.32
2016,4,10,12,0,5.0,158.0,3.0,13.0,163.0,153.53,120.34
2016,4,10,12,15,3.5,150.0,3.05,13.0,154.0,144.28,112.81
2016,4,10,12,30,2.0,142.0,3.1,13.0,145.0,135.12,105.38
2016,4,10,12,45,1.0,138.0,3.15,13.0,139.5,130.28,101.47
2016,4,10,13,0,0.0,134.0,3.2,13.0,134.0,125.51,97.63
2016,4,10,13,15,0.0,128.0,3.25,13.0,128.0,119.76,93.04
2016,4,10,13,30,0.0,122.0,3.3,13.0,122.0,114.04,88.49
2016,4,10,13,45,0.0,116.0,3.35,13.0,116.0,108.35,83.95
2016,4,10,14,0,0.0,110.0,3.4,13.0,110.0,102.69,79.44
2016,4,10,14,15,1.0,132.0,3.4,12.5,133.0,123.72,97.02
2016,4,10,14,30,2.0,154.0,3.4,12.0,156.0,144.46,114.37
2016,4,10,14,45,1.0,148.0,3.45,12.0,149.0,138.04,109.3
2016,4,10,15,0,0.0,142.0,3.5,12.0,142.0,131.73,104.38
2016,4,10,15,15,0.0,135.0,3.45,11.5,135.0,125.08,99.36
2016,4,10,15,30,0.0,128.0,3.4,11.0,128.0,118.44,94.33
2016,4,10,15,45,0.0,98.0,3.4,11.0,98.0,91.11,71.73
2016,4,10,16,0,0.0,68.0,3.4,11.0,68.0,63.28,48.46
2016,4,10,16,15,0.0,71.5,3.25,10.5,71.5,66.54,51.54
2016,4,10,16,30,0.0,75.0,3.1,10.0,75.0,69.8,54.63
2016,4,10,16,45,0.0,64.0,3.0,10.0,64.0,59.52,45.97
2016,4,10,17,0,0.0,53.0,2.9,10.0,53.0,49.26,37.21
2016,4,10,17,15,0.0,42.5,2.65,10.0,42.5,39.47,30.3
2016,4,10,17,30,0.0,32.0,2.4,10.0,32.0,29.69,21.33
2016,4,10,17,45,0.0,22.5,2.2,10.0,22.5,20.86,13.11
2016,4,10,18,0,0.0,13.0,2.0,10.0,13.0,12.04,4.88
2016,4,10,18,15,0.0,6.5,1.9,9.5,6.5,6.01,0.0
2016,4,10,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,8.5,0.85,8.5,8.5,8.1,0.0
2016,4,11,6,0,0.0,17.0,0.9,9.0,17.0,15.77,5.4
2016,4,11,6,15,1.5,37.0,0.95,9.0,37.5,36.68,25.34
2016,4,11,6,30,3.0,57.0,1.0,9.0,58.0,57.86,44.26
2016,4,11,6,45,14.5,79.0,1.05,9.5,83.5,86.02,68.91
2016,4,11,7,0,26.0,101.0,1.1,10.0,109.0,121.25,99.22
2016,4,11,7,15,35.5,123.0,1.15,10.0,135.0,151.24,124.7
2016,4,11,7,30,45.0,145.0,1.2,10.0,161.0,181.99,150.35
2016,4,11,7,45,166.0,167.0,1.3,10.5,242.0,300.77,249.82
2016,4,11,8,0,287.0,189.0,1.4,11.0,323.0,431.99,354.84
2016,4,11,8,15,156.5,200.0,1.5,11.0,274.5,341.42,279.33
2016,4,11,8,30,26.0,211.0,1.6,11.0,226.0,228.67,184.96
2016,4,11,8,45,50.0,247.0,1.7,11.5,278.0,299.62,242.07
2016,4,11,9,0,74.0,283.0,1.8,12.0,330.0,360.89,289.53
2016,4,11,9,15,39.0,227.5,1.85,12.5,252.5,267.08,213.65
2016,4,11,9,30,4.0,172.0,1.9,13.0,175.0,167.53,132.39
2016,4,11,9,45,5.5,184.5,1.95,13.5,189.0,181.15,143.14
2016,4,11,10,0,7.0,197.0,2.0,14.0,203.0,194.79,153.53
2016,4,11,10,15,8.5,206.0,2.0,14.0,213.0,204.94,161.38
2016,4,11,10,30,10.0,215.0,2.0,14.0,223.0,215.08,169.22
2016,4,11,10,45,8.0,194.5,2.0,14.5,201.5,192.71,150.94
2016,4,11,11,0,6.0,174.0,2.0,15.0,180.0,170.6,132.98
2016,4,11,11,15,7.0,179.0,2.0,15.0,185.5,176.27,137.47
2016,4,11,11,30,8.0,184.0,2.0,15.0,191.0,181.86,141.86
2016,4,11,11,45,11.5,232.0,2.05,15.0,242.5,231.38,180.85
2016,4,11,12,0,15.0,280.0,2.1,15.0,294.0,280.79,219.13
2016,4,11,12,15,18.0,300.0,2.1,15.0,316.5,302.13,235.45
2016,4,11,12,30,21.0,320.0,2.1,15.0,339.0,323.1,251.51
2016,4,11,12,45,27.5,340.0,2.15,15.0,364.5,353.95,275.24
2016,4,11,13,0,34.0,360.0,2.2,15.0,390.0,376.21,292.31
2016,4,11,13,15,32.0,347.0,2.2,15.0,374.5,358.51,278.92
2016,4,11,13,30,30.0,334.0,2.2,15.0,359.0,341.05,265.88
2016,4,11,13,45,30.5,323.5,2.25,15.0,348.5,328.09,256.36
2016,4,11,14,0,31.0,313.0,2.3,15.0,338.0,315.11,246.78
2016,4,11,14,15,30.5,300.5,2.35,15.0,324.5,299.62,235.2
2016,4,11,14,30,30.0,288.0,2.4,15.0,311.0,284.25,223.65
2016,4,11,14,45,38.5,285.0,2.45,15.0,312.5,282.4,222.72
2016,4,11,15,0,47.0,282.0,2.5,15.0,314.0,279.36,220.7
2016,4,11,15,15,46.0,263.5,2.5,14.5,293.0,257.53,204.13
2016,4,11,15,30,45.0,245.0,2.5,14.0,272.0,235.93,187.59
2016,4,11,15,45,44.5,225.0,2.5,14.0,249.5,213.49,169.8
2016,4,11,16,0,44.0,205.0,2.5,14.0,227.0,191.27,152.0
2016,4,11,16,15,52.0,186.5,2.45,13.5,210.5,172.2,136.56
2016,4,11,16,30,60.0,168.0,2.4,13.0,194.0,152.22,120.19
2016,4,11,16,45,54.0,146.0,2.35,13.0,166.5,127.61,100.59
2016,4,11,17,0,48.0,124.0,2.3,13.0,139.0,104.04,82.43
2016,4,11,17,15,276.0,90.5,2.1,12.5,153.0,69.97,57.24
2016,4,11,17,30,504.0,57.0,1.9,12.0,167.0,42.03,32.21
2016,4,11,17,45,411.0,46.5,1.7,11.5,120.0,35.42,26.02
2016,4,11,18,0,318.0,36.0,1.5,11.0,73.0,28.47,19.2
2016,4,11,18,15,159.0,18.0,1.5,10.5,36.5,13.89,3.52
2016,4,11,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,12,5,45,73.0,13.5,2.05,7.5,18.5,32.24,0.0
2016,4,12,6,0,146.0,27.0,2.2,8.0,37.0,92.87,59.96
2016,4,12,6,15,253.0,42.5,2.3,8.0,79.0,161.61,127.14
2016,4,12,6,30,360.0,58.0,2.4,8.0,121.0,240.32,197.54
2016,4,12,6,45,202.0,82.0,2.55,8.5,119.5,201.58,168.4
2016,4,12,7,0,44.0,106.0,2.7,9.0,118.0,136.92,113.23
2016,4,12,7,15,54.0,128.0,2.65,9.5,146.5,168.06,139.85
2016,4,12,7,30,64.0,150.0,2.6,10.0,175.0,199.98,166.36
2016,4,12,7,45,37.0,156.0,2.55,10.5,171.0,188.04,154.96
2016,4,12,8,0,10.0,162.0,2.5,11.0,167.0,165.69,134.82
2016,4,12,8,15,70.5,207.0,2.4,11.0,246.0,271.01,222.64
2016,4,12,8,30,131.0,252.0,2.3,11.0,325.0,384.62,313.78
2016,4,12,8,45,148.5,275.5,2.25,11.5,365.0,428.74,346.51
2016,4,12,9,0,166.0,299.0,2.2,12.0,405.0,473.34,379.28
2016,4,12,9,15,162.0,320.0,2.2,12.0,429.0,495.74,394.85
2016,4,12,9,30,158.0,341.0,2.2,12.0,453.0,517.16,409.69
2016,4,12,9,45,96.5,328.5,2.2,12.5,398.0,431.24,341.32
2016,4,12,10,0,35.0,316.0,2.2,13.0,343.0,357.21,281.58
2016,4,12,10,15,25.0,291.5,2.25,13.0,311.5,319.72,252.3
2016,4,12,10,30,15.0,267.0,2.3,13.0,280.0,271.8,214.48
2016,4,12,10,45,14.5,263.0,2.4,13.5,275.5,266.78,210.15
2016,4,12,11,0,14.0,259.0,2.5,14.0,271.0,261.79,205.75
2016,4,12,11,15,26.0,316.5,2.6,14.0,339.0,341.67,267.98
2016,4,12,11,30,38.0,374.0,2.7,14.0,407.0,411.36,321.02
2016,4,12,11,45,23.0,282.0,2.85,14.0,302.5,300.14,235.37
2016,4,12,12,0,8.0,190.0,3.0,14.0,198.0,187.02,146.42
2016,4,12,12,15,4.0,149.0,3.05,14.0,153.0,143.79,111.93
2016,4,12,12,30,0.0,108.0,3.1,14.0,108.0,101.15,77.38
2016,4,12,12,45,49.0,268.0,3.2,14.0,311.0,302.13,239.3
2016,4,12,13,0,98.0,428.0,3.3,14.0,514.0,497.53,388.91
2016,4,12,13,15,66.5,387.5,3.35,13.5,445.0,425.87,334.0
2016,4,12,13,30,35.0,347.0,3.4,13.0,376.0,357.22,281.58
2016,4,12,13,45,27.0,313.5,3.45,13.0,335.5,315.91,249.82
2016,4,12,14,0,19.0,280.0,3.5,13.0,295.0,274.04,217.19
2016,4,12,14,15,19.0,271.5,3.55,13.0,286.0,264.36,209.95
2016,4,12,14,30,19.0,263.0,3.6,13.0,277.0,254.65,202.59
2016,4,12,14,45,27.0,267.0,3.65,13.0,285.5,259.91,207.24
2016,4,12,15,0,35.0,271.0,3.7,13.0,294.0,263.68,210.6
2016,4,12,15,15,33.5,252.5,3.75,12.5,273.5,242.49,194.3
2016,4,12,15,30,32.0,234.0,3.8,12.0,253.0,221.62,178.11
2016,4,12,15,45,16.0,190.5,3.85,12.0,200.0,178.11,143.17
2016,4,12,16,0,0.0,147.0,3.9,12.0,147.0,134.09,107.58
2016,4,12,16,15,187.0,148.5,3.85,11.5,226.5,163.68,125.55
2016,4,12,16,30,374.0,150.0,3.8,11.0,306.0,173.86,125.43
2016,4,12,16,45,331.5,137.5,3.75,11.0,262.5,137.35,98.45
2016,4,12,17,0,289.0,125.0,3.7,11.0,219.0,102.05,77.28
2016,4,12,17,15,252.5,105.5,3.45,10.5,176.5,80.36,67.05
2016,4,12,17,30,216.0,86.0,3.2,10.0,134.0,66.71,54.7
2016,4,12,17,45,159.0,65.5,2.95,10.0,95.5,51.77,40.8
2016,4,12,18,0,102.0,45.0,2.7,10.0,57.0,36.3,26.17
2016,4,12,18,15,51.0,22.5,2.6,9.5,28.5,18.74,7.47
2016,4,12,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,45,55.5,15.5,2.1,7.5,19.5,29.63,0.0
2016,4,13,6,0,111.0,31.0,2.3,8.0,39.0,81.68,54.61
2016,4,13,6,15,218.0,48.5,2.4,8.0,81.5,156.05,123.41
2016,4,13,6,30,325.0,66.0,2.5,8.0,124.0,235.22,193.78
2016,4,13,6,45,411.0,77.0,2.6,8.5,176.0,307.93,258.02
2016,4,13,7,0,497.0,88.0,2.7,9.0,228.0,389.47,327.97
2016,4,13,7,15,551.0,96.5,2.65,9.5,281.0,460.84,387.01
2016,4,13,7,30,605.0,105.0,2.6,10.0,334.0,533.47,444.94
2016,4,13,7,45,659.0,106.5,2.6,10.5,390.0,601.66,497.73
2016,4,13,8,0,713.0,108.0,2.6,11.0,446.0,672.45,550.54
2016,4,13,8,15,740.0,112.5,2.55,11.5,497.0,727.85,588.45
2016,4,13,8,30,767.0,117.0,2.5,12.0,548.0,782.9,625.21
2016,4,13,8,45,794.0,117.5,2.5,12.5,596.5,828.69,654.79
2016,4,13,9,0,821.0,118.0,2.5,13.0,645.0,877.42,685.98
2016,4,13,9,15,835.5,121.0,2.5,13.0,687.0,916.01,710.84
2016,4,13,9,30,850.0,124.0,2.5,13.0,729.0,952.1,733.87
2016,4,13,9,45,876.5,118.5,2.5,13.5,769.0,978.91,749.04
2016,4,13,10,0,903.0,113.0,2.5,14.0,809.0,1011.64,768.22
2016,4,13,10,15,910.0,114.5,2.5,14.0,838.5,1030.07,779.08
2016,4,13,10,30,917.0,116.0,2.5,14.0,868.0,1044.94,787.79
2016,4,13,10,45,919.5,118.0,2.5,14.5,889.0,1052.2,790.13
2016,4,13,11,0,922.0,120.0,2.5,15.0,910.0,1055.68,790.17
2016,4,13,11,15,925.0,121.0,2.55,15.0,923.5,1054.8,789.57
2016,4,13,11,30,928.0,122.0,2.6,15.0,937.0,1050.13,786.64
2016,4,13,11,45,927.5,123.0,2.7,15.5,942.5,1038.26,778.15
2016,4,13,12,0,927.0,124.0,2.8,16.0,948.0,1022.74,767.37
2016,4,13,12,15,926.5,123.5,2.85,16.0,945.0,1002.12,754.22
2016,4,13,12,30,926.0,123.0,2.9,16.0,942.0,978.06,738.79
2016,4,13,12,45,929.5,119.0,3.0,16.0,933.0,950.73,721.55
2016,4,13,13,0,933.0,115.0,3.1,16.0,924.0,919.98,701.85
