Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,13,15,928.5,114.0,3.2,16.0,905.5,882.2,677.1
2016,4,13,13,30,924.0,113.0,3.3,16.0,887.0,841.71,650.21
2016,4,13,13,45,913.0,114.5,3.4,16.0,859.5,796.22,619.43
2016,4,13,14,0,902.0,116.0,3.5,16.0,832.0,748.89,586.9
2016,4,13,14,15,893.0,114.0,3.55,15.5,798.5,698.05,549.88
2016,4,13,14,30,884.0,112.0,3.6,15.0,765.0,645.76,510.58
2016,4,13,14,45,867.0,112.5,3.7,15.0,724.5,589.11,465.87
2016,4,13,15,0,850.0,113.0,3.8,15.0,684.0,532.69,419.96
2016,4,13,15,15,833.5,110.0,3.75,14.5,639.0,473.48,370.95
2016,4,13,15,30,817.0,107.0,3.7,14.0,594.0,414.74,320.75
2016,4,13,15,45,791.0,104.5,3.7,14.0,544.0,354.08,267.31
2016,4,13,16,0,765.0,102.0,3.7,14.0,494.0,295.58,214.91
2016,4,13,16,15,733.5,90.5,3.5,13.5,434.0,226.73,154.83
2016,4,13,16,30,702.0,79.0,3.3,13.0,374.0,168.68,105.54
2016,4,13,16,45,662.5,79.5,3.15,13.0,327.5,116.07,66.35
2016,4,13,17,0,623.0,80.0,3.0,13.0,281.0,71.91,45.11
2016,4,13,17,15,561.5,71.5,2.7,12.0,228.0,51.24,40.62
2016,4,13,17,30,500.0,63.0,2.4,11.0,175.0,46.98,36.83
2016,4,13,17,45,402.5,52.0,2.1,10.5,126.5,40.13,30.39
2016,4,13,18,0,305.0,41.0,1.8,10.0,78.0,31.73,22.26
2016,4,13,18,15,152.5,20.5,1.75,9.5,39.0,15.97,6.03
2016,4,13,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,5,45,106.5,14.5,1.85,7.5,23.0,42.57,0.0
2016,4,14,6,0,213.0,29.0,2.0,8.0,46.0,119.62,83.65
2016,4,14,6,15,333.0,41.5,2.2,8.0,91.5,193.41,153.39
2016,4,14,6,30,453.0,54.0,2.4,8.0,137.0,280.24,230.86
2016,4,14,6,45,537.0,61.5,2.6,8.5,191.5,356.49,298.43
2016,4,14,7,0,621.0,69.0,2.8,9.0,246.0,440.67,370.57
2016,4,14,7,15,671.0,75.0,2.9,9.0,302.0,509.97,428.86
2016,4,14,7,30,721.0,81.0,3.0,9.0,358.0,582.62,487.98
2016,4,14,7,45,753.5,86.5,3.15,9.5,413.0,642.27,534.4
2016,4,14,8,0,786.0,92.0,3.3,10.0,468.0,705.75,580.72
2016,4,14,8,15,600.0,153.5,3.35,10.5,458.5,665.0,544.97
2016,4,14,8,30,414.0,215.0,3.4,11.0,449.0,598.73,488.09
2016,4,14,8,45,638.0,163.0,3.5,11.5,558.0,751.85,607.75
2016,4,14,9,0,862.0,111.0,3.6,12.0,667.0,906.81,717.75
2016,4,14,9,15,876.0,113.5,3.65,12.0,710.0,945.43,742.57
2016,4,14,9,30,890.0,116.0,3.7,12.0,753.0,973.25,760.6
2016,4,14,9,45,907.0,115.0,3.8,12.5,791.5,1005.1,780.44
2016,4,14,10,0,924.0,114.0,3.9,13.0,830.0,1034.01,798.15
2016,4,14,10,15,930.5,115.5,3.95,13.0,859.0,1052.13,809.56
2016,4,14,10,30,937.0,117.0,4.0,13.0,888.0,1066.6,818.67
2016,4,14,10,45,938.0,119.5,4.1,13.5,908.5,1072.9,821.18
2016,4,14,11,0,939.0,122.0,4.2,14.0,929.0,1075.33,821.25
2016,4,14,11,15,941.0,123.0,4.3,14.0,942.0,1073.32,819.99
2016,4,14,11,30,943.0,124.0,4.4,14.0,955.0,1067.46,816.68
2016,4,14,11,45,931.0,131.5,4.5,14.0,956.5,1050.76,806.03
2016,4,14,12,0,919.0,139.0,4.6,14.0,958.0,1030.52,793.03
2016,4,14,12,15,917.5,139.0,4.7,14.0,954.5,1009.44,779.44
2016,4,14,12,30,916.0,139.0,4.8,14.0,951.0,984.97,763.45
2016,4,14,12,45,923.5,131.5,4.95,14.0,942.5,957.95,745.97
2016,4,14,13,0,931.0,124.0,5.1,14.0,934.0,927.32,725.75
2016,4,14,13,15,641.5,257.5,5.15,14.0,810.5,791.15,624.81
2016,4,14,13,30,352.0,391.0,5.2,14.0,687.0,656.42,517.57
2016,4,14,13,45,626.5,257.0,5.3,14.0,763.5,720.95,573.73
2016,4,14,14,0,901.0,123.0,5.4,14.0,840.0,754.98,604.67
2016,4,14,14,15,892.0,121.0,5.35,13.5,806.5,704.13,565.56
2016,4,14,14,30,883.0,119.0,5.3,13.0,773.0,651.83,524.71
2016,4,14,14,45,859.5,121.5,5.3,13.0,731.0,593.59,477.22
2016,4,14,15,0,836.0,124.0,5.3,13.0,689.0,536.06,429.11
2016,4,14,15,15,819.0,121.0,5.25,12.5,643.5,477.33,379.51
2016,4,14,15,30,802.0,118.0,5.2,12.0,598.0,419.17,328.88
2016,4,14,15,45,599.0,155.5,5.2,12.0,497.5,332.23,257.03
2016,4,14,16,0,396.0,193.0,5.2,12.0,397.0,268.48,206.43
2016,4,14,16,15,321.5,182.0,5.05,11.5,336.5,218.78,166.06
2016,4,14,16,30,247.0,171.0,4.9,11.0,276.0,175.08,132.2
2016,4,14,16,45,227.5,152.0,4.8,11.0,238.5,139.27,104.28
2016,4,14,17,0,208.0,133.0,4.7,11.0,201.0,106.01,81.84
2016,4,14,17,15,187.0,110.5,4.35,10.5,163.5,83.6,69.98
2016,4,14,17,30,166.0,88.0,4.0,10.0,126.0,68.02,55.92
2016,4,14,17,45,239.5,65.0,3.7,9.5,103.5,49.29,38.72
2016,4,14,18,0,313.0,42.0,3.4,9.0,81.0,33.73,24.15
2016,4,14,18,15,174.5,26.0,3.2,8.5,46.0,20.4,9.83
2016,4,14,18,30,36.0,10.0,3.0,8.0,11.0,9.53,0.0
2016,4,14,18,45,18.0,5.0,2.9,7.5,5.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,4,15,5,45,129.5,15.0,2.95,4.5,26.0,49.55,0.0
2016,4,15,6,0,259.0,30.0,3.2,5.0,52.0,137.09,99.44
2016,4,15,6,15,377.0,41.5,3.4,5.5,99.5,211.21,169.97
2016,4,15,6,30,495.0,53.0,3.6,6.0,147.0,298.8,248.98
2016,4,15,6,45,574.0,60.0,3.85,7.0,201.5,374.31,316.39
2016,4,15,7,0,653.0,67.0,4.1,8.0,256.0,457.17,387.79
2016,4,15,7,15,700.0,72.5,4.2,8.5,312.5,525.68,445.46
2016,4,15,7,30,747.0,78.0,4.3,9.0,369.0,594.39,501.4
2016,4,15,7,45,778.5,83.0,4.45,9.5,424.0,657.05,550.51
2016,4,15,8,0,810.0,88.0,4.6,10.0,479.0,720.25,597.24
2016,4,15,8,15,834.0,91.5,4.6,10.5,531.5,775.97,636.47
2016,4,15,8,30,858.0,95.0,4.6,11.0,584.0,830.81,674.24
2016,4,15,8,45,872.0,99.5,4.65,11.5,631.5,877.04,705.24
2016,4,15,9,0,886.0,104.0,4.7,12.0,679.0,921.05,734.26
2016,4,15,9,15,899.0,106.5,4.7,12.0,721.5,951.71,754.36
2016,4,15,9,30,912.0,109.0,4.7,12.0,764.0,986.99,777.8
2016,4,15,9,45,924.0,109.5,4.7,12.5,801.5,1016.13,795.23
2016,4,15,10,0,936.0,110.0,4.7,13.0,839.0,1042.09,810.38
2016,4,15,10,15,943.0,111.5,4.75,13.5,868.5,1060.81,820.96
2016,4,15,10,30,950.0,113.0,4.8,14.0,898.0,1075.87,829.12
2016,4,15,10,45,953.5,114.5,4.85,14.5,919.5,1083.63,832.37
2016,4,15,11,0,957.0,116.0,4.9,15.0,941.0,1087.5,833.12
2016,4,15,11,15,959.5,116.5,4.95,15.0,955.0,1085.39,831.56
2016,4,15,11,30,962.0,117.0,5.0,15.0,969.0,1079.39,827.49
2016,4,15,11,45,965.5,116.0,5.1,15.0,975.0,1068.91,820.94
2016,4,15,12,0,969.0,115.0,5.2,15.0,981.0,1054.58,811.81
2016,4,15,12,15,968.0,114.5,5.25,15.0,978.0,1032.7,797.06
2016,4,15,12,30,967.0,114.0,5.3,15.0,975.0,1007.23,779.87
2016,4,15,12,45,967.5,111.5,5.4,15.5,964.0,977.65,758.65
2016,4,15,13,0,968.0,109.0,5.5,16.0,953.0,944.66,734.98
2016,4,15,13,15,963.0,108.0,5.55,16.0,933.5,905.31,707.76
2016,4,15,13,30,958.0,107.0,5.6,16.0,914.0,863.18,678.35
2016,4,15,13,45,955.0,104.0,5.7,16.0,887.5,818.04,646.72
2016,4,15,14,0,952.0,101.0,5.8,16.0,861.0,770.39,612.85
2016,4,15,14,15,943.0,99.5,5.75,16.0,826.5,717.87,572.69
2016,4,15,14,30,934.0,98.0,5.7,16.0,792.0,663.78,529.66
2016,4,15,14,45,924.5,95.0,5.7,16.0,751.5,606.7,483.42
2016,4,15,15,0,915.0,92.0,5.7,16.0,711.0,548.64,435.1
2016,4,15,15,15,899.5,89.5,5.55,15.5,665.0,487.6,383.54
2016,4,15,15,30,884.0,87.0,5.4,15.0,619.0,426.75,330.59
2016,4,15,15,45,863.5,84.0,5.3,15.0,568.0,364.25,274.56
2016,4,15,16,0,843.0,81.0,5.2,15.0,517.0,299.05,215.63
2016,4,15,16,15,816.0,77.5,4.95,14.5,463.5,237.36,160.32
2016,4,15,16,30,789.0,74.0,4.7,14.0,410.0,178.42,109.6
2016,4,15,16,45,750.0,69.5,4.45,14.0,354.5,120.56,66.16
2016,4,15,17,0,711.0,65.0,4.2,14.0,299.0,67.44,38.82
2016,4,15,17,15,655.0,58.5,3.85,13.0,244.0,40.55,30.87
2016,4,15,17,30,599.0,52.0,3.5,12.0,189.0,37.42,28.11
2016,4,15,17,45,511.0,43.5,3.2,11.5,139.0,32.37,23.37
2016,4,15,18,0,423.0,35.0,2.9,11.0,89.0,27.07,18.16
2016,4,15,18,15,268.0,22.5,2.75,10.5,51.0,17.67,8.03
2016,4,15,18,30,113.0,10.0,2.6,10.0,13.0,9.53,0.0
2016,4,15,18,45,56.5,5.0,2.5,9.5,6.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,16,5,45,155.5,14.5,0.65,7.5,28.5,67.3,0.0
2016,4,16,6,0,311.0,29.0,0.6,8.0,57.0,153.91,111.71
2016,4,16,6,15,421.0,40.0,0.65,8.5,105.0,227.52,179.71
2016,4,16,6,30,531.0,51.0,0.7,9.0,153.0,313.64,254.74
2016,4,16,6,45,599.0,58.0,0.75,10.0,207.0,385.58,316.01
2016,4,16,7,0,667.0,65.0,0.8,11.0,261.0,463.71,379.48
2016,4,16,7,15,711.5,70.5,0.8,11.5,317.0,528.71,430.43
2016,4,16,7,30,756.0,76.0,0.8,12.0,373.0,599.28,483.28
2016,4,16,7,45,787.0,80.5,0.8,13.0,427.5,661.38,526.13
2016,4,16,8,0,818.0,85.0,0.8,14.0,482.0,723.95,566.36
2016,4,16,8,15,840.5,88.0,0.95,14.5,534.0,778.15,602.61
2016,4,16,8,30,863.0,91.0,1.1,15.0,586.0,831.35,637.67
2016,4,16,8,45,880.0,94.0,1.3,16.0,634.0,871.67,662.95
2016,4,16,9,0,897.0,97.0,1.5,17.0,682.0,916.49,691.02
2016,4,16,9,15,909.5,99.0,1.55,17.0,724.5,953.76,714.24
2016,4,16,9,30,922.0,101.0,1.6,17.0,767.0,988.27,735.63
2016,4,16,9,45,934.5,101.0,1.7,17.5,804.0,1017.52,752.9
2016,4,16,10,0,947.0,101.0,1.8,18.0,841.0,1043.59,768.13
2016,4,16,10,15,953.5,102.0,1.85,18.5,870.5,1061.43,777.4
2016,4,16,10,30,960.0,103.0,1.9,19.0,900.0,1075.56,784.46
2016,4,16,10,45,963.0,105.0,1.95,19.5,921.5,1083.45,787.7
2016,4,16,11,0,966.0,107.0,2.0,20.0,943.0,1087.41,788.65
2016,4,16,11,15,968.5,107.5,2.05,20.0,956.5,1085.31,787.44
2016,4,16,11,30,971.0,108.0,2.1,20.0,970.0,1079.28,783.94
2016,4,16,11,45,971.5,108.0,2.15,20.0,975.0,1066.86,776.51
2016,4,16,12,0,972.0,108.0,2.2,20.0,980.0,1050.62,766.78
2016,4,16,12,15,971.0,108.0,2.25,20.0,977.0,1029.23,753.8
2016,4,16,12,30,970.0,108.0,2.3,20.0,974.0,1004.23,738.54
2016,4,16,12,45,971.5,105.0,2.35,20.5,964.0,974.99,719.08
2016,4,16,13,0,973.0,102.0,2.4,21.0,954.0,942.29,697.34
2016,4,16,13,15,969.0,101.5,2.4,21.0,934.5,904.14,672.77
2016,4,16,13,30,965.0,101.0,2.4,21.0,915.0,863.12,646.13
2016,4,16,13,45,959.0,99.5,2.45,21.0,888.5,816.96,616.11
2016,4,16,14,0,953.0,98.0,2.5,21.0,862.0,768.5,584.1
2016,4,16,14,15,945.0,96.5,2.45,21.0,828.0,716.64,547.16
2016,4,16,14,30,937.0,95.0,2.4,21.0,794.0,663.11,507.21
2016,4,16,14,45,924.5,93.5,2.4,21.0,753.0,605.65,463.49
2016,4,16,15,0,912.0,92.0,2.4,21.0,712.0,547.49,417.86
2016,4,16,15,15,897.5,90.0,2.35,20.5,666.5,487.55,369.97
2016,4,16,15,30,883.0,88.0,2.3,20.0,621.0,427.67,320.41
2016,4,16,15,45,863.0,85.0,2.25,20.0,570.5,365.42,267.03
2016,4,16,16,0,843.0,82.0,2.2,20.0,520.0,300.4,210.56
2016,4,16,16,15,816.0,78.0,2.0,19.5,466.5,238.3,156.83
2016,4,16,16,30,789.0,74.0,1.8,19.0,413.0,178.97,107.31
2016,4,16,16,45,752.5,69.5,1.65,18.5,358.0,121.36,65.2
2016,4,16,17,0,716.0,65.0,1.5,18.0,303.0,68.18,38.28
2016,4,16,17,15,661.5,59.0,1.45,17.0,248.0,44.84,34.16
2016,4,16,17,30,607.0,53.0,1.4,16.0,193.0,38.15,28.31
2016,4,16,17,45,520.0,44.5,1.35,15.0,142.0,33.12,23.72
2016,4,16,18,0,433.0,36.0,1.3,14.0,91.0,27.86,18.67
2016,4,16,18,15,284.0,23.5,1.3,13.5,53.0,18.5,8.85
2016,4,16,18,30,135.0,11.0,1.3,13.0,15.0,10.48,0.0
2016,4,16,18,45,67.5,5.5,1.3,12.5,7.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,5,45,159.5,15.0,0.7,10.5,30.0,69.95,0.0
2016,4,17,6,0,319.0,30.0,0.7,11.0,60.0,158.2,115.06
2016,4,17,6,15,425.0,40.0,0.9,12.0,107.5,229.88,180.07
2016,4,17,6,30,531.0,50.0,1.1,13.0,155.0,313.48,252.3
2016,4,17,6,45,593.5,58.0,1.3,14.0,208.0,383.87,312.33
2016,4,17,7,0,656.0,66.0,1.5,15.0,261.0,459.91,374.51
2016,4,17,7,15,700.0,71.5,1.55,15.5,316.5,526.77,427.27
2016,4,17,7,30,744.0,77.0,1.6,16.0,372.0,593.77,478.17
2016,4,17,7,45,772.5,82.0,1.7,16.5,425.5,654.11,522.01
2016,4,17,8,0,801.0,87.0,1.8,17.0,479.0,714.74,563.57
2016,4,17,8,15,824.0,90.5,1.85,17.5,530.5,769.2,599.34
2016,4,17,8,30,847.0,94.0,1.9,18.0,582.0,822.75,633.75
2016,4,17,8,45,861.0,97.5,2.0,19.0,629.0,867.31,660.56
2016,4,17,9,0,875.0,101.0,2.1,20.0,676.0,902.44,680.64
2016,4,17,9,15,888.0,103.5,2.15,20.5,718.0,940.05,703.02
2016,4,17,9,30,901.0,106.0,2.2,21.0,760.0,974.98,723.4
2016,4,17,9,45,912.0,107.0,2.25,21.5,796.5,1003.4,739.39
2016,4,17,10,0,923.0,108.0,2.3,22.0,833.0,1028.64,753.34
2016,4,17,10,15,929.5,109.5,2.3,22.5,862.0,1046.61,762.06
2016,4,17,10,30,936.0,111.0,2.3,23.0,891.0,1060.96,768.58
2016,4,17,10,45,940.5,112.0,2.3,23.5,912.5,1069.02,771.24
2016,4,17,11,0,945.0,113.0,2.3,24.0,934.0,1073.28,771.67
2016,4,17,11,15,948.0,113.5,2.2,24.0,947.5,1071.64,768.84
2016,4,17,11,30,951.0,114.0,2.1,24.0,961.0,1066.16,763.76
2016,4,17,11,45,953.0,114.0,2.05,24.5,967.0,1055.33,754.66
2016,4,17,12,0,955.0,114.0,2.0,25.0,973.0,1040.73,743.4
2016,4,17,12,15,954.5,113.5,1.85,25.0,970.5,1019.54,728.32
2016,4,17,12,30,954.0,113.0,1.7,25.0,968.0,994.82,711.15
2016,4,17,12,45,955.0,111.0,1.6,25.0,957.5,966.51,692.47
2016,4,17,13,0,956.0,109.0,1.5,25.0,947.0,934.81,671.71
2016,4,17,13,15,952.0,108.0,1.45,25.0,928.5,896.69,647.52
2016,4,17,13,30,948.0,107.0,1.4,25.0,910.0,855.76,621.45
2016,4,17,13,45,944.5,104.5,1.4,25.0,884.0,811.16,593.39
2016,4,17,14,0,941.0,102.0,1.4,25.0,858.0,764.1,563.38
2016,4,17,14,15,933.5,100.5,1.4,24.5,824.5,713.11,529.75
2016,4,17,14,30,926.0,99.0,1.4,24.0,791.0,660.43,493.12
2016,4,17,14,45,917.0,96.0,1.45,24.0,751.5,604.09,452.05
2016,4,17,15,0,908.0,93.0,1.5,24.0,712.0,546.74,408.7
2016,4,17,15,15,894.0,90.5,1.55,23.5,667.0,486.82,362.53
2016,4,17,15,30,880.0,88.0,1.6,23.0,622.0,426.93,314.45
2016,4,17,15,45,863.5,84.0,1.65,23.0,572.0,365.19,262.73
2016,4,17,16,0,847.0,80.0,1.7,23.0,522.0,300.22,207.34
2016,4,17,16,15,821.0,76.5,1.65,22.0,469.0,238.59,155.14
2016,4,17,16,30,795.0,73.0,1.6,21.0,416.0,179.58,106.62
2016,4,17,16,45,760.5,68.5,1.55,20.5,361.5,121.82,64.59
2016,4,17,17,0,726.0,64.0,1.5,20.0,307.0,68.23,37.42
2016,4,17,17,15,673.0,58.0,1.45,19.0,252.0,43.86,33.01
2016,4,17,17,30,620.0,52.0,1.4,18.0,197.0,37.23,27.26
2016,4,17,17,45,535.0,44.0,1.4,17.0,146.0,32.6,23.06
2016,4,17,18,0,450.0,36.0,1.4,16.0,95.0,27.75,18.43
2016,4,17,18,15,302.0,24.0,1.4,15.5,55.5,18.86,9.28
2016,4,17,18,30,154.0,12.0,1.4,15.0,16.0,11.44,0.0
2016,4,17,18,45,77.0,6.0,1.4,14.5,8.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,167.5,15.5,0.55,13.5,32.0,73.73,12.12
2016,4,18,6,0,335.0,31.0,0.5,14.0,64.0,165.22,119.91
2016,4,18,6,15,438.5,41.0,0.5,14.5,112.0,237.11,183.74
2016,4,18,6,30,542.0,51.0,0.5,15.0,160.0,320.56,254.46
2016,4,18,6,45,609.0,57.5,0.55,15.5,214.5,392.14,314.11
2016,4,18,7,0,676.0,64.0,0.6,16.0,269.0,469.76,376.0
2016,4,18,7,15,718.5,69.5,0.6,16.5,324.0,534.29,425.05
2016,4,18,7,30,761.0,75.0,0.6,17.0,379.0,603.86,475.6
2016,4,18,7,45,791.0,79.0,0.65,17.5,433.5,664.82,517.72
2016,4,18,8,0,821.0,83.0,0.7,18.0,488.0,726.16,557.8
2016,4,18,8,15,842.5,86.0,0.8,18.5,539.5,779.57,592.17
2016,4,18,8,30,864.0,89.0,0.9,19.0,591.0,831.92,625.28
2016,4,18,8,45,879.5,92.0,1.05,20.0,638.0,870.94,648.6
2016,4,18,9,0,895.0,95.0,1.2,21.0,685.0,914.31,674.6
2016,4,18,9,15,907.0,97.0,1.2,21.5,727.0,950.97,694.81
2016,4,18,9,30,919.0,99.0,1.2,22.0,769.0,984.84,713.06
2016,4,18,9,45,930.5,99.0,1.3,22.5,805.5,1012.97,729.3
2016,4,18,10,0,942.0,99.0,1.4,23.0,842.0,1037.89,743.57
2016,4,18,10,15,948.0,100.5,1.4,23.0,871.0,1055.63,753.18
2016,4,18,10,30,954.0,102.0,1.4,23.0,900.0,1069.65,760.67
2016,4,18,10,45,958.5,102.5,1.4,23.5,921.0,1077.29,762.9
2016,4,18,11,0,963.0,103.0,1.4,24.0,942.0,1081.06,762.98
2016,4,18,11,15,965.5,104.0,1.35,24.0,955.5,1079.44,760.52
2016,4,18,11,30,968.0,105.0,1.3,24.0,969.0,1073.91,755.88
2016,4,18,11,45,968.5,105.0,1.3,24.5,974.5,1061.47,746.68
2016,4,18,12,0,969.0,105.0,1.3,25.0,980.0,1045.24,735.39
2016,4,18,12,15,968.5,105.0,1.2,25.0,977.0,1024.35,721.06
2016,4,18,12,30,968.0,105.0,1.1,25.0,974.0,999.86,704.64
2016,4,18,12,45,962.5,106.0,1.0,25.5,961.5,968.43,682.7
2016,4,18,13,0,957.0,107.0,0.9,26.0,949.0,933.9,659.03
2016,4,18,13,15,952.5,106.5,0.85,25.5,930.0,895.84,636.6
2016,4,18,13,30,948.0,106.0,0.8,25.0,911.0,855.0,612.25
2016,4,18,13,45,939.0,106.0,0.8,25.0,883.5,808.69,583.78
2016,4,18,14,0,930.0,106.0,0.8,25.0,856.0,760.37,553.65
2016,4,18,14,15,921.0,104.5,0.9,25.0,822.0,708.88,520.52
2016,4,18,14,30,912.0,103.0,1.0,25.0,788.0,655.88,484.44
2016,4,18,14,45,895.0,103.5,1.1,25.0,746.5,598.98,444.07
2016,4,18,15,0,878.0,104.0,1.2,25.0,705.0,541.86,401.87
2016,4,18,15,15,862.5,101.5,1.2,24.5,659.5,480.3,355.0
2016,4,18,15,30,847.0,99.0,1.2,24.0,614.0,421.01,307.94
2016,4,18,15,45,819.0,98.0,1.3,24.0,563.0,359.48,257.51
2016,4,18,16,0,791.0,97.0,1.4,24.0,512.0,300.28,207.74
2016,4,18,16,15,762.5,92.5,1.3,23.5,459.0,240.53,157.57
2016,4,18,16,30,734.0,88.0,1.2,23.0,406.0,179.65,108.19
2016,4,18,16,45,688.0,84.0,1.2,22.5,351.0,124.52,68.91
2016,4,18,17,0,642.0,80.0,1.2,22.0,296.0,74.98,43.87
2016,4,18,17,15,584.5,72.0,1.15,20.5,242.5,50.89,38.91
2016,4,18,17,30,527.0,64.0,1.1,19.0,189.0,47.06,35.75
2016,4,18,17,45,435.5,54.0,1.1,17.5,139.5,41.15,30.52
2016,4,18,18,0,344.0,44.0,1.1,16.0,90.0,34.96,24.72
2016,4,18,18,15,172.0,30.0,1.1,15.5,53.0,23.47,13.19
2016,4,18,18,30,0.0,16.0,1.1,15.0,16.0,15.25,0.0
2016,4,18,18,45,0.0,8.0,1.15,14.5,8.0,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,19,5,45,140.0,17.0,0.25,13.5,31.5,66.78,19.96
2016,4,19,6,0,280.0,34.0,0.2,14.0,63.0,150.24,109.91
2016,4,19,6,15,380.5,46.0,0.15,14.5,109.5,220.35,170.78
2016,4,19,6,30,481.0,58.0,0.1,15.0,156.0,301.7,238.75
2016,4,19,6,45,558.0,64.0,0.1,16.0,210.5,374.86,297.91
2016,4,19,7,0,635.0,70.0,0.1,17.0,265.0,455.01,359.71
2016,4,19,7,15,679.0,75.5,0.25,17.5,319.5,520.9,409.99
2016,4,19,7,30,723.0,81.0,0.4,18.0,374.0,589.47,460.81
2016,4,19,7,45,759.0,84.0,0.55,18.5,428.5,649.1,503.42
2016,4,19,8,0,795.0,87.0,0.7,19.0,483.0,712.4,546.22
2016,4,19,8,15,817.5,90.5,0.75,19.5,534.0,766.13,580.08
2016,4,19,8,30,840.0,94.0,0.8,20.0,585.0,818.92,612.69
2016,4,19,8,45,856.0,97.5,0.9,20.5,632.0,864.84,640.98
2016,4,19,9,0,872.0,101.0,1.0,21.0,679.0,901.51,663.0
2016,4,19,9,15,884.5,103.5,1.05,21.5,720.5,938.46,684.29
2016,4,19,9,30,897.0,106.0,1.1,22.0,762.0,972.72,703.66
2016,4,19,9,45,900.0,111.0,1.2,22.5,796.5,997.67,717.98
2016,4,19,10,0,903.0,116.0,1.3,23.0,831.0,1019.13,730.22
2016,4,19,10,15,910.0,117.5,1.4,23.0,859.5,1037.16,741.82
2016,4,19,10,30,917.0,119.0,1.5,23.0,888.0,1051.64,751.35
2016,4,19,10,45,914.5,124.5,1.65,23.5,907.5,1057.19,754.78
2016,4,19,11,0,912.0,130.0,1.8,24.0,927.0,1058.9,755.92
2016,4,19,11,15,915.0,131.0,1.85,24.0,940.5,1057.64,755.33
2016,4,19,11,30,918.0,132.0,1.9,24.0,954.0,1052.65,752.57
2016,4,19,11,45,708.0,257.5,1.95,24.0,894.0,976.98,705.18
2016,4,19,12,0,498.0,383.0,2.0,24.0,834.0,883.65,639.52
2016,4,19,12,15,505.5,379.0,2.0,24.0,835.5,872.06,632.97
2016,4,19,12,30,513.0,375.0,2.0,24.0,837.0,858.09,624.05
2016,4,19,12,45,498.5,371.5,2.05,24.0,816.5,822.63,600.97
2016,4,19,13,0,484.0,368.0,2.1,24.0,796.0,786.19,577.13
2016,4,19,13,15,685.0,254.5,2.1,23.5,846.0,823.79,609.38
2016,4,19,13,30,886.0,141.0,2.1,23.0,896.0,839.38,623.23
2016,4,19,13,45,702.5,224.0,2.15,23.0,811.5,746.77,558.37
2016,4,19,14,0,519.0,307.0,2.2,23.0,727.0,658.61,493.89
2016,4,19,14,15,440.5,320.0,2.3,22.5,666.5,589.77,445.55
2016,4,19,14,30,362.0,333.0,2.4,22.0,606.0,526.59,400.04
2016,4,19,14,45,221.5,323.5,2.5,21.5,488.0,417.31,319.32
2016,4,19,15,0,81.0,314.0,2.6,21.0,370.0,323.55,248.88
2016,4,19,15,15,168.5,294.0,2.65,20.5,400.0,336.24,259.39
2016,4,19,15,30,256.0,274.0,2.7,20.0,430.0,337.98,259.74
2016,4,19,15,45,198.5,254.0,2.8,19.5,369.5,285.66,219.49
2016,4,19,16,0,141.0,234.0,2.9,19.0,309.0,237.75,182.99
2016,4,19,16,15,218.0,202.5,2.9,18.5,304.5,217.09,163.57
2016,4,19,16,30,295.0,171.0,2.9,18.0,300.0,183.31,132.84
2016,4,19,16,45,271.0,154.0,2.9,17.5,260.5,145.79,104.83
2016,4,19,17,0,247.0,137.0,2.9,17.0,221.0,111.26,82.82
2016,4,19,17,15,379.0,102.5,2.8,16.5,206.0,73.87,59.78
2016,4,19,17,30,511.0,68.0,2.7,16.0,191.0,50.38,39.13
2016,4,19,17,45,436.0,56.0,2.65,15.5,142.0,42.82,32.24
2016,4,19,18,0,361.0,44.0,2.6,15.0,93.0,34.8,24.7
2016,4,19,18,15,227.5,29.0,2.5,14.5,55.0,22.65,12.8
2016,4,19,18,30,94.0,14.0,2.4,14.0,17.0,13.34,0.0
2016,4,19,18,45,47.0,7.0,2.35,13.5,8.5,6.67,0.0
2016,4,19,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,45,158.0,17.5,0.8,9.5,34.5,75.45,31.39
2016,4,20,6,0,316.0,35.0,0.8,10.0,69.0,164.1,123.14
2016,4,20,6,15,416.0,46.0,0.9,10.5,117.0,235.24,186.73
2016,4,20,6,30,516.0,57.0,1.0,11.0,165.0,317.42,257.99
2016,4,20,6,45,588.5,63.0,1.1,12.0,220.0,390.19,319.44
2016,4,20,7,0,661.0,69.0,1.2,13.0,275.0,469.46,383.6
2016,4,20,7,15,703.5,74.5,1.0,14.0,330.0,535.73,433.09
2016,4,20,7,30,746.0,80.0,0.8,15.0,385.0,601.91,479.48
2016,4,20,7,45,782.5,82.5,0.65,16.0,440.0,665.07,520.54
2016,4,20,8,0,819.0,85.0,0.5,17.0,495.0,729.13,558.69
2016,4,20,8,15,840.5,88.0,0.65,17.5,546.5,782.38,593.62
2016,4,20,8,30,862.0,91.0,0.8,18.0,598.0,834.56,627.44
2016,4,20,8,45,877.5,94.0,0.95,18.5,645.0,873.36,651.95
2016,4,20,9,0,893.0,97.0,1.1,19.0,692.0,916.53,679.27
2016,4,20,9,15,904.5,99.0,1.2,19.5,733.5,952.53,700.81
2016,4,20,9,30,916.0,101.0,1.3,20.0,775.0,985.73,720.49
2016,4,20,9,45,925.5,102.5,1.45,20.5,811.0,1013.43,737.41
2016,4,20,10,0,935.0,104.0,1.6,21.0,847.0,1037.83,752.27
2016,4,20,10,15,941.0,105.5,1.65,21.0,876.0,1055.31,762.69
2016,4,20,10,30,947.0,107.0,1.7,21.0,905.0,1069.11,770.99
2016,4,20,10,45,944.0,112.5,1.75,21.0,924.0,1074.4,774.12
2016,4,20,11,0,941.0,118.0,1.8,21.0,943.0,1075.72,774.99
2016,4,20,11,15,943.0,119.0,1.9,21.0,956.0,1073.43,774.51
2016,4,20,11,30,945.0,120.0,2.0,21.0,969.0,1067.32,771.72
2016,4,20,11,45,943.5,122.0,2.1,21.5,973.5,1055.01,763.61
2016,4,20,12,0,942.0,124.0,2.2,22.0,978.0,1039.03,753.26
2016,4,20,12,15,940.5,123.5,2.25,22.0,974.5,1016.98,739.92
2016,4,20,12,30,939.0,123.0,2.3,22.0,971.0,991.51,724.41
2016,4,20,12,45,940.0,120.5,2.4,22.0,960.5,963.01,707.39
2016,4,20,13,0,941.0,118.0,2.5,22.0,950.0,931.21,688.03
2016,4,20,13,15,936.0,117.0,2.55,22.0,930.5,892.69,663.57
2016,4,20,13,30,931.0,116.0,2.6,22.0,911.0,851.52,637.11
2016,4,20,13,45,924.5,114.5,2.7,22.0,884.0,806.27,607.88
2016,4,20,14,0,918.0,113.0,2.8,22.0,857.0,758.89,576.71
2016,4,20,14,15,908.5,111.5,2.9,21.5,823.0,707.6,541.35
2016,4,20,14,30,899.0,110.0,3.0,21.0,789.0,654.9,503.39
2016,4,20,14,45,885.0,108.5,3.1,21.0,748.5,598.5,460.42
2016,4,20,15,0,871.0,107.0,3.2,21.0,708.0,541.65,415.7
2016,4,20,15,15,855.0,104.5,3.25,20.5,662.5,480.31,366.79
2016,4,20,15,30,839.0,102.0,3.3,20.0,617.0,421.3,317.88
2016,4,20,15,45,815.0,99.5,3.4,20.0,566.5,360.29,265.57
2016,4,20,16,0,791.0,97.0,3.5,20.0,516.0,301.17,213.85
2016,4,20,16,15,720.5,96.0,3.45,19.0,448.0,231.59,156.19
2016,4,20,16,30,650.0,95.0,3.4,18.0,380.0,173.42,109.59
2016,4,20,16,45,587.5,97.0,3.35,17.5,329.5,126.86,76.39
2016,4,20,17,0,525.0,99.0,3.3,17.0,279.0,88.2,57.69
2016,4,20,17,15,531.5,81.5,3.05,16.0,236.5,58.47,46.34
2016,4,20,17,30,538.0,64.0,2.8,15.0,194.0,46.76,36.09
2016,4,20,17,45,452.0,54.0,2.6,14.5,144.5,40.84,30.66
2016,4,20,18,0,366.0,44.0,2.4,14.0,95.0,34.63,24.71
2016,4,20,18,15,235.0,29.5,2.3,13.5,57.0,23.61,13.85
2016,4,20,18,30,104.0,15.0,2.2,13.0,19.0,11.83,0.0
2016,4,20,18,45,52.0,7.5,2.15,12.5,9.5,7.15,0.0
2016,4,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,5,45,131.0,19.5,0.85,10.5,34.0,69.06,33.43
2016,4,21,6,0,262.0,39.0,0.9,11.0,68.0,149.51,112.63
2016,4,21,6,15,358.0,52.0,0.9,11.5,115.0,217.34,172.52
2016,4,21,6,30,454.0,65.0,0.9,12.0,162.0,298.47,242.13
2016,4,21,6,45,519.5,74.0,0.95,12.5,214.0,368.1,300.89
2016,4,21,7,0,585.0,83.0,1.0,13.0,266.0,443.58,362.14
2016,4,21,7,15,597.5,90.0,0.95,13.5,307.0,489.56,397.6
2016,4,21,7,30,610.0,97.0,0.9,14.0,348.0,535.2,431.35
2016,4,21,7,45,549.5,131.0,0.9,14.5,380.0,553.54,442.39
2016,4,21,8,0,489.0,165.0,0.9,15.0,412.0,570.2,451.53
2016,4,21,8,15,394.5,209.5,1.0,15.5,421.5,552.2,435.07
2016,4,21,8,30,300.0,254.0,1.1,16.0,431.0,537.73,420.82
2016,4,21,8,45,345.5,265.0,1.2,16.5,484.5,598.12,464.66
2016,4,21,9,0,391.0,276.0,1.3,17.0,538.0,660.2,508.11
2016,4,21,9,15,446.0,272.5,1.45,17.0,589.0,729.03,557.15
2016,4,21,9,30,501.0,269.0,1.6,17.0,640.0,786.67,598.01
2016,4,21,9,45,411.5,320.0,1.75,17.5,634.0,763.19,577.45
2016,4,21,10,0,322.0,371.0,1.9,18.0,628.0,723.57,546.53
2016,4,21,10,15,313.0,388.0,2.0,18.0,645.0,734.43,553.88
2016,4,21,10,30,304.0,405.0,2.1,18.0,662.0,743.46,559.54
2016,4,21,10,45,171.0,390.5,2.25,18.0,536.0,579.73,441.01
2016,4,21,11,0,38.0,376.0,2.4,18.0,410.0,415.81,317.84
2016,4,21,11,15,77.5,416.5,2.45,18.0,486.5,495.49,378.54
2016,4,21,11,30,117.0,457.0,2.5,18.0,563.0,585.09,443.81
2016,4,21,11,45,121.5,456.0,2.6,18.5,566.5,583.36,441.52
2016,4,21,12,0,126.0,455.0,2.7,19.0,570.0,580.9,439.34
2016,4,21,12,15,195.5,454.5,2.75,19.0,632.5,639.44,483.45
2016,4,21,12,30,265.0,454.0,2.8,19.0,695.0,701.4,528.79
2016,4,21,12,45,595.5,286.0,2.9,19.0,817.0,826.6,626.49
2016,4,21,13,0,926.0,118.0,3.0,19.0,939.0,918.42,692.53
2016,4,21,13,15,922.0,117.0,3.1,19.0,920.0,881.25,667.49
2016,4,21,13,30,918.0,116.0,3.2,19.0,901.0,841.4,641.44
2016,4,21,13,45,499.0,251.0,3.3,19.0,676.0,618.53,478.2
2016,4,21,14,0,80.0,386.0,3.4,19.0,451.0,415.51,319.57
2016,4,21,14,15,211.5,363.5,3.5,19.0,526.0,475.85,368.57
2016,4,21,14,30,343.0,341.0,3.6,19.0,601.0,521.85,404.36
2016,4,21,14,45,411.5,297.0,3.75,19.0,593.0,499.31,387.76
2016,4,21,15,0,480.0,253.0,3.9,19.0,585.0,469.35,364.67
2016,4,21,15,15,422.5,253.0,4.0,18.5,531.5,412.72,320.37
2016,4,21,15,30,365.0,253.0,4.1,18.0,478.0,363.55,281.44
2016,4,21,15,45,209.0,236.5,4.2,18.0,363.0,275.33,213.22
2016,4,21,16,0,53.0,220.0,4.3,18.0,248.0,205.99,161.39
2016,4,21,16,15,26.5,171.0,4.3,17.5,185.0,155.24,121.8
2016,4,21,16,30,0.0,122.0,4.3,17.0,122.0,110.83,87.02
2016,4,21,16,45,0.0,106.0,4.35,16.5,106.0,96.24,75.4
2016,4,21,17,0,0.0,90.0,4.4,16.0,90.0,81.78,63.65
2016,4,21,17,15,292.5,73.5,4.15,15.0,145.0,51.93,40.73
2016,4,21,17,30,585.0,57.0,3.9,14.0,200.0,40.78,30.91
2016,4,21,17,45,499.0,49.0,3.7,13.5,149.5,36.34,26.8
2016,4,21,18,0,413.0,41.0,3.5,13.0,99.0,31.71,22.29
2016,4,21,18,15,272.5,28.5,3.25,12.5,60.0,22.54,13.18
2016,4,21,18,30,132.0,16.0,3.0,12.0,21.0,12.63,0.0
2016,4,21,18,45,66.0,8.0,2.8,11.5,10.5,7.63,0.0
2016,4,21,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,18.5,2.4,9.5,18.5,17.18,5.73
2016,4,22,6,0,0.0,37.0,2.7,10.0,37.0,36.21,24.7
2016,4,22,6,15,13.0,57.5,2.9,10.5,60.5,62.36,47.64
2016,4,22,6,30,26.0,78.0,3.1,11.0,84.0,94.13,75.38
2016,4,22,6,45,35.0,100.0,3.3,11.5,110.0,123.22,100.52
2016,4,22,7,0,44.0,122.0,3.5,12.0,136.0,153.02,125.79
2016,4,22,7,15,50.0,144.0,3.55,12.0,163.0,181.7,149.8
2016,4,22,7,30,56.0,166.0,3.6,12.0,190.0,210.78,173.74
2016,4,22,7,45,28.0,133.0,3.7,12.5,145.0,153.94,125.2
2016,4,22,8,0,0.0,100.0,3.8,13.0,100.0,93.78,73.62
2016,4,22,8,15,66.5,186.0,3.9,13.0,225.5,242.34,198.16
2016,4,22,8,30,133.0,272.0,4.0,13.0,351.0,406.99,330.4
2016,4,22,8,45,66.5,167.0,4.1,13.0,206.5,234.82,190.65
2016,4,22,9,0,0.0,62.0,4.2,13.0,62.0,57.76,42.73
2016,4,22,9,15,0.0,89.0,4.35,13.0,89.0,83.03,63.68
2016,4,22,9,30,0.0,116.0,4.5,13.0,116.0,108.82,84.78
2016,4,22,9,45,5.5,170.5,4.65,13.0,175.0,166.99,132.35
2016,4,22,10,0,11.0,225.0,4.8,13.0,234.0,225.99,179.87
2016,4,22,10,15,5.5,173.5,4.95,13.0,178.0,169.78,134.09
2016,4,22,10,30,0.0,122.0,5.1,13.0,122.0,114.61,88.92
2016,4,22,10,45,12.0,228.5,5.25,13.5,239.0,229.69,182.08
2016,4,22,11,0,24.0,335.0,5.4,14.0,356.0,346.63,274.01
2016,4,22,11,15,12.0,188.5,5.5,14.0,199.0,190.3,149.82
2016,4,22,11,30,0.0,42.0,5.6,14.0,42.0,39.24,26.73
2016,4,22,11,45,0.0,75.5,5.75,14.0,75.5,70.62,52.52
2016,4,22,12,0,0.0,109.0,5.9,14.0,109.0,102.2,78.28
2016,4,22,12,15,3.5,140.0,5.95,13.5,143.0,134.77,105.07
2016,4,22,12,30,7.0,171.0,6.0,13.0,177.0,167.14,131.64
2016,4,22,12,45,81.5,313.0,6.05,13.0,386.0,380.6,304.26
2016,4,22,13,0,156.0,455.0,6.1,13.0,595.0,576.77,456.76
2016,4,22,13,15,78.0,292.5,6.1,12.5,363.0,347.42,278.0
2016,4,22,13,30,0.0,130.0,6.1,12.0,131.0,121.51,94.79
2016,4,22,13,45,6.0,183.5,6.1,12.0,189.0,175.76,139.56
2016,4,22,14,0,12.0,237.0,6.1,12.0,247.0,228.97,182.93
2016,4,22,14,15,21.5,270.5,6.0,12.0,287.0,264.74,212.07
2016,4,22,14,30,31.0,304.0,5.9,12.0,327.0,298.11,239.14
2016,4,22,14,45,15.5,222.0,5.8,12.0,233.5,213.43,170.96
2016,4,22,15,0,0.0,140.0,5.7,12.0,140.0,129.88,102.77
2016,4,22,15,15,418.5,120.5,5.55,11.5,379.0,295.82,238.92
2016,4,22,15,30,837.0,101.0,5.4,11.0,618.0,420.38,331.61
2016,4,22,15,45,418.5,104.0,5.3,11.0,362.5,228.44,177.37
2016,4,22,16,0,0.0,107.0,5.2,11.0,107.0,99.06,78.5
2016,4,22,16,15,7.0,131.5,5.05,11.0,135.0,121.49,97.52
2016,4,22,16,30,14.0,156.0,4.9,11.0,163.0,141.11,114.03
2016,4,22,16,45,352.5,114.0,4.8,11.0,237.5,119.3,81.74
2016,4,22,17,0,691.0,72.0,4.7,11.0,312.0,72.64,41.43
2016,4,22,17,15,637.0,66.0,4.35,10.5,258.0,45.58,35.75
2016,4,22,17,30,583.0,60.0,4.0,10.0,204.0,43.15,33.59
2016,4,22,17,45,499.0,51.5,3.65,9.5,153.5,38.39,29.13
2016,4,22,18,0,415.0,43.0,3.3,9.0,103.0,33.42,24.24
2016,4,22,18,15,273.5,30.5,2.95,8.5,63.5,24.3,15.1
2016,4,22,18,30,132.0,18.0,2.6,8.0,24.0,14.24,0.0
2016,4,22,18,45,66.0,9.0,2.3,8.0,12.0,8.58,0.0
2016,4,22,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,5,45,161.5,20.0,1.75,7.5,39.0,82.47,49.08
2016,4,23,6,0,323.0,40.0,2.0,8.0,78.0,173.27,133.66
2016,4,23,6,15,420.0,50.0,2.2,8.0,126.5,243.32,197.29
2016,4,23,6,30,517.0,60.0,2.4,8.0,175.0,323.76,269.07
2016,4,23,6,45,580.5,67.0,2.65,8.5,228.5,393.37,330.18
2016,4,23,7,0,644.0,74.0,2.9,9.0,282.0,468.55,393.92
2016,4,23,7,15,686.0,79.5,2.9,9.5,336.0,533.74,446.92
2016,4,23,7,30,728.0,85.0,2.9,10.0,390.0,601.35,499.92
2016,4,23,7,45,757.5,89.5,2.95,10.5,443.5,658.18,542.54
2016,4,23,8,0,787.0,94.0,3.0,11.0,497.0,718.17,585.09
2016,4,23,8,15,809.0,97.5,3.0,11.5,547.5,771.02,621.05
2016,4,23,8,30,831.0,101.0,3.0,12.0,598.0,822.91,655.58
2016,4,23,8,45,850.0,103.0,3.05,12.5,645.0,869.16,685.72
2016,4,23,9,0,869.0,105.0,3.1,13.0,692.0,906.29,709.01
2016,4,23,9,15,606.0,218.0,3.15,13.0,639.5,822.13,646.38
2016,4,23,9,30,343.0,331.0,3.2,13.0,587.0,692.15,543.88
2016,4,23,9,45,309.0,358.0,3.25,13.5,596.0,693.67,542.77
2016,4,23,10,0,275.0,385.0,3.3,14.0,605.0,692.33,538.73
2016,4,23,10,15,156.5,372.5,3.35,14.0,499.0,548.3,429.02
2016,4,23,10,30,38.0,360.0,3.4,14.0,393.0,402.03,314.63
2016,4,23,10,45,278.5,358.5,3.5,14.5,604.5,665.84,520.05
2016,4,23,11,0,519.0,357.0,3.6,15.0,816.0,914.13,699.79
2016,4,23,11,15,736.5,232.5,3.65,15.0,894.0,1000.78,763.23
2016,4,23,11,30,954.0,108.0,3.7,15.0,972.0,1064.43,805.76
2016,4,23,11,45,514.5,275.5,3.8,15.5,741.5,802.83,619.62
2016,4,23,12,0,75.0,443.0,3.9,16.0,511.0,509.4,392.09
2016,4,23,12,15,78.0,438.5,3.85,16.0,509.5,503.33,388.91
