Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,12,30,81.0,434.0,3.8,16.0,508.0,496.86,384.19
2016,4,23,12,45,515.0,270.0,3.8,16.0,730.5,738.01,575.33
2016,4,23,13,0,949.0,106.0,3.8,16.0,953.0,926.77,711.91
2016,4,23,13,15,945.0,105.5,3.8,16.0,934.0,889.43,684.83
2016,4,23,13,30,941.0,105.0,3.8,16.0,915.0,849.33,657.42
2016,4,23,13,45,929.5,107.0,3.85,16.0,886.5,803.42,625.86
2016,4,23,14,0,918.0,109.0,3.9,16.0,858.0,755.71,592.67
2016,4,23,14,15,909.0,107.0,3.95,16.0,824.5,704.42,554.64
2016,4,23,14,30,900.0,105.0,4.0,16.0,791.0,651.69,514.02
2016,4,23,14,45,882.5,106.0,4.05,16.0,750.0,595.7,469.7
2016,4,23,15,0,865.0,107.0,4.1,16.0,709.0,539.58,424.02
2016,4,23,15,15,849.5,104.0,4.1,15.5,663.5,478.38,373.78
2016,4,23,15,30,834.0,101.0,4.1,15.0,618.0,419.58,323.73
2016,4,23,15,45,807.0,100.0,4.15,15.0,567.5,359.31,270.81
2016,4,23,16,0,780.0,99.0,4.2,15.0,517.0,301.27,218.91
2016,4,23,16,15,751.5,94.5,4.1,14.5,465.0,242.38,166.82
2016,4,23,16,30,723.0,90.0,4.0,14.0,413.0,182.25,115.48
2016,4,23,16,45,680.5,85.5,3.9,13.5,358.5,127.82,74.26
2016,4,23,17,0,638.0,81.0,3.8,13.0,304.0,78.54,46.94
2016,4,23,17,15,582.5,74.0,3.5,12.5,251.5,51.76,41.0
2016,4,23,17,30,527.0,67.0,3.2,12.0,199.0,48.84,38.44
2016,4,23,17,45,442.0,57.0,2.9,11.5,149.5,43.04,33.08
2016,4,23,18,0,357.0,47.0,2.6,11.0,100.0,36.94,27.19
2016,4,23,18,15,231.0,32.5,2.55,10.5,61.5,25.28,15.91
2016,4,23,18,30,105.0,18.0,2.5,10.0,23.0,14.19,0.0
2016,4,23,18,45,52.5,9.0,2.5,9.5,11.5,8.58,0.0
2016,4,23,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.0,2.35,8.0,3.0,0.0,0.0
2016,4,24,5,30,0.0,6.0,2.6,8.0,6.0,5.72,0.0
2016,4,24,5,45,31.0,26.0,2.85,8.0,30.0,40.54,23.59
2016,4,24,6,0,62.0,46.0,3.1,8.0,54.0,76.63,58.21
2016,4,24,6,15,99.5,68.5,3.15,8.0,88.0,120.36,97.26
2016,4,24,6,30,137.0,91.0,3.2,8.0,122.0,167.65,139.42
2016,4,24,6,45,161.0,114.5,3.3,8.5,160.0,212.88,178.97
2016,4,24,7,0,185.0,138.0,3.4,9.0,198.0,260.19,219.34
2016,4,24,7,15,221.0,153.5,3.35,9.0,238.0,316.54,266.76
2016,4,24,7,30,257.0,169.0,3.3,9.0,278.0,367.65,308.98
2016,4,24,7,45,189.5,197.5,3.3,9.5,283.5,352.05,293.56
2016,4,24,8,0,122.0,226.0,3.3,10.0,289.0,339.75,280.48
2016,4,24,8,15,182.5,247.0,3.3,10.0,352.0,414.72,341.41
2016,4,24,8,30,243.0,268.0,3.3,10.0,415.0,493.69,403.88
2016,4,24,8,45,139.0,271.0,3.3,10.5,356.5,412.9,335.65
2016,4,24,9,0,35.0,274.0,3.3,11.0,298.0,312.5,251.6
2016,4,24,9,15,70.5,315.5,3.3,11.5,367.0,390.19,313.23
2016,4,24,9,30,106.0,357.0,3.3,12.0,436.0,469.25,373.78
2016,4,24,9,45,83.0,362.0,3.35,12.5,425.5,452.17,358.21
2016,4,24,10,0,60.0,367.0,3.4,13.0,415.0,434.11,342.4
2016,4,24,10,15,150.0,395.5,3.35,13.5,521.5,566.5,444.14
2016,4,24,10,30,240.0,424.0,3.3,14.0,628.0,685.99,532.12
2016,4,24,10,45,190.0,437.5,3.25,14.5,602.0,648.2,500.49
2016,4,24,11,0,140.0,451.0,3.2,15.0,576.0,609.15,468.96
2016,4,24,11,15,144.0,458.5,3.3,15.0,589.0,617.13,475.05
2016,4,24,11,30,148.0,466.0,3.4,15.0,602.0,624.17,480.23
2016,4,24,11,45,200.5,464.5,3.5,15.5,649.0,668.52,513.28
2016,4,24,12,0,253.0,463.0,3.6,16.0,696.0,719.46,550.24
2016,4,24,12,15,595.5,293.5,3.8,16.0,837.5,872.25,670.32
2016,4,24,12,30,938.0,124.0,4.0,16.0,979.0,991.95,756.4
2016,4,24,12,45,713.0,249.5,4.25,16.0,895.5,896.14,690.09
2016,4,24,13,0,488.0,375.0,4.5,16.0,812.0,795.0,613.58
2016,4,24,13,15,502.5,354.0,4.6,15.5,795.5,765.37,595.16
2016,4,24,13,30,517.0,333.0,4.7,15.0,779.0,733.42,574.17
2016,4,24,13,45,700.0,234.0,4.85,15.0,818.5,753.86,594.47
2016,4,24,14,0,883.0,135.0,5.0,15.0,858.0,755.09,599.46
2016,4,24,14,15,873.5,133.5,5.05,14.5,825.0,706.02,562.69
2016,4,24,14,30,864.0,132.0,5.1,14.0,792.0,654.2,523.03
2016,4,24,14,45,646.5,204.0,5.2,14.0,684.0,549.48,438.83
2016,4,24,15,0,429.0,276.0,5.3,14.0,576.0,463.34,368.9
2016,4,24,15,15,508.5,229.0,5.35,13.5,562.0,431.19,342.72
2016,4,24,15,30,588.0,182.0,5.4,13.0,548.0,390.73,307.67
2016,4,24,15,45,584.5,165.5,5.5,12.5,505.0,338.07,261.93
2016,4,24,16,0,581.0,149.0,5.6,12.0,462.0,285.43,215.18
2016,4,24,16,15,580.5,132.5,5.6,11.5,419.0,233.6,168.6
2016,4,24,16,30,580.0,116.0,5.6,11.0,376.0,181.74,123.0
2016,4,24,16,45,484.0,126.5,5.6,10.5,324.5,142.37,95.81
2016,4,24,17,0,388.0,137.0,5.6,10.0,273.0,113.5,83.08
2016,4,24,17,15,382.5,117.0,5.45,9.5,232.5,84.19,70.79
2016,4,24,17,30,377.0,97.0,5.3,9.0,192.0,71.47,59.4
2016,4,24,17,45,296.5,80.0,5.2,9.0,144.0,60.27,48.97
2016,4,24,18,0,216.0,63.0,5.1,9.0,96.0,49.91,38.99
2016,4,24,18,15,125.5,41.0,5.0,8.5,58.5,33.18,22.94
2016,4,24,18,30,35.0,19.0,4.9,8.0,21.0,16.63,0.0
2016,4,24,18,45,17.5,9.5,4.85,7.5,10.5,9.05,0.0
2016,4,24,19,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,25,5,15,36.5,6.0,3.05,5.0,7.0,0.0,0.0
2016,4,25,5,30,73.0,12.0,3.2,5.0,14.0,28.66,0.0
2016,4,25,5,45,239.5,24.5,3.4,5.5,51.5,112.71,74.92
2016,4,25,6,0,406.0,37.0,3.6,6.0,89.0,200.52,157.16
2016,4,25,6,15,498.0,45.5,3.85,6.5,139.0,271.54,222.7
2016,4,25,6,30,590.0,54.0,4.1,7.0,189.0,352.37,295.68
2016,4,25,6,45,657.5,58.5,4.35,7.5,245.0,422.59,358.37
2016,4,25,7,0,725.0,63.0,4.6,8.0,301.0,501.31,426.13
2016,4,25,7,15,762.5,67.5,4.7,8.0,357.0,566.59,481.3
2016,4,25,7,30,800.0,72.0,4.8,8.0,413.0,633.65,536.32
2016,4,25,7,45,829.0,74.5,4.9,8.5,467.5,693.61,581.58
2016,4,25,8,0,858.0,77.0,5.0,9.0,522.0,748.23,621.26
2016,4,25,8,15,877.5,80.0,5.0,9.5,573.5,800.81,658.17
2016,4,25,8,30,897.0,83.0,5.0,10.0,625.0,852.11,693.4
2016,4,25,8,45,911.5,85.5,5.05,10.5,672.0,896.87,723.5
2016,4,25,9,0,926.0,88.0,5.1,11.0,719.0,939.39,751.63
2016,4,25,9,15,937.5,89.5,5.15,11.0,761.0,975.48,776.27
2016,4,25,9,30,949.0,91.0,5.2,11.0,803.0,1008.67,798.79
2016,4,25,9,45,958.0,92.5,5.3,11.5,839.0,1036.31,816.19
2016,4,25,10,0,967.0,94.0,5.4,12.0,875.0,1060.55,831.19
2016,4,25,10,15,973.0,95.0,5.5,12.0,904.0,1077.66,842.83
2016,4,25,10,30,979.0,96.0,5.6,12.0,933.0,1091.01,851.98
2016,4,25,10,45,531.0,264.5,5.7,12.5,720.0,832.23,660.59
2016,4,25,11,0,83.0,433.0,5.8,13.0,507.0,520.11,409.93
2016,4,25,11,15,536.5,266.5,5.85,13.0,754.5,835.17,664.03
2016,4,25,11,30,990.0,100.0,5.9,13.0,1002.0,1092.12,850.92
2016,4,25,11,45,513.0,245.0,5.95,13.0,712.5,772.8,615.14
2016,4,25,12,0,36.0,390.0,6.0,13.0,423.0,417.65,329.34
2016,4,25,12,15,511.5,246.0,5.95,13.0,713.5,746.56,597.95
2016,4,25,12,30,987.0,102.0,5.9,13.0,1004.0,1015.34,796.65
2016,4,25,12,45,974.0,108.0,5.9,13.5,989.0,981.6,769.7
2016,4,25,13,0,961.0,114.0,5.9,14.0,974.0,945.08,742.5
2016,4,25,13,15,956.5,113.0,5.8,14.0,954.5,906.38,714.55
2016,4,25,13,30,952.0,112.0,5.7,14.0,935.0,864.96,684.55
2016,4,25,13,45,945.0,111.0,5.65,14.0,907.5,819.11,651.41
2016,4,25,14,0,938.0,110.0,5.6,14.0,880.0,771.13,616.47
2016,4,25,14,15,929.0,108.0,5.45,13.5,846.0,718.98,577.04
2016,4,25,14,30,920.0,106.0,5.3,13.0,812.0,665.34,534.91
2016,4,25,14,45,909.5,104.0,5.2,13.0,771.5,609.63,489.27
2016,4,25,15,0,899.0,102.0,5.1,13.0,731.0,553.08,441.81
2016,4,25,15,15,884.0,99.0,5.05,13.0,685.0,493.02,390.46
2016,4,25,15,30,869.0,96.0,5.0,13.0,639.0,429.8,335.26
2016,4,25,15,45,850.0,93.0,4.95,13.0,589.0,368.58,280.35
2016,4,25,16,0,831.0,90.0,4.9,13.0,539.0,308.63,225.64
2016,4,25,16,15,804.5,86.0,4.75,12.5,486.0,247.69,170.81
2016,4,25,16,30,778.0,82.0,4.6,12.0,433.0,189.47,120.11
2016,4,25,16,45,742.5,77.0,4.5,12.0,378.0,132.47,75.84
2016,4,25,17,0,707.0,72.0,4.4,12.0,323.0,75.29,41.99
2016,4,25,17,15,654.5,66.0,4.05,11.0,268.5,45.25,35.37
2016,4,25,17,30,602.0,60.0,3.7,10.0,214.0,42.79,33.29
2016,4,25,17,45,519.5,52.0,3.4,9.5,162.5,38.44,29.23
2016,4,25,18,0,437.0,44.0,3.1,9.0,111.0,33.91,24.79
2016,4,25,18,15,303.0,32.0,3.0,8.5,70.0,25.32,16.3
2016,4,25,18,30,169.0,20.0,2.9,8.0,29.0,16.21,1.04
2016,4,25,18,45,84.5,10.0,2.85,7.5,14.5,9.53,0.0
2016,4,25,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,2.4,6.0,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,2.4,6.0,13.0,12.39,0.0
2016,4,26,5,45,114.5,29.5,2.4,6.5,44.5,75.28,50.54
2016,4,26,6,0,229.0,46.0,2.4,7.0,76.0,147.27,115.48
2016,4,26,6,15,289.0,62.5,2.35,7.5,118.0,203.59,166.54
2016,4,26,6,30,349.0,79.0,2.3,8.0,160.0,266.42,222.33
2016,4,26,6,45,406.0,87.5,2.3,8.5,205.0,324.46,272.94
2016,4,26,7,0,463.0,96.0,2.3,9.0,250.0,387.9,326.46
2016,4,26,7,15,408.5,126.5,2.3,9.5,279.5,412.13,345.14
2016,4,26,7,30,354.0,157.0,2.3,10.0,309.0,418.8,348.87
2016,4,26,7,45,560.0,130.0,2.3,10.5,406.0,567.79,468.41
2016,4,26,8,0,766.0,103.0,2.3,11.0,503.0,714.66,579.01
2016,4,26,8,15,787.5,107.0,2.35,11.5,552.5,766.76,613.5
2016,4,26,8,30,809.0,111.0,2.4,12.0,602.0,817.89,647.43
2016,4,26,8,45,824.0,114.5,2.45,13.0,647.5,861.51,674.19
2016,4,26,9,0,839.0,118.0,2.5,14.0,693.0,903.12,699.12
2016,4,26,9,15,851.5,120.5,2.5,14.0,733.5,939.02,721.93
2016,4,26,9,30,864.0,123.0,2.5,14.0,774.0,972.28,742.84
2016,4,26,9,45,865.5,129.5,2.5,14.5,806.5,996.49,756.16
2016,4,26,10,0,867.0,136.0,2.5,15.0,839.0,1017.24,767.19
2016,4,26,10,15,688.0,238.5,2.5,15.0,808.5,963.41,729.73
2016,4,26,10,30,509.0,341.0,2.5,15.0,778.0,891.15,674.79
2016,4,26,10,45,506.0,354.5,2.55,15.5,797.5,901.25,680.51
2016,4,26,11,0,503.0,368.0,2.6,16.0,817.0,908.77,683.74
2016,4,26,11,15,498.5,378.0,2.65,16.0,828.0,908.68,683.24
2016,4,26,11,30,494.0,388.0,2.7,16.0,839.0,906.12,681.23
2016,4,26,11,45,680.0,275.5,2.8,16.0,900.0,966.77,729.31
2016,4,26,12,0,866.0,163.0,2.9,16.0,961.0,1013.28,761.45
2016,4,26,12,15,865.0,163.0,2.95,16.0,957.5,992.62,747.61
2016,4,26,12,30,864.0,163.0,3.0,16.0,954.0,968.76,732.26
2016,4,26,12,45,534.0,310.5,3.15,16.0,798.0,794.02,608.16
2016,4,26,13,0,204.0,458.0,3.3,16.0,642.0,619.88,475.38
2016,4,26,13,15,525.5,308.0,3.4,16.0,767.0,740.81,573.68
2016,4,26,13,30,847.0,158.0,3.5,16.0,892.0,828.66,642.1
2016,4,26,13,45,844.5,153.0,3.6,16.0,867.0,785.41,611.72
2016,4,26,14,0,842.0,148.0,3.7,16.0,842.0,740.03,579.3
2016,4,26,14,15,832.0,145.5,3.75,15.5,808.5,690.05,542.92
2016,4,26,14,30,822.0,143.0,3.8,15.0,775.0,638.99,504.66
2016,4,26,14,45,810.0,139.5,3.85,15.0,736.0,585.05,462.15
2016,4,26,15,0,798.0,136.0,3.9,15.0,697.0,530.72,418.13
2016,4,26,15,15,781.0,132.5,3.95,14.5,653.0,474.0,371.67
2016,4,26,15,30,764.0,129.0,4.0,14.0,609.0,414.69,321.72
2016,4,26,15,45,742.0,125.0,4.05,14.0,560.5,356.95,271.14
2016,4,26,16,0,720.0,121.0,4.1,14.0,512.0,300.99,221.26
2016,4,26,16,15,690.0,115.5,4.05,13.5,460.5,244.04,171.2
2016,4,26,16,30,660.0,110.0,4.0,13.0,409.0,190.36,125.39
2016,4,26,16,45,629.0,101.0,4.0,13.0,357.5,137.16,84.09
2016,4,26,17,0,598.0,92.0,4.0,13.0,306.0,87.8,54.74
2016,4,26,17,15,543.0,84.0,3.85,12.0,254.0,59.52,48.04
2016,4,26,17,30,488.0,76.0,3.7,11.0,202.0,56.16,45.2
2016,4,26,17,45,415.0,64.0,3.55,10.5,154.0,47.77,37.51
2016,4,26,18,0,342.0,52.0,3.4,10.0,106.0,39.68,29.85
2016,4,26,18,15,225.0,37.0,3.4,9.5,67.0,28.75,19.28
2016,4,26,18,30,108.0,22.0,3.4,9.0,28.0,17.36,2.95
2016,4,26,18,45,54.0,11.0,3.45,8.5,14.0,10.48,0.0
2016,4,26,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,27,5,15,34.0,7.0,2.2,7.0,8.0,6.67,0.0
2016,4,27,5,30,68.0,14.0,2.3,7.0,16.0,29.62,0.0
2016,4,27,5,45,207.5,28.0,2.45,7.5,52.0,107.12,74.16
2016,4,27,6,0,347.0,42.0,2.6,8.0,88.0,186.05,145.68
2016,4,27,6,15,435.5,51.5,2.6,8.0,136.5,253.9,207.37
2016,4,27,6,30,524.0,61.0,2.6,8.0,185.0,331.12,276.15
2016,4,27,6,45,585.0,67.5,2.65,8.5,238.0,399.37,335.51
2016,4,27,7,0,646.0,74.0,2.7,9.0,291.0,472.88,397.11
2016,4,27,7,15,402.5,128.0,2.75,9.0,271.5,410.39,344.67
2016,4,27,7,30,159.0,182.0,2.8,9.0,252.0,306.94,256.28
2016,4,27,7,45,219.5,200.5,2.85,9.5,309.0,376.71,313.71
2016,4,27,8,0,280.0,219.0,2.9,10.0,366.0,462.45,381.61
2016,4,27,8,15,557.0,158.5,3.0,10.5,486.0,643.95,527.15
2016,4,27,8,30,834.0,98.0,3.1,11.0,606.0,824.55,660.28
2016,4,27,8,45,853.0,99.5,3.25,11.5,653.0,870.1,689.64
2016,4,27,9,0,872.0,101.0,3.4,12.0,700.0,906.72,713.42
2016,4,27,9,15,884.0,103.0,3.5,12.0,741.5,942.19,737.31
2016,4,27,9,30,896.0,105.0,3.6,12.0,783.0,974.95,759.24
2016,4,27,9,45,680.5,213.5,3.75,12.5,741.5,914.42,714.5
2016,4,27,10,0,465.0,322.0,3.9,13.0,700.0,822.39,641.69
2016,4,27,10,15,352.5,375.0,4.05,13.0,667.5,758.35,592.24
2016,4,27,10,30,240.0,428.0,4.2,13.0,635.0,689.47,538.28
2016,4,27,10,45,190.0,442.0,4.35,13.5,608.5,652.08,508.54
2016,4,27,11,0,140.0,456.0,4.5,14.0,582.0,613.44,477.47
2016,4,27,11,15,82.5,404.5,4.65,13.5,479.5,486.54,381.96
2016,4,27,11,30,25.0,353.0,4.8,13.0,377.0,373.81,294.48
2016,4,27,11,45,29.0,369.5,4.95,13.0,397.0,392.37,309.32
2016,4,27,12,0,33.0,386.0,5.1,13.0,417.0,410.34,323.38
2016,4,27,12,15,26.0,350.5,5.2,13.0,374.5,365.56,288.58
2016,4,27,12,30,19.0,315.0,5.3,13.0,332.0,315.35,249.38
2016,4,27,12,45,9.5,220.0,5.45,13.0,228.5,215.27,170.06
2016,4,27,13,0,0.0,125.0,5.6,13.0,125.0,117.02,90.61
2016,4,27,13,15,203.5,250.0,5.6,12.5,427.5,413.32,334.76
2016,4,27,13,30,407.0,375.0,5.6,12.0,730.0,684.36,546.11
2016,4,27,13,45,637.0,261.5,5.65,12.0,797.0,731.6,586.58
2016,4,27,14,0,867.0,148.0,5.7,12.0,864.0,757.79,610.76
2016,4,27,14,15,858.0,146.0,5.65,12.0,831.0,707.83,571.09
2016,4,27,14,30,849.0,144.0,5.6,12.0,798.0,656.62,529.98
2016,4,27,14,45,845.0,137.0,5.6,12.0,760.5,602.65,486.01
2016,4,27,15,0,841.0,130.0,5.6,12.0,723.0,547.44,439.85
2016,4,27,15,15,824.5,127.0,5.55,11.5,677.5,489.13,390.54
2016,4,27,15,30,808.0,124.0,5.5,11.0,632.0,431.37,340.23
2016,4,27,15,45,404.0,120.0,5.45,11.0,374.0,238.03,185.6
2016,4,27,16,0,0.0,116.0,5.4,11.0,116.0,107.12,85.2
2016,4,27,16,15,108.0,153.0,5.25,10.5,202.5,155.62,122.43
2016,4,27,16,30,216.0,190.0,5.1,10.0,289.0,191.2,147.46
2016,4,27,16,45,262.5,160.5,4.95,9.5,265.5,151.83,113.35
2016,4,27,17,0,309.0,131.0,4.8,9.0,242.0,112.06,83.46
2016,4,27,17,15,264.5,116.5,4.5,8.5,201.0,87.73,74.23
2016,4,27,17,30,220.0,102.0,4.2,8.0,160.0,77.89,65.45
2016,4,27,17,45,272.0,79.5,3.95,8.0,134.5,59.49,48.52
2016,4,27,18,0,324.0,57.0,3.7,8.0,109.0,43.56,33.61
2016,4,27,18,15,206.0,40.5,3.55,7.5,69.0,31.51,21.95
2016,4,27,18,30,88.0,24.0,3.4,7.0,29.0,19.87,5.64
2016,4,27,18,45,44.0,12.0,3.3,7.0,14.5,11.44,0.0
2016,4,27,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,28,5,15,36.5,8.0,2.95,7.0,9.0,14.43,0.0
2016,4,28,5,30,73.0,16.0,3.0,7.0,18.0,41.04,0.0
2016,4,28,5,45,208.5,30.5,3.15,7.0,55.0,110.72,78.28
2016,4,28,6,0,344.0,45.0,3.3,7.0,92.0,188.51,148.82
2016,4,28,6,15,431.5,55.0,3.3,7.0,140.5,256.6,211.0
2016,4,28,6,30,519.0,65.0,3.3,7.0,189.0,333.87,280.24
2016,4,28,6,45,576.0,72.5,3.35,7.5,242.0,401.05,339.09
2016,4,28,7,0,633.0,80.0,3.4,8.0,295.0,473.07,399.93
2016,4,28,7,15,673.5,85.5,3.4,8.5,348.5,536.81,451.9
2016,4,28,7,30,714.0,91.0,3.4,9.0,402.0,602.82,503.88
2016,4,28,7,45,746.5,94.0,3.4,9.5,455.5,659.2,546.35
2016,4,28,8,0,779.0,97.0,3.4,10.0,509.0,719.13,589.05
2016,4,28,8,15,801.0,100.5,3.4,10.5,559.0,771.44,624.96
2016,4,28,8,30,823.0,104.0,3.4,11.0,609.0,822.78,659.49
2016,4,28,8,45,843.0,105.5,3.45,12.0,655.5,868.81,688.54
2016,4,28,9,0,863.0,107.0,3.5,13.0,702.0,905.8,710.66
2016,4,28,9,15,875.5,109.0,3.55,13.5,743.0,941.4,732.89
2016,4,28,9,30,888.0,111.0,3.6,14.0,784.0,974.35,753.1
2016,4,28,9,45,910.5,105.5,3.7,14.5,822.5,1005.88,772.57
2016,4,28,10,0,933.0,100.0,3.8,15.0,861.0,1034.71,790.12
2016,4,28,10,15,939.5,101.0,3.85,15.5,889.0,1051.73,799.26
2016,4,28,10,30,946.0,102.0,3.9,16.0,917.0,1065.13,806.12
2016,4,28,10,45,950.5,102.5,4.0,16.5,938.0,1072.26,809.24
2016,4,28,11,0,955.0,103.0,4.1,17.0,959.0,1075.6,809.98
2016,4,28,11,15,958.0,103.5,4.2,17.0,972.5,1073.6,808.8
2016,4,28,11,30,961.0,104.0,4.3,17.0,986.0,1067.77,805.2
2016,4,28,11,45,960.5,105.5,4.4,17.5,990.5,1055.71,796.11
2016,4,28,12,0,960.0,107.0,4.5,18.0,995.0,1039.94,784.9
2016,4,28,12,15,960.0,106.5,4.55,18.0,992.5,1019.03,771.31
2016,4,28,12,30,960.0,106.0,4.6,18.0,990.0,994.62,755.36
2016,4,28,12,45,958.0,105.5,4.7,18.0,979.0,965.01,736.22
2016,4,28,13,0,956.0,105.0,4.8,18.0,968.0,932.22,714.74
2016,4,28,13,15,952.5,104.5,4.85,18.0,949.0,895.16,689.73
2016,4,28,13,30,949.0,104.0,4.9,18.0,930.0,855.31,662.55
2016,4,28,13,45,943.5,103.0,4.95,18.0,904.0,810.88,631.84
2016,4,28,14,0,938.0,102.0,5.0,18.0,878.0,764.2,599.17
2016,4,28,14,15,930.0,100.5,4.95,17.5,844.5,713.37,562.27
2016,4,28,14,30,922.0,99.0,4.9,17.0,811.0,660.97,522.28
2016,4,28,14,45,911.0,97.5,4.9,17.0,771.5,605.54,478.03
2016,4,28,15,0,900.0,96.0,4.9,17.0,732.0,549.34,431.93
2016,4,28,15,15,886.5,93.5,4.85,16.5,687.0,490.57,383.16
2016,4,28,15,30,873.0,91.0,4.8,16.0,642.0,431.83,332.84
2016,4,28,15,45,852.5,89.0,4.75,16.0,592.0,367.43,276.2
2016,4,28,16,0,832.0,87.0,4.7,16.0,542.0,307.97,222.6
2016,4,28,16,15,807.0,83.5,4.6,15.5,490.0,247.91,169.08
2016,4,28,16,30,782.0,80.0,4.5,15.0,438.0,190.37,119.32
2016,4,28,16,45,743.0,76.5,4.4,14.5,383.0,134.16,76.14
2016,4,28,17,0,704.0,73.0,4.3,14.0,328.0,78.14,42.99
2016,4,28,17,15,653.5,67.0,4.1,13.0,274.0,45.66,35.44
2016,4,28,17,30,603.0,61.0,3.9,12.0,220.0,43.23,33.41
2016,4,28,17,45,518.5,54.0,3.7,11.5,168.5,39.77,30.21
2016,4,28,18,0,434.0,47.0,3.5,11.0,117.0,36.21,26.7
2016,4,28,18,15,307.5,35.0,3.45,10.5,75.0,27.73,18.47
2016,4,28,18,30,181.0,23.0,3.4,10.0,33.0,18.14,5.53
2016,4,28,18,45,90.5,11.5,3.4,9.5,16.5,10.96,0.0
2016,4,28,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,4.0,3.0,7.0,4.0,3.81,0.0
2016,4,29,5,30,0.0,8.0,3.0,7.0,8.0,7.41,0.0
2016,4,29,5,45,0.0,25.0,3.05,7.5,25.0,23.31,13.35
2016,4,29,6,0,0.0,42.0,3.1,8.0,42.0,40.38,28.98
2016,4,29,6,15,3.0,63.0,3.05,8.0,64.0,62.87,48.96
2016,4,29,6,30,6.0,84.0,3.0,8.0,86.0,85.4,68.85
2016,4,29,6,45,15.5,105.0,2.95,8.5,110.5,111.48,91.41
2016,4,29,7,0,25.0,126.0,2.9,9.0,135.0,144.93,119.85
2016,4,29,7,15,113.5,154.5,2.85,9.0,203.5,240.74,201.9
2016,4,29,7,30,202.0,183.0,2.8,9.0,272.0,336.81,282.18
2016,4,29,7,45,207.5,207.0,2.8,9.5,308.5,375.39,311.96
2016,4,29,8,0,213.0,231.0,2.8,10.0,345.0,413.77,341.12
2016,4,29,8,15,157.0,255.0,2.8,10.5,343.0,402.52,328.89
2016,4,29,8,30,101.0,279.0,2.8,11.0,341.0,374.43,303.56
2016,4,29,8,45,133.5,304.0,2.85,11.5,393.0,444.17,357.67
2016,4,29,9,0,166.0,329.0,2.9,12.0,445.0,503.36,402.18
2016,4,29,9,15,134.5,346.0,2.95,12.0,443.5,495.24,393.77
2016,4,29,9,30,103.0,363.0,3.0,12.0,442.0,471.66,374.08
2016,4,29,9,45,111.0,383.0,3.1,12.5,471.5,501.01,395.45
2016,4,29,10,0,119.0,403.0,3.2,13.0,501.0,543.41,425.99
2016,4,29,10,15,184.0,415.5,3.25,13.0,572.5,620.54,484.71
2016,4,29,10,30,249.0,428.0,3.3,13.0,644.0,710.69,551.33
2016,4,29,10,45,578.0,280.0,3.35,13.5,795.5,898.14,694.08
2016,4,29,11,0,907.0,132.0,3.4,14.0,947.0,1057.63,803.03
2016,4,29,11,15,909.5,132.5,3.45,14.5,959.5,1055.01,798.2
2016,4,29,11,30,912.0,133.0,3.5,15.0,972.0,1048.74,792.57
2016,4,29,11,45,914.0,132.0,3.6,15.5,976.5,1036.87,783.71
2016,4,29,12,0,916.0,131.0,3.7,16.0,981.0,1021.48,772.59
2016,4,29,12,15,915.5,131.0,3.8,16.0,978.0,1001.22,759.69
2016,4,29,12,30,915.0,131.0,3.9,16.0,975.0,977.65,744.52
2016,4,29,12,45,913.5,129.5,4.05,16.5,964.0,948.54,724.42
2016,4,29,13,0,912.0,128.0,4.2,17.0,953.0,916.4,702.15
2016,4,29,13,15,908.0,127.5,4.3,16.5,934.5,880.23,679.26
2016,4,29,13,30,904.0,127.0,4.4,16.0,916.0,841.46,654.55
2016,4,29,13,45,896.5,126.0,4.55,16.0,889.5,797.17,624.51
2016,4,29,14,0,889.0,125.0,4.7,16.0,863.0,750.94,592.52
2016,4,29,14,15,669.5,215.0,4.75,15.5,758.0,646.02,510.96
2016,4,29,14,30,450.0,305.0,4.8,15.0,653.0,554.89,438.88
2016,4,29,14,45,653.0,209.5,4.9,15.0,687.0,558.4,443.43
2016,4,29,15,0,856.0,114.0,5.0,15.0,721.0,541.19,429.2
2016,4,29,15,15,732.5,146.5,5.0,14.5,643.0,462.37,364.77
2016,4,29,15,30,609.0,179.0,5.0,14.0,565.0,397.42,311.1
2016,4,29,15,45,482.5,198.5,5.0,14.0,489.5,331.72,256.92
2016,4,29,16,0,356.0,218.0,5.0,14.0,414.0,282.89,217.6
2016,4,29,16,15,358.0,194.5,4.9,13.5,375.0,239.63,180.41
2016,4,29,16,30,360.0,171.0,4.8,13.0,336.0,196.35,143.6
2016,4,29,16,45,225.5,159.0,4.75,12.5,258.0,147.51,109.9
2016,4,29,17,0,91.0,147.0,4.7,12.0,180.0,124.84,98.69
2016,4,29,17,15,77.5,125.0,4.45,11.5,150.0,102.47,86.5
2016,4,29,17,30,64.0,103.0,4.2,11.0,120.0,85.61,71.62
2016,4,29,17,45,47.5,80.5,4.0,10.5,92.0,68.07,55.77
2016,4,29,18,0,31.0,58.0,3.8,10.0,64.0,50.15,39.27
2016,4,29,18,15,15.5,38.0,3.75,9.5,41.0,33.64,23.77
2016,4,29,18,30,0.0,18.0,3.7,9.0,18.0,16.71,5.44
2016,4,29,18,45,0.0,9.0,3.65,8.5,9.0,8.58,0.0
2016,4,29,19,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,5,15,77.0,8.5,3.2,7.5,12.0,22.66,0.0
2016,4,30,5,30,154.0,17.0,3.4,8.0,24.0,64.15,1.12
2016,4,30,5,45,288.0,29.5,3.65,8.5,63.5,135.24,97.41
2016,4,30,6,0,422.0,42.0,3.9,9.0,103.0,214.53,168.86
2016,4,30,6,15,506.0,50.5,4.05,9.5,153.5,283.85,231.96
2016,4,30,6,30,590.0,59.0,4.2,10.0,204.0,361.9,301.3
2016,4,30,6,45,639.5,66.0,4.35,10.5,258.0,428.24,359.32
2016,4,30,7,0,689.0,73.0,4.5,11.0,312.0,498.56,418.66
2016,4,30,7,15,727.0,78.0,4.6,11.5,367.0,560.46,469.28
2016,4,30,7,30,765.0,83.0,4.7,12.0,422.0,626.71,521.69
2016,4,30,7,45,789.5,88.0,4.8,13.0,475.0,684.66,563.91
2016,4,30,8,0,814.0,93.0,4.9,14.0,528.0,742.45,604.2
2016,4,30,8,15,834.5,96.5,4.85,14.5,578.5,794.8,639.91
2016,4,30,8,30,855.0,100.0,4.8,15.0,629.0,845.99,674.02
2016,4,30,8,45,869.0,103.5,4.75,15.5,675.0,890.03,702.27
2016,4,30,9,0,883.0,107.0,4.7,16.0,721.0,924.62,723.33
2016,4,30,9,15,894.5,109.0,4.7,16.0,762.0,959.71,746.37
2016,4,30,9,30,906.0,111.0,4.7,16.0,803.0,992.04,767.36
2016,4,30,9,45,922.0,108.5,4.7,16.5,839.5,1020.84,784.31
2016,4,30,10,0,938.0,106.0,4.7,17.0,876.0,1046.65,799.13
2016,4,30,10,15,943.5,107.5,4.7,17.0,904.0,1063.13,809.14
2016,4,30,10,30,949.0,109.0,4.7,17.0,932.0,1075.94,816.82
2016,4,30,10,45,952.0,110.5,4.7,17.5,952.0,1082.49,818.78
2016,4,30,11,0,955.0,112.0,4.7,18.0,972.0,1085.22,818.32
2016,4,30,11,15,957.0,112.5,4.65,18.0,984.0,1082.07,815.17
2016,4,30,11,30,959.0,113.0,4.6,18.0,996.0,1075.11,809.63
2016,4,30,11,45,959.5,113.0,4.6,18.5,1000.5,1062.39,799.3
2016,4,30,12,0,960.0,113.0,4.6,19.0,1005.0,1045.99,786.68
2016,4,30,12,15,959.0,112.5,4.55,19.0,1001.5,1024.07,771.52
2016,4,30,12,30,958.0,112.0,4.5,19.0,998.0,998.72,754.14
2016,4,30,12,45,957.5,110.0,4.5,19.0,987.0,969.02,734.28
2016,4,30,13,0,957.0,108.0,4.5,19.0,976.0,936.09,712.18
2016,4,30,13,15,953.0,107.5,4.45,19.0,956.5,898.6,686.46
2016,4,30,13,30,949.0,107.0,4.4,19.0,937.0,858.37,658.74
2016,4,30,13,45,945.0,104.5,4.4,19.5,910.5,813.71,626.83
2016,4,30,14,0,941.0,102.0,4.4,20.0,884.0,766.7,593.1
2016,4,30,14,15,933.0,100.5,4.35,20.0,850.5,715.82,555.81
2016,4,30,14,30,925.0,99.0,4.3,20.0,817.0,663.38,515.58
2016,4,30,14,45,916.5,95.5,4.25,20.0,777.5,607.5,471.87
2016,4,30,15,0,908.0,92.0,4.2,20.0,738.0,550.62,426.14
2016,4,30,15,15,894.0,90.0,4.15,19.5,692.5,491.79,378.28
2016,4,30,15,30,880.0,88.0,4.1,19.0,647.0,433.03,328.87
2016,4,30,15,45,863.5,84.5,4.05,19.0,598.0,372.44,276.06
2016,4,30,16,0,847.0,81.0,4.0,19.0,549.0,312.74,223.02
2016,4,30,16,15,822.5,78.0,3.8,18.5,496.0,247.97,166.43
2016,4,30,16,30,798.0,75.0,3.6,18.0,443.0,190.14,116.93
2016,4,30,16,45,766.0,70.5,3.4,18.0,389.0,132.93,72.84
2016,4,30,17,0,734.0,66.0,3.2,18.0,335.0,79.54,41.91
2016,4,30,17,15,686.0,61.0,2.95,17.0,280.5,44.96,34.23
2016,4,30,17,30,638.0,56.0,2.7,16.0,226.0,39.05,29.16
2016,4,30,17,45,565.5,49.0,2.5,15.0,175.0,35.37,25.9
2016,4,30,18,0,493.0,42.0,2.3,14.0,124.0,31.53,22.29
2016,4,30,18,15,371.5,32.0,2.25,13.5,81.0,24.73,15.76
2016,4,30,18,30,250.0,22.0,2.2,13.0,38.0,17.56,6.47
2016,4,30,18,45,125.0,11.0,2.2,12.5,19.0,10.48,0.0
2016,4,30,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,5,1,5,15,93.5,8.5,0.1,10.5,13.0,25.89,0.0
2016,5,1,5,30,187.0,17.0,0.1,11.0,26.0,73.0,12.5
2016,5,1,5,45,322.0,28.0,0.15,11.5,66.5,144.2,102.66
2016,5,1,6,0,457.0,39.0,0.2,12.0,107.0,224.37,172.11
2016,5,1,6,15,537.0,46.5,0.25,12.5,157.5,292.76,231.53
2016,5,1,6,30,617.0,54.0,0.3,13.0,208.0,369.44,295.86
2016,5,1,6,45,668.0,59.5,0.35,14.0,261.5,434.2,348.12
2016,5,1,7,0,719.0,65.0,0.4,15.0,315.0,505.15,402.67
2016,5,1,7,15,754.0,69.0,0.6,15.5,369.5,567.83,451.04
2016,5,1,7,30,789.0,73.0,0.8,16.0,424.0,632.04,499.12
2016,5,1,7,45,814.0,76.5,1.0,17.0,477.0,689.56,538.37
2016,5,1,8,0,839.0,80.0,1.2,18.0,530.0,746.93,576.44
2016,5,1,8,15,858.0,82.5,1.3,18.5,580.0,791.98,605.17
2016,5,1,8,30,877.0,85.0,1.4,19.0,630.0,841.24,636.47
2016,5,1,8,45,890.5,87.5,1.55,19.5,675.5,884.11,663.6
2016,5,1,9,0,904.0,90.0,1.7,20.0,721.0,924.76,689.05
2016,5,1,9,15,914.5,92.0,1.75,20.0,762.0,959.56,710.56
2016,5,1,9,30,925.0,94.0,1.8,20.0,803.0,991.49,730.19
2016,5,1,9,45,930.0,97.0,1.9,20.5,836.5,1016.12,744.36
2016,5,1,10,0,935.0,100.0,2.0,21.0,870.0,1037.29,756.38
2016,5,1,10,15,941.0,101.5,2.1,21.0,898.0,1054.26,767.26
2016,5,1,10,30,947.0,103.0,2.2,21.0,926.0,1067.58,775.96
2016,5,1,10,45,949.0,105.0,2.35,21.5,945.5,1073.69,779.31
2016,5,1,11,0,951.0,107.0,2.5,22.0,965.0,1075.97,780.35
2016,5,1,11,15,953.0,107.5,2.65,22.0,978.0,1072.87,779.54
2016,5,1,11,30,955.0,108.0,2.8,22.0,991.0,1065.98,776.38
2016,5,1,11,45,953.5,110.0,2.95,22.0,995.0,1053.43,769.6
2016,5,1,12,0,952.0,112.0,3.1,22.0,999.0,1037.24,760.47
2016,5,1,12,15,951.5,112.0,3.2,22.0,995.5,1016.47,747.91
2016,5,1,12,30,951.0,112.0,3.3,22.0,992.0,992.26,733.07
2016,5,1,12,45,946.0,113.0,3.4,22.0,980.0,961.66,713.91
2016,5,1,13,0,941.0,114.0,3.5,22.0,968.0,928.09,692.65
2016,5,1,13,15,937.0,113.5,3.55,22.0,949.0,891.12,668.59
2016,5,1,13,30,933.0,113.0,3.6,22.0,930.0,851.47,642.51
2016,5,1,13,45,924.0,113.0,3.7,22.0,903.0,806.02,612.37
2016,5,1,14,0,915.0,113.0,3.8,22.0,876.0,758.67,580.51
2016,5,1,14,15,906.5,111.5,3.8,21.5,842.5,708.6,545.2
2016,5,1,14,30,898.0,110.0,3.8,21.0,809.0,657.08,507.29
2016,5,1,14,45,885.0,109.0,3.8,21.0,769.0,602.23,464.82
2016,5,1,15,0,872.0,108.0,3.8,21.0,729.0,546.85,420.74
2016,5,1,15,15,857.0,105.5,3.75,20.5,684.5,486.14,372.04
2016,5,1,15,30,842.0,103.0,3.7,20.0,640.0,427.97,323.68
2016,5,1,15,45,821.0,100.5,3.65,20.0,590.5,368.32,272.3
2016,5,1,16,0,800.0,98.0,3.6,20.0,541.0,310.21,221.28
2016,5,1,16,15,773.5,94.0,3.45,19.5,489.0,251.36,170.16
2016,5,1,16,30,747.0,90.0,3.3,19.0,437.0,195.26,122.72
2016,5,1,16,45,710.0,85.5,3.2,19.0,383.0,135.98,77.25
2016,5,1,17,0,673.0,81.0,3.1,19.0,329.0,85.31,47.75
2016,5,1,17,15,622.0,74.5,2.8,18.0,275.5,51.11,39.48
2016,5,1,17,30,571.0,68.0,2.5,17.0,222.0,48.56,37.44
2016,5,1,17,45,493.5,59.5,2.2,16.0,171.5,44.09,33.5
2016,5,1,18,0,416.0,51.0,1.9,15.0,121.0,39.4,29.14
2016,5,1,18,15,297.0,38.0,1.8,14.5,79.0,30.12,20.38
2016,5,1,18,30,178.0,25.0,1.7,14.0,37.0,19.64,8.44
2016,5,1,18,45,89.0,12.5,1.65,13.5,18.5,11.91,0.0
2016,5,1,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,5,15,55.0,10.0,1.0,8.5,12.5,20.07,0.0
2016,5,2,5,30,110.0,20.0,1.1,9.0,25.0,56.89,15.51
2016,5,2,5,45,227.0,34.5,1.25,9.5,63.5,121.3,88.43
2016,5,2,6,0,344.0,49.0,1.4,10.0,102.0,193.04,151.52
2016,5,2,6,15,424.5,59.5,1.3,10.5,150.0,260.58,211.0
2016,5,2,6,30,505.0,70.0,1.2,11.0,198.0,335.04,274.72
2016,5,2,6,45,301.5,105.5,1.2,11.5,187.0,283.03,233.85
2016,5,2,7,0,98.0,141.0,1.2,12.0,176.0,212.18,174.29
2016,5,2,7,15,78.0,161.0,1.05,12.5,192.0,216.66,177.26
2016,5,2,7,30,58.0,181.0,0.9,13.0,208.0,227.03,184.2
2016,5,2,7,45,120.5,209.5,0.75,14.0,272.5,314.96,253.64
2016,5,2,8,0,183.0,238.0,0.6,15.0,337.0,398.38,316.02
2016,5,2,8,15,264.0,249.0,0.6,16.0,406.0,492.89,385.14
2016,5,2,8,30,345.0,260.0,0.6,17.0,475.0,581.58,447.29
2016,5,2,8,45,584.0,191.0,0.6,18.0,587.0,742.55,560.91
2016,5,2,9,0,823.0,122.0,0.6,19.0,699.0,895.25,656.9
2016,5,2,9,15,835.5,124.5,0.65,19.5,739.0,930.42,675.3
2016,5,2,9,30,848.0,127.0,0.7,20.0,779.0,963.0,693.72
2016,5,2,9,45,869.5,122.5,0.75,20.5,816.0,985.44,705.74
2016,5,2,10,0,891.0,118.0,0.8,21.0,853.0,1013.6,721.46
2016,5,2,10,15,897.0,119.5,0.8,21.0,880.5,1029.85,730.05
2016,5,2,10,30,903.0,121.0,0.8,21.0,908.0,1042.63,736.77
2016,5,2,10,45,906.5,122.5,0.8,21.5,927.5,1049.33,738.53
2016,5,2,11,0,910.0,124.0,0.8,22.0,947.0,1052.4,738.29
2016,5,2,11,15,912.5,124.5,0.8,22.0,959.5,1049.78,736.21
2016,5,2,11,30,915.0,125.0,0.8,22.0,972.0,1043.53,732.15
2016,5,2,11,45,912.5,127.5,0.85,22.5,975.5,1030.76,724.01
2016,5,2,12,0,910.0,130.0,0.9,23.0,979.0,1014.54,713.91
2016,5,2,12,15,909.0,129.5,0.9,23.0,975.5,993.47,701.27
2016,5,2,12,30,908.0,129.0,0.9,23.0,972.0,969.15,686.72
2016,5,2,12,45,900.0,132.0,0.95,23.0,959.0,938.79,669.33
2016,5,2,13,0,892.0,135.0,1.0,23.0,946.0,905.75,650.14
2016,5,2,13,15,887.0,134.0,1.05,22.5,927.0,868.99,629.55
2016,5,2,13,30,882.0,133.0,1.1,22.0,908.0,829.79,607.01
2016,5,2,13,45,871.5,134.0,1.2,22.0,880.5,786.02,580.49
2016,5,2,14,0,861.0,135.0,1.3,22.0,853.0,740.6,551.85
2016,5,2,14,15,851.5,133.0,1.45,21.5,820.0,692.19,520.3
2016,5,2,14,30,842.0,131.0,1.6,21.0,787.0,641.35,485.6
2016,5,2,14,45,826.5,129.5,1.8,21.0,747.5,586.63,445.94
2016,5,2,15,0,811.0,128.0,2.0,21.0,708.0,531.83,404.52
2016,5,2,15,15,510.0,211.0,2.15,20.5,568.0,417.48,318.22
2016,5,2,15,30,209.0,294.0,2.3,20.0,428.0,338.65,259.56
2016,5,2,15,45,268.5,260.5,2.5,20.0,418.5,312.43,238.0
2016,5,2,16,0,328.0,227.0,2.7,20.0,409.0,282.69,211.97
2016,5,2,16,15,262.5,212.0,2.75,19.5,349.0,232.36,173.16
2016,5,2,16,30,197.0,197.0,2.8,19.0,289.0,194.4,145.15
2016,5,2,16,45,222.0,170.0,2.85,18.5,262.0,155.89,113.97
2016,5,2,17,0,247.0,143.0,2.9,18.0,235.0,119.62,87.56
2016,5,2,17,15,217.0,125.0,2.85,17.0,196.5,93.24,76.55
2016,5,2,17,30,187.0,107.0,2.8,16.0,158.0,81.22,66.37
2016,5,2,17,45,154.5,86.0,2.75,15.5,122.0,66.58,53.42
2016,5,2,18,0,122.0,65.0,2.7,15.0,86.0,53.58,41.59
2016,5,2,18,15,76.0,45.0,2.65,14.5,56.5,37.84,27.08
2016,5,2,18,30,30.0,25.0,2.6,14.0,27.0,21.7,10.43
2016,5,2,18,45,15.0,12.5,2.55,13.5,13.5,11.91,0.0
2016,5,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,5,15,8.0,9.5,0.5,10.0,10.0,10.6,0.0
2016,5,3,5,30,16.0,19.0,0.5,10.0,20.0,22.96,5.41
2016,5,3,5,45,67.0,39.0,0.5,10.5,48.5,66.97,48.14
2016,5,3,6,0,118.0,59.0,0.5,11.0,77.0,116.67,91.25
2016,5,3,6,15,154.0,80.0,0.45,11.5,113.5,161.74,130.38
2016,5,3,6,30,190.0,101.0,0.4,12.0,150.0,210.46,171.71
2016,5,3,6,45,226.0,117.5,0.4,12.5,188.5,257.35,210.52
2016,5,3,7,0,262.0,134.0,0.4,13.0,227.0,307.69,250.92
2016,5,3,7,15,380.0,136.0,0.4,13.5,294.5,406.54,328.61
2016,5,3,7,30,498.0,138.0,0.4,14.0,362.0,506.89,404.12
2016,5,3,7,45,394.0,182.0,0.45,14.5,372.5,502.92,397.03
2016,5,3,8,0,290.0,226.0,0.5,15.0,383.0,477.63,375.02
2016,5,3,8,15,395.0,219.0,0.5,15.5,454.0,576.28,447.59
2016,5,3,8,30,500.0,212.0,0.5,16.0,525.0,671.13,513.56
2016,5,3,8,45,466.0,243.5,0.5,17.0,552.0,691.77,522.25
2016,5,3,9,0,432.0,275.0,0.5,18.0,579.0,708.11,528.76
2016,5,3,9,15,383.0,311.5,0.7,18.5,592.5,700.29,522.53
2016,5,3,9,30,334.0,348.0,0.9,19.0,606.0,700.56,521.54
2016,5,3,9,45,216.5,375.0,1.15,19.5,545.0,606.93,454.57
2016,5,3,10,0,99.0,402.0,1.4,20.0,484.0,508.13,381.96
2016,5,3,10,15,139.5,422.0,1.55,20.5,542.0,581.97,435.52
2016,5,3,10,30,180.0,442.0,1.7,21.0,600.0,642.42,477.62
2016,5,3,10,45,270.0,430.0,1.9,21.5,672.5,730.36,540.04
2016,5,3,11,0,360.0,418.0,2.1,22.0,745.0,804.94,592.17
2016,5,3,11,15,611.0,287.0,2.1,22.0,850.0,928.72,681.25
2016,5,3,11,30,862.0,156.0,2.1,22.0,955.0,1021.62,741.6
2016,5,3,11,45,553.0,315.5,2.1,22.0,829.5,879.4,644.36
2016,5,3,12,0,244.0,475.0,2.1,22.0,704.0,711.24,522.7
2016,5,3,12,15,284.0,464.0,2.0,21.5,729.0,736.49,542.65
