Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,12,30,324.0,453.0,1.9,21.0,754.0,750.68,553.51
2016,5,3,12,45,354.5,430.5,1.8,21.0,756.5,742.2,547.97
2016,5,3,13,0,385.0,408.0,1.7,21.0,759.0,731.16,540.81
2016,5,3,13,15,412.0,388.5,1.7,20.5,757.5,720.06,535.16
2016,5,3,13,30,439.0,369.0,1.7,20.0,756.0,702.87,525.21
2016,5,3,13,45,379.0,381.0,1.75,20.0,708.0,644.28,483.67
2016,5,3,14,0,319.0,393.0,1.8,20.0,660.0,591.5,445.88
2016,5,3,14,15,320.0,376.0,1.9,19.5,635.0,557.49,423.29
2016,5,3,14,30,321.0,359.0,2.0,19.0,610.0,522.93,399.5
2016,5,3,14,45,386.0,316.5,2.1,19.0,603.5,501.99,385.05
2016,5,3,15,0,451.0,274.0,2.2,19.0,597.0,473.0,363.42
2016,5,3,15,15,601.5,204.0,2.35,18.5,607.0,454.0,348.49
2016,5,3,15,30,752.0,134.0,2.5,18.0,617.0,416.83,316.78
2016,5,3,15,45,574.0,173.0,2.7,17.5,525.5,343.35,258.95
2016,5,3,16,0,396.0,212.0,2.9,17.0,434.0,290.51,218.8
2016,5,3,16,15,292.5,205.5,3.05,16.5,361.0,234.39,175.83
2016,5,3,16,30,189.0,199.0,3.2,16.0,288.0,194.76,147.56
2016,5,3,16,45,332.0,154.5,3.35,15.5,287.5,156.72,111.35
2016,5,3,17,0,475.0,110.0,3.5,15.0,287.0,101.01,66.55
2016,5,3,17,15,459.5,99.0,3.5,14.5,248.5,69.92,56.74
2016,5,3,17,30,444.0,88.0,3.5,14.0,210.0,63.77,51.45
2016,5,3,17,45,379.0,74.5,3.5,13.5,163.0,55.22,43.78
2016,5,3,18,0,314.0,61.0,3.5,13.0,116.0,46.24,35.48
2016,5,3,18,15,216.0,44.5,3.35,12.5,76.5,34.36,24.35
2016,5,3,18,30,118.0,28.0,3.2,12.0,37.0,23.11,12.06
2016,5,3,18,45,59.0,14.0,3.1,12.0,18.5,13.34,0.0
2016,5,3,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,9.0,2.4,10.0,9.0,8.58,0.0
2016,5,4,5,30,0.0,18.0,2.5,10.0,18.0,16.71,3.76
2016,5,4,5,45,36.5,39.0,2.7,10.0,45.0,52.83,37.42
2016,5,4,6,0,73.0,60.0,2.9,10.0,72.0,95.69,74.95
2016,5,4,6,15,101.5,82.5,2.85,10.0,105.5,136.27,110.9
2016,5,4,6,30,130.0,105.0,2.8,10.0,139.0,179.6,148.91
2016,5,4,6,45,162.0,123.5,2.75,10.5,175.5,222.69,185.85
2016,5,4,7,0,194.0,142.0,2.7,11.0,212.0,268.91,224.57
2016,5,4,7,15,117.5,159.5,2.6,11.0,204.0,248.2,205.97
2016,5,4,7,30,41.0,177.0,2.5,11.0,196.0,210.44,172.68
2016,5,4,7,45,55.5,204.5,2.4,11.5,233.0,251.59,205.87
2016,5,4,8,0,70.0,232.0,2.3,12.0,270.0,293.75,238.94
2016,5,4,8,15,92.0,260.0,2.15,12.5,315.0,343.39,277.37
2016,5,4,8,30,114.0,288.0,2.0,13.0,360.0,394.29,315.79
2016,5,4,8,45,174.0,309.5,1.9,13.5,428.0,484.47,384.22
2016,5,4,9,0,234.0,331.0,1.8,14.0,496.0,565.79,443.64
2016,5,4,9,15,144.5,337.0,1.7,14.0,440.5,493.22,385.38
2016,5,4,9,30,55.0,343.0,1.6,14.0,385.0,402.73,314.01
2016,5,4,9,45,109.5,378.5,1.5,14.5,467.5,493.3,382.26
2016,5,4,10,0,164.0,414.0,1.4,15.0,550.0,598.17,456.89
2016,5,4,10,15,113.0,410.5,1.3,15.5,505.5,542.88,412.79
2016,5,4,10,30,62.0,407.0,1.2,16.0,461.0,473.48,359.79
2016,5,4,10,45,85.5,431.5,1.2,16.5,508.5,521.12,394.26
2016,5,4,11,0,109.0,456.0,1.2,17.0,556.0,568.1,426.71
2016,5,4,11,15,203.5,457.0,1.2,17.0,645.5,672.06,501.34
2016,5,4,11,30,298.0,458.0,1.2,17.0,735.0,772.02,570.32
2016,5,4,11,45,285.5,464.0,1.3,17.5,730.5,757.69,558.97
2016,5,4,12,0,273.0,470.0,1.4,18.0,726.0,742.22,548.09
2016,5,4,12,15,264.5,470.0,1.45,18.0,717.5,723.64,535.82
2016,5,4,12,30,256.0,470.0,1.5,18.0,709.0,704.26,522.97
2016,5,4,12,45,288.0,455.5,1.55,18.5,721.0,706.52,525.18
2016,5,4,13,0,320.0,441.0,1.6,19.0,733.0,706.18,525.33
2016,5,4,13,15,370.0,408.5,1.65,19.0,740.0,701.02,523.78
2016,5,4,13,30,420.0,376.0,1.7,19.0,747.0,693.96,520.72
2016,5,4,13,45,381.5,381.5,1.75,19.0,711.0,646.47,487.11
2016,5,4,14,0,343.0,387.0,1.8,19.0,675.0,602.98,456.15
2016,5,4,14,15,357.5,366.0,1.95,19.0,656.0,573.4,436.29
2016,5,4,14,30,372.0,345.0,2.1,19.0,637.0,542.01,414.33
2016,5,4,14,45,408.5,311.0,2.25,19.0,617.0,509.97,391.46
2016,5,4,15,0,445.0,277.0,2.4,19.0,597.0,472.56,363.53
2016,5,4,15,15,407.5,271.0,2.55,18.5,550.0,421.73,324.81
2016,5,4,15,30,370.0,265.0,2.7,18.0,503.0,376.87,289.92
2016,5,4,15,45,388.5,238.0,2.85,17.5,471.0,336.03,256.72
2016,5,4,16,0,407.0,211.0,3.0,17.0,439.0,289.57,217.88
2016,5,4,16,15,350.5,199.0,3.1,16.5,382.5,242.86,180.54
2016,5,4,16,30,294.0,187.0,3.2,16.0,326.0,199.02,146.51
2016,5,4,16,45,216.5,170.0,3.3,15.5,266.0,155.85,115.48
2016,5,4,17,0,139.0,153.0,3.4,15.0,206.0,127.38,97.88
2016,5,4,17,15,118.0,132.5,3.45,14.5,172.5,103.08,85.96
2016,5,4,17,30,97.0,112.0,3.5,14.0,139.0,88.39,73.25
2016,5,4,17,45,78.0,89.0,3.55,13.5,108.0,71.62,58.35
2016,5,4,18,0,59.0,66.0,3.6,13.0,77.0,54.33,42.66
2016,5,4,18,15,30.0,45.5,3.55,12.5,51.0,39.66,29.01
2016,5,4,18,30,1.0,25.0,3.5,12.0,25.0,22.86,12.24
2016,5,4,18,45,0.5,12.5,3.5,11.5,12.5,11.91,0.0
2016,5,4,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,10.0,1.3,9.0,10.0,9.53,0.0
2016,5,5,5,30,0.0,20.0,1.4,9.0,20.0,18.84,6.04
2016,5,5,5,45,37.5,40.0,1.55,9.5,46.0,54.14,38.74
2016,5,5,6,0,75.0,60.0,1.7,10.0,72.0,96.13,75.36
2016,5,5,6,15,98.5,82.0,1.7,10.0,104.0,134.13,109.01
2016,5,5,6,30,122.0,104.0,1.7,10.0,136.0,174.33,144.17
2016,5,5,6,45,145.0,124.5,1.75,10.5,171.0,214.68,178.51
2016,5,5,7,0,168.0,145.0,1.8,11.0,206.0,257.15,213.78
2016,5,5,7,15,190.5,168.0,1.75,11.5,247.0,304.16,251.71
2016,5,5,7,30,213.0,191.0,1.7,12.0,288.0,352.81,289.9
2016,5,5,7,45,178.5,217.5,1.7,12.5,305.5,365.58,297.67
2016,5,5,8,0,144.0,244.0,1.7,13.0,323.0,374.73,302.41
2016,5,5,8,15,145.0,268.0,1.7,13.0,354.0,406.3,325.9
2016,5,5,8,30,146.0,292.0,1.7,13.0,385.0,437.36,348.52
2016,5,5,8,45,155.5,315.0,1.7,13.5,420.0,474.19,374.78
2016,5,5,9,0,165.0,338.0,1.7,14.0,455.0,510.91,400.47
2016,5,5,9,15,88.0,281.0,1.65,14.0,344.0,366.57,288.98
2016,5,5,9,30,11.0,224.0,1.6,14.0,233.0,224.81,176.46
2016,5,5,9,45,20.0,276.5,1.6,14.5,293.5,285.78,224.14
2016,5,5,10,0,29.0,329.0,1.6,15.0,354.0,360.32,280.16
2016,5,5,10,15,19.5,271.5,1.6,15.0,289.0,279.64,217.75
2016,5,5,10,30,10.0,214.0,1.6,15.0,224.0,213.35,166.13
2016,5,5,10,45,255.0,298.5,1.6,15.5,531.0,575.75,446.91
2016,5,5,11,0,500.0,383.0,1.6,16.0,838.0,918.7,682.98
2016,5,5,11,15,265.0,380.0,1.6,16.0,622.0,664.56,500.94
2016,5,5,11,30,30.0,377.0,1.6,16.0,406.0,401.88,306.19
2016,5,5,11,45,24.5,347.5,1.6,16.5,371.0,364.53,279.27
2016,5,5,12,0,19.0,318.0,1.6,17.0,336.0,320.16,245.59
2016,5,5,12,15,17.5,305.5,1.6,17.0,322.0,305.62,234.81
2016,5,5,12,30,16.0,293.0,1.6,17.0,308.0,291.18,223.94
2016,5,5,12,45,30.5,350.0,1.65,17.0,378.5,362.68,278.35
2016,5,5,13,0,45.0,407.0,1.7,17.0,449.0,426.75,325.9
2016,5,5,13,15,29.0,328.0,1.7,17.0,355.0,334.43,256.86
2016,5,5,13,30,13.0,249.0,1.7,17.0,261.0,242.78,187.36
2016,5,5,13,45,8.0,197.0,1.75,17.0,204.5,189.68,146.55
2016,5,5,14,0,3.0,145.0,1.8,17.0,148.0,137.31,105.44
2016,5,5,14,15,15.0,225.0,1.8,16.5,237.5,218.56,170.32
2016,5,5,14,30,27.0,305.0,1.8,16.0,327.0,295.52,230.43
2016,5,5,14,45,13.5,177.5,1.85,16.0,188.5,171.94,133.89
2016,5,5,15,0,0.0,50.0,1.9,16.0,50.0,46.59,32.88
2016,5,5,15,15,0.0,33.0,1.95,15.5,33.0,30.72,19.97
2016,5,5,15,30,0.0,16.0,2.0,15.0,16.0,14.88,6.83
2016,5,5,15,45,0.0,37.5,2.15,15.0,37.5,34.88,23.66
2016,5,5,16,0,0.0,59.0,2.3,15.0,59.0,54.91,40.5
2016,5,5,16,15,0.0,79.0,2.3,14.5,79.0,73.56,56.35
2016,5,5,16,30,0.0,99.0,2.3,14.0,99.0,91.41,71.61
2016,5,5,16,45,3.5,114.0,2.3,14.0,115.5,103.85,82.12
2016,5,5,17,0,7.0,129.0,2.3,14.0,132.0,114.03,90.85
2016,5,5,17,15,3.5,109.5,2.25,13.5,111.0,96.37,80.32
2016,5,5,17,30,0.0,90.0,2.2,13.0,90.0,79.87,65.95
2016,5,5,17,45,0.0,70.0,2.15,13.0,70.0,62.83,50.66
2016,5,5,18,0,0.0,50.0,2.1,13.0,50.0,45.58,34.96
2016,5,5,18,15,0.0,33.5,2.1,12.5,33.5,30.97,21.51
2016,5,5,18,30,0.0,17.0,2.1,12.0,17.0,15.77,6.93
2016,5,5,18,45,0.0,8.5,2.1,11.5,8.5,8.1,0.0
2016,5,5,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,15,43.0,12.5,1.75,8.0,15.0,20.37,0.0
2016,5,6,5,30,86.0,25.0,1.9,8.0,30.0,54.6,28.38
2016,5,6,5,45,178.5,42.0,2.05,8.5,67.0,115.53,86.8
2016,5,6,6,0,271.0,59.0,2.2,9.0,104.0,178.87,142.57
2016,5,6,6,15,337.5,73.0,2.2,9.5,149.0,238.08,195.2
2016,5,6,6,30,404.0,87.0,2.2,10.0,194.0,304.36,252.77
2016,5,6,6,45,475.5,90.0,2.2,10.5,243.0,367.24,306.27
2016,5,6,7,0,547.0,93.0,2.2,11.0,292.0,441.67,367.39
2016,5,6,7,15,432.5,135.0,2.15,11.5,308.0,439.07,363.16
2016,5,6,7,30,318.0,177.0,2.1,12.0,324.0,418.03,343.64
2016,5,6,7,45,276.0,208.0,2.1,12.5,346.0,435.84,355.42
2016,5,6,8,0,234.0,239.0,2.1,13.0,368.0,437.93,354.43
2016,5,6,8,15,185.5,266.0,2.05,13.0,374.0,436.48,350.83
2016,5,6,8,30,137.0,293.0,2.0,13.0,380.0,430.65,343.71
2016,5,6,8,45,171.0,315.0,1.95,13.5,431.5,487.5,386.15
2016,5,6,9,0,205.0,337.0,1.9,14.0,483.0,545.74,428.21
2016,5,6,9,15,129.5,340.0,1.85,14.0,434.5,482.05,377.14
2016,5,6,9,30,54.0,343.0,1.8,14.0,386.0,401.31,313.45
2016,5,6,9,45,38.0,325.0,1.8,14.5,356.0,365.68,285.33
2016,5,6,10,0,22.0,307.0,1.8,15.0,326.0,317.96,247.68
2016,5,6,10,15,71.5,374.0,1.8,15.0,436.5,448.98,348.0
2016,5,6,10,30,121.0,441.0,1.8,15.0,547.0,581.13,444.32
2016,5,6,10,45,187.5,449.0,1.85,15.0,618.5,654.22,497.41
2016,5,6,11,0,254.0,457.0,1.9,15.0,690.0,737.86,557.06
2016,5,6,11,15,137.5,394.5,1.9,15.0,521.0,540.75,413.77
2016,5,6,11,30,21.0,332.0,1.9,15.0,352.0,337.7,260.56
2016,5,6,11,45,18.5,310.0,1.95,15.0,328.0,312.87,242.6
2016,5,6,12,0,16.0,288.0,2.0,15.0,304.0,288.29,223.88
2016,5,6,12,15,12.5,238.0,2.0,14.5,250.5,236.29,184.1
2016,5,6,12,30,9.0,188.0,2.0,14.0,197.0,184.97,144.24
2016,5,6,12,45,4.5,149.5,2.0,14.0,154.0,144.17,111.81
2016,5,6,13,0,0.0,111.0,2.0,14.0,111.0,103.88,79.37
2016,5,6,13,15,8.0,195.0,2.0,14.0,202.0,189.07,147.99
2016,5,6,13,30,16.0,279.0,2.0,14.0,293.0,273.08,213.91
2016,5,6,13,45,8.0,204.5,2.0,14.0,212.0,196.64,153.75
2016,5,6,14,0,0.0,130.0,2.0,14.0,131.0,121.26,93.68
2016,5,6,14,15,0.0,85.5,2.0,13.5,86.0,79.85,60.41
2016,5,6,14,30,0.0,41.0,2.0,13.0,41.0,38.23,26.27
2016,5,6,14,45,2.0,103.0,2.0,13.0,104.5,97.18,75.15
2016,5,6,15,0,4.0,165.0,2.0,13.0,168.0,154.63,122.11
2016,5,6,15,15,17.0,208.5,2.0,13.0,220.0,198.71,157.81
2016,5,6,15,30,30.0,252.0,2.0,13.0,272.0,235.52,187.29
2016,5,6,15,45,16.5,208.5,2.0,13.0,219.5,194.29,154.61
2016,5,6,16,0,3.0,165.0,2.0,13.0,167.0,150.9,120.13
2016,5,6,16,15,1.5,112.5,1.9,12.5,113.5,104.05,82.11
2016,5,6,16,30,0.0,60.0,1.8,12.0,60.0,55.81,42.03
2016,5,6,16,45,0.0,39.0,1.75,12.0,39.0,36.23,25.51
2016,5,6,17,0,0.0,18.0,1.7,12.0,18.0,16.69,8.79
2016,5,6,17,15,0.0,15.0,1.55,11.5,15.0,13.9,6.99
2016,5,6,17,30,0.0,12.0,1.4,11.0,12.0,11.12,4.48
2016,5,6,17,45,0.0,9.5,1.25,11.0,9.5,8.8,2.35
2016,5,6,18,0,0.0,7.0,1.1,11.0,7.0,6.48,0.19
2016,5,6,18,15,0.0,4.5,1.0,10.5,4.5,4.16,0.0
2016,5,6,18,30,0.0,2.0,0.9,10.0,2.0,1.85,0.0
2016,5,6,18,45,0.0,1.0,0.8,10.0,1.0,0.95,0.0
2016,5,6,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.0,1.35,8.0,4.0,3.81,0.0
2016,5,7,5,30,0.0,8.0,1.4,8.0,8.0,7.4,0.0
2016,5,7,5,45,0.0,17.0,1.5,8.5,17.0,15.76,7.68
2016,5,7,6,0,0.0,26.0,1.6,9.0,26.0,24.12,15.21
2016,5,7,6,15,0.0,37.5,1.6,9.0,37.5,34.82,24.74
2016,5,7,6,30,0.0,49.0,1.6,9.0,49.0,45.53,34.17
2016,5,7,6,45,0.0,61.5,1.6,9.5,61.5,57.19,44.19
2016,5,7,7,0,0.0,74.0,1.6,10.0,74.0,69.02,54.15
2016,5,7,7,15,34.0,132.0,1.6,10.0,147.5,155.05,127.62
2016,5,7,7,30,68.0,190.0,1.6,10.0,221.0,243.06,200.45
2016,5,7,7,45,159.5,214.0,1.6,10.5,298.5,347.41,285.35
2016,5,7,8,0,251.0,238.0,1.6,11.0,376.0,460.76,374.01
2016,5,7,8,15,172.0,262.5,1.6,11.5,361.5,421.42,339.3
2016,5,7,8,30,93.0,287.0,1.6,12.0,347.0,374.75,299.61
2016,5,7,8,45,54.5,265.0,1.6,12.5,301.0,317.7,253.24
2016,5,7,9,0,16.0,243.0,1.6,13.0,255.0,249.01,197.3
2016,5,7,9,15,26.5,282.0,1.6,13.5,302.5,310.07,244.72
2016,5,7,9,30,37.0,321.0,1.6,14.0,350.0,361.1,282.87
2016,5,7,9,45,71.0,364.5,1.6,14.5,423.0,439.98,341.99
2016,5,7,10,0,105.0,408.0,1.6,15.0,496.0,519.5,399.69
2016,5,7,10,15,85.5,410.5,1.55,15.0,483.5,501.64,384.63
2016,5,7,10,30,66.0,413.0,1.5,15.0,471.0,483.16,369.88
2016,5,7,10,45,46.5,386.0,1.5,15.5,427.5,433.35,331.95
2016,5,7,11,0,27.0,359.0,1.5,16.0,384.0,383.99,294.26
2016,5,7,11,15,41.0,395.5,1.45,16.0,433.5,433.65,331.29
2016,5,7,11,30,55.0,432.0,1.4,16.0,483.0,482.44,366.46
2016,5,7,11,45,79.5,453.5,1.35,16.5,528.0,525.16,396.49
2016,5,7,12,0,104.0,475.0,1.3,17.0,573.0,566.36,424.89
2016,5,7,12,15,62.5,406.5,1.25,17.0,466.0,453.94,343.17
2016,5,7,12,30,21.0,338.0,1.2,17.0,359.0,338.66,258.06
2016,5,7,12,45,26.5,358.0,1.15,17.0,384.0,366.58,279.52
2016,5,7,13,0,32.0,378.0,1.1,17.0,409.0,387.48,294.8
2016,5,7,13,15,24.5,335.0,1.2,17.0,358.0,337.11,257.73
2016,5,7,13,30,17.0,292.0,1.3,17.0,307.0,285.95,219.8
2016,5,7,13,45,8.5,197.0,1.4,17.0,204.5,190.04,146.47
2016,5,7,14,0,0.0,102.0,1.5,17.0,102.0,95.24,71.71
2016,5,7,14,15,1.0,125.0,1.6,17.0,126.0,117.18,89.62
2016,5,7,14,30,2.0,148.0,1.7,17.0,150.0,138.83,107.06
2016,5,7,14,45,9.5,198.5,1.8,17.0,205.5,188.73,146.92
2016,5,7,15,0,17.0,249.0,1.9,17.0,261.0,236.5,184.62
2016,5,7,15,15,23.5,250.5,1.9,16.5,266.0,238.59,186.77
2016,5,7,15,30,30.0,252.0,1.9,16.0,271.0,235.53,184.97
2016,5,7,15,45,28.0,232.5,1.95,16.0,249.5,214.34,168.56
2016,5,7,16,0,26.0,213.0,2.0,16.0,228.0,198.15,156.08
2016,5,7,16,15,13.0,175.0,2.0,15.5,182.5,160.15,126.51
2016,5,7,16,30,0.0,137.0,2.0,15.0,137.0,123.97,98.11
2016,5,7,16,45,0.0,102.5,2.05,15.0,102.5,93.86,73.54
2016,5,7,17,0,0.0,68.0,2.1,15.0,68.0,63.26,48.13
2016,5,7,17,15,0.0,57.5,1.95,14.5,57.5,53.46,42.15
2016,5,7,17,30,0.0,47.0,1.8,14.0,47.0,43.66,33.56
2016,5,7,17,45,0.0,37.0,1.7,13.5,37.0,34.35,25.23
2016,5,7,18,0,0.0,27.0,1.6,13.0,27.0,25.04,16.76
2016,5,7,18,15,0.0,18.0,1.5,12.5,18.0,16.68,9.05
2016,5,7,18,30,0.0,9.0,1.4,12.0,9.0,8.33,1.18
2016,5,7,18,45,0.0,4.5,1.35,12.0,4.5,4.29,0.0
2016,5,7,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,5,15,82.0,12.5,0.9,8.5,18.5,28.22,0.0
2016,5,8,5,30,164.0,25.0,1.0,9.0,37.0,79.82,47.17
2016,5,8,5,45,277.0,37.5,1.15,9.5,77.0,140.65,105.3
2016,5,8,6,0,390.0,50.0,1.3,10.0,117.0,214.76,169.98
2016,5,8,6,15,463.0,59.0,1.25,10.5,165.0,278.85,226.47
2016,5,8,6,30,536.0,68.0,1.2,11.0,213.0,350.32,287.46
2016,5,8,6,45,590.0,74.0,1.2,11.5,265.0,415.17,341.26
2016,5,8,7,0,644.0,80.0,1.2,12.0,317.0,484.43,396.47
2016,5,8,7,15,365.0,137.0,1.15,12.5,276.0,398.61,325.64
2016,5,8,7,30,86.0,194.0,1.1,13.0,235.0,259.72,210.22
2016,5,8,7,45,126.0,220.5,1.1,14.0,287.0,330.28,266.1
2016,5,8,8,0,166.0,247.0,1.1,15.0,339.0,394.39,314.2
2016,5,8,8,15,151.5,271.0,1.15,15.5,361.0,414.23,327.0
2016,5,8,8,30,137.0,295.0,1.2,16.0,383.0,432.39,338.64
2016,5,8,8,45,210.0,310.5,1.25,16.5,455.5,516.17,401.19
2016,5,8,9,0,283.0,326.0,1.3,17.0,528.0,616.38,472.92
2016,5,8,9,15,274.5,348.0,1.4,17.0,553.0,638.27,486.75
2016,5,8,9,30,266.0,370.0,1.5,17.0,578.0,658.43,500.07
2016,5,8,9,45,577.0,241.5,1.6,17.5,717.5,842.6,635.71
2016,5,8,10,0,888.0,113.0,1.7,18.0,857.0,1005.32,741.8
2016,5,8,10,15,664.0,241.0,1.8,18.0,807.5,940.88,698.08
2016,5,8,10,30,440.0,369.0,1.9,18.0,758.0,847.95,630.02
2016,5,8,10,45,674.5,243.5,2.0,18.5,854.0,956.63,709.83
2016,5,8,11,0,909.0,118.0,2.1,19.0,950.0,1044.69,765.21
2016,5,8,11,15,911.5,118.5,2.2,19.0,962.5,1042.07,763.32
2016,5,8,11,30,914.0,119.0,2.3,19.0,975.0,1035.86,760.21
2016,5,8,11,45,625.0,285.0,2.4,19.5,872.0,919.34,681.62
2016,5,8,12,0,336.0,451.0,2.5,20.0,769.0,782.77,580.41
2016,5,8,12,15,326.5,453.5,2.55,19.5,761.5,764.72,570.19
2016,5,8,12,30,317.0,456.0,2.6,19.0,754.0,745.63,558.19
2016,5,8,12,45,321.0,450.5,2.7,19.0,749.0,730.09,548.26
2016,5,8,13,0,325.0,445.0,2.8,19.0,744.0,713.24,537.29
2016,5,8,13,15,611.0,282.5,2.9,19.0,830.5,785.59,597.07
2016,5,8,13,30,897.0,120.0,3.0,19.0,917.0,830.1,632.08
2016,5,8,13,45,889.5,119.5,3.1,19.0,890.5,787.02,602.8
2016,5,8,14,0,882.0,119.0,3.2,19.0,864.0,742.03,572.44
2016,5,8,14,15,874.0,117.0,3.25,18.5,832.0,693.67,538.16
2016,5,8,14,30,866.0,115.0,3.3,18.0,800.0,643.91,501.54
2016,5,8,14,45,854.0,113.5,3.35,18.0,761.5,591.15,460.57
2016,5,8,15,0,842.0,112.0,3.4,18.0,723.0,535.53,416.3
2016,5,8,15,15,828.0,109.0,3.45,17.5,679.5,479.07,370.73
2016,5,8,15,30,814.0,106.0,3.5,17.0,636.0,422.87,323.79
2016,5,8,15,45,795.0,103.0,3.55,17.0,588.5,365.44,273.98
2016,5,8,16,0,776.0,100.0,3.6,17.0,541.0,309.35,224.3
2016,5,8,16,15,751.5,96.0,3.55,16.5,490.5,252.7,174.5
2016,5,8,16,30,727.0,92.0,3.5,16.0,440.0,194.3,124.43
2016,5,8,16,45,694.5,87.0,3.5,16.0,388.5,140.73,82.16
2016,5,8,17,0,662.0,82.0,3.5,16.0,337.0,91.01,51.03
2016,5,8,17,15,615.5,75.5,3.35,15.5,285.0,50.94,39.72
2016,5,8,17,30,569.0,69.0,3.2,15.0,233.0,48.4,37.62
2016,5,8,17,45,502.5,61.0,3.1,14.5,183.5,44.38,34.04
2016,5,8,18,0,436.0,53.0,3.0,14.0,134.0,40.15,30.08
2016,5,8,18,15,333.0,41.5,2.85,13.5,92.0,32.39,22.76
2016,5,8,18,30,230.0,30.0,2.7,13.0,50.0,23.43,13.65
2016,5,8,18,45,115.0,15.0,2.6,12.5,25.0,11.83,0.0
2016,5,8,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,5,15,111.0,12.5,1.55,8.5,21.0,34.11,0.0
2016,5,9,5,30,222.0,25.0,1.7,9.0,42.0,96.57,59.33
2016,5,9,5,45,335.0,36.0,1.85,9.5,83.5,159.32,119.71
2016,5,9,6,0,448.0,47.0,2.0,10.0,125.0,233.43,185.15
2016,5,9,6,15,224.0,44.5,1.95,10.5,83.5,155.41,126.37
2016,5,9,6,30,0.0,42.0,1.9,11.0,42.0,39.0,28.17
2016,5,9,6,45,0.0,51.5,1.9,11.5,51.5,47.86,35.8
2016,5,9,7,0,0.0,61.0,1.9,12.0,61.0,56.72,43.21
2016,5,9,7,15,0.0,86.5,1.9,12.5,86.5,80.98,63.54
2016,5,9,7,30,0.0,112.0,1.9,13.0,112.0,105.93,84.06
2016,5,9,7,45,0.5,134.5,1.9,13.5,135.0,128.35,102.12
2016,5,9,8,0,1.0,157.0,1.9,14.0,158.0,150.84,119.96
2016,5,9,8,15,4.5,175.5,1.9,14.5,178.5,171.75,136.36
2016,5,9,8,30,8.0,194.0,1.9,15.0,199.0,192.91,152.74
2016,5,9,8,45,11.0,214.5,1.95,15.5,222.5,215.86,170.34
2016,5,9,9,0,14.0,235.0,2.0,16.0,246.0,238.93,187.82
2016,5,9,9,15,15.0,249.0,2.05,16.5,261.0,253.67,198.53
2016,5,9,9,30,16.0,263.0,2.1,17.0,276.0,268.4,209.19
2016,5,9,9,45,25.0,303.5,2.15,17.5,324.5,329.7,255.61
2016,5,9,10,0,34.0,344.0,2.2,18.0,373.0,380.44,292.99
2016,5,9,10,15,60.0,386.5,2.25,18.0,439.0,450.15,345.07
2016,5,9,10,30,86.0,429.0,2.3,18.0,505.0,519.77,395.99
2016,5,9,10,45,139.0,449.0,2.4,18.5,575.0,604.43,457.19
2016,5,9,11,0,192.0,469.0,2.5,19.0,645.0,675.65,507.55
2016,5,9,11,15,569.0,287.5,2.55,19.0,819.0,885.55,664.43
2016,5,9,11,30,946.0,106.0,2.6,19.0,993.0,1054.34,777.14
2016,5,9,11,45,948.0,105.5,2.7,19.5,998.0,1042.83,767.25
2016,5,9,12,0,950.0,105.0,2.8,20.0,1003.0,1027.7,756.95
2016,5,9,12,15,537.0,292.5,2.9,20.0,800.0,811.95,609.7
2016,5,9,12,30,124.0,480.0,3.0,20.0,597.0,584.71,438.92
2016,5,9,12,45,533.5,293.0,3.15,20.0,786.0,773.92,587.77
2016,5,9,13,0,943.0,106.0,3.3,20.0,975.0,922.3,693.84
2016,5,9,13,15,939.5,105.5,3.4,20.0,956.5,886.06,668.97
2016,5,9,13,30,936.0,105.0,3.5,20.0,938.0,847.13,643.5
2016,5,9,13,45,930.5,104.0,3.6,20.0,912.0,803.71,614.58
2016,5,9,14,0,925.0,103.0,3.7,20.0,886.0,758.13,583.76
2016,5,9,14,15,918.0,101.5,3.75,19.5,854.0,709.14,549.66
2016,5,9,14,30,911.0,100.0,3.8,19.0,822.0,658.54,512.34
2016,5,9,14,45,901.0,98.5,3.85,19.0,783.0,604.86,470.58
2016,5,9,15,0,891.0,97.0,3.9,19.0,744.0,550.35,426.94
2016,5,9,15,15,878.0,94.5,3.9,18.5,700.5,492.97,380.43
2016,5,9,15,30,865.0,92.0,3.9,18.0,657.0,435.59,332.34
2016,5,9,15,45,847.5,89.5,3.9,18.0,609.0,376.88,281.25
2016,5,9,16,0,830.0,87.0,3.9,18.0,561.0,314.53,226.36
2016,5,9,16,15,808.0,83.5,3.9,17.5,509.5,255.87,174.58
2016,5,9,16,30,786.0,80.0,3.9,17.0,458.0,199.33,125.67
2016,5,9,16,45,755.0,76.0,3.9,16.5,405.0,143.7,81.81
2016,5,9,17,0,724.0,72.0,3.9,16.0,352.0,91.74,49.43
2016,5,9,17,15,680.5,67.0,3.8,15.5,299.0,44.51,34.02
2016,5,9,17,30,637.0,62.0,3.7,15.0,246.0,42.82,32.65
2016,5,9,17,45,571.0,55.0,3.6,14.5,195.0,39.35,29.56
2016,5,9,18,0,505.0,48.0,3.5,14.0,144.0,35.69,26.14
2016,5,9,18,15,399.5,38.5,3.35,13.0,99.5,29.56,20.36
2016,5,9,18,30,294.0,29.0,3.2,12.0,55.0,23.11,13.61
2016,5,9,18,45,147.0,14.5,3.1,11.5,27.5,11.4,0.0
2016,5,9,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,10,5,15,91.5,14.0,2.1,8.0,21.0,31.73,0.0
2016,5,10,5,30,183.0,28.0,2.1,8.0,42.0,89.59,56.93
2016,5,10,5,45,298.5,40.5,2.1,8.5,84.0,151.25,114.66
2016,5,10,6,0,414.0,53.0,2.1,9.0,126.0,227.44,181.59
2016,5,10,6,15,207.0,58.0,2.0,9.5,94.5,164.81,134.86
2016,5,10,6,30,0.0,63.0,1.9,10.0,63.0,58.98,45.54
2016,5,10,6,45,0.0,77.5,1.85,10.5,77.5,72.97,57.55
2016,5,10,7,0,0.0,92.0,1.8,11.0,92.0,86.96,69.2
2016,5,10,7,15,0.0,105.0,1.65,11.5,105.0,99.43,79.34
2016,5,10,7,30,0.0,118.0,1.5,12.0,118.0,111.92,89.31
2016,5,10,7,45,1.0,139.5,1.35,12.5,140.0,133.71,106.83
2016,5,10,8,0,2.0,161.0,1.2,13.0,162.0,155.6,124.09
2016,5,10,8,15,6.0,182.5,1.05,13.5,186.5,180.0,143.15
2016,5,10,8,30,10.0,204.0,0.9,14.0,211.0,204.68,162.04
2016,5,10,8,45,24.0,249.0,0.75,15.0,266.0,262.37,206.21
2016,5,10,9,0,38.0,294.0,0.6,16.0,321.0,333.73,258.78
2016,5,10,9,15,98.5,339.0,0.6,16.5,415.0,438.29,336.33
2016,5,10,9,30,159.0,384.0,0.6,17.0,509.0,558.14,420.96
2016,5,10,9,45,521.5,257.0,0.65,18.0,691.0,800.64,594.07
2016,5,10,10,0,884.0,130.0,0.7,19.0,873.0,1019.28,730.62
2016,5,10,10,15,890.0,131.5,0.75,19.5,900.0,1035.12,735.67
2016,5,10,10,30,896.0,133.0,0.8,20.0,927.0,1047.53,741.94
2016,5,10,10,45,902.0,133.0,0.9,20.5,947.0,1054.91,746.39
2016,5,10,11,0,908.0,133.0,1.0,21.0,967.0,1058.73,748.78
2016,5,10,11,15,910.0,134.0,1.1,21.0,979.5,1055.96,748.65
2016,5,10,11,30,912.0,135.0,1.2,21.0,992.0,1049.59,746.42
2016,5,10,11,45,913.0,135.0,1.35,21.5,996.0,1037.71,740.27
2016,5,10,12,0,914.0,135.0,1.5,22.0,1000.0,1022.39,731.88
2016,5,10,12,15,913.0,135.0,1.65,22.0,996.5,1001.81,721.4
2016,5,10,12,30,912.0,135.0,1.8,22.0,993.0,978.01,708.68
2016,5,10,12,45,906.5,136.0,2.0,22.5,980.5,948.02,690.92
2016,5,10,13,0,901.0,137.0,2.2,23.0,968.0,915.29,670.99
2016,5,10,13,15,896.5,136.0,2.35,23.0,949.0,878.94,649.08
2016,5,10,13,30,892.0,135.0,2.5,23.0,930.0,840.14,625.12
2016,5,10,13,45,884.0,134.0,2.65,23.0,903.0,796.39,597.32
2016,5,10,14,0,876.0,133.0,2.8,23.0,876.0,750.81,567.57
2016,5,10,14,15,867.0,131.0,2.9,22.5,843.0,702.05,533.94
2016,5,10,14,30,858.0,129.0,3.0,22.0,810.0,651.43,497.84
2016,5,10,14,45,845.5,127.0,3.1,22.0,771.0,597.62,457.25
2016,5,10,15,0,833.0,125.0,3.2,22.0,732.0,543.4,415.07
2016,5,10,15,15,818.0,122.0,3.25,21.5,688.0,486.97,370.54
2016,5,10,15,30,803.0,119.0,3.3,21.0,644.0,430.94,324.77
2016,5,10,15,45,784.0,114.5,3.35,21.0,596.0,372.85,275.52
2016,5,10,16,0,765.0,110.0,3.4,21.0,548.0,316.13,226.41
2016,5,10,16,15,739.5,106.0,3.4,20.5,497.5,255.62,174.62
2016,5,10,16,30,714.0,102.0,3.4,20.0,447.0,201.6,128.95
2016,5,10,16,45,682.5,95.5,3.45,19.5,395.0,147.69,87.04
2016,5,10,17,0,651.0,89.0,3.5,19.0,343.0,97.55,55.52
2016,5,10,17,15,604.0,82.0,3.35,18.0,290.5,55.78,43.54
2016,5,10,17,30,557.0,75.0,3.2,17.0,238.0,53.07,41.42
2016,5,10,17,45,492.5,66.0,3.05,16.5,188.5,48.41,37.32
2016,5,10,18,0,428.0,57.0,2.9,16.0,139.0,43.48,32.79
2016,5,10,18,15,325.5,44.5,2.9,15.0,96.0,34.9,24.86
2016,5,10,18,30,223.0,32.0,2.9,14.0,53.0,24.96,15.14
2016,5,10,18,45,111.5,16.0,2.9,13.5,26.5,12.59,0.0
2016,5,10,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,11,5,15,114.5,13.5,1.7,9.5,22.5,35.99,0.0
2016,5,11,5,30,229.0,27.0,1.8,10.0,45.0,101.91,65.61
2016,5,11,5,45,341.0,38.5,1.9,10.5,87.5,164.33,123.77
2016,5,11,6,0,453.0,50.0,2.0,11.0,130.0,239.17,189.45
2016,5,11,6,15,226.5,71.0,1.9,11.5,111.0,180.96,147.19
2016,5,11,6,30,0.0,92.0,1.8,12.0,92.0,89.35,71.02
2016,5,11,6,45,5.0,111.0,1.7,12.5,113.0,110.58,88.98
2016,5,11,7,0,10.0,130.0,1.6,13.0,134.0,132.28,106.81
2016,5,11,7,15,49.5,164.0,1.5,13.5,187.0,200.21,163.03
2016,5,11,7,30,89.0,198.0,1.4,14.0,240.0,265.74,215.65
2016,5,11,7,45,78.0,218.0,1.3,15.0,258.0,281.79,226.18
2016,5,11,8,0,67.0,238.0,1.2,16.0,276.0,296.69,235.68
2016,5,11,8,15,86.5,266.0,1.05,16.5,319.5,344.13,271.09
2016,5,11,8,30,106.0,294.0,0.9,17.0,363.0,392.64,306.04
2016,5,11,8,45,102.5,315.0,0.75,18.0,385.0,414.05,318.65
2016,5,11,9,0,99.0,336.0,0.6,19.0,407.0,434.83,330.53
2016,5,11,9,15,131.0,360.5,0.45,19.5,460.5,504.63,378.33
2016,5,11,9,30,163.0,385.0,0.3,20.0,514.0,562.77,415.76
2016,5,11,9,45,170.0,402.5,0.2,20.5,542.0,589.4,430.65
2016,5,11,10,0,177.0,420.0,0.1,21.0,570.0,615.37,445.3
2016,5,11,10,15,544.5,271.0,0.15,21.0,751.0,848.47,607.57
2016,5,11,10,30,912.0,122.0,0.2,21.0,932.0,1052.01,730.82
2016,5,11,10,45,915.5,123.5,0.25,21.5,951.5,1058.56,730.09
2016,5,11,11,0,919.0,125.0,0.3,22.0,971.0,1061.49,730.91
2016,5,11,11,15,921.0,125.5,0.4,22.0,983.0,1058.24,730.95
2016,5,11,11,30,923.0,126.0,0.5,22.0,995.0,1051.39,729.11
2016,5,11,11,45,926.5,124.5,0.6,22.5,1000.0,1040.46,723.54
2016,5,11,12,0,930.0,123.0,0.7,23.0,1005.0,1025.99,715.89
2016,5,11,12,15,929.0,123.0,0.8,23.0,1001.0,1005.23,705.76
2016,5,11,12,30,928.0,123.0,0.9,23.0,997.0,981.21,693.53
2016,5,11,12,45,927.5,120.5,1.05,23.5,986.0,952.1,677.5
2016,5,11,13,0,927.0,118.0,1.2,24.0,975.0,919.94,659.16
2016,5,11,13,15,923.0,117.0,1.3,24.0,956.0,883.34,638.09
2016,5,11,13,30,919.0,116.0,1.4,24.0,937.0,844.16,614.95
2016,5,11,13,45,914.0,114.0,1.55,24.0,911.0,800.89,589.15
2016,5,11,14,0,909.0,112.0,1.7,24.0,885.0,755.49,561.23
2016,5,11,14,15,901.0,110.5,1.8,23.5,852.0,706.59,529.35
2016,5,11,14,30,893.0,109.0,1.9,23.0,819.0,656.24,494.57
2016,5,11,14,45,882.0,107.0,2.05,23.0,780.0,602.48,455.33
2016,5,11,15,0,871.0,105.0,2.2,23.0,741.0,548.04,414.06
2016,5,11,15,15,857.0,102.5,2.25,22.5,697.0,491.32,369.96
2016,5,11,15,30,843.0,100.0,2.3,22.0,653.0,431.08,321.62
2016,5,11,15,45,824.5,97.0,2.4,22.0,605.0,372.4,272.38
2016,5,11,16,0,806.0,94.0,2.5,22.0,557.0,314.95,222.94
2016,5,11,16,15,553.5,143.5,2.5,21.5,448.0,243.94,170.78
2016,5,11,16,30,301.0,193.0,2.5,21.0,339.0,207.0,149.5
2016,5,11,16,45,498.0,135.0,2.55,20.5,344.0,159.0,103.46
2016,5,11,17,0,695.0,77.0,2.6,20.0,349.0,91.49,48.57
2016,5,11,17,15,650.0,71.5,2.5,19.0,296.5,47.6,36.21
2016,5,11,17,30,605.0,66.0,2.4,18.0,244.0,45.69,34.77
2016,5,11,17,45,539.5,58.5,2.35,17.5,194.0,41.95,31.5
2016,5,11,18,0,474.0,51.0,2.3,17.0,144.0,38.01,27.88
2016,5,11,18,15,372.5,40.5,2.25,16.0,100.0,31.09,21.48
2016,5,11,18,30,271.0,30.0,2.2,15.0,56.0,23.78,14.23
2016,5,11,18,45,135.5,15.0,2.2,14.5,28.0,11.69,0.0
2016,5,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,12,5,15,96.5,14.5,2.0,9.5,22.5,33.4,0.0
2016,5,12,5,30,193.0,29.0,2.2,10.0,45.0,94.41,61.94
2016,5,12,5,45,291.5,42.5,2.4,10.5,85.5,151.56,114.72
2016,5,12,6,0,390.0,56.0,2.6,11.0,126.0,222.08,176.73
2016,5,12,6,15,461.0,65.5,2.65,11.5,175.0,286.14,233.48
2016,5,12,6,30,532.0,75.0,2.7,12.0,224.0,357.26,294.81
2016,5,12,6,45,273.5,104.0,2.75,12.5,181.5,266.6,221.35
2016,5,12,7,0,15.0,133.0,2.8,13.0,139.0,138.32,111.85
2016,5,12,7,15,24.0,157.0,2.75,13.5,167.5,168.58,136.84
2016,5,12,7,30,33.0,181.0,2.7,14.0,196.0,207.95,168.56
2016,5,12,7,45,48.0,209.5,2.7,14.5,235.0,250.15,202.09
2016,5,12,8,0,63.0,238.0,2.7,15.0,274.0,293.41,235.82
2016,5,12,8,15,44.5,241.0,2.6,15.5,267.0,282.15,225.01
2016,5,12,8,30,26.0,244.0,2.5,16.0,260.0,259.06,205.13
2016,5,12,8,45,38.5,277.5,2.4,17.0,304.0,316.42,248.8
2016,5,12,9,0,51.0,311.0,2.3,18.0,348.0,363.65,283.33
2016,5,12,9,15,62.0,337.5,2.15,18.5,385.0,402.21,311.01
2016,5,12,9,30,73.0,364.0,2.0,19.0,422.0,440.9,338.25
2016,5,12,9,45,126.0,392.5,1.95,19.5,497.0,535.5,407.04
2016,5,12,10,0,179.0,421.0,1.9,20.0,572.0,618.13,464.91
2016,5,12,10,15,195.5,434.0,1.75,20.5,604.0,648.01,483.14
2016,5,12,10,30,212.0,447.0,1.6,21.0,636.0,677.17,500.84
2016,5,12,10,45,354.0,418.0,1.5,21.5,741.5,799.56,584.87
2016,5,12,11,0,496.0,389.0,1.4,22.0,847.0,918.55,661.79
2016,5,12,11,15,694.5,265.0,1.45,22.5,914.5,988.25,710.22
2016,5,12,11,30,893.0,141.0,1.5,23.0,982.0,1036.28,738.5
2016,5,12,11,45,894.0,141.0,1.55,23.5,987.0,1024.6,729.8
2016,5,12,12,0,895.0,141.0,1.6,24.0,992.0,1009.56,719.82
2016,5,12,12,15,616.5,295.0,1.65,24.0,880.0,889.2,641.99
2016,5,12,12,30,338.0,449.0,1.7,24.0,768.0,757.09,548.51
2016,5,12,12,45,615.5,293.0,1.75,24.5,866.0,846.62,616.62
2016,5,12,13,0,893.0,137.0,1.8,25.0,964.0,908.35,658.14
2016,5,12,13,15,889.0,136.0,1.9,25.0,946.0,872.79,635.87
2016,5,12,13,30,885.0,135.0,2.0,25.0,928.0,834.76,612.64
2016,5,12,13,45,883.0,131.5,2.1,25.0,903.0,793.67,586.98
2016,5,12,14,0,881.0,128.0,2.2,25.0,878.0,750.29,559.33
2016,5,12,14,15,518.5,260.0,2.3,24.5,697.0,586.42,440.32
2016,5,12,14,30,156.0,392.0,2.4,24.0,516.0,450.12,337.94
2016,5,12,14,45,195.5,368.5,2.55,24.0,517.0,440.26,332.26
2016,5,12,15,0,235.0,345.0,2.7,24.0,518.0,426.39,322.39
2016,5,12,15,15,527.5,228.0,2.8,23.5,584.5,442.17,334.42
2016,5,12,15,30,820.0,111.0,2.9,23.0,651.0,431.95,322.58
2016,5,12,15,45,803.0,107.0,3.0,23.0,603.5,374.19,273.87
2016,5,12,16,0,786.0,103.0,3.1,23.0,556.0,317.55,225.16
2016,5,12,16,15,761.5,99.0,3.15,22.0,505.0,260.49,176.7
2016,5,12,16,30,737.0,95.0,3.2,21.0,454.0,201.52,127.46
2016,5,12,16,45,703.0,90.5,3.3,20.5,401.5,147.68,85.66
2016,5,12,17,0,669.0,86.0,3.4,20.0,349.0,97.85,54.36
2016,5,12,17,15,623.0,79.5,3.45,19.0,296.5,53.59,41.43
2016,5,12,17,30,577.0,73.0,3.5,18.0,244.0,51.18,39.58
2016,5,12,17,45,507.0,65.0,3.55,17.0,193.5,47.28,36.25
2016,5,12,18,0,437.0,57.0,3.6,16.0,143.0,43.18,32.55
2016,5,12,18,15,337.5,45.0,3.65,15.0,100.0,35.08,25.07
2016,5,12,18,30,238.0,33.0,3.7,14.0,57.0,25.68,15.99
2016,5,12,18,45,119.0,16.5,3.75,13.5,28.5,12.94,0.0
2016,5,12,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,5,15,99.5,15.0,2.15,8.5,23.5,34.58,0.0
2016,5,13,5,30,199.0,30.0,2.3,9.0,47.0,97.13,64.94
2016,5,13,5,45,310.0,42.5,2.5,9.5,89.5,157.47,119.85
2016,5,13,6,0,421.0,55.0,2.7,10.0,132.0,232.96,186.16
2016,5,13,6,15,210.5,61.0,2.75,10.5,99.5,169.86,138.96
2016,5,13,6,30,0.0,67.0,2.8,11.0,67.0,62.93,48.77
2016,5,13,6,45,0.0,82.5,2.9,11.5,82.5,77.93,61.55
2016,5,13,7,0,0.0,98.0,3.0,12.0,98.0,92.92,73.98
2016,5,13,7,15,0.0,105.0,3.0,12.5,105.0,99.32,78.96
2016,5,13,7,30,0.0,112.0,3.0,13.0,112.0,105.8,83.94
2016,5,13,7,45,0.0,120.0,3.0,13.5,120.0,113.34,89.72
2016,5,13,8,0,0.0,128.0,3.0,14.0,128.0,120.92,95.47
2016,5,13,8,15,2.0,152.5,2.9,14.5,154.0,146.48,115.95
2016,5,13,8,30,4.0,177.0,2.8,15.0,180.0,172.24,136.24
2016,5,13,8,45,12.5,220.0,2.75,15.5,229.5,222.49,176.01
2016,5,13,9,0,21.0,263.0,2.7,16.0,279.0,273.43,215.45
2016,5,13,9,15,15.5,240.0,2.65,16.5,252.5,244.84,191.89
2016,5,13,9,30,10.0,217.0,2.6,17.0,226.0,216.58,168.9
2016,5,13,9,45,11.5,231.5,2.55,17.5,241.5,232.21,180.59
2016,5,13,10,0,13.0,246.0,2.5,18.0,257.0,247.82,192.05
2016,5,13,10,15,14.0,262.0,2.5,18.0,274.5,264.35,204.52
2016,5,13,10,30,15.0,278.0,2.5,18.0,292.0,280.8,216.87
2016,5,13,10,45,20.0,315.5,2.55,18.5,334.0,322.34,247.95
2016,5,13,11,0,25.0,353.0,2.6,19.0,376.0,374.97,286.74
2016,5,13,11,15,226.0,383.0,2.7,19.5,596.0,626.38,476.18
2016,5,13,11,30,427.0,413.0,2.8,20.0,816.0,859.15,639.7
2016,5,13,11,45,422.0,416.0,2.95,20.5,816.0,847.33,629.12
2016,5,13,12,0,417.0,419.0,3.1,21.0,816.0,833.65,619.29
2016,5,13,12,15,361.0,441.0,3.25,21.0,784.0,783.65,584.23
2016,5,13,12,30,305.0,463.0,3.4,21.0,752.0,739.96,553.18
2016,5,13,12,45,621.0,287.5,3.55,21.0,866.5,846.23,637.81
2016,5,13,13,0,937.0,112.0,3.7,21.0,981.0,922.94,693.29
2016,5,13,13,15,933.5,111.5,3.8,21.0,962.5,887.04,669.16
2016,5,13,13,30,930.0,111.0,3.9,21.0,944.0,848.5,643.82
2016,5,13,13,45,925.5,109.5,4.05,21.0,918.5,805.79,615.49
2016,5,13,14,0,921.0,108.0,4.2,21.0,893.0,760.86,585.2
2016,5,13,14,15,913.5,106.5,4.3,20.5,860.5,711.92,551.12
2016,5,13,14,30,906.0,105.0,4.4,20.0,828.0,661.44,514.11
