Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,14,45,896.5,102.5,4.55,19.5,789.5,607.61,473.57
2016,5,13,15,0,887.0,100.0,4.7,19.0,751.0,552.93,430.82
2016,5,13,15,15,874.0,98.0,4.75,18.5,707.5,496.44,384.84
2016,5,13,15,30,861.0,96.0,4.8,18.0,664.0,439.93,337.27
2016,5,13,15,45,846.0,92.5,4.9,18.0,616.5,377.41,283.1
2016,5,13,16,0,831.0,89.0,5.0,18.0,569.0,319.49,231.4
2016,5,13,16,15,808.5,85.5,5.0,17.0,518.0,260.84,179.73
2016,5,13,16,30,786.0,82.0,5.0,16.0,467.0,204.37,130.71
2016,5,13,16,45,760.0,77.0,5.0,15.5,414.5,148.64,85.8
2016,5,13,17,0,734.0,72.0,5.0,15.0,362.0,95.96,51.51
2016,5,13,17,15,692.0,67.0,4.85,14.5,309.0,48.62,37.79
2016,5,13,17,30,650.0,62.0,4.7,14.0,256.0,42.44,32.43
2016,5,13,17,45,593.5,55.0,4.55,13.5,205.5,38.96,29.36
2016,5,13,18,0,537.0,48.0,4.4,13.0,155.0,35.29,25.94
2016,5,13,18,15,438.0,39.0,4.2,12.5,109.5,29.59,20.54
2016,5,13,18,30,339.0,30.0,4.0,12.0,64.0,23.59,14.47
2016,5,13,18,45,169.5,15.0,3.8,11.5,32.0,11.56,0.0
2016,5,13,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,14,5,15,131.5,14.5,1.95,8.5,26.0,48.05,0.0
2016,5,14,5,30,263.0,29.0,2.1,9.0,52.0,113.77,76.8
2016,5,14,5,45,374.5,38.5,2.25,9.5,95.0,175.62,133.56
2016,5,14,6,0,486.0,48.0,2.4,10.0,138.0,250.16,199.49
2016,5,14,6,15,552.5,55.0,2.45,10.5,188.0,314.51,257.1
2016,5,14,6,30,619.0,62.0,2.5,11.0,238.0,385.37,318.51
2016,5,14,6,45,433.0,105.0,2.65,11.5,240.5,362.75,301.46
2016,5,14,7,0,247.0,148.0,2.8,12.0,243.0,314.4,260.9
2016,5,14,7,15,511.0,114.0,2.85,12.5,346.0,470.88,390.25
2016,5,14,7,30,775.0,80.0,2.9,13.0,449.0,635.34,520.29
2016,5,14,7,45,799.5,82.5,2.95,14.0,500.5,690.17,557.24
2016,5,14,8,0,824.0,85.0,3.0,15.0,552.0,744.82,593.64
2016,5,14,8,15,841.5,88.0,2.95,15.5,600.5,788.16,621.54
2016,5,14,8,30,859.0,91.0,2.9,16.0,649.0,835.53,651.84
2016,5,14,8,45,874.0,92.5,2.9,16.5,693.5,877.38,677.98
2016,5,14,9,0,889.0,94.0,2.9,17.0,738.0,917.19,702.35
2016,5,14,9,15,899.5,96.0,2.85,17.0,777.5,951.04,723.31
2016,5,14,9,30,910.0,98.0,2.8,17.0,817.0,982.12,742.26
2016,5,14,9,45,908.0,105.0,2.8,17.5,848.0,1003.52,753.67
2016,5,14,10,0,906.0,112.0,2.8,18.0,879.0,1021.25,762.72
2016,5,14,10,15,679.5,242.0,2.85,18.5,827.5,955.9,716.96
2016,5,14,10,30,453.0,372.0,2.9,19.0,776.0,862.25,645.26
2016,5,14,10,45,691.5,242.5,2.95,19.5,874.5,971.15,725.29
2016,5,14,11,0,930.0,113.0,3.0,20.0,973.0,1059.68,781.23
2016,5,14,11,15,933.0,113.5,3.05,20.0,985.5,1057.54,778.99
2016,5,14,11,30,936.0,114.0,3.1,20.0,998.0,1051.75,775.36
2016,5,14,11,45,937.5,114.0,3.2,20.5,1003.0,1040.35,767.15
2016,5,14,12,0,939.0,114.0,3.3,21.0,1008.0,1025.43,756.73
2016,5,14,12,15,938.5,114.0,3.4,21.0,1005.0,1005.15,744.27
2016,5,14,12,30,938.0,114.0,3.5,21.0,1002.0,981.56,729.62
2016,5,14,12,45,932.0,116.0,3.6,21.0,990.0,951.76,710.74
2016,5,14,13,0,926.0,118.0,3.7,21.0,978.0,919.14,689.84
2016,5,14,13,15,922.5,117.0,3.75,21.0,959.5,883.14,666.19
2016,5,14,13,30,919.0,116.0,3.8,21.0,941.0,844.54,640.57
2016,5,14,13,45,912.0,116.0,3.9,21.0,915.0,801.78,612.01
2016,5,14,14,0,905.0,116.0,4.0,21.0,889.0,757.02,581.7
2016,5,14,14,15,897.5,114.0,4.1,20.5,857.0,708.34,547.63
2016,5,14,14,30,890.0,112.0,4.2,20.0,825.0,658.17,510.84
2016,5,14,14,45,878.0,111.0,4.3,20.0,786.0,605.05,469.7
2016,5,14,15,0,866.0,110.0,4.4,20.0,747.0,551.32,427.01
2016,5,14,15,15,852.5,107.5,4.45,19.5,703.5,495.24,381.83
2016,5,14,15,30,839.0,105.0,4.5,19.0,660.0,435.65,332.46
2016,5,14,15,45,820.5,102.0,4.6,19.0,612.0,377.33,282.09
2016,5,14,16,0,802.0,99.0,4.7,19.0,564.0,320.25,231.7
2016,5,14,16,15,778.0,95.0,4.7,18.5,513.0,262.49,181.0
2016,5,14,16,30,754.0,91.0,4.7,18.0,462.0,207.12,133.23
2016,5,14,16,45,722.5,86.5,4.7,17.5,409.5,148.54,86.56
2016,5,14,17,0,691.0,82.0,4.7,17.0,357.0,97.77,53.67
2016,5,14,17,15,646.5,76.0,4.5,16.5,304.5,50.69,39.3
2016,5,14,17,30,602.0,70.0,4.3,16.0,252.0,48.54,37.57
2016,5,14,17,45,537.0,62.5,4.1,15.5,201.5,44.94,34.42
2016,5,14,18,0,472.0,55.0,3.9,15.0,151.0,41.15,30.93
2016,5,14,18,15,372.5,44.5,3.6,14.0,106.5,34.37,24.62
2016,5,14,18,30,273.0,34.0,3.3,13.0,62.0,27.21,17.56
2016,5,14,18,45,136.5,17.0,3.0,12.5,31.0,13.3,0.47
2016,5,14,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,5,15,98.5,16.5,2.5,9.0,25.5,42.79,0.0
2016,5,15,5,30,197.0,33.0,2.7,9.0,51.0,100.15,68.66
2016,5,15,5,45,307.0,45.5,2.9,9.5,93.5,160.2,122.6
2016,5,15,6,0,417.0,58.0,3.1,10.0,136.0,234.95,188.29
2016,5,15,6,15,264.0,86.5,3.1,10.5,141.0,215.51,177.09
2016,5,15,6,30,111.0,115.0,3.1,11.0,146.0,180.32,148.99
2016,5,15,6,45,127.5,136.0,3.1,11.5,179.0,217.17,180.26
2016,5,15,7,0,144.0,157.0,3.1,12.0,212.0,255.45,211.85
2016,5,15,7,15,172.5,179.5,3.05,12.5,255.5,304.43,251.6
2016,5,15,7,30,201.0,202.0,3.0,13.0,299.0,355.66,292.23
2016,5,15,7,45,249.5,219.5,2.95,13.5,353.0,428.19,349.03
2016,5,15,8,0,298.0,237.0,2.9,14.0,407.0,494.41,399.5
2016,5,15,8,15,561.5,173.5,2.85,14.5,527.0,665.33,532.9
2016,5,15,8,30,825.0,110.0,2.8,15.0,647.0,834.52,653.9
2016,5,15,8,45,843.5,110.5,2.8,15.5,692.0,877.46,679.79
2016,5,15,9,0,862.0,111.0,2.8,16.0,737.0,911.45,700.18
2016,5,15,9,15,873.0,113.0,2.8,16.5,776.0,944.92,720.06
2016,5,15,9,30,884.0,115.0,2.8,17.0,815.0,975.73,737.94
2016,5,15,9,45,907.0,108.0,2.85,17.5,852.5,1005.63,755.54
2016,5,15,10,0,930.0,101.0,2.9,18.0,890.0,1032.91,771.32
2016,5,15,10,15,935.5,102.0,2.95,18.5,916.5,1048.43,779.33
2016,5,15,10,30,941.0,103.0,3.0,19.0,943.0,1060.4,785.18
2016,5,15,10,45,944.0,104.0,3.1,19.5,962.5,1066.21,787.6
2016,5,15,11,0,947.0,105.0,3.2,20.0,982.0,1068.33,787.75
2016,5,15,11,15,949.5,105.5,3.35,20.0,994.5,1065.7,786.87
2016,5,15,11,30,952.0,106.0,3.5,20.0,1007.0,1059.38,783.66
2016,5,15,11,45,952.5,106.5,3.65,20.5,1011.0,1047.42,775.31
2016,5,15,12,0,953.0,107.0,3.8,21.0,1015.0,1031.9,764.66
2016,5,15,12,15,952.5,106.5,3.95,21.0,1012.0,1010.95,751.9
2016,5,15,12,30,952.0,106.0,4.1,21.0,1009.0,986.67,736.85
2016,5,15,12,45,953.0,103.5,4.25,21.0,998.5,958.55,719.11
2016,5,15,13,0,954.0,101.0,4.4,21.0,988.0,927.23,698.99
2016,5,15,13,15,951.0,100.5,4.5,20.5,969.5,891.38,677.05
2016,5,15,13,30,948.0,100.0,4.6,20.0,951.0,852.8,652.85
2016,5,15,13,45,942.5,99.0,4.7,20.0,925.5,809.29,623.51
2016,5,15,14,0,937.0,98.0,4.8,20.0,900.0,763.6,592.23
2016,5,15,14,15,930.0,96.5,4.85,20.0,867.5,714.48,556.83
2016,5,15,14,30,923.0,95.0,4.9,20.0,835.0,663.74,518.04
2016,5,15,14,45,913.5,93.5,4.95,20.0,796.5,610.19,476.07
2016,5,15,15,0,904.0,92.0,5.0,20.0,758.0,555.74,432.18
2016,5,15,15,15,892.0,90.0,5.0,19.5,715.0,499.02,385.9
2016,5,15,15,30,880.0,88.0,5.0,19.0,672.0,442.16,337.98
2016,5,15,15,45,864.5,85.5,5.0,18.5,624.0,383.73,287.43
2016,5,15,16,0,849.0,83.0,5.0,18.0,576.0,326.06,236.3
2016,5,15,16,15,827.5,80.0,5.0,17.5,525.5,262.38,180.14
2016,5,15,16,30,806.0,77.0,5.0,17.0,475.0,205.53,130.42
2016,5,15,16,45,774.5,74.0,5.0,16.5,421.5,149.72,85.6
2016,5,15,17,0,743.0,71.0,5.0,16.0,368.0,97.58,51.69
2016,5,15,17,15,702.0,66.5,4.8,15.5,315.0,48.04,37.11
2016,5,15,17,30,661.0,62.0,4.6,15.0,262.0,42.27,32.14
2016,5,15,17,45,595.0,56.0,4.45,14.5,210.0,39.57,29.78
2016,5,15,18,0,529.0,50.0,4.3,14.0,158.0,36.76,27.17
2016,5,15,18,15,431.0,41.0,4.05,13.0,112.5,31.13,21.91
2016,5,15,18,30,333.0,32.0,3.8,12.0,67.0,25.22,16.02
2016,5,15,18,45,166.5,16.0,3.6,11.5,33.5,12.31,0.85
2016,5,15,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,5,15,114.5,16.0,2.9,9.0,26.5,45.68,0.0
2016,5,16,5,30,229.0,32.0,2.9,9.0,53.0,107.21,73.86
2016,5,16,5,45,325.5,44.5,2.95,9.5,95.0,166.46,127.56
2016,5,16,6,0,422.0,57.0,3.0,10.0,137.0,236.03,189.2
2016,5,16,6,15,214.5,78.0,2.95,10.5,119.5,183.89,150.85
2016,5,16,6,30,7.0,99.0,2.9,11.0,102.0,99.74,80.29
2016,5,16,6,45,13.0,119.0,2.85,11.5,124.0,122.92,99.92
2016,5,16,7,0,19.0,139.0,2.8,12.0,146.0,146.65,119.53
2016,5,16,7,15,27.0,162.0,2.75,12.5,174.0,182.75,149.06
2016,5,16,7,30,35.0,185.0,2.7,13.0,202.0,213.15,173.35
2016,5,16,7,45,101.0,220.0,2.65,13.5,276.0,299.89,244.13
2016,5,16,8,0,167.0,255.0,2.6,14.0,350.0,402.48,324.98
2016,5,16,8,15,225.0,271.5,2.6,14.5,411.5,472.5,378.52
2016,5,16,8,30,283.0,288.0,2.6,15.0,473.0,557.9,442.22
2016,5,16,8,45,567.5,200.0,2.65,16.0,603.0,736.82,578.28
2016,5,16,9,0,852.0,112.0,2.7,17.0,733.0,903.35,692.42
2016,5,16,9,15,863.0,114.0,2.8,17.5,771.5,936.53,711.64
2016,5,16,9,30,874.0,116.0,2.9,18.0,810.0,967.09,730.2
2016,5,16,9,45,895.0,110.5,3.0,19.0,846.5,996.47,746.49
2016,5,16,10,0,916.0,105.0,3.1,20.0,883.0,1023.21,760.89
2016,5,16,10,15,921.5,106.0,3.2,20.5,909.5,1038.53,769.18
2016,5,16,10,30,927.0,107.0,3.3,21.0,936.0,1050.36,775.34
2016,5,16,10,45,931.0,107.5,3.45,21.5,955.5,1056.57,778.34
2016,5,16,11,0,935.0,108.0,3.6,22.0,975.0,1059.15,779.09
2016,5,16,11,15,937.0,108.5,3.7,22.0,987.0,1056.06,777.36
2016,5,16,11,30,939.0,109.0,3.8,22.0,999.0,1049.33,773.38
2016,5,16,11,45,940.0,109.5,3.95,22.0,1003.5,1038.0,766.82
2016,5,16,12,0,941.0,110.0,4.1,22.0,1008.0,1023.16,757.96
2016,5,16,12,15,940.0,110.0,4.2,22.0,1004.5,1002.47,744.92
2016,5,16,12,30,939.0,110.0,4.3,22.0,1001.0,978.51,729.69
2016,5,16,12,45,935.5,110.5,4.45,22.5,989.5,949.61,709.92
2016,5,16,13,0,932.0,111.0,4.6,23.0,978.0,917.78,688.57
2016,5,16,13,15,928.0,110.0,4.7,23.0,959.5,881.33,664.85
2016,5,16,13,30,924.0,109.0,4.8,23.0,941.0,842.3,639.1
2016,5,16,13,45,921.0,106.5,4.9,23.0,916.0,800.23,610.9
2016,5,16,14,0,918.0,104.0,5.0,23.0,891.0,755.86,580.71
2016,5,16,14,15,911.0,102.5,5.0,22.5,859.0,707.61,546.84
2016,5,16,14,30,904.0,101.0,5.0,22.0,827.0,657.79,509.83
2016,5,16,14,45,896.5,98.0,5.05,22.0,789.5,605.0,468.74
2016,5,16,15,0,889.0,95.0,5.1,22.0,752.0,551.15,425.67
2016,5,16,15,15,876.5,93.0,5.05,21.5,709.0,495.03,380.12
2016,5,16,15,30,864.0,91.0,5.0,21.0,666.0,438.85,333.08
2016,5,16,15,45,847.0,88.5,4.95,21.0,618.0,380.81,282.75
2016,5,16,16,0,830.0,86.0,4.9,21.0,570.0,318.94,228.56
2016,5,16,16,15,808.5,83.0,4.8,20.5,520.0,261.19,177.79
2016,5,16,16,30,787.0,80.0,4.7,20.0,470.0,205.48,129.63
2016,5,16,16,45,754.0,77.0,4.6,19.5,417.0,150.63,86.1
2016,5,16,17,0,721.0,74.0,4.5,19.0,364.0,99.63,53.17
2016,5,16,17,15,679.5,69.0,4.2,18.0,311.5,46.36,35.25
2016,5,16,17,30,638.0,64.0,3.9,17.0,259.0,43.66,33.1
2016,5,16,17,45,575.5,57.5,3.65,16.5,208.0,40.65,30.49
2016,5,16,18,0,513.0,51.0,3.4,16.0,157.0,37.48,27.58
2016,5,16,18,15,417.0,42.0,3.2,15.0,112.0,31.89,22.4
2016,5,16,18,30,321.0,33.0,3.0,14.0,67.0,26.03,16.63
2016,5,16,18,45,160.5,16.5,2.85,13.5,33.5,12.68,1.68
2016,5,16,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,17,5,15,145.0,15.0,1.8,9.5,28.5,52.34,0.0
2016,5,17,5,30,290.0,30.0,1.9,10.0,57.0,122.23,84.17
2016,5,17,5,45,398.0,39.0,2.0,10.5,101.5,184.17,140.06
2016,5,17,6,0,506.0,48.0,2.1,11.0,146.0,258.28,205.34
2016,5,17,6,15,571.5,55.0,2.1,12.0,196.5,323.28,262.5
2016,5,17,6,30,637.0,62.0,2.1,13.0,247.0,394.65,322.92
2016,5,17,6,45,685.0,66.0,2.15,14.0,301.0,457.28,374.36
2016,5,17,7,0,733.0,70.0,2.2,15.0,355.0,525.33,427.93
2016,5,17,7,15,764.5,74.0,2.3,16.0,408.5,585.92,473.82
2016,5,17,7,30,796.0,78.0,2.4,17.0,462.0,647.64,518.87
2016,5,17,7,45,822.5,80.0,2.55,18.0,514.5,704.13,557.01
2016,5,17,8,0,849.0,82.0,2.7,19.0,567.0,755.32,590.44
2016,5,17,8,15,866.5,85.0,2.8,19.5,616.5,804.89,622.95
2016,5,17,8,30,884.0,88.0,2.9,20.0,666.0,853.06,653.97
2016,5,17,8,45,899.0,89.0,3.05,21.0,711.5,895.08,679.36
2016,5,17,9,0,914.0,90.0,3.2,22.0,757.0,934.99,702.99
2016,5,17,9,15,924.0,92.0,3.15,22.5,797.0,968.98,722.28
2016,5,17,9,30,934.0,94.0,3.1,23.0,837.0,1000.09,739.47
2016,5,17,9,45,941.0,96.0,3.1,23.5,870.5,1025.22,753.01
2016,5,17,10,0,948.0,98.0,3.1,24.0,904.0,1047.01,764.37
2016,5,17,10,15,953.5,99.0,3.0,24.0,931.0,1062.74,772.44
2016,5,17,10,30,959.0,100.0,2.9,24.0,958.0,1074.86,778.27
2016,5,17,10,45,963.0,100.5,2.85,24.5,978.0,1081.26,779.5
2016,5,17,11,0,967.0,101.0,2.8,25.0,998.0,1083.9,778.51
2016,5,17,11,15,969.0,101.5,2.75,25.0,1010.5,1080.76,775.53
2016,5,17,11,30,971.0,102.0,2.7,25.0,1023.0,1073.86,770.36
2016,5,17,11,45,972.0,102.0,2.65,25.5,1027.5,1061.75,760.56
2016,5,17,12,0,973.0,102.0,2.6,26.0,1032.0,1046.0,748.65
2016,5,17,12,15,972.0,102.0,2.6,26.0,1028.0,1024.81,735.4
2016,5,17,12,30,971.0,102.0,2.6,26.0,1024.0,1000.22,720.08
2016,5,17,12,45,969.5,101.0,2.65,26.0,1013.0,970.94,702.2
2016,5,17,13,0,968.0,100.0,2.7,26.0,1002.0,938.52,682.21
2016,5,17,13,15,964.0,99.0,2.75,26.0,983.0,901.01,658.74
2016,5,17,13,30,960.0,98.0,2.8,26.0,964.0,860.81,633.28
2016,5,17,13,45,954.0,97.5,2.9,26.0,937.5,817.06,605.45
2016,5,17,14,0,948.0,97.0,3.0,26.0,911.0,771.13,575.72
2016,5,17,14,15,940.5,95.5,3.05,26.0,878.0,721.32,541.78
2016,5,17,14,30,933.0,94.0,3.1,26.0,845.0,669.92,504.42
2016,5,17,14,45,922.0,93.0,3.2,26.0,805.5,615.6,464.0
2016,5,17,15,0,911.0,92.0,3.3,26.0,766.0,560.51,421.71
2016,5,17,15,15,898.5,90.0,3.3,25.5,722.0,503.32,377.01
2016,5,17,15,30,886.0,88.0,3.3,25.0,678.0,446.02,330.65
2016,5,17,15,45,869.0,85.5,3.35,25.0,629.5,386.85,280.94
2016,5,17,16,0,852.0,83.0,3.4,25.0,581.0,328.59,230.84
2016,5,17,16,15,830.0,80.0,3.3,24.5,530.0,264.69,176.44
2016,5,17,16,30,808.0,77.0,3.2,24.0,479.0,207.7,128.2
2016,5,17,16,45,779.5,73.0,3.15,23.5,426.0,151.38,84.05
2016,5,17,17,0,751.0,69.0,3.1,23.0,373.0,98.37,49.92
2016,5,17,17,15,710.5,64.5,2.85,22.0,319.5,48.38,36.38
2016,5,17,17,30,670.0,60.0,2.6,21.0,266.0,44.55,33.32
2016,5,17,17,45,610.5,54.0,2.35,20.0,214.5,37.81,27.56
2016,5,17,18,0,551.0,48.0,2.1,19.0,163.0,34.9,24.99
2016,5,17,18,15,458.0,39.5,2.05,18.0,117.5,29.63,20.17
2016,5,17,18,30,365.0,31.0,2.0,17.0,72.0,24.09,14.82
2016,5,17,18,45,182.5,15.5,2.0,16.5,36.0,11.75,1.58
2016,5,17,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,18,5,15,136.5,15.5,2.15,11.5,28.5,51.42,3.77
2016,5,18,5,30,273.0,31.0,2.4,12.0,57.0,118.82,81.8
2016,5,18,5,45,376.0,41.5,2.7,13.0,101.0,179.9,136.09
2016,5,18,6,0,479.0,52.0,3.0,14.0,145.0,252.62,199.45
2016,5,18,6,15,544.5,59.0,2.9,14.5,195.0,316.25,255.46
2016,5,18,6,30,610.0,66.0,2.8,15.0,245.0,386.21,315.02
2016,5,18,6,45,656.5,71.5,2.75,16.0,298.0,450.09,367.16
2016,5,18,7,0,703.0,77.0,2.7,17.0,351.0,517.46,419.87
2016,5,18,7,15,735.0,81.5,2.7,17.5,404.0,575.6,464.45
2016,5,18,7,30,767.0,86.0,2.7,18.0,457.0,636.89,509.83
2016,5,18,7,45,790.0,89.5,2.7,19.0,508.0,691.32,546.31
2016,5,18,8,0,813.0,93.0,2.7,20.0,559.0,745.46,581.17
2016,5,18,8,15,831.0,96.0,2.65,20.5,607.5,794.36,612.24
2016,5,18,8,30,849.0,99.0,2.6,21.0,656.0,835.75,637.45
2016,5,18,8,45,862.5,101.5,2.55,22.0,700.0,876.91,660.81
2016,5,18,9,0,876.0,104.0,2.5,23.0,744.0,915.96,682.2
2016,5,18,9,15,886.5,106.0,2.55,23.5,783.0,949.31,701.63
2016,5,18,9,30,897.0,108.0,2.6,24.0,822.0,979.94,719.19
2016,5,18,9,45,908.0,107.5,2.65,24.5,856.0,1005.43,733.33
2016,5,18,10,0,919.0,107.0,2.7,25.0,890.0,1027.87,745.52
2016,5,18,10,15,924.5,108.5,2.75,25.5,917.0,1043.73,753.53
2016,5,18,10,30,930.0,110.0,2.8,26.0,944.0,1056.07,759.42
2016,5,18,10,45,933.5,111.0,2.9,26.5,963.5,1062.29,762.03
2016,5,18,11,0,937.0,112.0,3.0,27.0,983.0,1064.86,762.46
2016,5,18,11,15,939.0,112.5,3.1,27.0,995.0,1061.75,760.94
2016,5,18,11,30,941.0,113.0,3.2,27.0,1007.0,1054.99,757.23
2016,5,18,11,45,940.5,114.0,3.35,27.0,1011.0,1042.67,750.46
2016,5,18,12,0,940.0,115.0,3.5,27.0,1015.0,1026.87,741.48
2016,5,18,12,15,939.0,115.0,3.6,27.0,1011.5,1006.23,729.0
2016,5,18,12,30,938.0,115.0,3.7,27.0,1008.0,982.32,714.4
2016,5,18,12,45,934.0,115.5,3.8,27.0,996.0,953.05,696.21
2016,5,18,13,0,930.0,116.0,3.9,27.0,984.0,920.88,676.01
2016,5,18,13,15,926.5,115.0,4.0,27.0,965.5,884.99,653.14
2016,5,18,13,30,923.0,114.0,4.1,27.0,947.0,846.49,628.31
2016,5,18,13,45,916.5,113.0,4.2,27.0,921.0,803.28,599.97
2016,5,18,14,0,910.0,112.0,4.3,27.0,895.0,758.06,569.9
2016,5,18,14,15,902.5,110.5,4.35,26.5,862.5,709.89,536.94
2016,5,18,14,30,895.0,109.0,4.4,26.0,830.0,660.22,501.16
2016,5,18,14,45,886.0,106.5,4.45,26.0,792.0,607.53,461.16
2016,5,18,15,0,877.0,104.0,4.5,26.0,754.0,553.94,419.41
2016,5,18,15,15,864.0,101.5,4.5,25.5,710.5,497.83,375.15
2016,5,18,15,30,851.0,99.0,4.5,25.0,667.0,441.72,329.43
2016,5,18,15,45,836.5,95.0,4.5,25.0,620.5,379.77,277.37
2016,5,18,16,0,822.0,91.0,4.5,25.0,574.0,322.39,227.71
2016,5,18,16,15,800.0,88.0,4.4,24.0,523.5,265.04,178.62
2016,5,18,16,30,778.0,85.0,4.3,23.0,473.0,209.8,131.89
2016,5,18,16,45,749.0,80.5,4.2,22.5,420.5,154.75,88.45
2016,5,18,17,0,720.0,76.0,4.1,22.0,368.0,103.1,54.78
2016,5,18,17,15,679.0,71.0,3.75,21.0,315.5,49.77,37.74
2016,5,18,17,30,638.0,66.0,3.4,20.0,263.0,45.01,33.86
2016,5,18,17,45,578.0,59.0,3.1,19.5,212.5,41.67,30.99
2016,5,18,18,0,518.0,52.0,2.8,19.0,162.0,38.12,27.81
2016,5,18,18,15,425.5,43.0,2.65,18.0,116.5,32.57,22.74
2016,5,18,18,30,333.0,34.0,2.5,17.0,71.0,26.73,17.11
2016,5,18,18,45,166.5,17.0,2.4,16.0,35.5,12.99,2.83
2016,5,18,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,5,19,5,15,128.0,17.0,4.05,9.0,29.5,50.29,7.63
2016,5,19,5,30,256.0,34.0,4.1,9.0,59.0,116.58,81.89
2016,5,19,5,45,363.5,45.0,4.2,9.5,103.5,179.6,138.32
2016,5,19,6,0,471.0,56.0,4.3,10.0,148.0,253.98,204.32
2016,5,19,6,15,538.5,63.5,4.4,10.5,199.0,318.74,262.54
2016,5,19,6,30,606.0,71.0,4.5,11.0,250.0,390.01,324.84
2016,5,19,6,45,654.5,76.0,4.65,11.5,303.5,454.26,379.86
2016,5,19,7,0,703.0,81.0,4.8,12.0,357.0,522.15,436.19
2016,5,19,7,15,735.0,85.5,4.85,12.5,410.0,580.06,482.68
2016,5,19,7,30,767.0,90.0,4.9,13.0,463.0,641.36,530.38
2016,5,19,7,45,794.0,92.5,4.95,13.5,515.0,697.58,571.59
2016,5,19,8,0,821.0,95.0,5.0,14.0,567.0,753.81,611.42
2016,5,19,8,15,611.0,179.0,4.85,14.5,547.0,710.59,573.32
2016,5,19,8,30,401.0,263.0,4.7,15.0,527.0,629.31,504.06
2016,5,19,8,45,643.0,183.5,4.55,15.5,639.0,785.05,624.07
2016,5,19,9,0,885.0,104.0,4.4,16.0,751.0,923.92,719.64
2016,5,19,9,15,895.5,106.0,4.45,16.0,790.5,957.48,741.19
2016,5,19,9,30,906.0,108.0,4.5,16.0,830.0,988.29,761.52
2016,5,19,9,45,906.5,113.5,4.55,16.5,861.5,1010.19,774.18
2016,5,19,10,0,907.0,119.0,4.6,17.0,893.0,1028.58,784.5
2016,5,19,10,15,914.0,120.0,4.65,17.0,920.5,1045.15,795.2
2016,5,19,10,30,921.0,121.0,4.7,17.0,948.0,1058.29,803.67
2016,5,19,10,45,930.5,119.0,4.8,17.5,970.0,1067.32,808.38
2016,5,19,11,0,940.0,117.0,4.9,18.0,992.0,1072.79,810.8
2016,5,19,11,15,944.0,118.0,4.95,18.0,1006.0,1072.14,810.32
2016,5,19,11,30,948.0,119.0,5.0,18.0,1020.0,1067.78,807.49
2016,5,19,11,45,954.0,117.0,5.05,18.5,1027.0,1058.75,800.02
2016,5,19,12,0,960.0,115.0,5.1,19.0,1034.0,1046.06,790.22
2016,5,19,12,15,960.5,115.0,5.15,18.5,1032.0,1026.49,778.89
2016,5,19,12,30,961.0,115.0,5.2,18.0,1030.0,1003.51,765.22
2016,5,19,12,45,960.0,114.5,5.3,18.0,1020.5,975.41,746.81
2016,5,19,13,0,959.0,114.0,5.4,18.0,1011.0,944.18,726.11
2016,5,19,13,15,956.0,113.5,5.45,17.5,992.5,908.28,703.02
2016,5,19,13,30,953.0,113.0,5.5,17.0,974.0,869.65,677.71
2016,5,19,13,45,950.5,110.5,5.55,17.0,949.0,826.98,647.9
2016,5,19,14,0,948.0,108.0,5.6,17.0,924.0,781.89,616.04
2016,5,19,14,15,940.5,106.5,5.7,16.5,891.0,732.12,580.53
2016,5,19,14,30,933.0,105.0,5.8,16.0,858.0,680.76,541.59
2016,5,19,14,45,714.0,186.5,5.9,16.0,747.0,576.9,458.2
2016,5,19,15,0,495.0,268.0,6.0,16.0,636.0,493.16,390.11
2016,5,19,15,15,545.5,232.5,6.0,15.5,616.5,456.55,360.57
2016,5,19,15,30,596.0,197.0,6.0,15.0,597.0,414.34,324.87
2016,5,19,15,45,541.5,197.0,6.0,15.0,540.5,357.95,277.1
2016,5,19,16,0,487.0,197.0,6.0,15.0,484.0,307.07,233.79
2016,5,19,16,15,467.5,183.5,5.85,14.5,439.0,259.68,192.99
2016,5,19,16,30,448.0,170.0,5.7,14.0,394.0,214.47,154.54
2016,5,19,16,45,389.5,159.5,5.6,13.5,339.0,168.94,119.39
2016,5,19,17,0,331.0,149.0,5.5,13.0,284.0,135.96,98.04
2016,5,19,17,15,301.5,133.5,5.55,12.5,243.5,101.01,84.75
2016,5,19,17,30,272.0,118.0,5.6,12.0,203.0,88.77,74.2
2016,5,19,17,45,239.0,99.0,5.65,11.5,163.5,75.85,62.77
2016,5,19,18,0,206.0,80.0,5.7,11.0,124.0,62.43,50.6
2016,5,19,18,15,163.5,61.0,5.55,10.5,89.5,48.48,37.69
2016,5,19,18,30,121.0,42.0,5.4,10.0,55.0,34.06,24.1
2016,5,19,18,45,60.5,25.0,5.3,9.5,31.5,20.69,8.81
2016,5,19,19,0,0.0,8.0,5.2,9.0,8.0,7.63,0.0
2016,5,19,19,15,0.0,4.0,5.2,8.5,4.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,5,15,44.5,18.5,4.55,7.0,23.0,31.78,5.47
2016,5,20,5,30,89.0,37.0,4.6,7.0,46.0,70.69,50.19
2016,5,20,5,45,140.5,56.0,4.65,7.5,79.5,113.3,88.37
2016,5,20,6,0,192.0,75.0,4.7,8.0,113.0,161.44,131.36
2016,5,20,6,15,222.5,94.5,4.7,8.5,151.5,206.53,171.78
2016,5,20,6,30,253.0,114.0,4.7,9.0,190.0,254.61,213.96
2016,5,20,6,45,291.0,128.0,4.7,9.5,231.0,303.22,255.73
2016,5,20,7,0,329.0,142.0,4.7,10.0,272.0,355.29,299.43
2016,5,20,7,15,186.5,167.0,4.65,10.0,243.0,298.38,250.15
2016,5,20,7,30,44.0,192.0,4.6,10.0,214.0,226.54,186.98
2016,5,20,7,45,431.5,145.0,4.6,10.5,392.0,488.38,408.93
2016,5,20,8,0,819.0,98.0,4.6,11.0,570.0,755.54,618.88
2016,5,20,8,15,450.5,196.5,4.55,11.5,459.5,594.8,486.61
2016,5,20,8,30,82.0,295.0,4.5,12.0,349.0,371.61,300.03
2016,5,20,8,45,119.5,323.0,4.5,12.5,408.0,447.76,360.18
2016,5,20,9,0,157.0,351.0,4.5,13.0,467.0,514.09,410.66
2016,5,20,9,15,105.5,352.5,4.55,13.0,432.0,457.46,364.58
2016,5,20,9,30,54.0,354.0,4.6,13.0,397.0,410.43,325.85
2016,5,20,9,45,210.0,368.0,4.65,13.5,546.0,588.83,466.79
2016,5,20,10,0,366.0,382.0,4.7,14.0,695.0,771.21,603.72
2016,5,20,10,15,320.0,411.5,4.75,14.0,691.0,758.29,591.03
2016,5,20,10,30,274.0,441.0,4.8,14.0,687.0,742.68,577.5
2016,5,20,10,45,617.0,273.5,4.9,14.0,843.5,925.73,721.6
2016,5,20,11,0,960.0,106.0,5.0,14.0,1000.0,1081.38,831.37
2016,5,20,11,15,962.0,106.5,5.05,14.0,1012.0,1078.27,828.09
2016,5,20,11,30,964.0,107.0,5.1,14.0,1024.0,1071.44,823.5
2016,5,20,11,45,690.5,266.5,5.2,14.0,925.0,962.46,747.64
2016,5,20,12,0,417.0,426.0,5.3,14.0,826.0,838.49,650.47
2016,5,20,12,15,434.5,426.5,5.3,14.0,842.0,842.05,653.96
2016,5,20,12,30,452.0,427.0,5.3,14.0,858.0,843.07,654.96
2016,5,20,12,45,360.0,446.5,5.35,14.0,787.5,758.56,591.28
2016,5,20,13,0,268.0,466.0,5.4,14.0,717.0,681.2,532.22
2016,5,20,13,15,281.5,452.5,5.4,14.0,711.5,665.57,521.49
2016,5,20,13,30,295.0,439.0,5.4,14.0,706.0,648.39,509.24
2016,5,20,13,45,162.5,391.5,5.45,14.0,538.0,487.64,385.25
2016,5,20,14,0,30.0,344.0,5.5,14.0,370.0,338.97,267.55
2016,5,20,14,15,42.5,352.5,5.5,13.5,388.0,351.13,278.44
2016,5,20,14,30,55.0,361.0,5.5,13.0,406.0,361.57,287.61
2016,5,20,14,45,192.5,346.0,5.5,13.0,491.5,419.81,335.4
2016,5,20,15,0,330.0,331.0,5.5,13.0,577.0,462.42,368.98
2016,5,20,15,15,370.0,298.5,5.4,13.0,559.5,432.26,343.99
2016,5,20,15,30,410.0,266.0,5.3,13.0,542.0,394.81,312.38
2016,5,20,15,45,342.5,259.5,5.25,13.0,479.0,341.37,268.43
2016,5,20,16,0,275.0,253.0,5.2,13.0,416.0,291.97,228.22
2016,5,20,16,15,277.5,229.0,5.1,12.5,381.0,253.68,195.79
2016,5,20,16,30,280.0,205.0,5.0,12.0,346.0,215.36,163.29
2016,5,20,16,45,237.5,185.5,4.9,12.0,296.0,174.58,131.36
2016,5,20,17,0,195.0,166.0,4.8,12.0,246.0,144.78,110.5
2016,5,20,17,15,181.5,145.5,4.6,11.5,211.5,114.25,96.77
2016,5,20,17,30,168.0,125.0,4.4,11.0,177.0,98.05,82.74
2016,5,20,17,45,347.5,90.0,4.25,10.5,173.0,65.49,53.68
2016,5,20,18,0,527.0,55.0,4.1,10.0,169.0,40.5,31.06
2016,5,20,18,15,432.0,46.0,3.8,9.5,123.0,35.04,25.87
2016,5,20,18,30,337.0,37.0,3.5,9.0,77.0,29.32,20.14
2016,5,20,18,45,189.5,24.0,3.2,9.0,44.5,18.84,8.04
2016,5,20,19,0,42.0,11.0,2.9,9.0,12.0,10.48,0.0
2016,5,20,19,15,21.0,5.5,2.9,8.5,6.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,5,15,139.0,17.0,1.4,7.5,31.0,52.92,14.48
2016,5,21,5,30,278.0,34.0,1.6,8.0,62.0,123.33,87.52
2016,5,21,5,45,385.0,43.0,1.85,8.5,106.5,184.66,142.31
2016,5,21,6,0,492.0,52.0,2.1,9.0,151.0,257.85,207.07
2016,5,21,6,15,555.5,59.0,2.1,9.0,201.0,321.26,264.03
2016,5,21,6,30,619.0,66.0,2.1,9.0,251.0,390.77,324.58
2016,5,21,6,45,533.5,94.0,2.15,9.5,275.0,408.65,340.49
2016,5,21,7,0,448.0,122.0,2.2,10.0,299.0,412.53,343.51
2016,5,21,7,15,394.5,154.0,2.2,10.5,326.0,435.55,360.59
2016,5,21,7,30,341.0,186.0,2.2,11.0,353.0,442.35,363.93
2016,5,21,7,45,186.0,204.0,2.2,11.5,296.5,353.12,289.2
2016,5,21,8,0,31.0,222.0,2.2,12.0,240.0,249.54,201.28
2016,5,21,8,15,63.5,260.5,2.25,12.0,301.5,317.53,256.25
2016,5,21,8,30,96.0,299.0,2.3,12.0,363.0,387.68,311.19
2016,5,21,8,45,207.5,313.0,2.35,12.5,462.0,513.73,409.48
2016,5,21,9,0,319.0,327.0,2.4,13.0,561.0,646.65,508.73
2016,5,21,9,15,423.5,309.0,2.5,13.0,637.0,742.66,579.7
2016,5,21,9,30,528.0,291.0,2.6,13.0,713.0,831.78,644.69
2016,5,21,9,45,469.5,325.0,2.75,13.5,712.0,818.92,631.76
2016,5,21,10,0,411.0,359.0,2.9,14.0,711.0,801.54,616.52
2016,5,21,10,15,407.5,373.5,2.95,14.0,731.0,815.36,625.62
2016,5,21,10,30,404.0,388.0,3.0,14.0,751.0,827.03,633.0
2016,5,21,10,45,206.5,290.0,3.15,14.5,476.0,514.63,403.09
2016,5,21,11,0,9.0,192.0,3.3,15.0,201.0,190.53,148.04
2016,5,21,11,15,53.0,333.5,3.35,15.0,384.5,380.87,298.05
2016,5,21,11,30,97.0,475.0,3.4,15.0,568.0,565.49,435.91
2016,5,21,11,45,263.0,451.0,3.5,15.0,703.5,717.53,550.88
2016,5,21,12,0,429.0,427.0,3.6,15.0,839.0,850.8,649.07
2016,5,21,12,15,426.5,424.0,3.65,15.0,832.5,831.91,635.0
2016,5,21,12,30,424.0,421.0,3.7,15.0,826.0,811.43,620.89
2016,5,21,12,45,667.0,275.5,3.75,15.0,904.0,875.12,674.07
2016,5,21,13,0,910.0,130.0,3.8,15.0,982.0,916.86,705.02
2016,5,21,13,15,905.5,129.0,3.85,15.0,963.5,880.86,680.17
2016,5,21,13,30,901.0,128.0,3.9,15.0,945.0,842.4,653.98
2016,5,21,13,45,896.5,126.0,3.95,15.0,919.5,800.74,625.26
2016,5,21,14,0,892.0,124.0,4.0,15.0,894.0,756.97,594.72
2016,5,21,14,15,680.0,218.5,4.0,14.5,793.5,658.47,518.77
2016,5,21,14,30,468.0,313.0,4.0,14.0,693.0,573.83,452.07
2016,5,21,14,45,479.0,291.5,4.0,14.0,664.5,534.14,421.7
2016,5,21,15,0,490.0,270.0,4.0,14.0,636.0,492.78,389.01
2016,5,21,15,15,492.0,251.0,3.95,13.5,600.5,447.66,353.08
2016,5,21,15,30,494.0,232.0,3.9,13.0,565.0,401.9,315.59
2016,5,21,15,45,260.5,228.0,3.85,13.0,402.5,286.76,225.2
2016,5,21,16,0,27.0,224.0,3.8,13.0,240.0,203.37,162.26
2016,5,21,16,15,126.5,218.5,3.7,12.5,283.5,214.02,168.29
2016,5,21,16,30,226.0,213.0,3.6,12.0,327.0,216.79,166.34
2016,5,21,16,45,303.0,177.5,3.55,12.0,312.5,177.59,130.66
2016,5,21,17,0,380.0,142.0,3.5,12.0,298.0,129.4,90.64
2016,5,21,17,15,496.0,107.0,3.3,11.5,281.5,79.06,65.44
2016,5,21,17,30,612.0,72.0,3.1,11.0,265.0,49.35,39.07
2016,5,21,17,45,556.0,64.5,2.95,11.0,215.5,45.81,35.9
2016,5,21,18,0,500.0,57.0,2.8,11.0,166.0,42.06,32.38
2016,5,21,18,15,409.5,47.5,2.45,10.5,121.0,36.24,26.87
2016,5,21,18,30,319.0,38.0,2.1,10.0,76.0,30.13,20.82
2016,5,21,18,45,190.0,24.5,1.8,10.0,44.0,19.21,8.69
2016,5,21,19,0,61.0,11.0,1.5,10.0,12.0,10.48,0.0
2016,5,21,19,15,30.5,5.5,1.5,9.5,6.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,22,5,15,141.5,17.5,1.9,7.0,32.0,54.23,17.36
2016,5,22,5,30,283.0,35.0,2.0,7.0,64.0,125.68,89.92
2016,5,22,5,45,380.0,45.5,2.1,7.5,108.5,185.7,143.99
2016,5,22,6,0,477.0,56.0,2.2,8.0,153.0,256.5,207.03
2016,5,22,6,15,541.0,64.0,2.1,8.5,203.0,320.53,263.99
2016,5,22,6,30,605.0,72.0,2.0,9.0,253.0,390.71,324.24
2016,5,22,6,45,649.5,77.5,1.95,9.5,305.5,453.24,376.36
2016,5,22,7,0,694.0,83.0,1.9,10.0,358.0,519.01,429.04
2016,5,22,7,15,502.0,137.5,1.75,10.5,351.0,486.08,399.74
2016,5,22,7,30,310.0,192.0,1.6,11.0,344.0,427.63,349.62
2016,5,22,7,45,558.5,145.5,1.5,11.5,455.0,586.59,475.07
2016,5,22,8,0,807.0,99.0,1.4,12.0,566.0,747.06,591.05
2016,5,22,8,15,569.5,189.5,1.35,12.5,533.0,683.03,537.74
2016,5,22,8,30,332.0,280.0,1.3,13.0,500.0,589.0,461.66
2016,5,22,8,45,602.0,194.5,1.3,13.5,625.0,759.97,590.19
2016,5,22,9,0,872.0,109.0,1.3,14.0,750.0,916.92,693.98
2016,5,22,9,15,669.5,208.0,1.35,14.5,716.0,868.98,657.71
2016,5,22,9,30,467.0,307.0,1.4,15.0,682.0,790.12,597.54
2016,5,22,9,45,700.5,204.0,1.45,15.5,791.0,919.84,689.91
2016,5,22,10,0,934.0,101.0,1.5,16.0,900.0,1035.17,761.98
2016,5,22,10,15,939.0,102.0,1.6,16.0,926.5,1050.23,770.77
2016,5,22,10,30,944.0,103.0,1.7,16.0,953.0,1061.75,778.72
2016,5,22,10,45,949.0,103.0,1.85,16.5,973.0,1068.6,783.1
2016,5,22,11,0,954.0,103.0,2.0,17.0,993.0,1071.79,785.19
2016,5,22,11,15,956.0,103.0,2.15,17.0,1005.0,1068.28,784.49
2016,5,22,11,30,958.0,103.0,2.3,17.0,1017.0,1061.09,781.48
2016,5,22,11,45,958.5,103.5,2.45,17.5,1021.0,1049.29,774.0
2016,5,22,12,0,959.0,104.0,2.6,18.0,1025.0,1033.93,764.21
2016,5,22,12,15,958.0,104.0,2.75,18.0,1021.5,1013.2,752.27
2016,5,22,12,30,957.0,104.0,2.9,18.0,1018.0,989.15,738.03
2016,5,22,12,45,950.5,106.0,3.05,18.0,1005.5,958.88,719.45
2016,5,22,13,0,944.0,108.0,3.2,18.0,993.0,925.78,698.75
2016,5,22,13,15,940.0,107.5,3.35,18.0,974.5,889.77,675.76
2016,5,22,13,30,936.0,107.0,3.5,18.0,956.0,851.16,650.65
2016,5,22,13,45,930.0,106.0,3.65,18.0,930.0,808.12,622.05
2016,5,22,14,0,924.0,105.0,3.8,18.0,904.0,763.0,591.53
2016,5,22,14,15,683.0,213.5,3.9,17.5,792.5,656.24,511.15
2016,5,22,14,30,442.0,322.0,4.0,17.0,681.0,565.53,440.48
2016,5,22,14,45,665.0,210.0,4.15,17.0,721.5,570.51,446.88
2016,5,22,15,0,888.0,98.0,4.3,17.0,762.0,556.79,436.33
2016,5,22,15,15,875.5,96.0,4.35,16.5,719.0,501.08,390.82
2016,5,22,15,30,863.0,94.0,4.4,16.0,676.0,445.29,343.87
2016,5,22,15,45,846.0,91.5,4.45,16.0,628.5,387.62,293.45
2016,5,22,16,0,829.0,89.0,4.5,16.0,581.0,326.07,238.93
2016,5,22,16,15,807.0,86.0,4.5,15.5,530.5,268.51,187.61
2016,5,22,16,30,785.0,83.0,4.5,15.0,480.0,213.03,138.72
2016,5,22,16,45,755.0,79.5,4.55,14.5,427.5,158.41,93.91
2016,5,22,17,0,725.0,76.0,4.6,14.0,375.0,107.25,58.78
2016,5,22,17,15,685.0,71.0,4.5,13.5,323.0,53.73,34.81
2016,5,22,17,30,645.0,66.0,4.4,13.0,271.0,44.64,34.53
2016,5,22,17,45,587.5,59.5,4.3,12.5,220.5,41.69,31.96
2016,5,22,18,0,530.0,53.0,4.2,12.0,170.0,38.57,29.1
2016,5,22,18,15,443.0,44.5,4.0,11.5,124.5,33.48,24.3
2016,5,22,18,30,356.0,36.0,3.8,11.0,79.0,28.15,19.02
2016,5,22,18,45,222.0,23.5,3.6,10.5,46.0,18.65,8.56
2016,5,22,19,0,88.0,11.0,3.4,10.0,13.0,10.48,0.0
2016,5,22,19,15,44.0,5.5,3.2,9.5,6.5,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,23,5,15,119.5,18.5,2.45,8.0,31.0,50.99,18.04
2016,5,23,5,30,239.0,37.0,2.5,8.0,62.0,115.34,82.7
2016,5,23,5,45,337.0,48.5,2.6,8.5,105.0,173.27,134.29
2016,5,23,6,0,435.0,60.0,2.7,9.0,148.0,244.72,197.43
2016,5,23,6,15,498.0,68.5,2.7,9.0,197.0,306.67,253.03
2016,5,23,6,30,561.0,77.0,2.7,9.0,246.0,374.66,312.42
2016,5,23,6,45,613.0,81.5,2.75,9.5,298.5,437.93,365.9
2016,5,23,7,0,665.0,86.0,2.8,10.0,351.0,505.19,420.88
2016,5,23,7,15,697.0,91.0,2.75,10.5,402.5,563.84,466.88
2016,5,23,7,30,729.0,96.0,2.7,11.0,454.0,623.81,512.36
2016,5,23,7,45,758.0,98.0,2.7,11.5,505.0,676.9,550.72
2016,5,23,8,0,787.0,100.0,2.7,12.0,556.0,732.56,589.1
2016,5,23,8,15,805.0,103.0,2.65,12.5,603.5,780.34,620.52
2016,5,23,8,30,823.0,106.0,2.6,13.0,651.0,826.89,650.44
2016,5,23,8,45,839.5,107.5,2.6,13.5,695.0,868.91,676.95
2016,5,23,9,0,856.0,109.0,2.6,14.0,739.0,902.16,696.98
2016,5,23,9,15,866.0,111.0,2.65,14.0,777.0,934.42,717.97
2016,5,23,9,30,876.0,113.0,2.7,14.0,815.0,964.03,737.09
2016,5,23,9,45,892.5,109.5,2.8,14.5,850.0,991.2,753.61
2016,5,23,10,0,909.0,106.0,2.9,15.0,885.0,1015.61,768.24
2016,5,23,10,15,601.0,271.0,2.95,15.0,793.0,904.4,689.95
2016,5,23,10,30,293.0,436.0,3.0,15.0,701.0,755.65,576.06
2016,5,23,10,45,609.5,273.5,3.1,15.5,838.0,917.31,699.82
2016,5,23,11,0,926.0,111.0,3.2,16.0,975.0,1051.64,789.81
2016,5,23,11,15,928.0,111.5,3.3,16.0,987.0,1048.7,786.99
2016,5,23,11,30,930.0,112.0,3.4,16.0,999.0,1042.17,783.17
2016,5,23,11,45,929.5,113.0,3.5,16.0,1003.5,1030.15,775.76
