Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,12,0,929.0,114.0,3.6,16.0,1008.0,1014.71,766.12
2016,5,23,12,15,928.5,114.0,3.65,16.0,1005.0,994.98,753.25
2016,5,23,12,30,928.0,114.0,3.7,16.0,1002.0,972.02,738.23
2016,5,23,12,45,896.5,133.5,3.75,16.0,983.5,936.5,714.54
2016,5,23,13,0,865.0,153.0,3.8,16.0,965.0,899.11,689.47
2016,5,23,13,15,638.0,271.5,3.85,16.0,864.5,796.87,615.43
2016,5,23,13,30,411.0,390.0,3.9,16.0,764.0,697.04,538.01
2016,5,23,13,45,634.5,264.5,4.0,16.0,823.0,731.82,569.94
2016,5,23,14,0,858.0,139.0,4.1,16.0,882.0,746.63,585.49
2016,5,23,14,15,651.5,230.5,4.1,16.0,783.0,650.53,509.83
2016,5,23,14,30,445.0,322.0,4.1,16.0,684.0,567.56,443.91
2016,5,23,14,45,338.5,338.0,4.2,16.0,606.0,495.02,387.8
2016,5,23,15,0,232.0,354.0,4.3,16.0,528.0,433.49,339.74
2016,5,23,15,15,203.0,335.0,4.3,15.5,481.0,387.46,304.5
2016,5,23,15,30,174.0,316.0,4.3,15.0,434.0,344.44,271.18
2016,5,23,15,45,87.5,236.5,4.3,15.0,296.0,239.78,189.15
2016,5,23,16,0,1.0,157.0,4.3,15.0,158.0,143.72,113.48
2016,5,23,16,15,342.0,130.5,4.2,14.5,304.5,188.4,139.27
2016,5,23,16,30,683.0,104.0,4.1,14.0,451.0,207.65,139.09
2016,5,23,16,45,685.0,94.5,4.05,14.0,410.5,157.91,96.65
2016,5,23,17,0,687.0,85.0,4.0,14.0,370.0,108.02,60.51
2016,5,23,17,15,646.5,79.0,3.85,13.5,318.5,60.18,39.93
2016,5,23,17,30,606.0,73.0,3.7,13.0,267.0,49.91,39.25
2016,5,23,17,45,553.0,65.0,3.55,13.0,217.5,45.99,35.76
2016,5,23,18,0,500.0,57.0,3.4,13.0,168.0,41.83,31.91
2016,5,23,18,15,413.5,47.5,3.05,12.5,123.0,36.01,26.46
2016,5,23,18,30,327.0,38.0,2.7,12.0,78.0,29.88,20.49
2016,5,23,18,45,200.5,24.5,2.35,11.5,46.0,19.48,9.45
2016,5,23,19,0,74.0,11.0,2.0,11.0,14.0,10.48,0.0
2016,5,23,19,15,37.0,5.5,1.95,10.5,7.0,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,5,15,143.5,17.5,2.5,8.5,32.5,54.9,21.08
2016,5,24,5,30,287.0,35.0,2.7,9.0,65.0,126.82,90.55
2016,5,24,5,45,384.5,44.5,2.9,9.5,109.0,186.17,143.65
2016,5,24,6,0,482.0,54.0,3.1,10.0,153.0,256.28,205.95
2016,5,24,6,15,544.5,61.5,3.1,10.0,203.0,319.26,262.61
2016,5,24,6,30,607.0,69.0,3.1,10.0,253.0,388.22,322.91
2016,5,24,6,45,303.5,96.5,3.1,10.5,188.5,282.52,236.48
2016,5,24,7,0,0.0,124.0,3.1,11.0,124.0,119.07,96.07
2016,5,24,7,15,21.0,158.5,3.1,11.5,169.0,167.16,136.53
2016,5,24,7,30,42.0,193.0,3.1,12.0,214.0,225.74,184.52
2016,5,24,7,45,75.5,225.5,3.1,12.5,267.5,286.12,233.28
2016,5,24,8,0,109.0,258.0,3.1,13.0,321.0,349.06,283.01
2016,5,24,8,15,74.0,263.0,3.1,13.5,307.5,328.33,264.12
2016,5,24,8,30,39.0,268.0,3.1,14.0,294.0,305.09,243.49
2016,5,24,8,45,36.0,280.5,3.1,14.5,306.0,315.69,250.68
2016,5,24,9,0,33.0,293.0,3.1,15.0,318.0,326.0,257.49
2016,5,24,9,15,82.0,342.0,3.15,15.0,407.0,423.53,333.67
2016,5,24,9,30,131.0,391.0,3.2,15.0,496.0,535.41,418.19
2016,5,24,9,45,70.5,302.0,3.25,15.5,359.0,370.47,290.78
2016,5,24,10,0,10.0,213.0,3.3,16.0,222.0,212.18,165.43
2016,5,24,10,15,8.5,193.5,3.35,16.0,201.5,191.7,149.38
2016,5,24,10,30,7.0,174.0,3.4,16.0,181.0,171.36,133.11
2016,5,24,10,45,11.0,221.5,3.45,16.0,232.0,221.09,172.4
2016,5,24,11,0,15.0,269.0,3.5,16.0,283.0,270.88,211.12
2016,5,24,11,15,16.0,287.5,3.55,16.0,303.0,289.37,225.2
2016,5,24,11,30,17.0,306.0,3.6,16.0,323.0,307.66,239.17
2016,5,24,11,45,86.5,401.0,3.7,16.5,485.0,476.69,368.97
2016,5,24,12,0,156.0,496.0,3.8,17.0,647.0,642.19,490.19
2016,5,24,12,15,543.0,307.5,3.8,17.0,828.5,829.62,635.97
2016,5,24,12,30,930.0,119.0,3.8,17.0,1010.0,978.66,741.95
2016,5,24,12,45,634.5,281.0,3.85,17.0,886.0,850.89,650.7
2016,5,24,13,0,339.0,443.0,3.9,17.0,762.0,720.69,550.34
2016,5,24,13,15,631.0,278.0,3.9,17.0,857.5,797.0,614.35
2016,5,24,13,30,923.0,113.0,3.9,17.0,953.0,846.83,652.71
2016,5,24,13,45,919.5,110.5,3.95,17.0,928.0,804.9,623.43
2016,5,24,14,0,916.0,108.0,4.0,17.0,903.0,760.74,592.88
2016,5,24,14,15,908.5,106.5,4.0,16.5,871.0,712.73,558.97
2016,5,24,14,30,901.0,105.0,4.0,16.0,839.0,663.21,521.92
2016,5,24,14,45,892.5,102.5,4.05,16.0,801.5,610.93,480.91
2016,5,24,15,0,884.0,100.0,4.1,16.0,764.0,557.7,437.99
2016,5,24,15,15,636.5,187.5,4.1,15.5,651.0,462.88,362.43
2016,5,24,15,30,389.0,275.0,4.1,15.0,538.0,397.73,310.81
2016,5,24,15,45,609.5,182.0,4.15,15.0,561.0,372.58,286.06
2016,5,24,16,0,830.0,89.0,4.2,15.0,584.0,328.06,241.37
2016,5,24,16,15,594.5,141.0,4.2,14.5,480.0,259.08,187.78
2016,5,24,16,30,359.0,193.0,4.2,14.0,376.0,222.95,164.78
2016,5,24,16,45,547.5,133.5,4.2,14.0,378.5,172.5,114.75
2016,5,24,17,0,736.0,74.0,4.2,14.0,381.0,108.33,58.72
2016,5,24,17,15,697.5,69.0,4.1,13.5,328.5,58.85,37.61
2016,5,24,17,30,659.0,64.0,4.0,13.0,276.0,42.97,33.04
2016,5,24,17,45,606.5,57.5,3.9,13.0,225.5,39.95,30.35
2016,5,24,18,0,554.0,51.0,3.8,13.0,175.0,36.74,27.36
2016,5,24,18,15,469.0,43.0,3.5,12.0,129.5,32.01,22.97
2016,5,24,18,30,384.0,35.0,3.2,11.0,84.0,27.04,18.13
2016,5,24,18,45,192.0,25.5,2.9,10.5,50.0,19.92,10.09
2016,5,24,19,0,0.0,16.0,2.6,10.0,16.0,15.25,0.0
2016,5,24,19,15,0.0,8.0,2.55,9.5,8.0,0.0,0.0
2016,5,24,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,25,5,15,156.0,17.0,2.7,8.0,34.0,58.81,24.46
2016,5,25,5,30,312.0,34.0,2.8,8.0,68.0,132.54,95.03
2016,5,25,5,45,406.5,43.0,2.9,8.5,112.0,191.71,148.41
2016,5,25,6,0,501.0,52.0,3.0,9.0,156.0,261.3,210.63
2016,5,25,6,15,562.0,59.0,3.0,9.5,205.5,324.01,266.85
2016,5,25,6,30,623.0,66.0,3.0,10.0,255.0,392.54,326.31
2016,5,25,6,45,311.5,79.5,3.0,10.5,174.0,267.09,223.91
2016,5,25,7,0,0.0,93.0,3.0,11.0,93.0,87.54,69.4
2016,5,25,7,15,3.5,126.5,3.0,11.5,128.0,122.88,99.09
2016,5,25,7,30,7.0,160.0,3.0,12.0,163.0,158.78,128.47
2016,5,25,7,45,7.5,172.0,3.0,12.5,176.0,170.77,137.61
2016,5,25,8,0,8.0,184.0,3.0,13.0,189.0,182.84,146.74
2016,5,25,8,15,8.0,190.0,3.05,13.5,195.0,188.49,150.59
2016,5,25,8,30,8.0,196.0,3.1,14.0,201.0,194.2,154.48
2016,5,25,8,45,14.0,229.5,3.2,15.0,239.5,232.78,184.52
2016,5,25,9,0,20.0,263.0,3.3,16.0,278.0,271.72,214.18
2016,5,25,9,15,117.5,326.0,3.4,16.0,420.5,451.41,355.58
2016,5,25,9,30,215.0,389.0,3.5,16.0,563.0,613.02,477.34
2016,5,25,9,45,117.5,347.5,3.6,16.5,443.5,476.12,371.05
2016,5,25,10,0,20.0,306.0,3.7,17.0,324.0,313.71,243.78
2016,5,25,10,15,168.0,367.5,3.75,17.5,519.5,547.22,424.78
2016,5,25,10,30,316.0,429.0,3.8,18.0,715.0,770.86,587.06
2016,5,25,10,45,631.5,264.0,3.9,18.5,850.0,929.36,705.55
2016,5,25,11,0,947.0,99.0,4.0,19.0,985.0,1059.95,792.37
2016,5,25,11,15,489.5,246.0,4.05,19.0,704.5,760.33,582.25
2016,5,25,11,30,32.0,393.0,4.1,19.0,424.0,417.49,318.33
2016,5,25,11,45,493.0,246.0,4.2,19.0,721.5,747.38,577.06
2016,5,25,12,0,954.0,99.0,4.3,19.0,1019.0,1023.91,770.45
2016,5,25,12,15,953.5,99.0,4.35,19.0,1016.0,1003.93,755.12
2016,5,25,12,30,953.0,99.0,4.4,19.0,1013.0,980.65,739.88
2016,5,25,12,45,670.5,258.0,4.5,19.0,897.5,861.56,657.76
2016,5,25,13,0,388.0,417.0,4.6,19.0,782.0,738.69,563.34
2016,5,25,13,15,655.5,263.5,4.6,19.0,866.0,804.19,618.65
2016,5,25,13,30,923.0,110.0,4.6,19.0,950.0,844.3,649.56
2016,5,25,13,45,919.5,107.5,4.7,19.0,925.5,802.46,620.72
2016,5,25,14,0,916.0,105.0,4.8,19.0,901.0,758.38,590.4
2016,5,25,14,15,909.0,104.0,4.85,18.5,869.0,711.25,557.32
2016,5,25,14,30,902.0,103.0,4.9,18.0,837.0,662.55,520.9
2016,5,25,14,45,625.0,215.5,4.95,18.0,713.5,553.33,433.88
2016,5,25,15,0,348.0,328.0,5.0,18.0,590.0,470.3,366.99
2016,5,25,15,15,243.5,322.0,5.0,17.5,500.5,392.95,307.32
2016,5,25,15,30,139.0,316.0,5.0,17.0,411.0,330.07,258.81
2016,5,25,15,45,486.0,201.5,5.05,17.0,498.0,344.32,264.89
2016,5,25,16,0,833.0,87.0,5.1,17.0,585.0,333.01,244.3
2016,5,25,16,15,812.0,84.0,5.05,16.5,535.0,270.74,189.11
2016,5,25,16,30,791.0,81.0,5.0,16.0,485.0,215.28,140.13
2016,5,25,16,45,764.5,77.0,4.95,15.5,433.5,160.44,94.76
2016,5,25,17,0,738.0,73.0,4.9,15.0,382.0,108.63,58.45
2016,5,25,17,15,700.5,68.5,4.75,14.5,330.0,59.46,37.21
2016,5,25,17,30,663.0,64.0,4.6,14.0,278.0,42.9,32.82
2016,5,25,17,45,608.0,58.0,4.45,13.5,227.5,40.27,30.56
2016,5,25,18,0,553.0,52.0,4.3,13.0,177.0,37.48,28.03
2016,5,25,18,15,468.5,44.0,4.1,12.5,131.5,32.78,23.61
2016,5,25,18,30,384.0,36.0,3.9,12.0,86.0,27.85,18.78
2016,5,25,18,45,243.0,25.0,3.7,11.5,51.5,19.78,10.14
2016,5,25,19,0,102.0,14.0,3.5,11.0,17.0,13.34,0.0
2016,5,25,19,15,51.0,7.0,3.55,10.5,8.5,6.67,0.0
2016,5,25,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,26,5,15,130.5,19.0,2.9,9.0,33.5,54.26,23.54
2016,5,26,5,30,261.0,38.0,2.9,9.0,67.0,122.1,87.81
2016,5,26,5,45,354.5,49.0,2.95,9.5,110.0,181.01,140.15
2016,5,26,6,0,448.0,60.0,3.0,10.0,153.0,249.62,200.89
2016,5,26,6,15,511.5,68.0,2.95,10.0,202.5,311.86,256.57
2016,5,26,6,30,575.0,76.0,2.9,10.0,252.0,380.17,316.02
2016,5,26,6,45,311.5,115.5,2.85,10.5,213.5,307.93,256.99
2016,5,26,7,0,48.0,155.0,2.8,11.0,175.0,186.85,153.61
2016,5,26,7,15,41.5,172.5,2.75,11.5,191.5,202.45,166.0
2016,5,26,7,30,35.0,190.0,2.7,12.0,208.0,217.37,177.21
2016,5,26,7,45,71.0,224.0,2.65,13.0,264.5,280.88,228.2
2016,5,26,8,0,107.0,258.0,2.6,14.0,321.0,347.18,279.86
2016,5,26,8,15,464.0,183.5,2.6,14.5,487.5,590.05,474.48
2016,5,26,8,30,821.0,109.0,2.6,15.0,654.0,827.69,647.82
2016,5,26,8,45,837.5,110.0,2.6,15.5,698.0,869.06,671.92
2016,5,26,9,0,854.0,111.0,2.6,16.0,742.0,901.62,691.33
2016,5,26,9,15,567.5,244.0,2.6,16.5,673.0,806.4,620.04
2016,5,26,9,30,281.0,377.0,2.6,17.0,604.0,675.04,516.71
2016,5,26,9,45,584.0,249.5,2.65,17.5,744.0,852.84,650.67
2016,5,26,10,0,887.0,122.0,2.7,18.0,884.0,1010.02,755.33
2016,5,26,10,15,893.0,123.0,2.7,18.5,910.5,1025.41,761.54
2016,5,26,10,30,899.0,124.0,2.7,19.0,937.0,1037.45,767.03
2016,5,26,10,45,902.5,125.5,2.75,19.5,956.5,1044.05,769.57
2016,5,26,11,0,906.0,127.0,2.8,20.0,976.0,1047.14,769.98
2016,5,26,11,15,908.5,127.5,2.85,20.0,988.0,1044.68,768.41
2016,5,26,11,30,911.0,128.0,2.9,20.0,1000.0,1038.73,764.71
2016,5,26,11,45,911.5,129.0,3.0,20.5,1004.5,1027.84,756.9
2016,5,26,12,0,912.0,130.0,3.1,21.0,1009.0,1013.58,746.98
2016,5,26,12,15,911.5,129.5,3.2,21.0,1006.0,993.67,734.82
2016,5,26,12,30,911.0,129.0,3.3,21.0,1003.0,970.63,720.57
2016,5,26,12,45,911.0,127.0,3.45,21.5,993.0,943.6,702.58
2016,5,26,13,0,911.0,125.0,3.6,22.0,983.0,913.61,682.49
2016,5,26,13,15,907.5,124.0,3.65,22.0,965.0,878.75,659.69
2016,5,26,13,30,904.0,123.0,3.7,22.0,947.0,841.36,635.01
2016,5,26,13,45,899.5,121.5,3.8,22.0,922.5,800.39,607.83
2016,5,26,14,0,895.0,120.0,3.9,22.0,898.0,757.3,578.84
2016,5,26,14,15,887.5,118.5,3.95,22.0,866.5,710.25,545.05
2016,5,26,14,30,880.0,117.0,4.0,22.0,835.0,661.73,508.76
2016,5,26,14,45,870.0,115.0,4.05,22.0,798.0,610.08,469.21
2016,5,26,15,0,860.0,113.0,4.1,22.0,761.0,557.65,427.96
2016,5,26,15,15,847.5,110.5,4.1,21.5,718.5,503.07,384.54
2016,5,26,15,30,835.0,108.0,4.1,21.0,676.0,444.78,336.94
2016,5,26,15,45,817.0,105.5,4.15,20.5,629.0,387.9,289.05
2016,5,26,16,0,799.0,103.0,4.2,20.0,582.0,332.17,240.86
2016,5,26,16,15,777.0,99.0,4.2,19.5,532.5,275.54,191.49
2016,5,26,16,30,755.0,95.0,4.2,19.0,483.0,221.04,144.38
2016,5,26,16,45,725.0,91.0,4.2,19.0,431.0,163.15,97.23
2016,5,26,17,0,695.0,87.0,4.2,19.0,379.0,112.93,62.37
2016,5,26,17,15,654.0,81.5,4.05,18.0,327.0,64.98,41.11
2016,5,26,17,30,613.0,76.0,3.9,17.0,275.0,51.99,40.43
2016,5,26,17,45,555.0,68.5,3.8,16.5,225.0,48.58,37.53
2016,5,26,18,0,497.0,61.0,3.7,16.0,175.0,44.96,34.29
2016,5,26,18,15,409.5,51.5,3.55,15.0,129.5,39.28,29.1
2016,5,26,18,30,322.0,42.0,3.4,14.0,84.0,33.31,23.38
2016,5,26,18,45,195.0,28.0,3.25,13.5,50.5,21.88,11.89
2016,5,26,19,0,68.0,14.0,3.1,13.0,17.0,13.34,0.0
2016,5,26,19,15,34.0,7.0,3.15,12.5,8.5,6.67,0.0
2016,5,26,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,27,5,15,128.0,19.5,2.8,8.5,34.0,54.45,24.77
2016,5,27,5,30,256.0,39.0,2.8,9.0,68.0,121.84,87.87
2016,5,27,5,45,357.5,49.5,2.8,9.5,112.0,182.45,141.32
2016,5,27,6,0,459.0,60.0,2.8,10.0,156.0,253.75,204.1
2016,5,27,6,15,284.0,91.5,2.75,10.5,156.0,228.88,188.27
2016,5,27,6,30,109.0,123.0,2.7,11.0,156.0,186.76,154.21
2016,5,27,6,45,123.5,144.0,2.65,12.0,188.5,222.32,183.78
2016,5,27,7,0,138.0,165.0,2.6,13.0,221.0,259.09,213.36
2016,5,27,7,15,443.0,130.0,2.45,13.5,343.0,439.05,361.75
2016,5,27,7,30,748.0,95.0,2.3,14.0,465.0,632.62,512.68
2016,5,27,7,45,774.5,97.5,2.15,15.0,516.5,687.45,548.33
2016,5,27,8,0,801.0,100.0,2.0,16.0,568.0,742.3,582.82
2016,5,27,8,15,818.5,103.5,1.85,16.5,615.5,790.68,612.55
2016,5,27,8,30,836.0,107.0,1.7,17.0,663.0,837.77,640.44
2016,5,27,8,45,851.5,108.5,1.55,18.0,707.0,879.29,662.35
2016,5,27,9,0,867.0,110.0,1.4,19.0,751.0,911.96,677.58
2016,5,27,9,15,877.5,112.0,1.4,19.5,789.5,944.95,696.04
2016,5,27,9,30,888.0,114.0,1.4,20.0,828.0,975.27,712.58
2016,5,27,9,45,899.5,113.5,1.4,21.0,862.0,1001.04,724.72
2016,5,27,10,0,911.0,113.0,1.4,22.0,896.0,1023.84,734.9
2016,5,27,10,15,916.5,114.0,1.5,22.5,922.5,1039.09,743.43
2016,5,27,10,30,922.0,115.0,1.6,23.0,949.0,1050.91,749.96
2016,5,27,10,45,927.5,114.5,1.7,23.5,969.0,1057.67,753.42
2016,5,27,11,0,933.0,114.0,1.8,24.0,989.0,1060.87,754.8
2016,5,27,11,15,935.5,114.5,1.9,24.0,1001.0,1058.48,754.27
2016,5,27,11,30,938.0,115.0,2.0,24.0,1013.0,1052.49,751.61
2016,5,27,11,45,940.0,114.5,2.15,24.5,1018.0,1041.47,745.0
2016,5,27,12,0,942.0,114.0,2.3,25.0,1023.0,1026.96,736.19
2016,5,27,12,15,941.5,114.0,2.4,25.0,1020.0,1007.16,724.87
2016,5,27,12,30,941.0,114.0,2.5,25.0,1017.0,984.11,711.44
2016,5,27,12,45,938.5,113.5,2.7,25.0,1006.0,955.64,695.28
2016,5,27,13,0,936.0,113.0,2.9,25.0,995.0,924.23,676.88
2016,5,27,13,15,932.5,112.5,3.0,25.0,977.0,889.17,655.02
2016,5,27,13,30,929.0,112.0,3.1,25.0,959.0,851.49,631.17
2016,5,27,13,45,922.5,111.5,3.25,25.0,933.5,809.09,604.07
2016,5,27,14,0,916.0,111.0,3.4,25.0,908.0,764.65,575.13
2016,5,27,14,15,908.5,109.5,3.5,25.0,876.0,716.81,542.06
2016,5,27,14,30,901.0,108.0,3.6,25.0,844.0,667.45,506.0
2016,5,27,14,45,890.0,106.5,3.7,25.0,806.0,614.77,466.49
2016,5,27,15,0,879.0,105.0,3.8,25.0,768.0,561.38,425.25
2016,5,27,15,15,866.0,103.0,3.85,24.5,725.0,506.12,382.01
2016,5,27,15,30,853.0,101.0,3.9,24.0,682.0,450.85,337.26
2016,5,27,15,45,836.5,98.0,3.95,24.0,635.0,389.34,285.89
2016,5,27,16,0,820.0,95.0,4.0,24.0,588.0,332.64,237.04
2016,5,27,16,15,798.0,91.5,4.0,23.5,538.0,275.33,187.74
2016,5,27,16,30,776.0,88.0,4.0,23.0,488.0,220.09,140.59
2016,5,27,16,45,747.5,84.0,4.0,22.5,436.0,165.86,97.07
2016,5,27,17,0,719.0,80.0,4.0,22.0,384.0,114.91,62.11
2016,5,27,17,15,680.0,75.0,3.7,21.0,332.0,61.48,36.7
2016,5,27,17,30,641.0,70.0,3.4,20.0,280.0,47.26,35.79
2016,5,27,17,45,585.0,63.5,3.15,19.5,229.5,44.44,33.44
2016,5,27,18,0,529.0,57.0,2.9,19.0,179.0,41.45,30.8
2016,5,27,18,15,445.0,48.0,2.65,18.0,133.0,36.06,25.94
2016,5,27,18,30,361.0,39.0,2.4,17.0,87.0,30.39,20.6
2016,5,27,18,45,232.5,26.5,2.2,16.0,52.5,21.0,11.21
2016,5,27,19,0,104.0,14.0,2.0,15.0,18.0,13.34,0.0
2016,5,27,19,15,52.0,7.0,2.0,14.5,9.0,6.67,0.0
2016,5,27,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,28,5,15,148.5,18.0,1.5,10.5,35.0,58.8,27.56
2016,5,28,5,30,297.0,36.0,1.7,11.0,70.0,130.43,93.01
2016,5,28,5,45,391.5,46.0,1.95,12.0,114.0,189.87,145.21
2016,5,28,6,0,486.0,56.0,2.2,13.0,158.0,259.73,206.06
2016,5,28,6,15,547.0,63.0,2.15,13.5,208.0,321.65,260.23
2016,5,28,6,30,608.0,70.0,2.1,14.0,258.0,389.34,317.46
2016,5,28,6,45,652.0,75.5,2.05,15.0,310.0,451.51,367.69
2016,5,28,7,0,696.0,81.0,2.0,16.0,362.0,516.89,418.3
2016,5,28,7,15,727.0,85.5,1.95,17.0,414.0,573.74,460.35
2016,5,28,7,30,758.0,90.0,1.9,18.0,466.0,633.67,502.91
2016,5,28,7,45,781.0,93.5,1.85,19.0,516.0,687.42,538.19
2016,5,28,8,0,804.0,97.0,1.8,20.0,566.0,740.91,571.57
2016,5,28,8,15,821.5,100.0,1.7,20.5,614.0,788.82,600.71
2016,5,28,8,30,839.0,103.0,1.6,21.0,662.0,835.44,628.17
2016,5,28,8,45,852.0,105.5,1.55,22.0,705.5,869.5,645.85
2016,5,28,9,0,865.0,108.0,1.5,23.0,749.0,907.63,665.9
2016,5,28,9,15,875.5,110.0,1.5,23.5,787.5,940.58,684.08
2016,5,28,9,30,886.0,112.0,1.5,24.0,826.0,970.88,700.44
2016,5,28,9,45,893.0,114.5,1.55,24.5,858.5,995.48,713.81
2016,5,28,10,0,900.0,117.0,1.6,25.0,891.0,1016.93,725.26
2016,5,28,10,15,906.0,118.0,1.65,25.0,917.5,1032.54,734.56
2016,5,28,10,30,912.0,119.0,1.7,25.0,944.0,1044.77,741.92
2016,5,28,10,45,914.5,120.5,1.8,25.5,963.0,1050.51,744.66
2016,5,28,11,0,917.0,122.0,1.9,26.0,982.0,1052.71,745.34
2016,5,28,11,15,674.5,275.0,1.95,26.0,912.5,973.9,695.76
2016,5,28,11,30,432.0,428.0,2.0,26.0,843.0,874.8,625.31
2016,5,28,11,45,676.0,277.0,2.15,26.0,928.5,956.94,688.45
2016,5,28,12,0,920.0,126.0,2.3,26.0,1014.0,1017.32,728.07
2016,5,28,12,15,919.0,126.0,2.4,26.0,1011.0,997.39,715.89
2016,5,28,12,30,918.0,126.0,2.5,26.0,1008.0,974.33,702.45
2016,5,28,12,45,675.5,270.0,2.65,26.0,915.5,877.29,639.78
2016,5,28,13,0,433.0,414.0,2.8,26.0,823.0,777.06,567.35
2016,5,28,13,15,467.0,397.0,2.9,26.0,830.0,770.31,564.95
2016,5,28,13,30,501.0,380.0,3.0,26.0,837.0,760.1,559.32
2016,5,28,13,45,383.5,402.0,3.2,26.0,746.5,665.49,492.72
2016,5,28,14,0,266.0,424.0,3.4,26.0,656.0,579.77,431.23
2016,5,28,14,15,565.5,274.0,3.55,25.5,744.0,632.92,476.76
2016,5,28,14,30,865.0,124.0,3.7,25.0,832.0,659.51,500.64
2016,5,28,14,45,852.5,123.0,3.85,25.0,794.0,608.06,461.69
2016,5,28,15,0,840.0,122.0,4.0,25.0,756.0,553.82,420.0
2016,5,28,15,15,709.5,165.0,4.1,24.5,680.0,480.14,363.18
2016,5,28,15,30,579.0,208.0,4.2,24.0,604.0,420.72,316.73
2016,5,28,15,45,677.0,159.5,4.3,24.0,591.0,380.37,281.68
2016,5,28,16,0,775.0,111.0,4.4,24.0,578.0,333.24,238.9
2016,5,28,16,15,751.5,107.0,4.4,23.5,528.5,277.65,191.28
2016,5,28,16,30,728.0,103.0,4.4,23.0,479.0,219.69,142.33
2016,5,28,16,45,696.5,98.5,4.4,22.5,427.5,166.97,100.17
2016,5,28,17,0,665.0,94.0,4.4,22.0,376.0,117.88,66.33
2016,5,28,17,15,623.5,87.5,4.15,21.0,324.5,70.83,44.55
2016,5,28,17,30,582.0,81.0,3.9,20.0,273.0,55.7,43.15
2016,5,28,17,45,522.5,73.5,3.65,19.5,223.0,52.48,40.46
2016,5,28,18,0,463.0,66.0,3.4,19.0,173.0,49.07,37.46
2016,5,28,18,15,379.0,55.0,3.15,18.0,128.5,42.2,31.3
2016,5,28,18,30,295.0,44.0,2.9,17.0,84.0,33.81,23.57
2016,5,28,18,45,147.5,31.0,2.65,16.0,51.0,24.21,13.94
2016,5,28,19,0,0.0,18.0,2.4,15.0,18.0,16.27,0.0
2016,5,28,19,15,0.0,9.0,2.45,14.5,9.0,8.58,0.0
2016,5,28,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,29,4,45,15.0,4.5,2.35,9.5,4.5,0.0,0.0
2016,5,29,5,0,30.0,9.0,2.5,10.0,9.0,13.25,0.0
2016,5,29,5,15,149.0,23.5,2.55,10.5,39.0,63.99,31.64
2016,5,29,5,30,268.0,38.0,2.6,11.0,69.0,123.61,88.49
2016,5,29,5,45,364.0,48.5,2.65,11.5,112.5,183.43,141.02
2016,5,29,6,0,460.0,59.0,2.7,12.0,156.0,252.9,201.9
2016,5,29,6,15,274.5,90.5,2.65,12.5,152.5,223.28,182.26
2016,5,29,6,30,89.0,122.0,2.6,13.0,149.0,175.53,143.59
2016,5,29,6,45,100.0,143.5,2.55,14.0,179.5,208.73,170.94
2016,5,29,7,0,111.0,165.0,2.5,15.0,210.0,242.81,198.09
2016,5,29,7,15,89.0,185.0,2.45,15.5,224.0,246.48,199.86
2016,5,29,7,30,67.0,205.0,2.4,16.0,238.0,255.64,205.74
2016,5,29,7,45,36.0,189.5,2.35,17.0,208.0,217.22,173.0
2016,5,29,8,0,5.0,174.0,2.3,18.0,178.0,170.27,133.5
2016,5,29,8,15,13.5,208.0,2.25,18.5,217.5,211.0,165.5
2016,5,29,8,30,22.0,242.0,2.2,19.0,257.0,252.38,197.2
2016,5,29,8,45,80.5,297.5,2.2,19.5,357.0,372.41,289.91
2016,5,29,9,0,139.0,353.0,2.2,20.0,457.0,498.0,382.72
2016,5,29,9,15,115.5,367.5,2.25,20.5,457.0,493.63,376.6
2016,5,29,9,30,92.0,382.0,2.3,21.0,457.0,475.3,361.23
2016,5,29,9,45,252.5,371.0,2.35,21.5,586.5,643.56,485.73
2016,5,29,10,0,413.0,360.0,2.4,22.0,716.0,802.18,596.78
2016,5,29,10,15,658.0,240.5,2.45,22.5,827.0,928.37,685.98
2016,5,29,10,30,903.0,121.0,2.5,23.0,938.0,1037.55,754.26
2016,5,29,10,45,906.5,122.0,2.65,23.5,957.5,1043.76,756.54
2016,5,29,11,0,910.0,123.0,2.8,24.0,977.0,1046.47,757.68
2016,5,29,11,15,912.0,123.5,2.9,24.0,989.0,1043.65,756.36
2016,5,29,11,30,914.0,124.0,3.0,24.0,1001.0,1037.33,752.92
2016,5,29,11,45,914.5,125.0,3.15,24.0,1005.5,1026.57,747.12
2016,5,29,12,0,915.0,126.0,3.3,24.0,1010.0,1012.44,739.15
2016,5,29,12,15,914.5,126.0,3.4,24.0,1007.0,993.13,727.42
2016,5,29,12,30,914.0,126.0,3.5,24.0,1004.0,970.69,713.62
2016,5,29,12,45,907.0,129.0,3.6,24.5,992.5,942.17,694.37
2016,5,29,13,0,900.0,132.0,3.7,25.0,981.0,911.01,673.34
2016,5,29,13,15,896.5,131.0,3.75,24.5,963.5,876.63,652.36
2016,5,29,13,30,893.0,130.0,3.8,24.0,946.0,839.78,629.43
2016,5,29,13,45,887.5,128.5,3.85,24.0,921.0,798.6,602.04
2016,5,29,14,0,882.0,127.0,3.9,24.0,896.0,755.43,572.99
2016,5,29,14,15,874.5,125.5,3.95,24.0,865.0,709.08,539.78
2016,5,29,14,30,867.0,124.0,4.0,24.0,834.0,661.29,504.35
2016,5,29,14,45,856.5,122.0,4.05,24.0,797.0,610.1,465.5
2016,5,29,15,0,846.0,120.0,4.1,24.0,760.0,555.86,423.38
2016,5,29,15,15,833.0,117.5,4.1,23.5,718.0,501.26,380.42
2016,5,29,15,30,820.0,115.0,4.1,23.0,676.0,446.77,336.14
2016,5,29,15,45,803.0,111.5,4.1,23.0,629.5,390.31,288.5
2016,5,29,16,0,786.0,108.0,4.1,23.0,583.0,334.9,240.71
2016,5,29,16,15,763.5,104.5,4.05,22.5,533.5,279.39,192.94
2016,5,29,16,30,741.0,101.0,4.0,22.0,484.0,221.52,143.78
2016,5,29,16,45,712.5,96.0,4.0,21.5,433.0,168.09,100.7
2016,5,29,17,0,684.0,91.0,4.0,21.0,382.0,117.94,65.71
2016,5,29,17,15,643.5,85.0,3.8,20.5,330.5,70.19,43.28
2016,5,29,17,30,603.0,79.0,3.6,20.0,279.0,54.04,41.7
2016,5,29,17,45,548.0,71.5,3.4,19.5,229.0,50.74,38.94
2016,5,29,18,0,493.0,64.0,3.2,19.0,179.0,47.23,35.87
2016,5,29,18,15,408.5,54.0,3.05,18.0,133.5,41.2,30.45
2016,5,29,18,30,324.0,44.0,2.9,17.0,88.0,34.84,24.49
2016,5,29,18,45,204.0,30.0,2.75,16.0,54.0,23.41,13.43
2016,5,29,19,0,84.0,16.0,2.6,15.0,20.0,12.61,0.0
2016,5,29,19,15,42.0,8.0,2.7,14.5,10.0,7.63,0.0
2016,5,29,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,30,4,45,20.5,5.0,2.0,8.5,5.0,0.0,0.0
2016,5,30,5,0,41.0,10.0,2.1,9.0,10.0,15.92,0.0
2016,5,30,5,15,173.0,23.5,2.15,9.5,41.0,69.13,35.18
2016,5,30,5,30,305.0,37.0,2.2,10.0,72.0,133.44,95.83
2016,5,30,5,45,403.0,46.5,2.25,11.0,117.0,193.95,149.06
2016,5,30,6,0,501.0,56.0,2.3,12.0,162.0,265.19,211.2
2016,5,30,6,15,562.0,62.5,2.2,12.5,212.0,327.31,265.73
2016,5,30,6,30,623.0,69.0,2.1,13.0,262.0,395.16,323.2
2016,5,30,6,45,668.0,74.0,2.05,14.0,315.0,457.99,374.11
2016,5,30,7,0,713.0,79.0,2.0,15.0,368.0,524.1,425.41
2016,5,30,7,15,743.5,83.0,1.9,15.5,420.0,580.97,468.19
2016,5,30,7,30,774.0,87.0,1.8,16.0,472.0,640.67,511.34
2016,5,30,7,45,797.5,90.0,1.75,17.0,523.0,694.85,546.82
2016,5,30,8,0,821.0,93.0,1.7,18.0,574.0,748.78,580.53
2016,5,30,8,15,838.5,96.0,1.7,19.0,622.0,797.29,609.89
2016,5,30,8,30,856.0,99.0,1.7,20.0,670.0,838.48,633.55
2016,5,30,8,45,869.5,101.0,1.7,21.0,713.5,879.14,656.41
2016,5,30,9,0,883.0,103.0,1.7,22.0,757.0,917.71,677.42
2016,5,30,9,15,893.0,105.0,1.75,22.5,796.0,950.69,696.39
2016,5,30,9,30,903.0,107.0,1.8,23.0,835.0,980.96,713.52
2016,5,30,9,45,909.0,109.5,1.9,24.0,867.5,1004.98,725.84
2016,5,30,10,0,915.0,112.0,2.0,25.0,900.0,1025.77,736.1
2016,5,30,10,15,920.5,113.0,2.1,25.0,926.5,1041.14,745.88
2016,5,30,10,30,926.0,114.0,2.2,25.0,953.0,1053.07,753.65
2016,5,30,10,45,929.5,115.0,2.35,25.5,973.0,1059.47,757.16
2016,5,30,11,0,933.0,116.0,2.5,26.0,993.0,1062.29,758.51
2016,5,30,11,15,935.5,116.5,2.6,26.0,1005.0,1059.98,757.67
2016,5,30,11,30,938.0,117.0,2.7,26.0,1017.0,1054.09,754.69
2016,5,30,11,45,938.5,117.5,2.85,26.5,1021.5,1042.68,747.3
2016,5,30,12,0,939.0,118.0,3.0,27.0,1026.0,1027.84,737.75
2016,5,30,12,15,938.0,118.0,3.1,27.0,1023.0,1007.73,725.87
2016,5,30,12,30,937.0,118.0,3.2,27.0,1020.0,984.43,711.92
2016,5,30,12,45,933.5,118.5,3.35,27.5,1009.0,956.24,693.7
2016,5,30,13,0,930.0,119.0,3.5,28.0,998.0,925.18,673.49
2016,5,30,13,15,926.5,118.0,3.6,27.5,980.0,889.99,652.71
2016,5,30,13,30,923.0,117.0,3.7,27.0,962.0,852.22,629.9
2016,5,30,13,45,917.0,116.5,3.8,27.0,936.5,810.57,602.89
2016,5,30,14,0,911.0,116.0,3.9,27.0,911.0,766.87,574.14
2016,5,30,14,15,903.5,114.0,3.95,27.0,879.5,718.94,540.77
2016,5,30,14,30,896.0,112.0,4.0,27.0,848.0,669.52,504.64
2016,5,30,14,45,886.5,110.5,4.05,27.0,810.5,618.1,466.07
2016,5,30,15,0,877.0,109.0,4.1,27.0,773.0,565.81,425.77
2016,5,30,15,15,864.0,106.5,4.1,26.5,730.0,510.35,382.64
2016,5,30,15,30,851.0,104.0,4.1,26.0,687.0,454.88,338.07
2016,5,30,15,45,835.0,101.0,4.2,25.5,640.5,393.83,288.09
2016,5,30,16,0,819.0,98.0,4.3,25.0,594.0,337.47,240.3
2016,5,30,16,15,798.0,94.5,4.3,24.5,544.0,280.54,191.46
2016,5,30,16,30,777.0,91.0,4.3,24.0,494.0,225.57,144.6
2016,5,30,16,45,749.5,86.5,4.3,23.5,442.5,171.04,100.71
2016,5,30,17,0,722.0,82.0,4.3,23.0,391.0,119.66,64.97
2016,5,30,17,15,683.5,77.0,4.1,22.0,339.0,65.92,38.33
2016,5,30,17,30,645.0,72.0,3.9,21.0,287.0,48.55,36.75
2016,5,30,17,45,590.5,65.5,3.75,20.5,236.0,45.79,34.47
2016,5,30,18,0,536.0,59.0,3.6,20.0,185.0,42.88,31.92
2016,5,30,18,15,452.5,50.5,3.4,19.0,139.0,37.99,27.54
2016,5,30,18,30,369.0,42.0,3.2,18.0,93.0,32.88,22.72
2016,5,30,18,45,242.0,29.5,3.0,17.0,57.5,23.57,13.62
2016,5,30,19,0,115.0,17.0,2.8,16.0,22.0,13.42,0.0
2016,5,30,19,15,57.5,8.5,2.8,15.5,11.0,8.1,0.0
2016,5,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,45,34.0,5.0,1.45,11.5,6.0,0.0,0.0
2016,5,31,5,0,68.0,10.0,1.5,12.0,12.0,20.11,0.0
2016,5,31,5,15,212.0,22.0,1.65,12.5,44.0,76.93,39.36
2016,5,31,5,30,356.0,34.0,1.8,13.0,76.0,143.99,101.79
2016,5,31,5,45,447.5,42.5,1.95,14.0,121.0,203.99,154.54
2016,5,31,6,0,539.0,51.0,2.1,15.0,166.0,273.98,215.33
2016,5,31,6,15,597.5,57.5,1.95,15.5,216.5,336.9,269.89
2016,5,31,6,30,656.0,64.0,1.8,16.0,267.0,405.31,326.9
2016,5,31,6,45,696.0,68.5,1.7,17.0,319.5,464.97,374.36
2016,5,31,7,0,736.0,73.0,1.6,18.0,372.0,528.95,422.85
2016,5,31,7,15,765.0,77.0,1.5,19.0,424.0,587.64,465.07
2016,5,31,7,30,794.0,81.0,1.4,20.0,476.0,647.22,505.93
2016,5,31,7,45,815.0,84.0,1.35,21.0,526.5,700.38,539.2
2016,5,31,8,0,836.0,87.0,1.3,22.0,577.0,753.06,570.89
2016,5,31,8,15,852.5,89.5,1.25,22.5,625.0,795.28,595.62
2016,5,31,8,30,869.0,92.0,1.2,23.0,673.0,841.25,622.33
2016,5,31,8,45,881.5,94.5,1.2,24.0,716.5,882.04,644.44
2016,5,31,9,0,894.0,97.0,1.2,25.0,760.0,920.66,664.73
2016,5,31,9,15,903.5,99.0,1.2,25.5,799.0,953.52,682.34
2016,5,31,9,30,913.0,101.0,1.2,26.0,838.0,983.61,698.09
2016,5,31,9,45,921.5,102.0,1.3,27.0,871.0,1008.68,710.95
2016,5,31,10,0,930.0,103.0,1.4,28.0,904.0,1030.62,721.85
2016,5,31,10,15,935.5,104.0,1.55,28.0,931.0,1046.26,732.61
2016,5,31,10,30,941.0,105.0,1.7,28.0,958.0,1058.43,741.34
2016,5,31,10,45,945.0,106.0,1.85,28.5,977.5,1065.52,745.55
2016,5,31,11,0,949.0,107.0,2.0,29.0,997.0,1068.97,747.59
2016,5,31,11,15,951.0,107.0,2.15,29.0,1009.5,1065.74,747.06
2016,5,31,11,30,953.0,107.0,2.3,29.0,1022.0,1058.88,744.36
2016,5,31,11,45,954.0,107.5,2.5,29.0,1027.0,1047.95,739.67
2016,5,31,12,0,955.0,108.0,2.7,29.0,1032.0,1033.51,732.68
2016,5,31,12,15,954.5,108.0,2.85,29.0,1029.0,1013.73,721.75
2016,5,31,12,30,954.0,108.0,3.0,29.0,1026.0,990.67,708.65
2016,5,31,12,45,952.0,107.5,3.2,29.5,1015.5,962.59,691.17
2016,5,31,13,0,950.0,107.0,3.4,30.0,1005.0,931.5,671.56
2016,5,31,13,15,946.5,106.5,3.45,30.0,987.5,896.28,649.47
2016,5,31,13,30,943.0,106.0,3.5,30.0,970.0,858.41,625.46
2016,5,31,13,45,938.0,105.0,3.6,30.0,945.0,816.44,598.73
2016,5,31,14,0,933.0,104.0,3.7,30.0,920.0,772.29,570.18
2016,5,31,14,15,926.5,102.5,3.75,29.5,888.5,724.68,539.09
2016,5,31,14,30,920.0,101.0,3.8,29.0,857.0,675.42,504.52
2016,5,31,14,45,910.5,99.5,3.85,29.0,819.5,622.99,465.62
2016,5,31,15,0,901.0,98.0,3.9,29.0,782.0,569.65,424.94
2016,5,31,15,15,889.5,96.0,3.9,28.5,739.0,514.24,382.19
2016,5,31,15,30,878.0,94.0,3.9,28.0,696.0,458.63,337.82
2016,5,31,15,45,862.5,91.5,3.9,28.0,649.5,401.13,290.09
2016,5,31,16,0,847.0,89.0,3.9,28.0,603.0,344.34,241.84
2016,5,31,16,15,827.0,86.0,3.8,27.5,553.0,281.71,189.1
2016,5,31,16,30,807.0,83.0,3.7,27.0,503.0,225.77,141.81
2016,5,31,16,45,779.5,79.5,3.65,26.5,451.0,170.37,97.62
2016,5,31,17,0,752.0,76.0,3.6,26.0,399.0,118.1,61.55
2016,5,31,17,15,715.5,71.5,3.25,25.0,346.5,68.1,38.55
2016,5,31,17,30,679.0,67.0,2.9,24.0,294.0,44.74,33.0
2016,5,31,17,45,625.0,61.5,2.55,23.5,242.5,42.59,31.27
2016,5,31,18,0,571.0,56.0,2.2,23.0,191.0,40.32,29.32
2016,5,31,18,15,489.0,48.0,2.1,21.5,144.0,35.75,25.32
2016,5,31,18,30,407.0,40.0,2.0,20.0,97.0,30.96,20.91
2016,5,31,18,45,274.0,28.5,1.9,19.0,60.0,22.55,12.76
2016,5,31,19,0,141.0,17.0,1.8,18.0,23.0,13.41,0.0
2016,5,31,19,15,70.5,8.5,1.75,17.5,11.5,8.1,0.0
2016,5,31,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,4,45,32.0,5.5,1.85,11.5,6.0,0.0,0.0
2016,6,1,5,0,64.0,11.0,2.0,12.0,12.0,20.44,0.0
2016,6,1,5,15,210.5,23.5,2.3,12.5,45.0,78.21,40.85
2016,6,1,5,30,357.0,36.0,2.6,13.0,78.0,146.2,103.71
2016,6,1,5,45,449.0,44.5,2.95,14.0,123.5,206.5,156.91
2016,6,1,6,0,541.0,53.0,3.3,15.0,169.0,276.78,218.35
2016,6,1,6,15,601.0,59.5,3.25,15.5,220.0,340.48,274.18
2016,6,1,6,30,661.0,66.0,3.2,16.0,271.0,409.8,332.9
2016,6,1,6,45,702.5,70.5,3.15,17.0,324.5,470.42,382.17
2016,6,1,7,0,744.0,75.0,3.1,18.0,378.0,535.61,432.94
2016,6,1,7,15,773.5,79.0,3.05,18.5,431.0,595.0,478.1
2016,6,1,7,30,803.0,83.0,3.0,19.0,484.0,655.31,522.36
2016,6,1,7,45,824.5,86.5,3.0,20.0,535.0,709.79,558.43
2016,6,1,8,0,846.0,90.0,3.0,21.0,586.0,763.81,592.98
2016,6,1,8,15,863.0,92.5,2.95,21.5,634.5,806.74,619.73
2016,6,1,8,30,880.0,95.0,2.9,22.0,683.0,853.47,648.66
2016,6,1,8,45,892.0,97.5,2.85,23.0,727.0,894.16,671.56
2016,6,1,9,0,904.0,100.0,2.8,24.0,771.0,932.61,692.48
2016,6,1,9,15,914.0,102.0,2.75,24.5,810.0,966.17,711.14
2016,6,1,9,30,924.0,104.0,2.7,25.0,849.0,996.95,727.78
2016,6,1,9,45,931.0,105.5,2.7,26.0,882.5,1021.31,739.14
2016,6,1,10,0,938.0,107.0,2.7,27.0,916.0,1042.43,748.38
2016,6,1,10,15,943.5,108.0,2.65,27.5,943.0,1058.16,755.18
2016,6,1,10,30,949.0,109.0,2.6,28.0,970.0,1070.37,759.85
2016,6,1,10,45,951.0,111.5,2.6,28.5,989.5,1077.02,761.68
2016,6,1,11,0,953.0,114.0,2.6,29.0,1009.0,1079.96,761.36
2016,6,1,11,15,955.0,114.5,2.65,29.0,1021.5,1077.18,759.7
2016,6,1,11,30,957.0,115.0,2.7,29.0,1034.0,1070.75,755.94
2016,6,1,11,45,955.5,116.5,2.8,29.0,1038.0,1058.26,749.0
2016,6,1,12,0,954.0,118.0,2.9,29.0,1042.0,1042.3,739.96
2016,6,1,12,15,953.5,118.0,3.0,29.0,1039.5,1022.48,728.5
2016,6,1,12,30,953.0,118.0,3.1,29.0,1037.0,999.41,714.94
2016,6,1,12,45,939.5,125.5,3.25,29.0,1022.5,968.51,696.65
2016,6,1,13,0,926.0,133.0,3.4,29.0,1008.0,935.1,676.54
2016,6,1,13,15,922.0,132.0,3.5,29.0,990.0,899.64,654.53
2016,6,1,13,30,918.0,131.0,3.6,29.0,972.0,861.65,630.61
2016,6,1,13,45,909.0,131.5,3.75,29.0,946.0,818.81,603.38
2016,6,1,14,0,900.0,132.0,3.9,29.0,920.0,774.16,574.51
2016,6,1,14,15,892.5,130.0,3.95,28.5,888.0,726.72,542.47
2016,6,1,14,30,885.0,128.0,4.0,28.0,856.0,677.8,508.03
2016,6,1,14,45,716.0,194.0,4.05,28.0,766.0,590.24,442.31
2016,6,1,15,0,547.0,260.0,4.1,28.0,676.0,518.22,387.43
2016,6,1,15,15,689.5,190.5,4.1,27.5,685.0,494.91,369.75
2016,6,1,15,30,832.0,121.0,4.1,27.0,694.0,459.38,340.28
2016,6,1,15,45,601.5,181.0,4.1,26.5,580.5,373.28,274.63
2016,6,1,16,0,371.0,241.0,4.1,26.0,467.0,316.46,233.08
2016,6,1,16,15,510.5,179.0,4.0,25.5,462.0,273.94,194.46
2016,6,1,16,30,650.0,117.0,3.9,25.0,457.0,218.83,143.67
2016,6,1,16,45,671.5,107.0,3.85,24.5,426.0,173.69,105.63
2016,6,1,17,0,693.0,97.0,3.8,24.0,395.0,126.13,70.58
2016,6,1,17,15,652.0,91.0,3.5,23.0,342.5,77.78,47.31
2016,6,1,17,30,611.0,85.0,3.2,22.0,290.0,58.6,45.27
2016,6,1,17,45,557.5,76.5,2.9,21.5,239.5,54.66,42.01
2016,6,1,18,0,504.0,68.0,2.6,21.0,189.0,50.45,38.37
2016,6,1,18,15,419.0,58.0,2.4,20.0,142.0,44.56,33.14
2016,6,1,18,30,334.0,48.0,2.2,19.0,95.0,36.88,26.11
2016,6,1,18,45,167.0,36.0,2.0,18.0,59.5,28.16,17.52
2016,6,1,19,0,0.0,24.0,1.8,17.0,24.0,21.1,0.0
2016,6,1,19,15,0.0,12.0,1.8,16.5,12.0,11.44,0.0
2016,6,1,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,23.0,5.5,1.5,10.5,6.0,0.0,0.0
2016,6,2,5,0,46.0,11.0,1.6,11.0,12.0,17.63,0.0
2016,6,2,5,15,180.5,25.0,1.75,11.5,44.0,72.61,38.66
2016,6,2,5,30,315.0,39.0,1.9,12.0,76.0,137.76,98.48
2016,6,2,5,45,409.5,49.0,2.1,12.5,121.5,198.24,151.6
2016,6,2,6,0,504.0,59.0,2.3,13.0,167.0,269.0,213.45
2016,6,2,6,15,566.0,66.5,2.15,13.5,218.0,332.81,268.97
2016,6,2,6,30,628.0,74.0,2.0,14.0,269.0,402.45,327.37
2016,6,2,6,45,329.0,112.5,1.9,15.0,216.0,312.8,255.45
2016,6,2,7,0,30.0,151.0,1.8,16.0,163.0,171.07,137.07
2016,6,2,7,15,405.0,122.0,1.65,17.0,322.5,404.42,328.49
2016,6,2,7,30,780.0,93.0,1.5,18.0,482.0,650.41,514.05
2016,6,2,7,45,805.0,96.0,1.35,19.0,534.0,705.94,547.19
2016,6,2,8,0,830.0,99.0,1.2,20.0,586.0,761.31,579.78
2016,6,2,8,15,847.5,102.0,1.1,21.0,634.5,810.16,607.09
2016,6,2,8,30,865.0,105.0,1.0,22.0,683.0,857.66,632.49
