Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,8,45,879.5,107.0,0.95,23.0,727.5,893.31,650.14
2016,6,2,9,0,894.0,109.0,0.9,24.0,772.0,933.04,670.02
2016,6,2,9,15,904.0,110.5,0.9,24.5,811.5,965.75,687.22
2016,6,2,9,30,914.0,112.0,0.9,25.0,851.0,995.72,702.63
2016,6,2,9,45,921.5,114.0,0.95,26.0,884.5,1020.86,714.62
2016,6,2,10,0,929.0,116.0,1.0,27.0,918.0,1042.81,724.65
2016,6,2,10,15,934.5,117.0,1.05,27.5,944.5,1058.37,732.33
2016,6,2,10,30,940.0,118.0,1.1,28.0,971.0,1070.46,738.07
2016,6,2,10,45,943.0,119.5,1.2,28.5,990.5,1076.98,741.6
2016,6,2,11,0,946.0,121.0,1.3,29.0,1010.0,1079.86,743.08
2016,6,2,11,15,948.5,121.5,1.4,29.0,1022.5,1077.56,743.03
2016,6,2,11,30,951.0,122.0,1.5,29.0,1035.0,1071.64,740.91
2016,6,2,11,45,951.0,122.5,1.6,29.5,1039.5,1059.68,733.72
2016,6,2,12,0,951.0,123.0,1.7,30.0,1044.0,1044.25,724.48
2016,6,2,12,15,950.0,122.5,1.85,30.0,1040.5,1023.54,714.13
2016,6,2,12,30,949.0,122.0,2.0,30.0,1037.0,999.62,701.6
2016,6,2,12,45,955.5,116.0,2.15,30.0,1029.0,974.13,687.88
2016,6,2,13,0,962.0,110.0,2.3,30.0,1021.0,945.23,671.74
2016,6,2,13,15,958.0,109.5,2.4,30.0,1002.5,909.3,650.39
2016,6,2,13,30,954.0,109.0,2.5,30.0,984.0,870.72,627.08
2016,6,2,13,45,949.5,107.5,2.6,30.0,959.0,828.36,600.94
2016,6,2,14,0,945.0,106.0,2.7,30.0,934.0,783.74,572.9
2016,6,2,14,15,938.0,104.5,2.75,29.5,902.0,735.37,542.06
2016,6,2,14,30,931.0,103.0,2.8,29.0,870.0,685.37,507.69
2016,6,2,14,45,923.0,100.5,2.9,29.0,832.5,632.49,469.38
2016,6,2,15,0,915.0,98.0,3.0,29.0,795.0,578.55,429.03
2016,6,2,15,15,903.0,96.0,3.05,28.5,751.5,522.27,386.28
2016,6,2,15,30,891.0,94.0,3.1,28.0,708.0,465.82,341.82
2016,6,2,15,45,876.5,91.5,3.15,28.0,661.0,408.06,294.3
2016,6,2,16,0,862.0,89.0,3.2,28.0,614.0,350.89,246.03
2016,6,2,16,15,842.0,86.0,3.2,27.5,563.5,287.46,192.9
2016,6,2,16,30,822.0,83.0,3.2,27.0,513.0,230.7,145.05
2016,6,2,16,45,795.5,79.0,3.2,26.5,460.5,174.19,99.86
2016,6,2,17,0,769.0,75.0,3.2,26.0,408.0,120.68,62.56
2016,6,2,17,15,733.0,70.5,2.95,25.0,354.5,69.7,38.42
2016,6,2,17,30,697.0,66.0,2.7,24.0,301.0,48.32,36.07
2016,6,2,17,45,644.5,60.5,2.45,23.0,249.5,41.7,30.57
2016,6,2,18,0,592.0,55.0,2.2,22.0,198.0,39.37,28.64
2016,6,2,18,15,512.5,47.5,2.1,21.0,150.0,35.19,24.92
2016,6,2,18,30,433.0,40.0,2.0,20.0,102.0,30.8,20.82
2016,6,2,18,45,304.0,29.0,1.9,19.0,64.5,22.87,13.19
2016,6,2,19,0,175.0,18.0,1.8,18.0,27.0,14.46,0.0
2016,6,2,19,15,87.5,9.0,1.75,17.5,13.5,8.58,0.0
2016,6,2,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,45,48.0,5.5,1.0,14.5,6.5,0.0,0.0
2016,6,3,5,0,96.0,11.0,1.0,15.0,13.0,25.38,0.0
2016,6,3,5,15,244.0,22.5,1.05,15.5,47.0,84.33,44.36
2016,6,3,5,30,392.0,34.0,1.1,16.0,81.0,153.23,106.92
2016,6,3,5,45,481.5,42.0,1.15,17.0,127.0,213.94,159.58
2016,6,3,6,0,571.0,50.0,1.2,18.0,173.0,284.37,219.63
2016,6,3,6,15,628.0,56.0,1.2,18.5,224.0,347.68,273.53
2016,6,3,6,30,685.0,62.0,1.2,19.0,275.0,414.82,328.6
2016,6,3,6,45,723.0,66.5,1.3,20.0,328.0,476.41,377.13
2016,6,3,7,0,761.0,71.0,1.4,21.0,381.0,540.44,425.52
2016,6,3,7,15,788.5,75.0,1.4,21.5,433.5,599.28,468.47
2016,6,3,7,30,816.0,79.0,1.4,22.0,486.0,658.84,510.34
2016,6,3,7,45,696.0,121.5,1.4,23.0,494.5,657.28,504.31
2016,6,3,8,0,576.0,164.0,1.4,24.0,503.0,639.89,487.21
2016,6,3,8,15,520.0,202.0,1.45,25.0,526.5,653.13,492.75
2016,6,3,8,30,464.0,240.0,1.5,26.0,550.0,664.99,496.64
2016,6,3,8,45,687.5,167.0,1.55,27.0,660.5,801.46,590.32
2016,6,3,9,0,911.0,94.0,1.6,28.0,771.0,931.5,670.16
2016,6,3,9,15,920.5,95.5,1.55,28.5,809.5,964.31,686.02
2016,6,3,9,30,930.0,97.0,1.5,29.0,848.0,994.3,700.95
2016,6,3,9,45,942.5,95.0,1.45,30.0,882.5,1020.41,711.88
2016,6,3,10,0,955.0,93.0,1.4,31.0,917.0,1043.49,720.81
2016,6,3,10,15,959.5,94.0,1.35,31.0,943.5,1058.61,727.82
2016,6,3,10,30,964.0,95.0,1.3,31.0,970.0,1070.16,732.84
2016,6,3,10,45,965.5,97.0,1.3,31.5,989.0,1076.09,734.05
2016,6,3,11,0,967.0,99.0,1.3,32.0,1008.0,1078.29,733.25
2016,6,3,11,15,969.0,99.0,1.25,32.0,1020.0,1075.2,730.08
2016,6,3,11,30,971.0,99.0,1.2,32.0,1032.0,1068.43,724.93
2016,6,3,11,45,969.0,101.0,1.2,32.5,1036.0,1056.09,716.13
2016,6,3,12,0,967.0,103.0,1.2,33.0,1040.0,1040.22,705.44
2016,6,3,12,15,966.0,103.0,1.25,33.0,1037.0,1019.96,694.56
2016,6,3,12,30,965.0,103.0,1.3,33.0,1034.0,996.39,681.71
2016,6,3,12,45,953.0,109.0,1.4,33.0,1020.0,965.45,665.09
2016,6,3,13,0,941.0,115.0,1.5,33.0,1006.0,931.91,646.65
2016,6,3,13,15,937.0,114.0,1.55,32.5,988.0,896.22,627.24
2016,6,3,13,30,933.0,113.0,1.6,32.0,970.0,857.95,605.88
2016,6,3,13,45,926.0,112.5,1.7,32.0,944.0,815.43,580.7
2016,6,3,14,0,919.0,112.0,1.8,32.0,918.0,770.91,553.75
2016,6,3,14,15,911.5,110.5,1.85,32.0,886.5,723.35,523.06
2016,6,3,14,30,904.0,109.0,1.9,32.0,855.0,674.27,489.35
2016,6,3,14,45,893.5,107.5,2.0,32.0,817.0,622.12,452.75
2016,6,3,15,0,883.0,106.0,2.1,32.0,779.0,569.19,414.31
2016,6,3,15,15,870.0,104.0,2.15,31.5,736.5,514.07,373.56
2016,6,3,15,30,857.0,102.0,2.2,31.0,694.0,458.92,331.24
2016,6,3,15,45,840.5,99.5,2.3,31.0,647.0,397.9,282.74
2016,6,3,16,0,824.0,97.0,2.4,31.0,600.0,341.66,236.41
2016,6,3,16,15,802.5,93.5,2.4,30.5,550.0,284.43,189.07
2016,6,3,16,30,781.0,90.0,2.4,30.0,500.0,229.2,143.44
2016,6,3,16,45,752.5,86.0,2.4,29.5,448.0,174.74,100.69
2016,6,3,17,0,724.0,82.0,2.4,29.0,396.0,123.55,65.48
2016,6,3,17,15,686.0,77.0,2.15,28.0,344.0,69.73,38.23
2016,6,3,17,30,648.0,72.0,1.9,27.0,292.0,48.22,35.5
2016,6,3,17,45,593.5,66.0,1.65,26.0,241.5,45.85,33.71
2016,6,3,18,0,539.0,60.0,1.4,25.0,191.0,43.36,31.67
2016,6,3,18,15,460.0,51.5,1.4,24.0,144.5,38.51,27.43
2016,6,3,18,30,381.0,43.0,1.4,23.0,98.0,33.41,22.76
2016,6,3,18,45,259.5,30.5,1.4,22.0,61.5,24.16,14.11
2016,6,3,19,0,138.0,18.0,1.4,21.0,25.0,14.17,0.0
2016,6,3,19,15,69.0,9.0,1.4,20.5,12.5,8.58,0.0
2016,6,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,0.95,18.0,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,0.9,18.0,7.0,6.67,0.0
2016,6,4,5,15,14.0,23.5,0.85,18.5,25.0,26.46,12.04
2016,6,4,5,30,28.0,40.0,0.8,19.0,43.0,48.43,32.85
2016,6,4,5,45,46.5,60.0,0.75,19.5,68.5,76.8,56.87
2016,6,4,6,0,65.0,80.0,0.7,20.0,94.0,106.9,82.23
2016,6,4,6,15,76.5,102.0,0.8,20.5,122.5,138.11,108.25
2016,6,4,6,30,88.0,124.0,0.9,21.0,151.0,176.61,139.55
2016,6,4,6,45,98.0,145.5,1.05,21.5,181.0,209.15,165.43
2016,6,4,7,0,108.0,167.0,1.2,22.0,211.0,242.49,191.4
2016,6,4,7,15,127.0,191.0,1.15,22.0,249.5,285.09,224.24
2016,6,4,7,30,146.0,215.0,1.1,22.0,288.0,329.11,257.41
2016,6,4,7,45,332.0,199.5,1.1,22.5,388.0,461.85,359.09
2016,6,4,8,0,518.0,184.0,1.1,23.0,488.0,611.95,467.77
2016,6,4,8,15,496.5,210.0,1.15,23.0,521.0,642.52,486.45
2016,6,4,8,30,475.0,236.0,1.2,23.0,554.0,669.67,503.63
2016,6,4,8,45,418.0,277.5,1.25,23.5,570.5,678.81,506.25
2016,6,4,9,0,361.0,319.0,1.3,24.0,587.0,672.17,498.4
2016,6,4,9,15,230.0,352.5,1.4,24.5,526.5,582.63,432.39
2016,6,4,9,30,99.0,386.0,1.5,25.0,466.0,485.47,359.87
2016,6,4,9,45,62.0,357.0,1.6,25.5,408.0,418.91,311.32
2016,6,4,10,0,25.0,328.0,1.7,26.0,350.0,351.81,261.31
2016,6,4,10,15,18.0,273.0,1.8,26.0,289.5,278.47,207.72
2016,6,4,10,30,11.0,218.0,1.9,26.0,229.0,217.71,162.45
2016,6,4,10,45,72.5,348.0,2.0,26.5,417.0,417.05,310.37
2016,6,4,11,0,134.0,478.0,2.1,27.0,605.0,621.05,451.94
2016,6,4,11,15,133.5,484.5,2.15,27.5,612.5,623.51,451.16
2016,6,4,11,30,133.0,491.0,2.2,28.0,620.0,625.12,451.28
2016,6,4,11,45,297.0,463.5,2.3,28.5,751.5,761.22,546.76
2016,6,4,12,0,461.0,436.0,2.4,29.0,883.0,888.32,631.92
2016,6,4,12,15,428.0,432.5,2.4,29.5,846.5,839.75,597.59
2016,6,4,12,30,395.0,429.0,2.4,30.0,810.0,787.43,562.19
2016,6,4,12,45,414.0,423.0,2.4,30.5,818.5,786.62,561.32
2016,6,4,13,0,433.0,417.0,2.4,31.0,827.0,780.0,556.3
2016,6,4,13,15,676.0,265.0,2.35,31.0,892.5,824.03,591.76
2016,6,4,13,30,919.0,113.0,2.3,31.0,958.0,847.1,608.39
2016,6,4,13,45,915.5,111.5,2.3,31.0,934.0,806.94,582.53
2016,6,4,14,0,912.0,110.0,2.3,31.0,910.0,764.54,555.47
2016,6,4,14,15,905.0,108.5,2.25,30.5,879.0,717.7,525.13
2016,6,4,14,30,898.0,107.0,2.2,30.0,848.0,669.3,491.74
2016,6,4,14,45,889.0,105.0,2.2,30.0,811.5,617.95,454.61
2016,6,4,15,0,880.0,103.0,2.2,30.0,775.0,565.68,415.74
2016,6,4,15,15,868.0,101.0,2.2,29.5,733.0,511.28,374.9
2016,6,4,15,30,856.0,99.0,2.2,29.0,691.0,456.74,332.48
2016,6,4,15,45,839.0,97.0,2.25,29.0,644.5,400.41,286.87
2016,6,4,16,0,822.0,95.0,2.3,29.0,598.0,340.18,237.26
2016,6,4,16,15,802.0,91.5,2.4,28.5,548.5,283.5,190.04
2016,6,4,16,30,782.0,88.0,2.5,28.0,499.0,228.63,144.27
2016,6,4,16,45,753.0,84.5,2.6,27.5,447.5,174.48,101.34
2016,6,4,17,0,724.0,81.0,2.7,27.0,396.0,123.62,65.96
2016,6,4,17,15,687.5,76.0,2.65,26.0,344.5,69.94,38.24
2016,6,4,17,30,651.0,71.0,2.6,25.0,293.0,47.38,35.1
2016,6,4,17,45,596.5,65.0,2.6,24.0,242.5,44.98,33.25
2016,6,4,18,0,542.0,59.0,2.6,23.0,192.0,42.43,31.15
2016,6,4,18,15,465.0,50.5,2.55,22.0,145.5,37.54,26.85
2016,6,4,18,30,388.0,42.0,2.5,21.0,99.0,32.4,22.12
2016,6,4,18,45,269.0,30.0,2.5,20.0,62.5,23.61,13.85
2016,6,4,19,0,150.0,18.0,2.5,19.0,26.0,14.31,0.0
2016,6,4,19,15,75.0,9.0,2.5,18.5,13.0,8.58,0.0
2016,6,4,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,4,45,48.0,5.5,1.55,12.0,6.5,0.0,0.0
2016,6,5,5,0,96.0,11.0,1.7,12.0,13.0,25.33,0.0
2016,6,5,5,15,232.0,23.0,1.8,12.5,46.0,82.29,44.59
2016,6,5,5,30,368.0,35.0,1.9,13.0,79.0,147.52,104.53
2016,6,5,5,45,456.5,43.5,2.05,14.0,124.5,207.07,156.93
2016,6,5,6,0,545.0,52.0,2.2,15.0,170.0,276.24,217.08
2016,6,5,6,15,602.0,58.0,2.15,15.5,220.0,338.1,270.97
2016,6,5,6,30,659.0,64.0,2.1,16.0,270.0,405.26,327.37
2016,6,5,6,45,353.5,111.0,2.1,16.5,224.0,323.68,263.08
2016,6,5,7,0,48.0,158.0,2.1,17.0,178.0,189.27,151.71
2016,6,5,7,15,421.5,120.0,2.1,18.0,328.5,411.91,334.09
2016,6,5,7,30,795.0,82.0,2.1,19.0,479.0,647.09,513.52
2016,6,5,7,45,816.5,85.0,2.1,20.0,530.0,700.59,547.0
2016,6,5,8,0,838.0,88.0,2.1,21.0,581.0,753.67,580.36
2016,6,5,8,15,854.5,90.5,2.05,21.5,628.5,795.98,606.12
2016,6,5,8,30,871.0,93.0,2.0,22.0,676.0,842.01,633.95
2016,6,5,8,45,883.5,95.5,2.0,23.0,719.5,882.89,656.9
2016,6,5,9,0,896.0,98.0,2.0,24.0,763.0,921.59,677.98
2016,6,5,9,15,905.5,99.5,2.0,24.5,802.0,954.02,695.97
2016,6,5,9,30,915.0,101.0,2.0,25.0,841.0,983.69,712.07
2016,6,5,9,45,927.0,99.5,2.0,25.5,875.0,1009.61,725.67
2016,6,5,10,0,939.0,98.0,2.0,26.0,909.0,1032.53,737.35
2016,6,5,10,15,944.5,99.0,2.1,26.5,936.0,1048.49,745.95
2016,6,5,10,30,950.0,100.0,2.2,27.0,963.0,1060.95,752.49
2016,6,5,10,45,952.5,101.5,2.3,27.5,982.0,1067.33,755.35
2016,6,5,11,0,955.0,103.0,2.4,28.0,1001.0,1070.05,756.08
2016,6,5,11,15,957.0,103.5,2.55,28.0,1013.5,1067.57,755.73
2016,6,5,11,30,959.0,104.0,2.7,28.0,1026.0,1061.44,753.18
2016,6,5,11,45,958.5,105.0,2.9,28.5,1030.5,1049.74,746.13
2016,6,5,12,0,958.0,106.0,3.1,29.0,1035.0,1034.56,736.84
2016,6,5,12,15,957.5,106.0,3.25,29.0,1032.5,1015.02,725.78
2016,6,5,12,30,957.0,106.0,3.4,29.0,1030.0,992.19,712.56
2016,6,5,12,45,949.0,109.5,3.55,29.0,1017.5,962.75,694.94
2016,6,5,13,0,941.0,113.0,3.7,29.0,1005.0,930.58,675.37
2016,6,5,13,15,937.5,112.0,3.8,29.0,987.5,895.44,653.35
2016,6,5,13,30,934.0,111.0,3.9,29.0,970.0,857.69,629.38
2016,6,5,13,45,929.0,110.0,4.0,29.0,945.5,816.34,602.72
2016,6,5,14,0,924.0,109.0,4.1,29.0,921.0,772.82,574.26
2016,6,5,14,15,917.0,107.5,4.1,28.5,890.0,725.52,542.88
2016,6,5,14,30,910.0,106.0,4.1,28.0,859.0,676.63,508.19
2016,6,5,14,45,901.5,104.0,4.2,28.0,822.0,625.06,469.83
2016,6,5,15,0,893.0,102.0,4.3,28.0,785.0,572.49,429.62
2016,6,5,15,15,881.5,100.0,4.3,27.5,742.5,517.71,387.15
2016,6,5,15,30,870.0,98.0,4.3,27.0,700.0,462.71,343.1
2016,6,5,15,45,855.0,95.0,4.3,27.0,654.0,405.57,295.5
2016,6,5,16,0,840.0,92.0,4.3,27.0,608.0,344.24,243.72
2016,6,5,16,15,820.5,89.0,4.2,26.5,558.0,287.14,194.94
2016,6,5,16,30,801.0,86.0,4.1,26.0,508.0,231.76,147.78
2016,6,5,16,45,775.5,82.0,4.1,25.5,456.5,176.63,103.17
2016,6,5,17,0,750.0,78.0,4.1,25.0,405.0,124.37,66.03
2016,6,5,17,15,714.0,73.5,3.85,24.0,353.0,74.44,41.28
2016,6,5,17,30,678.0,69.0,3.6,23.0,301.0,45.88,34.11
2016,6,5,17,45,628.0,63.0,3.35,22.5,250.0,43.4,32.11
2016,6,5,18,0,578.0,57.0,3.1,22.0,199.0,40.77,29.85
2016,6,5,18,15,502.0,49.0,2.9,21.0,152.0,36.23,25.84
2016,6,5,18,30,426.0,41.0,2.7,20.0,105.0,31.45,21.42
2016,6,5,18,45,306.5,30.0,2.5,19.0,67.0,23.56,13.95
2016,6,5,19,0,187.0,19.0,2.3,18.0,29.0,15.22,0.81
2016,6,5,19,15,93.5,9.5,2.45,17.5,14.5,9.05,0.0
2016,6,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,6,4,45,47.0,5.5,2.95,10.5,7.0,0.0,0.0
2016,6,6,5,0,94.0,11.0,3.0,11.0,14.0,25.0,0.0
2016,6,6,5,15,231.0,23.0,2.95,11.5,46.5,82.03,44.88
2016,6,6,5,30,368.0,35.0,2.9,12.0,79.0,147.34,104.93
2016,6,6,5,45,456.0,43.0,2.9,12.5,124.0,206.13,157.36
2016,6,6,6,0,544.0,51.0,2.9,13.0,169.0,274.46,217.76
2016,6,6,6,15,301.5,86.0,2.85,13.5,154.0,235.52,191.52
2016,6,6,6,30,59.0,121.0,2.8,14.0,139.0,152.6,123.82
2016,6,6,6,45,65.5,142.5,2.75,15.0,166.0,181.07,147.23
2016,6,6,7,0,72.0,164.0,2.7,16.0,193.0,210.04,170.23
2016,6,6,7,15,433.0,122.0,2.6,17.0,335.0,421.2,343.47
2016,6,6,7,30,794.0,80.0,2.5,18.0,477.0,643.68,514.78
2016,6,6,7,45,815.5,82.5,2.45,19.0,527.5,696.55,548.2
2016,6,6,8,0,837.0,85.0,2.4,20.0,578.0,743.98,577.72
2016,6,6,8,15,853.0,87.5,2.4,20.5,625.0,790.96,607.63
2016,6,6,8,30,869.0,90.0,2.4,21.0,672.0,836.54,636.0
2016,6,6,8,45,881.5,92.0,2.4,22.0,715.5,876.83,659.0
2016,6,6,9,0,894.0,94.0,2.4,23.0,759.0,914.97,680.15
2016,6,6,9,15,903.0,96.0,2.45,23.5,797.5,947.48,699.03
2016,6,6,9,30,912.0,98.0,2.5,24.0,836.0,977.22,716.02
2016,6,6,9,45,918.5,99.5,2.6,24.5,868.5,1001.06,729.58
2016,6,6,10,0,925.0,101.0,2.7,25.0,901.0,1021.7,741.14
2016,6,6,10,15,930.0,102.0,2.8,25.5,927.0,1037.01,749.33
2016,6,6,10,30,935.0,103.0,2.9,26.0,953.0,1048.87,755.42
2016,6,6,10,45,939.0,104.0,3.0,26.5,972.5,1056.19,758.72
2016,6,6,11,0,943.0,105.0,3.1,27.0,992.0,1059.91,759.85
2016,6,6,11,15,688.5,269.0,3.2,27.0,921.5,980.52,709.21
2016,6,6,11,30,434.0,433.0,3.3,27.0,851.0,880.43,636.03
2016,6,6,11,45,690.5,269.5,3.4,27.5,938.0,963.07,698.81
2016,6,6,12,0,947.0,106.0,3.5,28.0,1025.0,1023.99,736.9
2016,6,6,12,15,946.0,106.0,3.6,28.0,1022.0,1004.24,724.38
2016,6,6,12,30,945.0,106.0,3.7,28.0,1019.0,981.26,710.42
2016,6,6,12,45,937.0,109.0,3.8,28.5,1007.0,951.71,690.72
2016,6,6,13,0,929.0,112.0,3.9,29.0,995.0,919.48,669.23
2016,6,6,13,15,925.5,111.5,3.95,28.5,977.0,885.26,648.69
2016,6,6,13,30,922.0,111.0,4.0,28.0,959.0,848.45,626.16
2016,6,6,13,45,916.0,110.0,4.05,28.0,934.0,806.85,598.88
2016,6,6,14,0,910.0,109.0,4.1,28.0,909.0,763.2,569.93
2016,6,6,14,15,902.5,108.0,4.1,27.5,878.0,716.68,538.83
2016,6,6,14,30,895.0,107.0,4.1,27.0,847.0,668.63,504.53
2016,6,6,14,45,885.5,105.0,4.2,27.0,810.0,617.23,466.12
2016,6,6,15,0,876.0,103.0,4.3,27.0,773.0,564.97,425.96
2016,6,6,15,15,863.5,101.0,4.35,26.5,731.5,510.62,383.73
2016,6,6,15,30,851.0,99.0,4.4,26.0,690.0,456.18,340.01
2016,6,6,15,45,835.5,96.5,4.45,26.0,644.0,400.34,293.33
2016,6,6,16,0,820.0,94.0,4.5,26.0,598.0,340.41,242.51
2016,6,6,16,15,799.5,90.5,4.45,25.5,549.0,283.76,194.0
2016,6,6,16,30,779.0,87.0,4.4,25.0,500.0,228.97,147.2
2016,6,6,16,45,752.5,83.5,4.4,24.5,449.0,175.37,103.63
2016,6,6,17,0,726.0,80.0,4.4,24.0,398.0,124.77,67.42
2016,6,6,17,15,689.5,75.5,4.25,23.0,346.5,71.43,39.01
2016,6,6,17,30,653.0,71.0,4.1,22.0,295.0,47.24,35.44
2016,6,6,17,45,602.5,64.5,4.0,21.5,245.0,44.45,33.15
2016,6,6,18,0,552.0,58.0,3.9,21.0,195.0,41.46,30.58
2016,6,6,18,15,475.5,50.0,3.8,20.0,148.5,36.97,26.6
2016,6,6,18,30,399.0,42.0,3.7,19.0,102.0,32.24,22.21
2016,6,6,18,45,283.0,31.0,3.6,18.0,65.5,24.4,14.76
2016,6,6,19,0,167.0,20.0,3.5,17.0,29.0,16.1,1.95
2016,6,6,19,15,83.5,10.0,3.55,16.5,14.5,9.53,0.0
2016,6,6,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,45,37.5,5.5,2.25,11.0,6.5,0.0,0.0
2016,6,7,5,0,75.0,11.0,2.3,11.0,13.0,22.04,0.0
2016,6,7,5,15,203.0,23.5,2.25,11.5,44.5,76.59,42.14
2016,6,7,5,30,331.0,36.0,2.2,12.0,76.0,138.31,98.62
2016,6,7,5,45,423.0,44.5,2.2,12.5,120.5,196.87,150.23
2016,6,7,6,0,515.0,53.0,2.2,13.0,165.0,265.42,210.28
2016,6,7,6,15,278.0,85.0,2.15,13.5,147.5,224.03,181.79
2016,6,7,6,30,41.0,117.0,2.1,14.0,130.0,139.22,112.45
2016,6,7,6,45,47.0,138.5,2.05,15.0,156.0,166.53,134.86
2016,6,7,7,0,53.0,160.0,2.0,16.0,182.0,194.31,156.85
2016,6,7,7,15,154.5,183.0,1.95,16.5,258.0,293.2,237.36
2016,6,7,7,30,256.0,206.0,1.9,17.0,334.0,402.92,323.45
2016,6,7,7,45,536.0,147.5,1.9,18.0,451.5,562.7,447.62
2016,6,7,8,0,816.0,89.0,1.9,19.0,569.0,737.06,572.82
2016,6,7,8,15,833.0,92.0,1.95,19.5,616.5,779.5,598.59
2016,6,7,8,30,850.0,95.0,2.0,20.0,664.0,825.75,627.81
2016,6,7,8,45,862.0,97.5,2.05,21.0,707.0,865.52,650.89
2016,6,7,9,0,874.0,100.0,2.1,22.0,750.0,903.18,672.2
2016,6,7,9,15,884.0,102.0,2.2,22.5,788.5,936.08,691.91
2016,6,7,9,30,894.0,104.0,2.3,23.0,827.0,966.32,709.81
2016,6,7,9,45,907.5,102.0,2.4,23.5,861.5,992.8,725.19
2016,6,7,10,0,921.0,100.0,2.5,24.0,896.0,1016.41,738.73
2016,6,7,10,15,926.5,101.0,2.6,24.5,922.5,1032.22,747.28
2016,6,7,10,30,932.0,102.0,2.7,25.0,949.0,1044.6,753.78
2016,6,7,10,45,934.5,103.5,2.85,25.5,968.5,1050.98,757.02
2016,6,7,11,0,937.0,105.0,3.0,26.0,988.0,1053.76,758.08
2016,6,7,11,15,939.5,105.5,3.1,26.0,1000.5,1051.92,757.34
2016,6,7,11,30,942.0,106.0,3.2,26.0,1013.0,1046.5,754.43
2016,6,7,11,45,942.5,106.5,3.35,26.5,1018.0,1035.56,746.99
2016,6,7,12,0,943.0,107.0,3.5,27.0,1023.0,1021.18,737.4
2016,6,7,12,15,943.0,107.0,3.6,27.0,1020.5,1002.49,726.14
2016,6,7,12,30,943.0,107.0,3.7,27.0,1018.0,980.56,712.78
2016,6,7,12,45,936.5,109.5,3.8,27.0,1007.0,951.98,695.01
2016,6,7,13,0,930.0,112.0,3.9,27.0,996.0,920.65,675.33
2016,6,7,13,15,927.0,111.5,3.95,27.0,979.0,886.87,653.62
2016,6,7,13,30,924.0,111.0,4.0,27.0,962.0,850.47,629.99
2016,6,7,13,45,918.0,110.5,4.05,27.0,937.0,809.31,602.91
2016,6,7,14,0,912.0,110.0,4.1,27.0,912.0,766.08,574.15
2016,6,7,14,15,905.0,109.0,4.1,26.5,881.5,719.85,543.17
2016,6,7,14,30,898.0,108.0,4.1,26.0,851.0,672.05,508.93
2016,6,7,14,45,887.0,107.0,4.2,26.0,814.0,620.55,470.3
2016,6,7,15,0,876.0,106.0,4.3,26.0,777.0,568.3,430.02
2016,6,7,15,15,864.5,103.5,4.3,25.5,735.5,514.02,387.66
2016,6,7,15,30,853.0,101.0,4.3,25.0,694.0,459.54,343.74
2016,6,7,15,45,835.5,99.5,4.35,25.0,647.5,399.34,293.7
2016,6,7,16,0,818.0,98.0,4.4,25.0,601.0,344.03,246.26
2016,6,7,16,15,798.0,94.5,4.4,24.0,552.0,287.61,198.24
2016,6,7,16,30,778.0,91.0,4.4,23.0,503.0,233.0,151.66
2016,6,7,16,45,579.5,122.5,4.4,22.5,412.0,177.4,113.43
2016,6,7,17,0,381.0,154.0,4.4,22.0,321.0,147.48,99.84
2016,6,7,17,15,355.5,139.0,4.3,21.0,279.5,109.74,77.48
2016,6,7,17,30,330.0,124.0,4.2,20.0,238.0,92.71,75.17
2016,6,7,17,45,304.5,106.0,4.15,19.5,197.5,80.74,65.06
2016,6,7,18,0,279.0,88.0,4.1,19.0,157.0,68.27,54.27
2016,6,7,18,15,331.0,67.0,3.95,18.0,130.5,50.18,38.4
2016,6,7,18,30,383.0,46.0,3.8,17.0,104.0,35.84,25.56
2016,6,7,18,45,263.0,33.5,3.7,16.5,67.0,26.68,16.84
2016,6,7,19,0,143.0,21.0,3.6,16.0,30.0,16.54,2.83
2016,6,7,19,15,71.5,10.5,3.55,15.5,15.0,10.01,0.0
2016,6,7,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,4,45,44.5,6.0,2.5,11.0,7.5,0.0,0.0
2016,6,8,5,0,89.0,12.0,2.6,11.0,15.0,25.11,0.0
2016,6,8,5,15,225.5,24.0,2.65,11.0,47.5,81.73,45.26
2016,6,8,5,30,362.0,36.0,2.7,11.0,80.0,146.36,104.68
2016,6,8,5,45,455.0,44.0,2.75,11.5,125.5,206.39,158.08
2016,6,8,6,0,548.0,52.0,2.8,12.0,171.0,276.47,220.02
2016,6,8,6,15,319.0,88.0,2.8,12.5,161.5,244.88,199.78
2016,6,8,6,30,90.0,124.0,2.8,13.0,152.0,177.16,144.9
2016,6,8,6,45,99.0,145.5,2.8,14.0,181.5,209.25,171.35
2016,6,8,7,0,108.0,167.0,2.8,15.0,211.0,242.02,197.45
2016,6,8,7,15,224.5,179.0,2.8,15.5,286.5,341.74,278.81
2016,6,8,7,30,341.0,191.0,2.8,16.0,362.0,443.94,359.77
2016,6,8,7,45,196.5,216.5,2.85,16.5,317.5,371.67,299.09
2016,6,8,8,0,52.0,242.0,2.9,17.0,273.0,285.8,227.01
2016,6,8,8,15,104.0,276.5,2.95,17.5,344.5,365.51,289.79
2016,6,8,8,30,156.0,311.0,3.0,18.0,416.0,459.7,361.28
2016,6,8,8,45,342.5,283.0,3.05,18.5,532.5,606.79,474.21
2016,6,8,9,0,529.0,255.0,3.1,19.0,649.0,765.59,590.46
2016,6,8,9,15,411.0,315.5,3.2,19.5,631.0,732.69,560.63
2016,6,8,9,30,293.0,376.0,3.3,20.0,613.0,682.35,519.74
2016,6,8,9,45,416.5,351.0,3.4,20.5,703.0,789.29,597.45
2016,6,8,10,0,540.0,326.0,3.5,21.0,793.0,889.61,667.65
2016,6,8,10,15,740.0,216.0,3.55,21.0,876.5,981.72,733.22
2016,6,8,10,30,940.0,106.0,3.6,21.0,960.0,1056.59,781.81
2016,6,8,10,45,941.0,108.5,3.7,21.5,979.0,1062.52,783.62
2016,6,8,11,0,942.0,111.0,3.8,22.0,998.0,1064.8,783.73
2016,6,8,11,15,944.0,111.5,3.9,22.0,1010.5,1062.42,782.42
2016,6,8,11,30,946.0,112.0,4.0,22.0,1023.0,1056.45,778.88
2016,6,8,11,45,945.0,113.5,4.1,22.5,1027.0,1044.96,770.31
2016,6,8,12,0,944.0,115.0,4.2,23.0,1031.0,1030.04,759.6
2016,6,8,12,15,731.5,261.5,4.25,23.0,970.0,963.46,715.56
2016,6,8,12,30,519.0,408.0,4.3,23.0,909.0,886.28,657.06
2016,6,8,12,45,452.0,415.0,4.4,23.0,849.0,813.76,606.8
2016,6,8,13,0,385.0,422.0,4.5,23.0,789.0,741.27,555.81
2016,6,8,13,15,414.0,408.0,4.55,23.0,796.0,736.91,554.14
2016,6,8,13,30,443.0,394.0,4.6,23.0,803.0,727.72,548.59
2016,6,8,13,45,660.0,265.5,4.65,23.0,856.0,755.88,574.44
2016,6,8,14,0,877.0,137.0,4.7,23.0,909.0,765.35,585.57
2016,6,8,14,15,691.0,226.0,4.75,22.5,821.5,678.84,520.4
2016,6,8,14,30,505.0,315.0,4.8,22.0,734.0,603.71,462.82
2016,6,8,14,45,672.0,222.0,4.85,22.0,753.5,592.61,456.51
2016,6,8,15,0,839.0,129.0,4.9,22.0,773.0,566.83,437.13
2016,6,8,15,15,594.5,211.5,4.9,21.5,655.5,471.02,362.22
2016,6,8,15,30,350.0,294.0,4.9,21.0,538.0,401.8,308.46
2016,6,8,15,45,563.5,206.0,4.9,21.0,567.5,384.07,290.74
2016,6,8,16,0,777.0,118.0,4.9,21.0,597.0,348.82,255.29
2016,6,8,16,15,755.0,114.0,4.85,20.5,548.0,289.24,203.89
2016,6,8,16,30,733.0,110.0,4.8,20.0,499.0,235.75,157.56
2016,6,8,16,45,660.0,108.5,4.75,19.5,432.0,178.84,112.56
2016,6,8,17,0,587.0,107.0,4.7,19.0,365.0,130.33,78.68
2016,6,8,17,15,527.5,108.0,4.6,18.5,318.0,93.04,60.43
2016,6,8,17,30,468.0,109.0,4.5,18.0,271.0,76.29,61.48
2016,6,8,17,45,432.5,94.5,4.4,17.5,225.5,67.69,54.16
2016,6,8,18,0,397.0,80.0,4.3,17.0,180.0,58.6,46.22
2016,6,8,18,15,334.0,66.5,4.15,16.0,137.5,49.75,38.36
2016,6,8,18,30,271.0,53.0,4.0,15.0,95.0,40.48,29.86
2016,6,8,18,45,184.5,37.5,3.9,14.5,61.5,29.13,19.13
2016,6,8,19,0,98.0,22.0,3.8,14.0,28.0,17.31,3.89
2016,6,8,19,15,49.0,11.0,3.75,13.5,14.0,10.48,0.0
2016,6,8,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,45,37.0,6.0,3.1,10.0,7.0,0.0,0.0
2016,6,9,5,0,74.0,12.0,3.2,10.0,14.0,22.78,0.0
2016,6,9,5,15,204.0,25.0,3.25,10.0,46.5,78.12,43.67
2016,6,9,5,30,334.0,38.0,3.3,10.0,79.0,140.72,101.33
2016,6,9,5,45,426.0,46.5,3.35,10.5,123.5,199.46,153.7
2016,6,9,6,0,518.0,55.0,3.4,11.0,168.0,268.13,214.66
2016,6,9,6,15,575.5,61.5,3.35,11.5,217.5,329.24,269.09
2016,6,9,6,30,633.0,68.0,3.3,12.0,267.0,395.71,326.4
2016,6,9,6,45,333.5,110.5,3.25,12.5,217.5,311.41,258.2
2016,6,9,7,0,34.0,153.0,3.2,13.0,168.0,175.23,142.63
2016,6,9,7,15,153.5,178.0,3.15,13.5,254.0,286.72,235.86
2016,6,9,7,30,273.0,203.0,3.1,14.0,340.0,410.75,335.72
2016,6,9,7,45,553.0,145.0,3.05,14.5,458.5,576.82,468.37
2016,6,9,8,0,833.0,87.0,3.0,15.0,577.0,746.85,595.11
2016,6,9,8,15,849.0,89.5,2.95,15.5,624.0,788.66,621.02
2016,6,9,8,30,865.0,92.0,2.9,16.0,671.0,834.11,649.99
2016,6,9,8,45,881.0,92.5,2.85,17.0,715.5,875.68,674.37
2016,6,9,9,0,897.0,93.0,2.8,18.0,760.0,915.35,696.92
2016,6,9,9,15,906.5,94.5,2.75,18.5,798.5,947.93,715.55
2016,6,9,9,30,916.0,96.0,2.7,19.0,837.0,977.77,732.17
2016,6,9,9,45,923.5,97.0,2.7,19.5,870.0,1002.22,745.53
2016,6,9,10,0,931.0,98.0,2.7,20.0,903.0,1023.52,756.8
2016,6,9,10,15,936.5,99.0,2.7,20.5,929.5,1039.53,764.65
2016,6,9,10,30,942.0,100.0,2.7,21.0,956.0,1052.09,770.35
2016,6,9,10,45,946.5,100.0,2.75,21.5,976.0,1059.07,773.06
2016,6,9,11,0,951.0,100.0,2.8,22.0,996.0,1062.46,773.61
2016,6,9,11,15,953.0,100.5,2.85,22.5,1008.0,1060.22,770.7
2016,6,9,11,30,955.0,101.0,2.9,23.0,1020.0,1054.36,765.62
2016,6,9,11,45,955.5,101.0,2.95,23.5,1025.0,1042.94,757.1
2016,6,9,12,0,956.0,101.0,3.0,24.0,1030.0,1028.05,746.49
2016,6,9,12,15,955.5,101.0,3.1,24.0,1027.5,1008.81,735.03
2016,6,9,12,30,955.0,101.0,3.2,24.0,1025.0,986.31,721.42
2016,6,9,12,45,952.5,101.0,3.3,24.0,1014.5,958.82,704.47
2016,6,9,13,0,950.0,101.0,3.4,24.0,1004.0,928.35,685.44
2016,6,9,13,15,946.5,100.5,3.5,24.0,986.5,893.71,663.46
2016,6,9,13,30,943.0,100.0,3.6,24.0,969.0,856.43,639.47
2016,6,9,13,45,936.5,100.0,3.75,24.0,944.5,814.81,612.47
2016,6,9,14,0,930.0,100.0,3.9,24.0,920.0,771.11,583.63
2016,6,9,14,15,923.5,98.5,4.0,23.5,889.0,724.17,552.67
2016,6,9,14,30,917.0,97.0,4.1,23.0,858.0,675.58,517.81
2016,6,9,14,45,907.5,96.0,4.25,23.0,821.0,624.23,478.96
2016,6,9,15,0,898.0,95.0,4.4,23.0,784.0,571.96,438.28
2016,6,9,15,15,716.5,161.5,4.45,22.5,692.5,487.81,372.86
2016,6,9,15,30,535.0,228.0,4.5,22.0,601.0,424.75,323.37
2016,6,9,15,45,515.0,216.0,4.6,21.5,555.5,374.44,283.06
2016,6,9,16,0,495.0,204.0,4.7,21.0,510.0,325.95,243.3
2016,6,9,16,15,461.0,196.0,4.7,20.0,462.5,278.88,204.9
2016,6,9,16,30,427.0,188.0,4.7,19.0,415.0,235.45,169.62
2016,6,9,16,45,589.5,132.0,4.75,18.5,411.5,188.15,123.59
2016,6,9,17,0,752.0,76.0,4.8,18.0,408.0,126.52,69.06
2016,6,9,17,15,717.5,71.5,4.7,17.5,356.5,76.46,42.2
2016,6,9,17,30,683.0,67.0,4.6,17.0,305.0,48.62,37.41
2016,6,9,17,45,635.0,61.5,4.6,16.5,254.5,41.99,31.69
2016,6,9,18,0,587.0,56.0,4.6,16.0,204.0,39.69,29.69
2016,6,9,18,15,514.0,49.0,4.45,15.5,157.0,35.97,26.27
2016,6,9,18,30,441.0,42.0,4.3,15.0,110.0,32.07,22.52
2016,6,9,18,45,325.0,31.5,4.15,14.5,72.0,24.69,15.4
2016,6,9,19,0,209.0,21.0,4.0,14.0,34.0,16.89,4.14
2016,6,9,19,15,104.5,10.5,3.9,13.5,17.0,10.01,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,2.55,10.0,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,2.6,10.0,10.0,9.53,0.0
2016,6,10,5,15,64.0,25.5,2.75,10.5,33.5,44.6,24.29
2016,6,10,5,30,128.0,41.0,2.9,11.0,57.0,83.25,59.87
2016,6,10,5,45,158.5,60.0,3.05,11.5,88.5,121.09,93.64
2016,6,10,6,0,189.0,79.0,3.2,12.0,120.0,162.04,129.97
2016,6,10,6,15,207.5,99.0,3.25,12.5,155.0,202.06,165.16
2016,6,10,6,30,226.0,119.0,3.3,13.0,190.0,243.76,200.89
2016,6,10,6,45,240.5,138.5,3.4,13.5,226.5,284.29,234.75
2016,6,10,7,0,255.0,158.0,3.5,14.0,263.0,325.84,268.56
2016,6,10,7,15,402.0,148.5,3.5,14.5,338.0,429.68,353.2
2016,6,10,7,30,549.0,139.0,3.5,15.0,413.0,542.49,442.35
2016,6,10,7,45,565.0,151.0,3.5,15.5,458.5,591.47,478.22
2016,6,10,8,0,581.0,163.0,3.5,16.0,504.0,640.17,513.27
2016,6,10,8,15,589.0,178.5,3.4,16.5,549.0,685.55,544.44
2016,6,10,8,30,597.0,194.0,3.3,17.0,594.0,729.53,573.8
2016,6,10,8,45,750.5,141.0,3.2,17.5,677.0,821.29,637.87
2016,6,10,9,0,904.0,88.0,3.1,18.0,760.0,915.69,699.86
2016,6,10,9,15,913.0,89.5,3.0,18.5,798.5,948.05,717.66
2016,6,10,9,30,922.0,91.0,2.9,19.0,837.0,977.64,733.84
2016,6,10,9,45,933.0,89.5,2.85,20.0,870.5,1002.93,745.96
2016,6,10,10,0,944.0,88.0,2.8,21.0,904.0,1025.21,755.97
2016,6,10,10,15,948.5,89.0,2.8,21.0,930.5,1040.53,764.8
2016,6,10,10,30,953.0,90.0,2.8,21.0,957.0,1052.34,771.5
2016,6,10,10,45,954.5,92.0,2.85,21.5,976.0,1058.6,773.75
2016,6,10,11,0,956.0,94.0,2.9,22.0,995.0,1061.18,773.78
2016,6,10,11,15,958.0,94.5,2.95,22.0,1007.5,1059.05,772.41
2016,6,10,11,30,960.0,95.0,3.0,22.0,1020.0,1053.28,768.84
2016,6,10,11,45,958.5,96.5,3.05,22.0,1024.0,1041.46,761.47
2016,6,10,12,0,957.0,98.0,3.1,22.0,1028.0,1026.18,751.97
2016,6,10,12,15,956.5,98.0,3.15,22.0,1025.5,1007.01,739.99
2016,6,10,12,30,956.0,98.0,3.2,22.0,1023.0,984.57,725.89
2016,6,10,12,45,938.5,108.0,3.3,22.0,1008.5,953.15,706.18
2016,6,10,13,0,921.0,118.0,3.4,22.0,994.0,919.36,684.75
2016,6,10,13,15,917.5,117.5,3.45,22.0,977.0,885.57,662.84
2016,6,10,13,30,914.0,117.0,3.5,22.0,960.0,849.22,639.0
2016,6,10,13,45,907.0,117.0,3.55,22.0,935.5,808.24,611.74
2016,6,10,14,0,900.0,117.0,3.6,22.0,911.0,765.28,582.84
2016,6,10,14,15,893.5,115.5,3.65,21.5,880.5,719.56,551.84
2016,6,10,14,30,887.0,114.0,3.7,21.0,850.0,672.25,517.68
2016,6,10,14,45,876.5,113.0,3.8,20.5,813.5,621.64,480.14
2016,6,10,15,0,866.0,112.0,3.9,20.0,777.0,570.25,440.75
2016,6,10,15,15,572.5,212.0,3.95,19.5,642.0,461.75,356.41
2016,6,10,15,30,279.0,312.0,4.0,19.0,507.0,386.21,298.12
2016,6,10,15,45,303.5,284.5,4.1,19.0,483.5,353.79,271.92
2016,6,10,16,0,328.0,257.0,4.2,19.0,460.0,318.84,242.69
2016,6,10,16,15,548.0,176.0,4.25,18.5,482.5,286.8,209.53
2016,6,10,16,30,768.0,95.0,4.3,18.0,505.0,236.84,158.31
2016,6,10,16,45,573.0,125.0,4.35,17.5,414.0,180.46,118.46
2016,6,10,17,0,378.0,155.0,4.4,17.0,323.0,149.41,103.29
2016,6,10,17,15,352.0,141.0,4.35,16.5,282.0,118.82,85.86
2016,6,10,17,30,326.0,127.0,4.3,16.0,241.0,94.68,78.08
2016,6,10,17,45,303.5,108.0,4.3,15.5,201.0,82.09,67.3
2016,6,10,18,0,281.0,89.0,4.3,15.0,161.0,68.97,55.79
2016,6,10,18,15,242.0,71.5,4.2,14.5,123.5,56.39,44.49
2016,6,10,18,30,203.0,54.0,4.1,14.0,86.0,41.1,30.56
2016,6,10,18,45,138.0,38.0,4.0,13.5,56.0,31.02,20.92
2016,6,10,19,0,73.0,22.0,3.9,13.0,26.0,18.33,5.48
2016,6,10,19,15,36.5,11.0,3.8,12.5,13.0,10.48,0.0
2016,6,10,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,4,45,27.5,6.0,1.35,8.5,7.0,0.0,0.0
2016,6,11,5,0,55.0,12.0,1.5,9.0,14.0,19.81,0.0
2016,6,11,5,15,179.0,26.0,1.5,9.5,45.5,72.85,40.86
2016,6,11,5,30,303.0,40.0,1.5,10.0,77.0,134.0,96.52
2016,6,11,5,45,393.0,50.5,1.55,11.0,121.0,192.45,147.67
2016,6,11,6,0,483.0,61.0,1.6,12.0,165.0,260.68,206.88
2016,6,11,6,15,543.0,68.5,1.5,12.5,215.0,322.18,260.25
2016,6,11,6,30,603.0,76.0,1.4,13.0,265.0,389.32,316.39
2016,6,11,6,45,645.5,81.5,1.35,13.5,316.5,450.12,365.68
2016,6,11,7,0,688.0,87.0,1.3,14.0,368.0,513.97,415.37
2016,6,11,7,15,718.5,91.5,1.2,15.0,419.5,571.76,457.29
2016,6,11,7,30,749.0,96.0,1.1,16.0,471.0,628.67,496.64
2016,6,11,7,45,773.5,99.5,1.0,17.0,521.5,683.0,531.66
2016,6,11,8,0,798.0,103.0,0.9,18.0,572.0,737.24,564.08
2016,6,11,8,15,815.5,106.0,0.85,18.5,619.5,784.91,592.52
2016,6,11,8,30,833.0,109.0,0.8,19.0,667.0,831.34,619.43
2016,6,11,8,45,641.0,195.5,0.75,20.0,641.0,788.4,585.26
2016,6,11,9,0,449.0,282.0,0.7,21.0,615.0,721.3,532.09
2016,6,11,9,15,666.5,199.0,0.85,21.5,723.0,850.02,623.17
2016,6,11,9,30,884.0,116.0,1.0,22.0,831.0,968.38,697.26
2016,6,11,9,45,892.0,117.5,1.15,22.5,864.0,993.15,711.34
2016,6,11,10,0,900.0,119.0,1.3,23.0,897.0,1014.87,724.76
2016,6,11,10,15,905.5,120.0,1.35,23.0,923.0,1030.41,734.08
2016,6,11,10,30,911.0,121.0,1.4,23.0,949.0,1042.61,741.49
2016,6,11,10,45,913.0,123.0,1.45,23.5,968.0,1048.87,743.94
2016,6,11,11,0,915.0,125.0,1.5,24.0,987.0,1051.61,744.38
2016,6,11,11,15,709.5,268.5,1.55,24.0,942.5,1000.69,713.08
2016,6,11,11,30,504.0,412.0,1.6,24.0,898.0,929.4,662.21
2016,6,11,11,45,464.0,424.5,1.65,24.0,873.5,892.15,638.56
2016,6,11,12,0,424.0,437.0,1.7,24.0,849.0,853.58,613.4
2016,6,11,12,15,668.0,283.0,1.75,24.0,930.5,924.11,667.81
2016,6,11,12,30,912.0,129.0,1.8,24.0,1012.0,973.56,700.4
2016,6,11,12,45,582.5,302.5,1.9,24.0,864.5,825.21,601.76
2016,6,11,13,0,253.0,476.0,2.0,24.0,717.0,676.97,494.5
2016,6,11,13,15,339.0,435.5,2.15,23.5,752.0,698.42,514.75
2016,6,11,13,30,425.0,395.0,2.3,23.0,787.0,714.76,529.9
2016,6,11,13,45,363.5,407.0,2.5,23.0,736.5,656.87,489.35
2016,6,11,14,0,302.0,419.0,2.7,23.0,686.0,603.24,451.47
2016,6,11,14,15,362.5,378.5,2.9,23.0,688.0,591.18,445.18
2016,6,11,14,30,423.0,338.0,3.1,23.0,690.0,572.29,433.12
2016,6,11,14,45,416.5,325.0,3.35,23.0,658.5,532.44,404.24
2016,6,11,15,0,410.0,312.0,3.6,23.0,627.0,492.63,374.73
2016,6,11,15,15,481.5,267.5,3.75,22.5,618.5,464.83,354.16
2016,6,11,15,30,553.0,223.0,3.9,22.0,610.0,429.46,326.21
2016,6,11,15,45,433.5,241.5,4.05,22.0,532.5,365.25,275.96
2016,6,11,16,0,314.0,260.0,4.2,22.0,455.0,316.99,238.77
2016,6,11,16,15,327.5,234.0,4.25,21.5,423.0,278.49,207.13
2016,6,11,16,30,341.0,208.0,4.3,21.0,391.0,238.72,174.02
2016,6,11,16,45,282.0,194.0,4.35,20.5,335.0,195.37,141.45
2016,6,11,17,0,223.0,180.0,4.4,20.0,279.0,158.78,115.88
2016,6,11,17,15,209.0,159.5,4.3,19.5,243.5,132.53,99.27
2016,6,11,17,30,195.0,139.0,4.2,19.0,208.0,108.05,88.7
2016,6,11,17,45,353.5,102.5,4.15,18.5,202.0,73.26,58.79
2016,6,11,18,0,512.0,66.0,4.1,18.0,196.0,47.76,36.53
2016,6,11,18,15,438.5,57.0,4.0,17.0,150.5,42.69,32.03
2016,6,11,18,30,365.0,48.0,3.9,16.0,105.0,37.35,27.06
2016,6,11,18,45,255.0,35.5,3.8,15.5,68.5,27.5,17.78
2016,6,11,19,0,145.0,23.0,3.7,15.0,32.0,18.1,5.64
2016,6,11,19,15,72.5,11.5,3.8,14.5,16.0,10.96,0.0
2016,6,11,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,6.5,3.1,10.5,6.5,0.0,0.0
2016,6,12,5,0,0.0,13.0,3.2,11.0,13.0,12.39,0.0
2016,6,12,5,15,142.5,27.0,3.35,11.5,44.0,66.32,37.03
2016,6,12,5,30,285.0,41.0,3.5,12.0,75.0,129.29,92.65
2016,6,12,5,45,375.0,51.0,3.65,12.5,118.5,186.91,143.25
2016,6,12,6,0,465.0,61.0,3.8,13.0,162.0,253.58,201.85
2016,6,12,6,15,233.5,82.5,3.8,13.5,133.5,193.95,157.7
2016,6,12,6,30,2.0,104.0,3.8,14.0,105.0,101.3,80.66
2016,6,12,6,45,7.5,122.5,3.8,14.5,126.0,122.3,98.13
