Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,7,0,13.0,141.0,3.8,15.0,147.0,143.83,115.65
2016,6,12,7,15,22.0,165.0,3.65,15.5,176.0,173.8,139.89
2016,6,12,7,30,31.0,189.0,3.5,16.0,205.0,212.36,170.66
2016,6,12,7,45,53.5,221.0,3.4,16.5,251.5,263.31,211.11
2016,6,12,8,0,76.0,253.0,3.3,17.0,298.0,315.97,252.04
2016,6,12,8,15,160.0,277.5,3.15,17.5,382.0,421.72,334.73
2016,6,12,8,30,244.0,302.0,3.0,18.0,466.0,534.18,419.31
2016,6,12,8,45,553.0,205.0,2.85,19.0,607.0,716.7,557.66
2016,6,12,9,0,862.0,108.0,2.7,20.0,748.0,899.17,681.3
2016,6,12,9,15,872.5,110.0,2.65,20.5,786.5,932.29,698.93
2016,6,12,9,30,883.0,112.0,2.6,21.0,825.0,962.83,715.93
2016,6,12,9,45,900.0,108.0,2.6,21.5,860.5,990.47,731.32
2016,6,12,10,0,917.0,104.0,2.6,22.0,896.0,1015.42,744.88
2016,6,12,10,15,922.5,105.0,2.7,22.5,923.0,1031.34,753.56
2016,6,12,10,30,928.0,106.0,2.8,23.0,950.0,1043.86,760.2
2016,6,12,10,45,933.5,106.0,2.9,23.5,970.0,1051.87,764.01
2016,6,12,11,0,939.0,106.0,3.0,24.0,990.0,1056.34,765.68
2016,6,12,11,15,941.0,106.5,3.1,24.0,1002.5,1054.22,764.74
2016,6,12,11,30,943.0,107.0,3.2,24.0,1015.0,1048.53,761.64
2016,6,12,11,45,944.0,107.0,3.35,24.0,1020.5,1037.83,755.78
2016,6,12,12,0,945.0,107.0,3.5,24.0,1026.0,1023.68,747.73
2016,6,12,12,15,944.5,107.0,3.65,24.0,1023.5,1004.75,736.52
2016,6,12,12,30,944.0,107.0,3.8,24.0,1021.0,982.59,723.15
2016,6,12,12,45,933.0,112.5,3.95,24.5,1008.5,953.04,703.39
2016,6,12,13,0,922.0,118.0,4.1,25.0,996.0,920.91,681.83
2016,6,12,13,15,918.5,117.5,4.2,24.5,979.0,887.19,661.43
2016,6,12,13,30,915.0,117.0,4.3,24.0,962.0,850.92,638.99
2016,6,12,13,45,909.0,116.0,4.45,24.0,937.5,809.85,611.88
2016,6,12,14,0,903.0,115.0,4.6,24.0,913.0,766.74,583.35
2016,6,12,14,15,896.0,113.5,4.65,23.5,882.5,720.65,552.14
2016,6,12,14,30,889.0,112.0,4.7,23.0,852.0,673.01,517.66
2016,6,12,14,45,880.0,110.0,4.8,23.0,815.5,622.41,479.15
2016,6,12,15,0,871.0,108.0,4.9,23.0,779.0,570.89,438.83
2016,6,12,15,15,859.5,106.0,4.9,22.5,738.0,517.45,396.42
2016,6,12,15,30,848.0,104.0,4.9,22.0,697.0,463.8,352.47
2016,6,12,15,45,833.5,100.5,4.95,22.0,651.5,403.46,301.6
2016,6,12,16,0,819.0,97.0,5.0,22.0,606.0,347.61,253.02
2016,6,12,16,15,799.5,94.0,4.95,21.5,557.0,291.76,204.26
2016,6,12,16,30,780.0,91.0,4.9,21.0,508.0,237.63,157.05
2016,6,12,16,45,756.0,86.5,4.85,21.0,458.0,183.5,111.63
2016,6,12,17,0,732.0,82.0,4.8,21.0,408.0,132.06,73.18
2016,6,12,17,15,696.5,77.0,4.65,20.0,356.5,77.84,42.21
2016,6,12,17,30,661.0,72.0,4.5,19.0,305.0,47.65,36.24
2016,6,12,17,45,613.5,66.0,4.4,18.5,254.5,45.28,34.31
2016,6,12,18,0,566.0,60.0,4.3,18.0,204.0,42.76,32.14
2016,6,12,18,15,493.0,52.0,4.05,17.5,157.5,38.32,28.14
2016,6,12,18,30,420.0,44.0,3.8,17.0,111.0,33.66,23.74
2016,6,12,18,45,307.5,33.0,3.55,16.5,73.0,25.89,16.36
2016,6,12,19,0,195.0,22.0,3.3,16.0,35.0,17.67,5.66
2016,6,12,19,15,97.5,11.0,3.3,15.5,17.5,10.48,0.0
2016,6,12,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,4,45,37.5,6.0,2.65,10.5,7.0,0.0,0.0
2016,6,13,5,0,75.0,12.0,2.9,11.0,14.0,22.77,0.0
2016,6,13,5,15,199.0,25.0,2.95,11.0,45.5,75.46,41.66
2016,6,13,5,30,323.0,38.0,3.0,11.0,77.0,136.89,97.99
2016,6,13,5,45,413.0,47.0,3.05,11.5,121.0,194.67,149.21
2016,6,13,6,0,503.0,56.0,3.1,12.0,165.0,262.19,208.84
2016,6,13,6,15,251.5,57.5,2.95,12.5,112.0,179.87,146.32
2016,6,13,6,30,0.0,59.0,2.8,13.0,59.0,54.86,41.47
2016,6,13,6,45,0.0,71.0,2.7,14.0,71.0,66.1,50.85
2016,6,13,7,0,0.0,83.0,2.6,15.0,83.0,77.56,60.12
2016,6,13,7,15,0.0,107.0,2.45,15.5,107.0,100.87,79.18
2016,6,13,7,30,0.0,131.0,2.3,16.0,131.0,124.28,97.97
2016,6,13,7,45,5.0,160.5,2.2,17.0,163.5,156.9,123.82
2016,6,13,8,0,10.0,190.0,2.1,18.0,196.0,190.01,149.47
2016,6,13,8,15,35.5,239.0,2.15,18.5,263.0,269.53,211.95
2016,6,13,8,30,61.0,288.0,2.2,19.0,330.0,343.55,268.35
2016,6,13,8,45,476.0,190.5,2.25,20.0,543.0,633.69,493.75
2016,6,13,9,0,891.0,93.0,2.3,21.0,756.0,908.37,682.51
2016,6,13,9,15,901.0,94.5,2.5,21.5,794.5,941.38,700.94
2016,6,13,9,30,911.0,96.0,2.7,22.0,833.0,971.7,719.87
2016,6,13,9,45,921.5,96.0,2.9,22.5,867.0,998.01,736.09
2016,6,13,10,0,932.0,96.0,3.1,23.0,901.0,1021.31,750.33
2016,6,13,10,15,938.0,97.0,3.3,23.0,928.0,1038.03,761.76
2016,6,13,10,30,944.0,98.0,3.5,23.0,955.0,1051.3,771.06
2016,6,13,10,45,949.5,97.5,3.7,23.5,976.0,1058.98,775.29
2016,6,13,11,0,955.0,97.0,3.9,24.0,997.0,1063.08,777.27
2016,6,13,11,15,957.5,97.5,4.05,24.0,1010.0,1061.57,776.85
2016,6,13,11,30,960.0,98.0,4.2,24.0,1023.0,1056.42,774.15
2016,6,13,11,45,962.5,97.5,4.4,24.0,1029.0,1046.66,768.81
2016,6,13,12,0,965.0,97.0,4.6,24.0,1035.0,1033.36,761.42
2016,6,13,12,15,965.0,97.0,4.75,23.5,1033.5,1014.69,751.94
2016,6,13,12,30,965.0,97.0,4.9,23.0,1032.0,992.7,740.13
2016,6,13,12,45,957.5,100.5,5.1,23.0,1021.0,964.05,722.53
2016,6,13,13,0,950.0,104.0,5.3,23.0,1010.0,932.6,702.78
2016,6,13,13,15,947.0,103.5,5.4,22.5,993.0,898.57,681.72
2016,6,13,13,30,944.0,103.0,5.5,22.0,976.0,861.86,658.49
2016,6,13,13,45,938.5,103.0,5.65,22.0,951.5,821.15,631.06
2016,6,13,14,0,933.0,103.0,5.8,22.0,927.0,778.27,601.71
2016,6,13,14,15,926.5,102.0,5.8,21.5,896.5,731.81,569.69
2016,6,13,14,30,920.0,101.0,5.8,21.0,866.0,683.68,533.8
2016,6,13,14,45,912.0,98.5,5.85,21.0,830.0,631.87,493.32
2016,6,13,15,0,904.0,96.0,5.9,21.0,794.0,578.99,450.97
2016,6,13,15,15,892.5,94.5,5.85,20.5,752.0,524.42,406.74
2016,6,13,15,30,881.0,93.0,5.8,20.0,710.0,469.6,360.96
2016,6,13,15,45,868.5,89.5,5.75,19.5,664.0,412.67,312.21
2016,6,13,16,0,856.0,86.0,5.7,19.0,618.0,356.1,262.5
2016,6,13,16,15,837.0,83.5,5.6,18.5,568.5,299.19,211.87
2016,6,13,16,30,818.0,81.0,5.5,18.0,519.0,238.22,158.19
2016,6,13,16,45,793.0,77.5,5.45,18.0,468.0,182.63,110.77
2016,6,13,17,0,768.0,74.0,5.4,18.0,417.0,129.81,70.65
2016,6,13,17,15,734.5,70.0,5.25,17.0,364.5,79.19,42.58
2016,6,13,17,30,701.0,66.0,5.1,16.0,312.0,47.63,36.68
2016,6,13,17,45,656.0,60.0,5.0,15.5,261.5,44.68,34.21
2016,6,13,18,0,611.0,54.0,4.9,15.0,211.0,37.92,28.25
2016,6,13,18,15,540.5,47.5,4.75,14.5,163.5,34.53,25.13
2016,6,13,18,30,470.0,41.0,4.6,14.0,116.0,30.98,21.71
2016,6,13,18,45,355.5,31.5,4.5,13.5,77.0,24.49,15.42
2016,6,13,19,0,241.0,22.0,4.4,13.0,38.0,17.64,6.06
2016,6,13,19,15,120.5,11.0,4.4,12.5,19.0,10.48,0.0
2016,6,13,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,7.5,3.2,8.5,7.5,0.0,0.0
2016,6,14,5,0,0.0,15.0,3.3,9.0,15.0,14.3,0.0
2016,6,14,5,15,176.0,26.0,3.4,9.0,47.5,71.75,39.99
2016,6,14,5,30,352.0,37.0,3.5,9.0,80.0,143.27,103.09
2016,6,14,5,45,442.5,45.0,3.6,9.5,124.5,201.65,155.53
2016,6,14,6,0,533.0,53.0,3.7,10.0,169.0,269.78,216.48
2016,6,14,6,15,590.0,59.5,3.65,10.5,218.5,331.25,271.62
2016,6,14,6,30,647.0,66.0,3.6,11.0,268.0,398.05,329.61
2016,6,14,6,45,689.0,70.0,3.6,11.5,320.0,457.42,379.96
2016,6,14,7,0,731.0,74.0,3.6,12.0,372.0,521.34,432.19
2016,6,14,7,15,759.0,78.0,3.6,12.5,423.5,578.94,477.66
2016,6,14,7,30,787.0,82.0,3.6,13.0,475.0,637.39,522.33
2016,6,14,7,45,810.0,84.0,3.65,14.0,525.0,690.48,559.38
2016,6,14,8,0,833.0,86.0,3.7,15.0,575.0,743.3,594.81
2016,6,14,8,15,848.5,88.5,3.75,15.5,622.5,784.85,622.31
2016,6,14,8,30,864.0,91.0,3.8,16.0,670.0,829.95,652.07
2016,6,14,8,45,878.0,92.5,3.9,16.5,713.5,870.98,678.71
2016,6,14,9,0,892.0,94.0,4.0,17.0,757.0,909.99,703.66
2016,6,14,9,15,901.5,95.5,4.05,17.0,795.5,942.58,725.01
2016,6,14,9,30,911.0,97.0,4.1,17.0,834.0,972.48,744.46
2016,6,14,9,45,923.5,95.5,4.2,17.5,868.0,999.12,760.54
2016,6,14,10,0,936.0,94.0,4.3,18.0,902.0,1022.84,774.6
2016,6,14,10,15,941.0,95.0,4.35,18.5,929.0,1038.68,783.02
2016,6,14,10,30,946.0,96.0,4.4,19.0,956.0,1051.05,789.18
2016,6,14,10,45,951.0,95.5,4.5,19.5,976.0,1058.3,792.69
2016,6,14,11,0,956.0,95.0,4.6,20.0,996.0,1061.97,793.93
2016,6,14,11,15,958.0,95.5,4.65,20.0,1009.0,1060.04,792.62
2016,6,14,11,30,960.0,96.0,4.7,20.0,1022.0,1054.46,789.03
2016,6,14,11,45,961.5,96.0,4.8,20.0,1027.0,1044.29,782.92
2016,6,14,12,0,963.0,96.0,4.9,20.0,1032.0,1030.6,774.5
2016,6,14,12,15,962.5,96.0,4.95,20.0,1030.0,1011.56,762.06
2016,6,14,12,30,962.0,96.0,5.0,20.0,1028.0,989.23,747.42
2016,6,14,12,45,957.5,97.5,5.1,20.0,1017.5,961.51,729.43
2016,6,14,13,0,953.0,99.0,5.2,20.0,1007.0,930.87,709.31
2016,6,14,13,15,950.0,98.5,5.25,19.5,990.0,896.84,687.7
2016,6,14,13,30,947.0,98.0,5.3,19.0,973.0,860.11,663.94
2016,6,14,13,45,943.0,96.5,5.35,19.0,949.0,819.14,635.6
2016,6,14,14,0,939.0,95.0,5.4,19.0,925.0,775.89,605.36
2016,6,14,14,15,932.5,94.0,5.45,18.5,894.5,729.28,573.44
2016,6,14,14,30,926.0,93.0,5.5,18.0,864.0,680.98,537.32
2016,6,14,14,45,918.5,91.0,5.55,18.0,828.0,629.72,496.88
2016,6,14,15,0,911.0,89.0,5.6,18.0,792.0,577.32,454.48
2016,6,14,15,15,900.5,87.0,5.6,17.5,750.5,522.55,409.73
2016,6,14,15,30,890.0,85.0,5.6,17.0,709.0,467.41,363.26
2016,6,14,15,45,877.0,82.5,5.6,17.0,663.5,410.75,313.59
2016,6,14,16,0,864.0,80.0,5.6,17.0,618.0,354.49,263.14
2016,6,14,16,15,846.5,77.5,5.55,16.5,569.0,297.63,212.07
2016,6,14,16,30,829.0,75.0,5.5,16.0,520.0,242.12,162.25
2016,6,14,16,45,805.5,72.0,5.45,15.5,469.0,180.93,109.92
2016,6,14,17,0,782.0,69.0,5.4,15.0,418.0,127.96,69.25
2016,6,14,17,15,749.5,65.0,5.35,14.5,366.5,76.58,40.07
2016,6,14,17,30,717.0,61.0,5.3,14.0,315.0,43.55,33.35
2016,6,14,17,45,668.5,57.0,5.25,13.5,263.5,42.11,32.2
2016,6,14,18,0,620.0,53.0,5.2,13.0,212.0,40.64,30.93
2016,6,14,18,15,550.5,46.5,5.05,12.0,165.0,33.67,24.64
2016,6,14,18,30,481.0,40.0,4.9,11.0,118.0,30.07,21.2
2016,6,14,18,45,360.0,31.0,4.75,10.5,78.0,23.99,15.23
2016,6,14,19,0,239.0,22.0,4.6,10.0,38.0,17.59,6.4
2016,6,14,19,15,119.5,11.0,4.5,9.5,19.0,10.48,0.0
2016,6,14,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,4,45,31.5,6.5,3.25,8.0,7.0,0.0,0.0
2016,6,15,5,0,63.0,13.0,3.4,8.0,14.0,21.83,0.0
2016,6,15,5,15,192.0,26.0,3.5,8.0,46.0,74.86,41.68
2016,6,15,5,30,321.0,39.0,3.6,8.0,78.0,136.83,99.04
2016,6,15,5,45,424.0,46.5,3.7,8.5,123.0,197.02,152.61
2016,6,15,6,0,527.0,54.0,3.8,9.0,168.0,268.24,216.05
2016,6,15,6,15,584.5,60.0,3.8,9.5,217.5,329.03,270.86
2016,6,15,6,30,642.0,66.0,3.8,10.0,267.0,395.18,328.66
2016,6,15,6,45,690.5,68.5,3.85,11.0,319.5,456.08,379.96
2016,6,15,7,0,739.0,71.0,3.9,12.0,372.0,522.13,433.49
2016,6,15,7,15,767.0,74.5,3.9,12.5,423.5,579.51,478.97
2016,6,15,7,30,795.0,78.0,3.9,13.0,475.0,637.74,523.66
2016,6,15,7,45,817.0,80.5,3.95,13.5,525.5,691.0,561.85
2016,6,15,8,0,839.0,83.0,4.0,14.0,576.0,739.04,595.0
2016,6,15,8,15,576.5,185.0,4.05,14.0,536.5,675.98,543.72
2016,6,15,8,30,314.0,287.0,4.1,14.0,497.0,575.85,460.51
2016,6,15,8,45,603.0,190.0,4.2,14.5,626.5,748.33,596.59
2016,6,15,9,0,892.0,93.0,4.3,15.0,756.0,908.5,710.47
2016,6,15,9,15,901.5,94.5,4.4,15.0,794.0,941.14,731.78
2016,6,15,9,30,911.0,96.0,4.5,15.0,832.0,971.08,752.11
2016,6,15,9,45,670.0,225.0,4.6,15.5,778.5,905.27,703.59
2016,6,15,10,0,429.0,354.0,4.7,16.0,725.0,808.3,625.7
2016,6,15,10,15,255.0,395.0,4.8,16.0,617.5,671.43,521.57
2016,6,15,10,30,81.0,436.0,4.9,16.0,510.0,517.23,401.35
2016,6,15,10,45,242.0,423.0,5.0,16.5,650.0,685.56,531.21
2016,6,15,11,0,403.0,410.0,5.1,17.0,790.0,830.9,638.98
2016,6,15,11,15,420.5,420.0,5.15,17.0,821.0,861.42,659.8
2016,6,15,11,30,438.0,430.0,5.2,17.0,852.0,881.44,673.95
2016,6,15,11,45,700.0,262.5,5.3,17.0,941.5,965.97,742.99
2016,6,15,12,0,962.0,95.0,5.4,17.0,1031.0,1028.83,787.01
2016,6,15,12,15,962.0,95.0,5.45,17.0,1029.0,1010.34,774.12
2016,6,15,12,30,962.0,95.0,5.5,17.0,1027.0,988.54,759.46
2016,6,15,12,45,955.5,98.5,5.55,17.0,1016.5,961.0,740.75
2016,6,15,13,0,949.0,102.0,5.6,17.0,1006.0,930.6,719.99
2016,6,15,13,15,946.5,101.0,5.6,17.0,989.5,896.67,696.34
2016,6,15,13,30,944.0,100.0,5.6,17.0,973.0,860.03,670.66
2016,6,15,13,45,942.5,97.5,5.65,17.0,950.5,820.21,642.76
2016,6,15,14,0,941.0,95.0,5.7,17.0,928.0,777.92,612.82
2016,6,15,14,15,935.5,94.0,5.65,17.0,898.0,731.95,579.49
2016,6,15,14,30,930.0,93.0,5.6,17.0,868.0,684.19,542.15
2016,6,15,14,45,924.0,90.5,5.6,17.0,832.5,633.22,501.62
2016,6,15,15,0,918.0,88.0,5.6,17.0,797.0,580.96,459.05
2016,6,15,15,15,908.0,86.0,5.55,16.5,755.5,526.1,413.98
2016,6,15,15,30,898.0,84.0,5.5,16.0,714.0,470.82,367.16
2016,6,15,15,45,886.0,81.5,5.45,16.0,669.0,414.14,317.24
2016,6,15,16,0,874.0,79.0,5.4,16.0,624.0,357.74,266.44
2016,6,15,16,15,856.5,76.5,5.3,15.5,575.0,300.33,214.71
2016,6,15,16,30,839.0,74.0,5.2,15.0,526.0,244.27,164.22
2016,6,15,16,45,816.5,71.0,5.15,15.0,475.0,182.66,111.05
2016,6,15,17,0,794.0,68.0,5.1,15.0,424.0,129.16,69.63
2016,6,15,17,15,762.5,64.0,4.95,14.5,371.5,77.12,39.83
2016,6,15,17,30,731.0,60.0,4.8,14.0,319.0,42.76,32.64
2016,6,15,17,45,687.0,55.5,4.65,13.5,268.0,40.86,31.08
2016,6,15,18,0,643.0,51.0,4.5,13.0,217.0,38.88,29.36
2016,6,15,18,15,574.5,45.0,4.15,12.5,169.0,35.44,26.19
2016,6,15,18,30,506.0,39.0,3.8,12.0,121.0,29.19,20.35
2016,6,15,18,45,397.0,30.0,3.45,11.5,81.0,23.08,14.41
2016,6,15,19,0,288.0,21.0,3.1,11.0,41.0,16.63,5.92
2016,6,15,19,15,144.0,10.5,2.9,10.5,20.5,10.01,0.0
2016,6,15,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,4,45,66.5,6.0,0.9,8.5,7.5,0.0,0.0
2016,6,16,5,0,133.0,12.0,0.9,9.0,15.0,31.28,0.0
2016,6,16,5,15,272.0,22.0,1.0,9.5,48.0,87.71,47.61
2016,6,16,5,30,411.0,32.0,1.1,10.0,81.0,152.88,108.21
2016,6,16,5,45,497.5,38.5,1.2,11.0,126.0,211.21,160.19
2016,6,16,6,0,584.0,45.0,1.3,12.0,171.0,277.65,218.62
2016,6,16,6,15,637.0,50.0,1.3,12.5,220.5,338.42,272.04
2016,6,16,6,30,690.0,55.0,1.3,13.0,270.0,403.97,327.49
2016,6,16,6,45,726.0,59.0,1.35,14.0,321.5,463.75,375.91
2016,6,16,7,0,762.0,63.0,1.4,15.0,373.0,525.83,424.08
2016,6,16,7,15,788.0,66.0,1.3,15.5,424.5,582.39,466.04
2016,6,16,7,30,814.0,69.0,1.2,16.0,476.0,635.56,503.64
2016,6,16,7,45,833.5,71.5,1.2,16.5,525.5,687.52,537.93
2016,6,16,8,0,853.0,74.0,1.2,17.0,575.0,738.94,570.97
2016,6,16,8,15,868.0,76.5,1.15,17.5,622.0,785.92,599.55
2016,6,16,8,30,883.0,79.0,1.1,18.0,669.0,831.43,626.42
2016,6,16,8,45,894.5,80.5,1.1,18.5,712.0,871.03,649.48
2016,6,16,9,0,906.0,82.0,1.1,19.0,755.0,908.43,670.79
2016,6,16,9,15,915.0,83.5,1.15,19.0,793.5,941.09,690.91
2016,6,16,9,30,924.0,85.0,1.2,19.0,832.0,971.0,709.25
2016,6,16,9,45,933.5,84.5,1.3,19.5,865.5,996.25,724.12
2016,6,16,10,0,943.0,84.0,1.4,20.0,899.0,1018.44,737.08
2016,6,16,10,15,948.0,85.0,1.5,20.5,925.5,1034.55,746.25
2016,6,16,10,30,953.0,86.0,1.6,21.0,952.0,1047.19,753.33
2016,6,16,10,45,957.5,86.0,1.75,21.5,972.0,1054.7,758.05
2016,6,16,11,0,962.0,86.0,1.9,22.0,992.0,1058.6,760.54
2016,6,16,11,15,963.5,86.5,2.05,22.0,1004.5,1056.35,760.67
2016,6,16,11,30,965.0,87.0,2.2,22.0,1017.0,1050.46,758.53
2016,6,16,11,45,966.5,86.5,2.35,22.0,1022.5,1039.94,753.45
2016,6,16,12,0,968.0,86.0,2.5,22.0,1028.0,1025.9,746.08
2016,6,16,12,15,967.5,86.0,2.65,22.0,1025.5,1006.97,735.5
2016,6,16,12,30,967.0,86.0,2.8,22.0,1023.0,984.73,722.66
2016,6,16,12,45,964.0,86.5,2.95,22.5,1013.5,957.48,705.02
2016,6,16,13,0,961.0,87.0,3.1,23.0,1004.0,927.21,685.25
2016,6,16,13,15,958.0,86.5,3.2,23.0,987.0,893.12,663.72
2016,6,16,13,30,955.0,86.0,3.3,23.0,970.0,856.29,640.13
2016,6,16,13,45,951.0,85.0,3.4,23.0,946.0,815.66,613.64
2016,6,16,14,0,947.0,84.0,3.5,23.0,922.0,772.72,585.22
2016,6,16,14,15,941.0,83.0,3.6,22.5,892.0,726.26,555.0
2016,6,16,14,30,935.0,82.0,3.7,22.0,862.0,678.06,520.99
2016,6,16,14,45,927.5,80.5,3.8,22.0,826.0,626.98,482.3
2016,6,16,15,0,920.0,79.0,3.9,22.0,790.0,574.73,441.58
2016,6,16,15,15,910.0,77.5,3.95,21.5,749.0,520.32,398.62
2016,6,16,15,30,900.0,76.0,4.0,21.0,708.0,465.47,353.8
2016,6,16,15,45,888.0,73.5,4.1,21.0,663.0,408.79,305.54
2016,6,16,16,0,876.0,71.0,4.2,21.0,618.0,352.38,256.23
2016,6,16,16,15,859.0,69.0,4.2,20.5,569.5,295.54,206.24
2016,6,16,16,30,842.0,67.0,4.2,20.0,521.0,239.98,157.28
2016,6,16,16,45,820.0,64.0,4.25,19.5,470.5,184.3,110.19
2016,6,16,17,0,798.0,61.0,4.3,19.0,420.0,130.92,69.67
2016,6,16,17,15,768.0,58.0,4.25,18.5,368.5,73.41,35.6
2016,6,16,17,30,738.0,55.0,4.2,18.0,317.0,38.8,28.61
2016,6,16,17,45,695.5,50.5,4.2,17.5,266.5,36.73,26.91
2016,6,16,18,0,653.0,46.0,4.2,17.0,216.0,34.55,25.03
2016,6,16,18,15,588.0,41.0,4.0,16.5,168.5,31.8,22.53
2016,6,16,18,30,523.0,36.0,3.8,16.0,121.0,29.0,19.82
2016,6,16,18,45,415.0,28.0,3.6,15.5,81.0,23.17,14.21
2016,6,16,19,0,307.0,20.0,3.4,15.0,41.0,15.69,5.26
2016,6,16,19,15,153.5,10.0,3.3,14.5,20.5,9.53,0.0
2016,6,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,4,45,73.0,5.5,1.2,10.5,7.5,0.0,0.0
2016,6,17,5,0,146.0,11.0,1.3,11.0,15.0,32.16,0.0
2016,6,17,5,15,281.0,20.5,1.35,11.5,47.5,87.61,46.55
2016,6,17,5,30,416.0,30.0,1.4,12.0,80.0,151.62,106.23
2016,6,17,5,45,498.5,36.5,1.45,13.0,124.0,207.56,156.13
2016,6,17,6,0,581.0,43.0,1.5,14.0,168.0,273.9,214.24
2016,6,17,6,15,632.0,47.5,1.35,14.5,217.0,332.98,265.85
2016,6,17,6,30,683.0,52.0,1.2,15.0,266.0,396.65,319.08
2016,6,17,6,45,719.5,55.5,1.1,16.0,316.5,455.69,365.91
2016,6,17,7,0,756.0,59.0,1.0,17.0,367.0,517.12,412.18
2016,6,17,7,15,782.0,62.0,0.95,17.5,417.5,569.72,450.91
2016,6,17,7,30,808.0,65.0,0.9,18.0,468.0,626.34,490.62
2016,6,17,7,45,828.0,67.0,0.85,19.0,517.0,677.85,522.5
2016,6,17,8,0,848.0,69.0,0.8,20.0,566.0,728.89,552.95
2016,6,17,8,15,862.5,71.0,0.95,20.5,612.5,774.76,582.78
2016,6,17,8,30,877.0,73.0,1.1,21.0,659.0,819.15,611.3
2016,6,17,8,45,889.0,74.5,1.25,21.5,701.5,859.06,636.53
2016,6,17,9,0,901.0,76.0,1.4,22.0,744.0,896.83,660.16
2016,6,17,9,15,910.0,77.5,1.5,22.0,782.0,929.45,680.92
2016,6,17,9,30,919.0,79.0,1.6,22.0,820.0,959.34,699.93
2016,6,17,9,45,921.5,82.5,1.7,22.5,852.0,982.24,713.11
2016,6,17,10,0,924.0,86.0,1.8,23.0,884.0,1001.81,724.23
2016,6,17,10,15,929.0,87.0,1.85,23.0,910.5,1017.73,733.86
2016,6,17,10,30,934.0,88.0,1.9,23.0,937.0,1030.24,741.46
2016,6,17,10,45,649.5,257.0,2.0,23.5,853.5,936.55,680.29
2016,6,17,11,0,365.0,426.0,2.1,24.0,770.0,809.19,587.62
2016,6,17,11,15,338.0,448.0,2.2,24.0,770.0,800.07,582.02
2016,6,17,11,30,311.0,470.0,2.3,24.0,770.0,789.22,574.2
2016,6,17,11,45,336.0,457.5,2.45,24.5,783.5,793.71,577.84
2016,6,17,12,0,361.0,445.0,2.6,25.0,797.0,796.27,580.03
2016,6,17,12,15,373.5,438.5,2.75,25.0,802.0,790.7,577.47
2016,6,17,12,30,386.0,432.0,2.9,25.0,807.0,783.26,573.67
2016,6,17,12,45,646.0,273.5,3.05,25.0,893.5,857.06,632.42
2016,6,17,13,0,906.0,115.0,3.2,25.0,980.0,905.98,667.32
2016,6,17,13,15,552.0,291.5,3.35,24.5,815.5,747.36,557.5
2016,6,17,13,30,198.0,468.0,3.5,24.0,651.0,597.33,444.81
2016,6,17,13,45,270.0,437.5,3.65,24.0,681.0,613.6,459.52
2016,6,17,14,0,342.0,407.0,3.8,24.0,711.0,623.19,468.29
2016,6,17,14,15,318.0,399.0,3.95,23.5,674.0,580.16,438.15
2016,6,17,14,30,294.0,391.0,4.1,23.0,637.0,538.59,408.77
2016,6,17,14,45,578.0,246.5,4.25,23.0,702.5,562.79,430.8
2016,6,17,15,0,862.0,102.0,4.4,23.0,768.0,564.18,433.09
2016,6,17,15,15,622.0,195.0,4.45,22.5,662.5,474.98,363.44
2016,6,17,15,30,382.0,288.0,4.5,22.0,557.0,414.16,316.14
2016,6,17,15,45,294.5,284.5,4.6,22.0,484.0,352.58,268.59
2016,6,17,16,0,207.0,281.0,4.7,22.0,411.0,304.81,232.08
2016,6,17,16,15,489.5,183.0,4.7,21.5,456.5,280.23,204.44
2016,6,17,16,30,772.0,85.0,4.7,21.0,502.0,234.68,155.35
2016,6,17,16,45,748.5,81.0,4.7,20.5,452.5,181.49,110.63
2016,6,17,17,0,725.0,77.0,4.7,20.0,403.0,130.9,72.31
2016,6,17,17,15,691.5,72.5,4.65,19.5,353.0,82.24,44.49
2016,6,17,17,30,658.0,68.0,4.6,19.0,303.0,44.44,33.41
2016,6,17,17,45,613.5,62.5,4.55,18.5,254.0,42.32,31.71
2016,6,17,18,0,569.0,57.0,4.5,18.0,205.0,40.07,29.78
2016,6,17,18,15,500.5,50.0,4.35,17.0,159.5,36.38,26.51
2016,6,17,18,30,432.0,43.0,4.2,16.0,114.0,32.52,22.89
2016,6,17,18,45,328.5,33.0,4.05,15.5,76.0,25.66,16.36
2016,6,17,19,0,225.0,23.0,3.9,15.0,38.0,18.41,7.32
2016,6,17,19,15,112.5,11.5,3.8,14.5,19.0,10.96,0.0
2016,6,17,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,18,4,45,67.0,5.5,2.05,9.5,7.5,0.0,0.0
2016,6,18,5,0,134.0,11.0,2.2,10.0,15.0,30.29,0.0
2016,6,18,5,15,270.0,21.0,2.35,10.5,47.5,85.61,45.36
2016,6,18,5,30,406.0,31.0,2.5,11.0,80.0,149.82,105.57
2016,6,18,5,45,489.5,37.5,2.65,11.5,124.0,206.75,156.99
2016,6,18,6,0,573.0,44.0,2.8,12.0,168.0,271.58,215.09
2016,6,18,6,15,626.0,49.0,2.8,12.5,217.0,331.65,268.83
2016,6,18,6,30,679.0,54.0,2.8,13.0,266.0,396.53,324.89
2016,6,18,6,45,683.5,63.0,2.85,14.0,308.5,444.71,365.1
2016,6,18,7,0,688.0,72.0,2.9,15.0,351.0,492.07,402.86
2016,6,18,7,15,657.5,93.0,2.85,15.5,389.0,531.73,432.97
2016,6,18,7,30,627.0,114.0,2.8,16.0,427.0,565.28,457.13
2016,6,18,7,45,736.0,94.0,2.8,16.5,498.0,646.61,518.66
2016,6,18,8,0,845.0,74.0,2.8,17.0,569.0,731.89,578.34
2016,6,18,8,15,860.5,76.0,2.7,17.5,616.0,778.44,607.83
2016,6,18,8,30,876.0,78.0,2.6,18.0,663.0,823.59,635.92
2016,6,18,8,45,888.0,80.0,2.55,19.0,706.0,864.03,659.22
2016,6,18,9,0,900.0,82.0,2.5,20.0,749.0,902.32,680.56
2016,6,18,9,15,686.5,194.0,2.4,20.5,719.0,861.23,648.76
2016,6,18,9,30,473.0,306.0,2.3,21.0,689.0,787.9,590.7
2016,6,18,9,45,698.5,199.5,2.25,21.5,790.0,905.36,673.47
2016,6,18,10,0,924.0,93.0,2.2,22.0,891.0,1009.19,737.55
2016,6,18,10,15,930.0,94.0,2.1,22.5,918.0,1026.08,743.72
2016,6,18,10,30,936.0,95.0,2.0,23.0,945.0,1039.57,748.58
2016,6,18,10,45,940.5,95.5,1.9,23.5,965.5,1047.53,749.97
2016,6,18,11,0,945.0,96.0,1.8,24.0,986.0,1051.94,749.21
2016,6,18,11,15,947.5,96.5,1.75,24.0,999.0,1050.73,747.24
2016,6,18,11,30,950.0,97.0,1.7,24.0,1012.0,1045.93,743.2
2016,6,18,11,45,951.5,96.5,1.7,24.5,1018.0,1035.56,735.16
2016,6,18,12,0,953.0,96.0,1.7,25.0,1024.0,1021.73,725.15
2016,6,18,12,15,697.0,265.5,1.7,25.0,943.0,936.27,671.4
2016,6,18,12,30,441.0,435.0,1.7,25.0,862.0,840.67,602.4
2016,6,18,12,45,698.5,263.0,1.7,25.5,932.5,894.96,645.48
2016,6,18,13,0,956.0,91.0,1.7,26.0,1003.0,927.48,665.29
2016,6,18,13,15,953.0,90.5,1.75,26.0,986.5,893.6,644.19
2016,6,18,13,30,950.0,90.0,1.8,26.0,970.0,857.01,621.82
2016,6,18,13,45,945.5,89.5,1.85,26.0,946.0,816.7,596.74
2016,6,18,14,0,941.0,89.0,1.9,26.0,922.0,774.12,569.83
2016,6,18,14,15,935.5,88.0,1.95,25.5,892.5,728.3,541.39
2016,6,18,14,30,930.0,87.0,2.0,25.0,863.0,680.69,509.14
2016,6,18,14,45,921.0,86.0,2.05,25.0,827.0,629.42,471.87
2016,6,18,15,0,912.0,85.0,2.1,25.0,791.0,577.12,432.68
2016,6,18,15,15,902.0,83.5,2.1,25.0,750.5,523.11,390.74
2016,6,18,15,30,892.0,82.0,2.1,25.0,710.0,468.66,347.13
2016,6,18,15,45,878.0,80.5,2.15,25.0,665.0,412.45,301.0
2016,6,18,16,0,864.0,79.0,2.2,25.0,620.0,356.72,253.91
2016,6,18,16,15,847.0,76.5,2.2,24.5,571.5,300.02,205.64
2016,6,18,16,30,830.0,74.0,2.2,24.0,523.0,244.61,158.2
2016,6,18,16,45,806.5,71.5,2.2,23.5,472.5,183.73,108.17
2016,6,18,17,0,783.0,69.0,2.2,23.0,422.0,131.06,68.9
2016,6,18,17,15,751.5,65.0,2.2,22.5,370.5,79.57,39.83
2016,6,18,17,30,720.0,61.0,2.2,22.0,319.0,43.42,32.11
2016,6,18,17,45,677.0,56.5,2.2,21.5,268.0,41.56,30.65
2016,6,18,18,0,634.0,52.0,2.2,21.0,217.0,39.63,29.03
2016,6,18,18,15,567.0,45.5,2.0,20.0,169.5,32.73,23.0
2016,6,18,18,30,500.0,39.0,1.8,19.0,122.0,29.08,19.64
2016,6,18,18,45,394.0,30.5,1.6,18.5,82.0,23.42,14.27
2016,6,18,19,0,288.0,22.0,1.4,18.0,42.0,17.47,6.67
2016,6,18,19,15,144.0,11.0,1.45,17.5,21.0,10.48,0.0
2016,6,18,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,4,45,68.5,5.5,1.6,12.5,7.5,0.0,0.0
2016,6,19,5,0,137.0,11.0,1.7,13.0,15.0,30.62,0.0
2016,6,19,5,15,278.0,21.5,1.8,13.5,48.5,87.44,45.35
2016,6,19,5,30,419.0,32.0,1.9,14.0,82.0,153.94,107.08
2016,6,19,5,45,503.0,39.0,2.05,15.0,127.0,212.33,158.81
2016,6,19,6,0,587.0,46.0,2.2,16.0,172.0,278.45,216.67
2016,6,19,6,15,640.5,51.0,2.25,16.5,222.0,339.55,270.28
2016,6,19,6,30,694.0,56.0,2.3,17.0,272.0,405.46,326.09
2016,6,19,6,45,732.0,60.0,2.35,18.0,324.0,466.5,375.54
2016,6,19,7,0,770.0,64.0,2.4,19.0,376.0,530.03,424.9
2016,6,19,7,15,796.5,67.0,2.35,19.5,428.0,587.31,468.1
2016,6,19,7,30,823.0,70.0,2.3,20.0,480.0,641.24,507.28
2016,6,19,7,45,844.0,72.0,2.3,20.5,530.5,694.13,542.67
2016,6,19,8,0,865.0,74.0,2.3,21.0,581.0,746.6,576.92
2016,6,19,8,15,880.0,76.5,2.15,21.5,628.5,794.11,605.82
2016,6,19,8,30,895.0,79.0,2.0,22.0,676.0,840.13,632.82
2016,6,19,8,45,908.0,80.0,1.85,23.0,720.0,880.95,654.24
2016,6,19,9,0,921.0,81.0,1.7,24.0,764.0,919.64,673.48
2016,6,19,9,15,930.0,82.5,1.55,24.5,802.5,952.82,689.8
2016,6,19,9,30,939.0,84.0,1.4,25.0,841.0,983.2,703.83
2016,6,19,9,45,949.5,83.0,1.25,25.5,875.5,1009.29,714.71
2016,6,19,10,0,960.0,82.0,1.1,26.0,910.0,1032.31,723.3
2016,6,19,10,15,965.0,82.5,1.05,26.5,937.0,1048.26,729.31
2016,6,19,10,30,970.0,83.0,1.0,27.0,964.0,1060.68,733.27
2016,6,19,10,45,973.0,84.0,1.0,27.5,984.0,1068.01,735.32
2016,6,19,11,0,976.0,85.0,1.0,28.0,1004.0,1071.63,735.35
2016,6,19,11,15,978.0,85.5,1.05,28.0,1017.0,1070.02,734.94
2016,6,19,11,30,980.0,86.0,1.1,28.0,1030.0,1064.69,732.47
2016,6,19,11,45,979.0,87.5,1.15,28.5,1035.0,1053.74,725.34
2016,6,19,12,0,978.0,89.0,1.2,29.0,1040.0,1039.23,716.21
2016,6,19,12,15,977.5,89.0,1.25,29.0,1038.5,1020.25,705.88
2016,6,19,12,30,977.0,89.0,1.3,29.0,1037.0,997.91,693.54
2016,6,19,12,45,967.5,94.0,1.4,29.5,1025.5,968.97,676.51
2016,6,19,13,0,958.0,99.0,1.5,30.0,1014.0,937.27,657.62
2016,6,19,13,15,955.0,98.5,1.6,30.0,997.0,903.3,638.38
2016,6,19,13,30,952.0,98.0,1.7,30.0,980.0,866.62,617.07
2016,6,19,13,45,949.0,96.0,1.8,30.0,956.5,825.98,592.84
2016,6,19,14,0,946.0,94.0,1.9,30.0,933.0,782.96,566.61
2016,6,19,14,15,939.5,93.0,1.95,29.5,902.0,736.24,538.14
2016,6,19,14,30,933.0,92.0,2.0,29.0,871.0,687.79,505.85
2016,6,19,14,45,925.5,89.5,2.15,29.0,835.0,635.91,469.37
2016,6,19,15,0,918.0,87.0,2.3,29.0,799.0,582.86,430.69
2016,6,19,15,15,907.0,85.5,2.4,28.5,757.0,528.04,389.85
2016,6,19,15,30,896.0,84.0,2.5,28.0,715.0,472.87,347.1
2016,6,19,15,45,881.5,82.0,2.65,28.0,669.0,415.81,300.85
2016,6,19,16,0,867.0,80.0,2.8,28.0,623.0,359.28,253.61
2016,6,19,16,15,849.0,77.5,2.85,27.5,574.0,302.12,205.38
2016,6,19,16,30,831.0,75.0,2.9,27.0,525.0,246.35,158.06
2016,6,19,16,45,806.5,72.5,3.0,26.5,473.5,185.24,108.28
2016,6,19,17,0,782.0,70.0,3.1,26.0,422.0,132.44,69.21
2016,6,19,17,15,750.0,66.0,3.1,25.5,370.5,80.95,40.23
2016,6,19,17,30,718.0,62.0,3.1,25.0,319.0,44.19,32.33
2016,6,19,17,45,672.0,57.5,3.1,24.5,268.0,42.36,30.92
2016,6,19,18,0,626.0,53.0,3.1,24.0,217.0,40.47,29.35
2016,6,19,18,15,559.0,46.5,2.95,23.0,169.5,33.51,23.34
2016,6,19,18,30,492.0,40.0,2.8,22.0,122.0,29.9,20.05
2016,6,19,18,45,383.0,31.5,2.65,21.0,82.0,24.28,14.8
2016,6,19,19,0,274.0,23.0,2.5,20.0,42.0,18.38,7.32
2016,6,19,19,15,137.0,11.5,2.45,19.5,21.0,10.96,0.0
2016,6,19,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,20,4,45,72.0,5.5,1.95,12.5,7.5,0.0,0.0
2016,6,20,5,0,144.0,11.0,2.1,13.0,15.0,31.54,0.0
2016,6,20,5,15,285.0,21.0,2.15,13.5,48.5,87.97,44.99
2016,6,20,5,30,426.0,31.0,2.2,14.0,82.0,154.3,107.08
2016,6,20,5,45,512.0,37.5,2.25,14.5,127.5,211.63,158.33
2016,6,20,6,0,598.0,44.0,2.3,15.0,173.0,279.88,218.49
2016,6,20,6,15,651.0,49.0,2.35,15.5,223.0,341.26,272.65
2016,6,20,6,30,704.0,54.0,2.4,16.0,273.0,407.43,329.0
2016,6,20,6,45,741.5,57.5,2.45,17.0,325.0,468.1,378.46
2016,6,20,7,0,779.0,61.0,2.5,18.0,377.0,531.2,427.8
2016,6,20,7,15,804.5,64.0,2.55,19.0,428.5,584.61,467.95
2016,6,20,7,30,830.0,67.0,2.6,20.0,480.0,641.95,509.23
2016,6,20,7,45,849.5,69.5,2.7,21.0,530.0,694.68,544.14
2016,6,20,8,0,869.0,72.0,2.8,22.0,580.0,746.85,577.81
2016,6,20,8,15,883.5,74.0,2.8,22.5,627.0,793.58,607.5
2016,6,20,8,30,898.0,76.0,2.8,23.0,674.0,838.79,635.61
2016,6,20,8,45,910.0,77.5,2.8,24.0,717.5,879.46,658.88
2016,6,20,9,0,922.0,79.0,2.8,25.0,761.0,917.93,680.23
2016,6,20,9,15,930.5,80.0,2.8,25.5,799.5,950.18,698.48
2016,6,20,9,30,939.0,81.0,2.8,26.0,838.0,979.61,714.76
2016,6,20,9,45,929.5,92.0,2.85,27.0,867.0,999.65,723.88
2016,6,20,10,0,920.0,103.0,2.9,28.0,896.0,1015.66,730.47
2016,6,20,10,15,925.5,104.0,2.95,28.5,923.0,1032.0,738.78
2016,6,20,10,30,931.0,105.0,3.0,29.0,950.0,1044.95,744.98
2016,6,20,10,45,935.0,105.5,3.05,29.5,970.5,1052.39,747.82
2016,6,20,11,0,939.0,106.0,3.1,30.0,991.0,1056.28,748.56
2016,6,20,11,15,706.0,265.0,3.15,30.0,935.5,994.07,709.12
2016,6,20,11,30,473.0,424.0,3.2,30.0,880.0,910.88,648.48
2016,6,20,11,45,459.5,431.5,3.25,30.5,877.0,895.34,637.42
2016,6,20,12,0,446.0,439.0,3.3,31.0,874.0,877.89,624.65
2016,6,20,12,15,460.0,434.0,3.35,31.0,881.5,873.22,622.29
2016,6,20,12,30,474.0,429.0,3.4,31.0,889.0,866.22,618.33
2016,6,20,12,45,447.5,423.0,3.5,31.0,854.0,819.35,587.7
2016,6,20,13,0,421.0,417.0,3.6,31.0,819.0,772.43,556.88
2016,6,20,13,15,688.0,256.5,3.65,31.0,900.0,831.24,604.32
2016,6,20,13,30,955.0,96.0,3.7,31.0,981.0,867.69,630.26
2016,6,20,13,45,950.0,95.5,3.8,31.0,957.5,826.84,603.81
2016,6,20,14,0,945.0,95.0,3.9,31.0,934.0,783.73,576.04
2016,6,20,14,15,939.5,94.0,3.95,30.5,904.0,737.75,546.87
2016,6,20,14,30,934.0,93.0,4.0,30.0,874.0,689.97,513.87
2016,6,20,14,45,926.0,91.5,4.1,30.0,838.0,638.65,476.23
2016,6,20,15,0,918.0,90.0,4.2,30.0,802.0,586.2,436.65
2016,6,20,15,15,908.0,88.5,4.25,29.5,761.0,531.86,395.18
2016,6,20,15,30,898.0,87.0,4.3,29.0,720.0,477.06,351.9
2016,6,20,15,45,883.5,85.0,4.35,28.5,674.0,419.86,305.42
2016,6,20,16,0,869.0,83.0,4.4,28.0,628.0,363.18,257.96
2016,6,20,16,15,851.5,80.5,4.35,27.5,579.0,306.0,209.22
2016,6,20,16,30,834.0,78.0,4.3,27.0,530.0,250.14,161.45
2016,6,20,16,45,808.5,75.0,4.25,26.5,478.0,188.28,110.83
2016,6,20,17,0,783.0,72.0,4.2,26.0,426.0,134.82,71.07
2016,6,20,17,15,751.0,68.5,4.05,25.0,374.0,83.63,42.23
2016,6,20,17,30,719.0,65.0,3.9,24.0,322.0,46.6,34.54
2016,6,20,17,45,671.0,60.0,3.75,23.5,270.5,44.45,32.86
2016,6,20,18,0,623.0,55.0,3.6,23.0,219.0,38.5,27.78
2016,6,20,18,15,555.0,48.5,3.25,22.0,171.0,35.13,24.86
2016,6,20,18,30,487.0,42.0,2.9,21.0,123.0,31.61,21.63
2016,6,20,18,45,377.0,32.5,2.55,20.0,83.0,25.16,15.63
2016,6,20,19,0,267.0,23.0,2.2,19.0,43.0,18.35,7.45
2016,6,20,19,15,133.5,11.5,2.25,18.5,21.5,10.96,0.0
2016,6,20,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,4,45,70.0,5.5,1.5,13.5,7.0,0.0,0.0
2016,6,21,5,0,140.0,11.0,1.6,14.0,14.0,30.84,0.0
2016,6,21,5,15,279.0,21.0,1.7,14.5,47.0,86.39,43.36
2016,6,21,5,30,418.0,31.0,1.8,15.0,80.0,151.88,104.78
2016,6,21,5,45,505.0,37.5,1.95,16.0,125.0,210.4,156.36
2016,6,21,6,0,592.0,44.0,2.1,17.0,170.0,277.17,214.5
2016,6,21,6,15,646.0,49.0,2.1,17.5,220.0,338.62,268.15
2016,6,21,6,30,700.0,54.0,2.1,18.0,270.0,404.98,323.99
2016,6,21,6,45,739.5,57.0,2.15,19.0,323.0,465.9,373.14
2016,6,21,7,0,779.0,60.0,2.2,20.0,376.0,529.47,422.29
2016,6,21,7,15,806.0,63.5,2.25,21.0,428.0,584.43,463.11
2016,6,21,7,30,833.0,67.0,2.3,22.0,480.0,643.44,505.1
2016,6,21,7,45,854.0,69.0,2.4,23.0,531.0,696.81,540.0
2016,6,21,8,0,875.0,71.0,2.5,24.0,582.0,749.75,573.75
2016,6,21,8,15,890.0,73.0,2.55,25.0,629.5,797.16,602.58
2016,6,21,8,30,905.0,75.0,2.6,26.0,677.0,843.05,629.77
2016,6,21,8,45,917.0,76.5,2.65,27.0,721.0,884.0,653.11
2016,6,21,9,0,929.0,78.0,2.7,28.0,765.0,922.72,674.6
2016,6,21,9,15,937.0,79.5,2.75,28.5,804.0,955.3,693.15
2016,6,21,9,30,945.0,81.0,2.8,29.0,843.0,985.02,709.75
2016,6,21,9,45,948.0,84.5,2.9,29.5,875.0,1009.06,723.11
2016,6,21,10,0,951.0,88.0,3.0,30.0,907.0,1029.7,734.34
2016,6,21,10,15,955.5,88.5,3.05,30.0,933.5,1045.09,743.37
2016,6,21,10,30,960.0,89.0,3.1,30.0,960.0,1056.97,750.33
2016,6,21,10,45,961.0,91.0,3.15,30.5,979.5,1063.33,752.45
2016,6,21,11,0,962.0,93.0,3.2,31.0,999.0,1066.01,752.4
2016,6,21,11,15,963.5,93.5,3.25,31.0,1011.5,1063.94,751.05
2016,6,21,11,30,965.0,94.0,3.3,31.0,1024.0,1058.22,747.56
2016,6,21,11,45,964.0,95.0,3.4,31.5,1028.5,1046.93,739.59
2016,6,21,12,0,963.0,96.0,3.5,32.0,1033.0,1032.14,729.52
2016,6,21,12,15,962.0,96.0,3.55,32.0,1031.0,1012.97,717.87
2016,6,21,12,30,961.0,96.0,3.6,32.0,1029.0,990.52,704.18
2016,6,21,12,45,956.0,98.0,3.65,32.5,1018.5,963.18,685.96
2016,6,21,13,0,951.0,100.0,3.7,33.0,1008.0,932.93,665.9
2016,6,21,13,15,948.0,99.0,3.75,32.5,991.0,898.79,645.93
2016,6,21,13,30,945.0,98.0,3.8,32.0,974.0,861.96,623.95
2016,6,21,13,45,940.5,97.5,3.85,32.0,950.5,821.88,598.32
2016,6,21,14,0,936.0,97.0,3.9,32.0,927.0,779.54,570.91
2016,6,21,14,15,930.0,95.5,3.95,31.5,897.0,733.16,541.54
2016,6,21,14,30,924.0,94.0,4.0,31.0,867.0,685.05,508.39
2016,6,21,14,45,915.5,93.0,4.1,31.0,831.5,634.36,471.32
2016,6,21,15,0,907.0,92.0,4.2,31.0,796.0,582.6,432.39
2016,6,21,15,15,897.0,90.0,4.25,30.5,755.0,528.38,391.19
2016,6,21,15,30,887.0,88.0,4.3,30.0,714.0,473.73,348.23
2016,6,21,15,45,873.0,86.0,4.4,30.0,668.5,417.31,301.99
2016,6,21,16,0,859.0,84.0,4.5,30.0,623.0,361.36,254.94
2016,6,21,16,15,842.0,81.5,4.55,29.0,574.5,304.86,207.6
2016,6,21,16,30,825.0,79.0,4.6,28.0,526.0,244.03,156.62
2016,6,21,16,45,802.5,75.5,4.7,27.5,475.5,188.36,110.81
2016,6,21,17,0,780.0,72.0,4.8,27.0,425.0,135.13,71.12
2016,6,21,17,15,748.5,68.0,4.7,26.0,373.5,83.7,41.95
2016,6,21,17,30,717.0,64.0,4.6,25.0,322.0,45.75,33.66
2016,6,21,17,45,674.5,59.0,4.55,24.5,271.0,43.58,31.96
2016,6,21,18,0,632.0,54.0,4.5,24.0,220.0,41.31,30.07
2016,6,21,18,15,565.5,47.5,4.25,23.0,172.5,34.3,24.02
2016,6,21,18,30,499.0,41.0,4.0,22.0,125.0,30.73,20.76
2016,6,21,18,45,394.0,32.0,3.8,21.0,84.5,24.7,15.16
2016,6,21,19,0,289.0,23.0,3.6,20.0,44.0,18.34,7.47
2016,6,21,19,15,144.5,11.5,3.55,19.0,22.0,10.96,0.0
2016,6,21,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
