Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,4,45,77.5,5.5,3.4,10.5,7.5,0.0,0.0
2016,6,22,5,0,155.0,11.0,3.5,11.0,15.0,32.9,0.0
2016,6,22,5,15,304.5,21.0,3.5,11.5,49.5,91.14,45.62
2016,6,22,5,30,454.0,31.0,3.5,12.0,84.0,160.76,112.13
2016,6,22,5,45,542.5,37.0,3.55,12.5,130.5,219.75,165.66
2016,6,22,6,0,631.0,43.0,3.6,13.0,177.0,289.94,228.45
2016,6,22,6,15,683.0,47.5,3.65,13.5,228.0,352.05,284.3
2016,6,22,6,30,735.0,52.0,3.7,14.0,279.0,418.8,342.26
2016,6,22,6,45,773.0,55.0,3.8,15.0,332.0,480.7,393.82
2016,6,22,7,0,811.0,58.0,3.9,16.0,385.0,541.77,442.82
2016,6,22,7,15,836.5,61.0,3.9,17.0,438.0,600.06,487.47
2016,6,22,7,30,862.0,64.0,3.9,18.0,491.0,658.91,530.46
2016,6,22,7,45,881.5,66.0,3.9,19.0,542.0,712.52,566.27
2016,6,22,8,0,901.0,68.0,3.9,20.0,593.0,765.5,600.69
2016,6,22,8,15,915.0,69.5,3.9,20.5,641.0,812.58,631.24
2016,6,22,8,30,929.0,71.0,3.9,21.0,689.0,858.02,660.11
2016,6,22,8,45,940.0,73.0,3.95,21.5,733.5,899.52,686.04
2016,6,22,9,0,951.0,75.0,4.0,22.0,778.0,938.67,710.06
2016,6,22,9,15,959.0,76.0,3.95,22.5,817.0,971.33,728.84
2016,6,22,9,30,967.0,77.0,3.9,23.0,856.0,1001.07,745.5
2016,6,22,9,45,972.5,78.5,3.9,24.0,889.5,1025.84,757.57
2016,6,22,10,0,978.0,80.0,3.9,25.0,923.0,1047.25,767.37
2016,6,22,10,15,982.5,81.0,3.9,25.5,950.0,1063.64,775.38
2016,6,22,10,30,987.0,82.0,3.9,26.0,977.0,1076.41,781.14
2016,6,22,10,45,990.0,82.5,3.95,26.5,997.5,1083.46,783.67
2016,6,22,11,0,993.0,83.0,4.0,27.0,1018.0,1086.75,783.94
2016,6,22,11,15,995.0,83.5,4.0,27.0,1031.0,1085.27,782.48
2016,6,22,11,30,997.0,84.0,4.0,27.0,1044.0,1080.01,778.77
2016,6,22,11,45,997.5,84.5,4.05,27.5,1050.0,1069.53,770.65
2016,6,22,12,0,998.0,85.0,4.1,28.0,1056.0,1055.4,760.33
2016,6,22,12,15,997.5,85.0,4.15,28.0,1054.0,1036.24,748.38
2016,6,22,12,30,997.0,85.0,4.2,28.0,1052.0,1013.65,734.26
2016,6,22,12,45,989.5,88.5,4.3,28.0,1041.0,984.77,716.3
2016,6,22,13,0,982.0,92.0,4.4,28.0,1030.0,952.95,696.33
2016,6,22,13,15,979.0,91.5,4.45,27.5,1013.0,918.41,675.52
2016,6,22,13,30,976.0,91.0,4.5,27.0,996.0,881.07,652.58
2016,6,22,13,45,971.0,91.0,4.55,27.0,972.0,839.99,625.59
2016,6,22,14,0,966.0,91.0,4.6,27.0,948.0,796.59,596.87
2016,6,22,14,15,960.0,90.0,4.6,26.5,917.5,749.46,566.1
2016,6,22,14,30,954.0,89.0,4.6,26.0,887.0,700.51,531.66
2016,6,22,14,45,946.0,87.5,4.65,26.0,850.5,648.31,492.52
2016,6,22,15,0,938.0,86.0,4.7,26.0,814.0,594.93,451.38
2016,6,22,15,15,928.0,84.5,4.7,25.5,772.5,539.63,408.26
2016,6,22,15,30,918.0,83.0,4.7,25.0,731.0,483.83,363.29
2016,6,22,15,45,904.5,81.0,4.7,25.0,685.0,425.98,314.68
2016,6,22,16,0,891.0,79.0,4.7,25.0,639.0,368.52,265.18
2016,6,22,16,15,874.0,76.5,4.65,24.0,589.5,310.28,215.21
2016,6,22,16,30,857.0,74.0,4.6,23.0,540.0,253.29,165.95
2016,6,22,16,45,834.5,71.5,4.6,22.5,488.0,196.87,118.52
2016,6,22,17,0,812.0,69.0,4.6,22.0,436.0,136.72,72.48
2016,6,22,17,15,781.0,65.0,4.5,21.0,383.5,83.47,41.53
2016,6,22,17,30,750.0,61.0,4.4,20.0,331.0,43.42,32.38
2016,6,22,17,45,705.5,56.5,4.35,19.5,279.0,41.54,30.89
2016,6,22,18,0,661.0,52.0,4.3,19.0,227.0,39.59,29.24
2016,6,22,18,15,594.5,46.0,4.2,18.0,178.0,36.18,26.23
2016,6,22,18,30,528.0,40.0,4.1,17.0,129.0,29.88,20.52
2016,6,22,18,45,418.0,31.5,4.0,16.5,87.5,24.25,15.13
2016,6,22,19,0,308.0,23.0,3.9,16.0,46.0,18.33,7.74
2016,6,22,19,15,154.0,11.5,3.9,15.0,23.0,10.96,0.0
2016,6,22,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,23,4,45,75.5,5.5,3.1,9.5,7.0,0.0,0.0
2016,6,23,5,0,151.0,11.0,3.3,10.0,14.0,32.2,0.0
2016,6,23,5,15,298.5,20.5,3.3,10.5,48.0,89.0,43.81
2016,6,23,5,30,446.0,30.0,3.3,11.0,82.0,155.47,108.34
2016,6,23,5,45,533.5,36.5,3.35,11.5,128.0,215.94,163.19
2016,6,23,6,0,621.0,43.0,3.4,12.0,174.0,285.73,225.78
2016,6,23,6,15,673.5,47.5,3.5,13.0,224.5,347.48,281.0
2016,6,23,6,30,726.0,52.0,3.6,14.0,275.0,413.95,338.22
2016,6,23,6,45,763.5,55.0,3.7,15.0,328.0,475.11,389.21
2016,6,23,7,0,801.0,58.0,3.8,16.0,381.0,535.42,437.64
2016,6,23,7,15,826.5,60.5,3.8,16.5,433.0,592.65,482.44
2016,6,23,7,30,852.0,63.0,3.8,17.0,485.0,650.47,525.83
2016,6,23,7,45,871.5,65.5,3.8,18.0,536.0,704.25,562.01
2016,6,23,8,0,891.0,68.0,3.8,19.0,587.0,757.43,596.79
2016,6,23,8,15,905.5,70.0,3.85,19.5,635.0,805.14,628.17
2016,6,23,8,30,920.0,72.0,3.9,20.0,683.0,851.26,657.94
2016,6,23,8,45,931.5,73.0,3.95,21.0,727.5,891.8,682.06
2016,6,23,9,0,943.0,74.0,4.0,22.0,772.0,930.05,704.22
2016,6,23,9,15,952.0,75.5,4.0,22.5,811.0,964.04,724.29
2016,6,23,9,30,961.0,77.0,4.0,23.0,850.0,995.17,742.25
2016,6,23,9,45,964.5,80.0,4.05,24.0,883.5,1019.61,754.49
2016,6,23,10,0,968.0,83.0,4.1,25.0,917.0,1040.61,764.41
2016,6,23,10,15,973.0,84.0,4.1,25.5,944.5,1057.39,772.76
2016,6,23,10,30,978.0,85.0,4.1,26.0,972.0,1070.61,778.85
2016,6,23,10,45,981.0,86.0,4.2,26.5,992.5,1078.16,782.05
2016,6,23,11,0,984.0,87.0,4.3,27.0,1013.0,1081.98,782.97
2016,6,23,11,15,986.0,87.5,4.35,27.0,1026.0,1080.53,781.86
2016,6,23,11,30,988.0,88.0,4.4,27.0,1039.0,1075.33,778.47
2016,6,23,11,45,988.0,88.5,4.5,27.5,1045.0,1064.46,770.31
2016,6,23,12,0,988.0,89.0,4.6,28.0,1051.0,1049.97,759.94
2016,6,23,12,15,987.5,89.0,4.7,28.0,1048.5,1031.0,748.47
2016,6,23,12,30,987.0,89.0,4.8,28.0,1046.0,1008.63,734.89
2016,6,23,12,45,983.0,90.0,4.9,28.5,1035.5,980.74,716.15
2016,6,23,13,0,979.0,91.0,5.0,29.0,1025.0,949.82,695.35
2016,6,23,13,15,975.0,90.0,5.05,28.5,1007.5,914.09,673.71
2016,6,23,13,30,971.0,89.0,5.1,28.0,990.0,875.65,649.96
2016,6,23,13,45,966.5,88.0,5.2,28.0,965.5,834.26,622.86
2016,6,23,14,0,962.0,87.0,5.3,28.0,941.0,790.53,593.81
2016,6,23,14,15,955.5,86.0,5.35,27.5,910.5,743.28,562.85
2016,6,23,14,30,949.0,85.0,5.4,27.0,880.0,694.26,528.35
2016,6,23,14,45,941.0,83.5,5.45,27.0,843.0,642.34,489.04
2016,6,23,15,0,933.0,82.0,5.5,27.0,806.0,589.26,447.79
2016,6,23,15,15,922.5,80.5,5.5,26.5,764.5,534.01,404.45
2016,6,23,15,30,912.0,79.0,5.5,26.0,723.0,478.32,359.35
2016,6,23,15,45,900.5,76.0,5.55,25.5,677.5,420.76,311.45
2016,6,23,16,0,889.0,73.0,5.6,25.0,632.0,363.39,262.31
2016,6,23,16,15,872.5,71.0,5.55,24.0,583.0,305.9,212.56
2016,6,23,16,30,856.0,69.0,5.5,23.0,534.0,249.6,163.52
2016,6,23,16,45,838.0,65.0,5.45,22.5,483.5,192.84,115.36
2016,6,23,17,0,820.0,61.0,5.4,22.0,433.0,137.93,73.15
2016,6,23,17,15,790.5,58.0,5.25,21.0,381.0,85.24,42.53
2016,6,23,17,30,761.0,55.0,5.1,20.0,329.0,38.73,28.27
2016,6,23,17,45,723.0,50.5,5.0,19.5,278.0,36.65,26.6
2016,6,23,18,0,685.0,46.0,4.9,19.0,227.0,34.47,24.73
2016,6,23,18,15,621.5,41.0,4.65,18.0,178.5,31.71,22.3
2016,6,23,18,30,558.0,36.0,4.4,17.0,130.0,28.87,19.64
2016,6,23,18,45,452.5,28.5,4.15,16.5,88.5,23.52,14.51
2016,6,23,19,0,347.0,21.0,3.9,16.0,47.0,17.94,7.51
2016,6,23,19,15,173.5,10.5,3.85,15.5,23.5,10.01,0.0
2016,6,23,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,24,4,45,74.5,5.0,2.9,10.5,7.0,0.0,0.0
2016,6,24,5,0,149.0,10.0,3.1,11.0,14.0,30.83,0.0
2016,6,24,5,15,298.0,19.5,3.2,11.5,47.5,87.39,41.72
2016,6,24,5,30,447.0,29.0,3.3,12.0,81.0,154.32,106.8
2016,6,24,5,45,532.0,35.5,3.45,12.5,126.5,213.94,160.87
2016,6,24,6,0,617.0,42.0,3.6,13.0,172.0,282.63,222.48
2016,6,24,6,15,671.0,47.0,3.6,13.5,223.0,345.31,278.74
2016,6,24,6,30,725.0,52.0,3.6,14.0,274.0,412.9,337.32
2016,6,24,6,45,760.5,56.0,3.6,15.0,327.0,474.13,388.21
2016,6,24,7,0,796.0,60.0,3.6,16.0,380.0,537.6,438.75
2016,6,24,7,15,823.0,63.0,3.55,16.5,433.0,592.84,481.82
2016,6,24,7,30,850.0,66.0,3.5,17.0,486.0,652.1,526.15
2016,6,24,7,45,869.5,69.0,3.5,17.5,537.5,706.38,563.58
2016,6,24,8,0,889.0,72.0,3.5,18.0,589.0,760.06,599.74
2016,6,24,8,15,905.0,74.0,3.5,18.5,638.0,808.89,631.64
2016,6,24,8,30,921.0,76.0,3.5,19.0,687.0,856.25,661.94
2016,6,24,8,45,932.5,78.0,3.55,20.0,732.0,897.97,686.77
2016,6,24,9,0,944.0,80.0,3.6,21.0,777.0,937.38,709.63
2016,6,24,9,15,953.5,81.5,3.65,21.5,817.5,971.86,730.2
2016,6,24,9,30,963.0,83.0,3.7,22.0,858.0,1003.49,748.73
2016,6,24,9,45,970.0,84.5,3.75,22.5,892.5,1029.68,763.55
2016,6,24,10,0,977.0,86.0,3.8,23.0,927.0,1052.55,776.18
2016,6,24,10,15,982.5,87.0,3.85,23.5,955.0,1069.96,785.25
2016,6,24,10,30,988.0,88.0,3.9,24.0,983.0,1083.77,792.07
2016,6,24,10,45,991.5,89.0,3.95,24.5,1004.5,1091.89,795.3
2016,6,24,11,0,995.0,90.0,4.0,25.0,1026.0,1096.24,796.25
2016,6,24,11,15,997.0,90.5,4.1,25.0,1039.5,1094.77,795.5
2016,6,24,11,30,999.0,91.0,4.2,25.0,1053.0,1089.52,792.44
2016,6,24,11,45,1000.0,91.5,4.3,25.5,1059.0,1079.52,784.88
2016,6,24,12,0,1001.0,92.0,4.4,26.0,1065.0,1065.85,775.05
2016,6,24,12,15,1000.5,92.0,4.45,26.0,1063.5,1046.66,762.92
2016,6,24,12,30,1000.0,92.0,4.5,26.0,1062.0,1024.03,748.6
2016,6,24,12,45,993.0,95.0,4.6,26.5,1051.0,995.04,728.98
2016,6,24,13,0,986.0,98.0,4.7,27.0,1040.0,963.09,707.63
2016,6,24,13,15,983.0,97.5,4.75,27.0,1022.5,928.44,685.41
2016,6,24,13,30,980.0,97.0,4.8,27.0,1005.0,890.98,661.12
2016,6,24,13,45,975.0,96.0,4.9,27.0,981.0,848.84,633.72
2016,6,24,14,0,970.0,95.0,5.0,27.0,957.0,804.37,604.36
2016,6,24,14,15,963.5,94.0,5.0,27.0,926.0,756.73,571.93
2016,6,24,14,30,957.0,93.0,5.0,27.0,895.0,707.3,535.95
2016,6,24,14,45,948.5,92.0,5.05,27.0,858.0,655.1,496.77
2016,6,24,15,0,940.0,91.0,5.1,27.0,821.0,601.76,455.65
2016,6,24,15,15,929.5,89.0,5.1,26.5,778.5,545.62,411.99
2016,6,24,15,30,919.0,87.0,5.1,26.0,736.0,489.04,366.52
2016,6,24,15,45,904.5,85.0,5.1,26.0,689.5,430.7,317.65
2016,6,24,16,0,890.0,83.0,5.1,26.0,643.0,372.83,267.97
2016,6,24,16,15,872.0,80.5,5.05,25.5,593.0,314.29,217.5
2016,6,24,16,30,854.0,78.0,5.0,25.0,543.0,257.1,168.01
2016,6,24,16,45,829.0,75.5,4.95,24.5,490.5,194.51,116.05
2016,6,24,17,0,804.0,73.0,4.9,24.0,438.0,140.22,74.95
2016,6,24,17,15,772.0,69.0,4.7,23.0,385.0,87.29,44.14
2016,6,24,17,30,740.0,65.0,4.5,22.0,332.0,46.58,34.83
2016,6,24,17,45,693.0,60.5,4.3,21.5,279.5,44.85,33.49
2016,6,24,18,0,646.0,56.0,4.1,21.0,227.0,43.07,32.01
2016,6,24,18,15,577.0,49.5,3.8,20.0,178.0,35.93,25.78
2016,6,24,18,30,508.0,43.0,3.5,19.0,129.0,32.44,22.56
2016,6,24,18,45,393.0,34.0,3.2,18.0,87.0,26.47,16.93
2016,6,24,19,0,278.0,25.0,2.9,17.0,45.0,20.2,9.17
2016,6,24,19,15,139.0,12.5,2.95,16.5,22.5,11.91,0.0
2016,6,24,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,4,45,53.5,5.5,2.15,11.5,6.5,0.0,0.0
2016,6,25,5,0,107.0,11.0,2.3,12.0,13.0,25.68,0.0
2016,6,25,5,15,259.0,21.5,2.4,12.5,46.0,81.39,37.96
2016,6,25,5,30,411.0,32.0,2.5,13.0,79.0,149.72,103.55
2016,6,25,5,45,503.5,39.5,2.6,14.0,125.5,210.48,157.41
2016,6,25,6,0,596.0,47.0,2.7,15.0,172.0,279.78,218.16
2016,6,25,6,15,652.0,52.0,2.65,15.5,223.0,342.33,273.38
2016,6,25,6,30,708.0,57.0,2.6,16.0,274.0,409.94,330.94
2016,6,25,6,45,748.5,60.5,2.6,17.0,327.5,472.44,381.89
2016,6,25,7,0,789.0,64.0,2.6,18.0,381.0,537.66,432.82
2016,6,25,7,15,816.0,67.5,2.75,19.0,434.0,596.83,477.58
2016,6,25,7,30,843.0,71.0,2.9,20.0,487.0,652.67,518.41
2016,6,25,7,45,864.5,73.0,3.05,21.0,538.5,706.92,554.74
2016,6,25,8,0,886.0,75.0,3.2,22.0,590.0,760.76,589.83
2016,6,25,8,15,901.0,77.5,3.35,23.0,638.5,809.27,620.4
2016,6,25,8,30,916.0,80.0,3.5,24.0,687.0,856.24,649.35
2016,6,25,8,45,928.5,81.5,3.65,25.0,732.0,898.11,674.31
2016,6,25,9,0,941.0,83.0,3.8,26.0,777.0,937.76,697.43
2016,6,25,9,15,950.0,84.5,3.85,26.5,817.0,971.72,717.28
2016,6,25,9,30,959.0,86.0,3.9,27.0,857.0,1002.82,735.12
2016,6,25,9,45,963.5,88.5,4.0,27.5,890.5,1027.64,749.08
2016,6,25,10,0,968.0,91.0,4.1,28.0,924.0,1049.07,760.87
2016,6,25,10,15,973.0,92.0,4.1,28.5,951.5,1065.87,769.06
2016,6,25,10,30,978.0,93.0,4.1,29.0,979.0,1079.1,775.02
2016,6,25,10,45,981.5,94.0,4.2,29.5,1000.0,1087.17,778.47
2016,6,25,11,0,985.0,95.0,4.3,30.0,1021.0,1091.51,779.67
2016,6,25,11,15,987.0,95.5,4.3,30.0,1034.5,1090.06,778.23
2016,6,25,11,30,989.0,96.0,4.3,30.0,1048.0,1084.86,774.58
2016,6,25,11,45,989.0,97.0,4.35,30.5,1054.0,1074.47,766.53
2016,6,25,12,0,989.0,98.0,4.4,31.0,1060.0,1060.46,756.32
2016,6,25,12,15,989.0,97.5,4.4,31.0,1058.0,1041.45,744.24
2016,6,25,12,30,989.0,97.0,4.4,31.0,1056.0,1019.03,730.06
2016,6,25,12,45,987.5,97.0,4.45,31.0,1047.0,992.4,713.46
2016,6,25,13,0,986.0,97.0,4.5,31.0,1038.0,962.59,694.77
2016,6,25,13,15,983.0,96.0,4.5,31.0,1021.0,927.52,672.31
2016,6,25,13,30,980.0,95.0,4.5,31.0,1004.0,889.63,647.89
2016,6,25,13,45,974.5,95.0,4.55,31.0,980.0,848.07,621.05
2016,6,25,14,0,969.0,95.0,4.6,31.0,956.0,804.2,592.41
2016,6,25,14,15,963.0,93.5,4.6,30.5,925.0,756.51,561.8
2016,6,25,14,30,957.0,92.0,4.6,30.0,894.0,707.0,527.65
2016,6,25,14,45,948.5,91.0,4.65,30.0,857.0,654.82,489.23
2016,6,25,15,0,940.0,90.0,4.7,30.0,820.0,601.48,448.88
2016,6,25,15,15,929.5,88.5,4.7,29.5,778.0,545.8,406.3
2016,6,25,15,30,919.0,87.0,4.7,29.0,736.0,489.66,361.91
2016,6,25,15,45,905.0,85.0,4.7,29.0,689.5,431.5,313.95
2016,6,25,16,0,891.0,83.0,4.7,29.0,643.0,373.77,265.11
2016,6,25,16,15,873.0,80.0,4.65,28.5,593.0,314.74,215.01
2016,6,25,16,30,855.0,77.0,4.6,28.0,543.0,257.07,165.83
2016,6,25,16,45,831.5,74.0,4.6,27.5,491.0,194.24,114.29
2016,6,25,17,0,808.0,71.0,4.6,27.0,439.0,139.55,73.25
2016,6,25,17,15,776.5,67.5,4.4,26.0,386.0,86.78,42.86
2016,6,25,17,30,745.0,64.0,4.2,25.0,333.0,45.77,33.68
2016,6,25,17,45,701.0,59.0,4.05,24.0,280.5,43.59,32.04
2016,6,25,18,0,657.0,54.0,3.9,23.0,228.0,41.3,30.2
2016,6,25,18,15,589.5,48.0,3.45,22.0,179.0,34.69,24.48
2016,6,25,18,30,522.0,42.0,3.0,21.0,130.0,31.57,21.61
2016,6,25,18,45,413.5,33.0,2.65,20.0,88.0,25.56,16.01
2016,6,25,19,0,305.0,24.0,2.3,19.0,46.0,19.24,8.4
2016,6,25,19,15,152.5,12.0,2.3,18.5,23.0,11.44,0.0
2016,6,25,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,59.0,5.0,1.75,12.5,6.5,0.0,0.0
2016,6,26,5,0,118.0,10.0,1.9,13.0,13.0,26.18,0.0
2016,6,26,5,15,266.0,20.5,2.05,13.5,45.5,81.31,36.47
2016,6,26,5,30,414.0,31.0,2.2,14.0,78.0,149.03,102.28
2016,6,26,5,45,501.0,38.5,2.35,15.0,123.5,208.14,154.76
2016,6,26,6,0,588.0,46.0,2.5,16.0,169.0,275.28,213.59
2016,6,26,6,15,643.5,51.5,2.45,16.5,219.5,337.66,268.4
2016,6,26,6,30,699.0,57.0,2.4,17.0,270.0,405.11,325.54
2016,6,26,6,45,737.0,61.0,2.35,17.5,322.5,466.4,375.86
2016,6,26,7,0,775.0,65.0,2.3,18.0,375.0,530.2,426.12
2016,6,26,7,15,802.0,68.0,2.3,19.0,427.5,588.13,469.31
2016,6,26,7,30,829.0,71.0,2.3,20.0,480.0,642.76,508.46
2016,6,26,7,45,850.0,73.5,2.3,21.0,531.0,696.64,543.67
2016,6,26,8,0,871.0,76.0,2.3,22.0,582.0,750.11,577.39
2016,6,26,8,15,886.5,78.5,2.3,23.0,630.0,798.47,606.64
2016,6,26,8,30,902.0,81.0,2.3,24.0,678.0,845.37,634.19
2016,6,26,8,45,914.5,82.0,2.35,25.0,722.5,886.25,657.51
2016,6,26,9,0,927.0,83.0,2.4,26.0,767.0,924.96,679.03
2016,6,26,9,15,936.0,84.5,2.45,26.5,806.0,958.61,698.3
2016,6,26,9,30,945.0,86.0,2.5,27.0,845.0,989.44,715.64
2016,6,26,9,45,954.5,85.5,2.55,28.0,879.5,1015.56,728.45
2016,6,26,10,0,964.0,85.0,2.6,29.0,914.0,1038.55,739.22
2016,6,26,10,15,969.0,86.0,2.7,29.5,941.5,1055.42,748.13
2016,6,26,10,30,974.0,87.0,2.8,30.0,969.0,1068.74,754.92
2016,6,26,10,45,977.5,87.5,2.9,30.5,990.0,1076.39,758.28
2016,6,26,11,0,981.0,88.0,3.0,31.0,1011.0,1080.33,759.48
2016,6,26,11,15,983.0,88.5,3.15,31.0,1024.0,1079.03,759.53
2016,6,26,11,30,985.0,89.0,3.3,31.0,1037.0,1073.99,757.34
2016,6,26,11,45,985.5,89.0,3.45,31.5,1043.0,1063.26,750.13
2016,6,26,12,0,986.0,89.0,3.6,32.0,1049.0,1048.93,740.73
2016,6,26,12,15,985.5,89.0,3.75,32.0,1047.0,1030.13,730.01
2016,6,26,12,30,985.0,89.0,3.9,32.0,1045.0,1007.92,717.1
2016,6,26,12,45,972.5,96.0,4.05,32.5,1032.5,978.26,697.9
2016,6,26,13,0,960.0,103.0,4.2,33.0,1020.0,945.89,676.9
2016,6,26,13,15,956.5,102.5,4.3,32.5,1003.0,911.66,657.0
2016,6,26,13,30,953.0,102.0,4.4,32.0,986.0,874.72,635.04
2016,6,26,13,45,947.5,101.5,4.55,32.0,961.5,833.67,608.96
2016,6,26,14,0,942.0,101.0,4.7,32.0,937.0,790.39,581.14
2016,6,26,14,15,935.0,99.5,4.75,32.0,906.5,743.14,549.93
2016,6,26,14,30,928.0,98.0,4.8,32.0,876.0,694.2,515.14
2016,6,26,14,45,918.5,97.0,4.85,32.0,839.0,642.75,477.39
2016,6,26,15,0,909.0,96.0,4.9,32.0,802.0,590.3,437.87
2016,6,26,15,15,897.5,94.0,4.95,31.5,760.5,535.21,396.11
2016,6,26,15,30,886.0,92.0,5.0,31.0,719.0,479.82,352.69
2016,6,26,15,45,871.0,90.0,5.05,31.0,673.0,422.99,306.16
2016,6,26,16,0,856.0,88.0,5.1,31.0,627.0,366.73,258.91
2016,6,26,16,15,837.0,85.0,5.05,30.5,577.5,309.3,210.53
2016,6,26,16,30,818.0,82.0,5.0,30.0,528.0,247.84,158.98
2016,6,26,16,45,793.5,79.0,4.95,29.5,477.0,192.51,113.67
2016,6,26,17,0,769.0,76.0,4.9,29.0,426.0,139.84,74.44
2016,6,26,17,15,736.0,71.5,4.65,28.0,374.0,88.38,44.76
2016,6,26,17,30,703.0,67.0,4.4,27.0,322.0,48.07,35.33
2016,6,26,17,45,658.0,62.0,4.2,26.5,271.0,41.86,30.21
2016,6,26,18,0,613.0,57.0,4.0,26.0,220.0,39.97,28.65
2016,6,26,18,15,545.0,50.0,3.6,24.5,172.0,36.26,25.55
2016,6,26,18,30,477.0,43.0,3.2,23.0,124.0,32.37,22.09
2016,6,26,18,45,371.5,33.5,2.85,22.0,84.0,25.96,16.18
2016,6,26,19,0,266.0,24.0,2.5,21.0,44.0,19.21,8.28
2016,6,26,19,15,133.0,12.0,2.55,20.5,22.0,11.44,0.0
2016,6,26,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,27,4,45,59.0,4.5,2.1,13.5,6.0,0.0,0.0
2016,6,27,5,0,118.0,9.0,2.3,14.0,12.0,25.12,0.0
2016,6,27,5,15,262.5,19.5,2.35,14.5,44.0,79.14,33.91
2016,6,27,5,30,407.0,30.0,2.4,15.0,76.0,145.8,99.36
2016,6,27,5,45,494.5,37.5,2.45,16.0,121.0,204.55,151.35
2016,6,27,6,0,582.0,45.0,2.5,17.0,166.0,271.5,209.75
2016,6,27,6,15,637.0,50.0,2.45,17.5,216.0,332.74,263.48
2016,6,27,6,30,692.0,55.0,2.4,18.0,266.0,398.99,319.53
2016,6,27,6,45,729.5,59.0,2.4,19.0,317.5,459.62,368.66
2016,6,27,7,0,767.0,63.0,2.4,20.0,369.0,522.73,417.63
2016,6,27,7,15,794.0,66.5,2.5,21.0,421.0,580.86,461.17
2016,6,27,7,30,821.0,70.0,2.6,22.0,473.0,635.73,500.85
2016,6,27,7,45,840.5,72.5,2.75,23.0,523.5,688.22,535.82
2016,6,27,8,0,860.0,75.0,2.9,24.0,574.0,740.2,569.45
2016,6,27,8,15,875.5,77.5,3.0,25.0,621.5,788.18,599.28
2016,6,27,8,30,891.0,80.0,3.1,26.0,669.0,834.73,627.54
2016,6,27,8,45,901.5,82.0,3.25,27.0,712.5,874.71,651.11
2016,6,27,9,0,912.0,84.0,3.4,28.0,756.0,912.41,672.88
2016,6,27,9,15,920.5,85.5,3.45,28.5,794.5,945.24,691.89
2016,6,27,9,30,929.0,87.0,3.5,29.0,833.0,975.29,708.96
2016,6,27,9,45,924.5,95.0,3.55,30.0,863.5,996.95,719.07
2016,6,27,10,0,920.0,103.0,3.6,31.0,894.0,1014.89,726.8
2016,6,27,10,15,925.5,104.0,3.55,31.5,921.0,1031.59,734.53
2016,6,27,10,30,931.0,105.0,3.5,32.0,948.0,1044.89,740.13
2016,6,27,10,45,933.0,107.0,3.5,32.5,967.5,1052.24,742.44
2016,6,27,11,0,935.0,109.0,3.5,33.0,987.0,1055.99,742.64
2016,6,27,11,15,937.0,109.5,3.55,33.0,1000.0,1054.62,741.66
2016,6,27,11,30,939.0,110.0,3.6,33.0,1013.0,1049.67,738.61
2016,6,27,11,45,938.5,111.0,3.65,33.5,1018.5,1039.23,730.72
2016,6,27,12,0,938.0,112.0,3.7,34.0,1024.0,1025.35,720.82
2016,6,27,12,15,937.5,112.0,3.75,34.0,1022.0,1007.18,709.8
2016,6,27,12,30,937.0,112.0,3.8,34.0,1020.0,985.8,696.78
2016,6,27,12,45,937.0,110.0,3.85,34.0,1011.5,959.84,680.86
2016,6,27,13,0,937.0,108.0,3.9,34.0,1003.0,930.84,662.96
2016,6,27,13,15,934.0,107.5,3.95,34.0,986.5,897.74,642.33
2016,6,27,13,30,931.0,107.0,4.0,34.0,970.0,861.96,619.82
2016,6,27,13,45,925.0,107.0,4.1,34.0,946.5,821.78,594.42
2016,6,27,14,0,919.0,107.0,4.2,34.0,923.0,779.46,567.32
2016,6,27,14,15,912.5,105.5,4.25,33.5,893.0,733.51,538.35
2016,6,27,14,30,906.0,104.0,4.3,33.0,863.0,685.87,505.57
2016,6,27,14,45,896.5,103.0,4.4,33.0,827.0,635.41,468.92
2016,6,27,15,0,887.0,102.0,4.5,33.0,791.0,583.99,430.54
2016,6,27,15,15,875.5,100.0,4.55,32.5,750.0,529.97,389.88
2016,6,27,15,30,864.0,98.0,4.6,32.0,709.0,475.67,347.67
2016,6,27,15,45,849.5,95.5,4.65,32.0,664.0,419.74,302.28
2016,6,27,16,0,835.0,93.0,4.7,32.0,619.0,359.57,252.66
2016,6,27,16,15,816.5,90.0,4.7,31.5,570.5,303.01,205.36
2016,6,27,16,30,798.0,87.0,4.7,31.0,522.0,248.0,159.08
2016,6,27,16,45,774.0,83.0,4.7,30.5,471.5,193.01,114.35
2016,6,27,17,0,750.0,79.0,4.7,30.0,421.0,140.65,75.48
2016,6,27,17,15,716.5,75.0,4.5,29.0,369.5,90.62,46.76
2016,6,27,17,30,683.0,71.0,4.3,28.0,318.0,46.51,33.85
2016,6,27,17,45,637.5,65.0,4.1,27.5,267.5,44.1,31.97
2016,6,27,18,0,592.0,59.0,3.9,27.0,217.0,41.52,29.85
2016,6,27,18,15,523.5,52.0,3.4,26.0,169.5,37.9,26.77
2016,6,27,18,30,455.0,45.0,2.9,25.0,122.0,34.11,23.35
2016,6,27,18,45,350.5,34.5,2.45,24.0,82.5,26.86,16.77
2016,6,27,19,0,246.0,24.0,2.0,23.0,43.0,19.19,8.18
2016,6,27,19,15,123.0,12.0,1.95,22.0,21.5,11.44,0.0
2016,6,27,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,28,5,15,150.5,17.5,2.15,16.5,34.0,54.72,21.48
2016,6,28,5,30,301.0,35.0,2.2,17.0,68.0,124.01,84.46
2016,6,28,5,45,393.5,44.5,2.3,17.5,111.0,180.73,133.53
2016,6,28,6,0,486.0,54.0,2.4,18.0,154.0,247.61,191.1
2016,6,28,6,15,545.0,61.0,2.3,18.5,202.5,307.52,242.93
2016,6,28,6,30,604.0,68.0,2.2,19.0,251.0,373.06,297.77
2016,6,28,6,45,649.0,72.5,2.15,20.0,302.0,433.7,346.44
2016,6,28,7,0,694.0,77.0,2.1,21.0,353.0,497.72,395.69
2016,6,28,7,15,724.0,81.5,2.0,22.0,404.0,553.87,436.8
2016,6,28,7,30,754.0,86.0,1.9,23.0,455.0,612.8,478.1
2016,6,28,7,45,777.5,89.0,1.8,24.5,505.0,666.22,512.07
2016,6,28,8,0,801.0,92.0,1.7,26.0,555.0,719.56,543.45
2016,6,28,8,15,818.5,95.0,1.55,26.5,602.5,767.73,571.79
2016,6,28,8,30,836.0,98.0,1.4,27.0,650.0,808.96,594.55
2016,6,28,8,45,849.5,100.0,1.25,28.0,693.5,849.64,614.97
2016,6,28,9,0,863.0,102.0,1.1,29.0,737.0,888.39,633.23
2016,6,28,9,15,873.5,104.0,1.1,29.5,776.0,922.22,651.32
2016,6,28,9,30,884.0,106.0,1.1,30.0,815.0,953.5,667.66
2016,6,28,9,45,899.5,103.0,1.15,31.0,850.5,981.47,681.33
2016,6,28,10,0,915.0,100.0,1.2,32.0,886.0,1006.74,693.26
2016,6,28,10,15,920.5,101.0,1.35,32.0,913.0,1023.45,704.55
2016,6,28,10,30,926.0,102.0,1.5,32.0,940.0,1036.8,713.92
2016,6,28,10,45,929.0,103.5,1.65,32.5,960.0,1044.69,718.61
2016,6,28,11,0,932.0,105.0,1.8,33.0,980.0,1049.02,721.21
2016,6,28,11,15,934.0,105.5,1.95,33.0,993.0,1047.75,721.93
2016,6,28,11,30,936.0,106.0,2.1,33.0,1006.0,1042.91,720.54
2016,6,28,11,45,935.5,107.0,2.25,33.5,1011.5,1032.59,714.35
2016,6,28,12,0,935.0,108.0,2.4,34.0,1017.0,1018.85,706.07
2016,6,28,12,15,934.5,108.0,2.5,34.0,1015.0,1000.81,696.08
2016,6,28,12,30,934.0,108.0,2.6,34.0,1013.0,979.56,684.09
2016,6,28,12,45,918.5,116.5,2.75,34.0,1000.5,949.62,666.99
2016,6,28,13,0,903.0,125.0,2.9,34.0,988.0,917.27,648.17
2016,6,28,13,15,899.5,124.5,3.0,33.5,971.5,884.69,629.9
2016,6,28,13,30,896.0,124.0,3.1,33.0,955.0,849.57,609.68
2016,6,28,13,45,893.0,122.0,3.25,33.0,932.5,811.1,585.96
2016,6,28,14,0,890.0,120.0,3.4,33.0,910.0,770.37,560.39
2016,6,28,14,15,883.0,118.5,3.5,32.5,880.5,725.21,531.87
2016,6,28,14,30,876.0,117.0,3.6,32.0,851.0,678.49,500.06
2016,6,28,14,45,869.0,114.0,3.7,32.0,816.0,629.09,464.41
2016,6,28,15,0,862.0,111.0,3.8,32.0,781.0,578.57,426.9
2016,6,28,15,15,851.0,108.5,3.85,31.5,741.0,525.56,387.14
2016,6,28,15,30,840.0,106.0,3.9,31.0,701.0,472.26,345.79
2016,6,28,15,45,827.0,102.5,4.0,31.0,656.5,413.1,298.27
2016,6,28,16,0,814.0,99.0,4.1,31.0,612.0,358.07,252.54
2016,6,28,16,15,795.0,96.0,4.1,30.5,564.0,302.49,206.09
2016,6,28,16,30,776.0,93.0,4.1,30.0,516.0,248.53,160.72
2016,6,28,16,45,753.0,88.5,4.1,29.5,466.0,194.49,116.71
2016,6,28,17,0,730.0,84.0,4.1,29.0,416.0,142.98,78.36
2016,6,28,17,15,696.5,79.0,3.95,28.0,365.0,88.45,45.65
2016,6,28,17,30,663.0,74.0,3.8,27.0,314.0,48.67,35.84
2016,6,28,17,45,619.0,68.0,3.7,26.5,264.5,46.38,34.06
2016,6,28,18,0,575.0,62.0,3.6,26.0,215.0,43.93,32.04
2016,6,28,18,15,506.5,54.0,3.35,25.0,168.0,39.57,28.32
2016,6,28,18,30,438.0,46.0,3.1,24.0,121.0,34.98,24.2
2016,6,28,18,45,336.0,35.5,2.85,23.0,81.5,27.77,17.61
2016,6,28,19,0,234.0,25.0,2.6,22.0,42.0,20.15,8.91
2016,6,28,19,15,117.0,12.5,2.65,21.0,21.0,11.91,0.0
2016,6,28,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,5,15,196.0,15.0,3.5,12.5,36.5,60.31,22.68
2016,6,29,5,30,392.0,30.0,3.5,13.0,73.0,141.31,96.7
2016,6,29,5,45,484.5,37.5,3.55,13.5,118.0,200.62,149.83
2016,6,29,6,0,577.0,45.0,3.6,14.0,163.0,268.64,210.24
2016,6,29,6,15,633.0,50.0,3.65,14.5,213.0,329.99,265.19
2016,6,29,6,30,689.0,55.0,3.7,15.0,263.0,396.47,322.82
2016,6,29,6,45,730.5,58.5,3.75,16.0,315.5,458.46,374.41
2016,6,29,7,0,772.0,62.0,3.8,17.0,368.0,523.34,426.28
2016,6,29,7,15,799.5,65.0,3.75,17.5,420.5,581.47,471.6
2016,6,29,7,30,827.0,68.0,3.7,18.0,473.0,636.42,513.06
2016,6,29,7,45,849.5,70.0,3.7,19.0,524.0,690.8,549.88
2016,6,29,8,0,872.0,72.0,3.7,20.0,575.0,744.92,585.34
2016,6,29,8,15,887.5,74.0,3.7,20.5,623.5,792.89,616.65
2016,6,29,8,30,903.0,76.0,3.7,21.0,672.0,839.41,646.4
2016,6,29,8,45,916.0,77.0,3.7,22.0,716.5,880.93,670.87
2016,6,29,9,0,929.0,78.0,3.7,23.0,761.0,920.3,693.43
2016,6,29,9,15,938.5,79.5,3.7,23.5,801.0,954.65,713.59
2016,6,29,9,30,948.0,81.0,3.7,24.0,841.0,986.21,731.71
2016,6,29,9,45,950.0,85.5,3.7,24.5,873.5,1010.87,745.14
2016,6,29,10,0,952.0,90.0,3.7,25.0,906.0,1032.06,756.29
2016,6,29,10,15,957.5,91.0,3.7,25.5,934.0,1049.38,764.94
2016,6,29,10,30,963.0,92.0,3.7,26.0,962.0,1063.2,771.38
2016,6,29,10,45,967.5,92.0,3.75,26.5,983.5,1071.37,774.65
2016,6,29,11,0,972.0,92.0,3.8,27.0,1005.0,1075.88,775.71
2016,6,29,11,15,974.5,92.5,3.85,27.0,1019.0,1075.21,775.12
2016,6,29,11,30,977.0,93.0,3.9,27.0,1033.0,1070.81,772.3
2016,6,29,11,45,978.5,93.0,4.0,27.5,1039.5,1061.24,765.11
2016,6,29,12,0,980.0,93.0,4.1,28.0,1046.0,1048.06,755.71
2016,6,29,12,15,980.0,93.0,4.2,27.5,1045.0,1029.91,746.16
2016,6,29,12,30,980.0,93.0,4.3,27.0,1044.0,1008.35,734.37
2016,6,29,12,45,974.0,96.0,4.45,27.0,1034.0,980.91,717.46
2016,6,29,13,0,968.0,99.0,4.6,27.0,1024.0,950.5,698.56
2016,6,29,13,15,966.0,98.5,4.7,26.5,1008.0,917.4,679.07
2016,6,29,13,30,964.0,98.0,4.8,26.0,992.0,881.45,657.35
2016,6,29,13,45,960.0,97.5,4.9,26.0,969.0,841.24,631.07
2016,6,29,14,0,956.0,97.0,5.0,26.0,946.0,798.64,602.82
2016,6,29,14,15,950.5,95.5,5.0,25.5,916.0,751.89,571.96
2016,6,29,14,30,945.0,94.0,5.0,25.0,886.0,703.27,537.48
2016,6,29,14,45,937.5,92.5,5.05,24.5,850.5,651.81,499.53
2016,6,29,15,0,930.0,91.0,5.1,24.0,815.0,599.12,459.43
2016,6,29,15,15,920.5,89.5,5.05,23.5,773.5,544.42,416.21
2016,6,29,15,30,911.0,88.0,5.0,23.0,732.0,489.16,371.16
2016,6,29,15,45,898.5,85.5,5.0,23.0,686.5,431.54,322.35
2016,6,29,16,0,886.0,83.0,5.0,23.0,641.0,374.18,272.54
2016,6,29,16,15,869.5,80.5,4.9,22.0,592.0,316.19,222.32
2016,6,29,16,30,853.0,78.0,4.8,21.0,543.0,259.37,172.71
2016,6,29,16,45,831.5,74.5,4.75,20.5,491.5,196.49,119.47
2016,6,29,17,0,810.0,71.0,4.7,20.0,440.0,141.48,76.72
2016,6,29,17,15,779.0,67.5,4.6,19.0,387.5,88.48,44.91
2016,6,29,17,30,748.0,64.0,4.5,18.0,335.0,45.75,34.7
2016,6,29,17,45,705.0,59.0,4.4,17.5,282.5,43.57,32.95
2016,6,29,18,0,662.0,54.0,4.3,17.0,230.0,41.29,30.99
2016,6,29,18,15,595.0,48.0,4.15,16.0,181.0,34.69,25.15
2016,6,29,18,30,528.0,42.0,4.0,15.0,132.0,31.56,22.21
2016,6,29,18,45,418.5,33.0,3.9,14.5,89.5,25.56,16.44
2016,6,29,19,0,309.0,24.0,3.8,14.0,47.0,19.24,8.66
2016,6,29,19,15,154.5,12.0,3.8,13.5,23.5,11.44,0.0
2016,6,29,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,30,5,15,197.0,16.0,3.5,10.5,37.0,61.37,22.05
2016,6,30,5,30,394.0,32.0,3.5,11.0,74.0,143.56,98.94
2016,6,30,5,45,488.5,39.5,3.5,11.5,120.0,203.64,153.16
2016,6,30,6,0,583.0,47.0,3.5,12.0,166.0,274.05,215.94
2016,6,30,6,15,641.0,52.5,3.45,12.5,217.0,335.5,271.28
2016,6,30,6,30,699.0,58.0,3.4,13.0,268.0,403.96,330.73
2016,6,30,6,45,380.5,106.5,3.35,14.0,224.0,326.41,268.87
2016,6,30,7,0,62.0,155.0,3.3,15.0,180.0,193.63,157.21
2016,6,30,7,15,448.0,114.0,3.15,15.5,330.0,414.65,341.25
2016,6,30,7,30,834.0,73.0,3.0,16.0,480.0,650.45,526.07
2016,6,30,7,45,856.0,75.0,2.95,17.0,531.5,700.74,558.43
2016,6,30,8,0,878.0,77.0,2.9,18.0,583.0,754.76,593.29
2016,6,30,8,15,893.5,79.5,2.75,18.5,632.0,803.55,623.95
2016,6,30,8,30,909.0,82.0,2.6,19.0,681.0,850.86,652.74
2016,6,30,8,45,921.5,83.5,2.5,20.0,726.0,892.72,676.12
2016,6,30,9,0,934.0,85.0,2.4,21.0,771.0,932.38,697.4
2016,6,30,9,15,943.0,86.5,2.35,21.5,811.0,966.39,716.27
2016,6,30,9,30,952.0,88.0,2.3,22.0,851.0,997.58,733.07
2016,6,30,9,45,958.5,90.0,2.25,23.0,885.0,1023.88,745.08
2016,6,30,10,0,965.0,92.0,2.2,24.0,919.0,1046.89,754.85
2016,6,30,10,15,970.0,93.0,2.2,24.5,947.0,1063.91,762.88
2016,6,30,10,30,975.0,94.0,2.2,25.0,975.0,1077.37,768.76
2016,6,30,10,45,978.5,95.0,2.2,26.0,996.5,1085.67,770.03
2016,6,30,11,0,982.0,96.0,2.2,27.0,1018.0,1090.25,769.12
2016,6,30,11,15,984.5,96.5,2.3,27.5,1031.5,1089.55,767.88
2016,6,30,11,30,987.0,97.0,2.4,28.0,1045.0,1085.09,764.45
2016,6,30,11,45,988.0,97.0,2.5,28.5,1051.5,1074.92,757.59
2016,6,30,12,0,989.0,97.0,2.6,29.0,1058.0,1061.11,748.57
2016,6,30,12,15,988.5,97.0,2.7,29.0,1056.5,1042.32,737.96
2016,6,30,12,30,988.0,97.0,2.8,29.0,1055.0,1020.11,725.2
2016,6,30,12,45,977.5,102.5,2.95,29.5,1043.0,990.75,706.84
2016,6,30,13,0,967.0,108.0,3.1,30.0,1031.0,958.6,686.57
2016,6,30,13,15,963.5,107.0,3.2,30.0,1014.0,923.73,665.36
2016,6,30,13,30,960.0,106.0,3.3,30.0,997.0,886.13,642.14
2016,6,30,13,45,954.0,106.0,3.45,30.0,972.5,844.92,616.52
2016,6,30,14,0,948.0,106.0,3.6,30.0,948.0,801.49,589.0
2016,6,30,14,15,941.0,104.5,3.65,29.5,917.5,753.97,558.98
2016,6,30,14,30,934.0,103.0,3.7,29.0,887.0,704.75,525.19
2016,6,30,14,45,923.5,102.5,3.8,29.0,849.5,652.81,487.33
2016,6,30,15,0,913.0,102.0,3.9,29.0,812.0,599.93,447.66
2016,6,30,15,15,901.5,100.0,3.95,28.5,770.0,544.54,405.68
2016,6,30,15,30,890.0,98.0,4.0,28.0,728.0,488.84,361.98
2016,6,30,15,45,873.5,96.0,4.05,28.0,681.0,431.07,314.69
2016,6,30,16,0,857.0,94.0,4.1,28.0,634.0,374.0,266.73
2016,6,30,16,15,837.5,91.0,4.1,27.5,584.5,311.12,214.06
2016,6,30,16,30,818.0,88.0,4.1,27.0,535.0,254.6,165.96
2016,6,30,16,45,790.5,85.0,4.15,26.5,482.5,198.59,119.86
2016,6,30,17,0,763.0,82.0,4.2,26.0,430.0,145.62,80.03
2016,6,30,17,15,728.5,77.5,4.1,25.0,377.5,94.26,49.84
2016,6,30,17,30,694.0,73.0,4.0,24.0,325.0,48.03,35.76
2016,6,30,17,45,643.0,68.0,3.95,23.5,272.5,46.45,34.58
2016,6,30,18,0,592.0,63.0,3.9,23.0,220.0,44.8,33.23
2016,6,30,18,15,520.0,55.5,3.75,21.5,172.0,40.9,29.92
2016,6,30,18,30,448.0,48.0,3.6,20.0,124.0,36.83,26.24
2016,6,30,18,45,333.0,37.0,3.5,19.0,83.5,29.2,19.16
2016,6,30,19,0,218.0,26.0,3.4,18.0,43.0,21.13,9.81
2016,6,30,19,15,109.0,13.0,3.45,17.5,21.5,12.39,0.0
2016,6,30,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,1,5,15,156.5,17.0,3.5,11.5,33.5,54.41,17.81
2016,7,1,5,30,313.0,34.0,3.5,12.0,67.0,125.1,86.06
2016,7,1,5,45,408.5,43.0,3.5,13.0,111.0,182.62,136.89
2016,7,1,6,0,504.0,52.0,3.5,14.0,155.0,250.64,196.38
2016,7,1,6,15,565.5,59.0,3.45,14.5,204.0,312.44,251.14
2016,7,1,6,30,627.0,66.0,3.4,15.0,253.0,380.16,309.34
2016,7,1,6,45,502.5,99.5,3.4,16.0,267.5,381.89,311.98
2016,7,1,7,0,378.0,133.0,3.4,17.0,282.0,373.47,304.43
2016,7,1,7,15,397.5,150.5,3.25,17.5,326.5,423.45,343.63
2016,7,1,7,30,417.0,168.0,3.1,18.0,371.0,474.33,382.09
2016,7,1,7,45,379.5,198.5,3.0,19.0,398.5,489.31,390.48
2016,7,1,8,0,342.0,229.0,2.9,20.0,426.0,509.84,402.48
2016,7,1,8,15,375.0,243.0,2.8,21.0,475.5,563.89,440.43
2016,7,1,8,30,408.0,257.0,2.7,22.0,525.0,630.02,485.54
2016,7,1,8,45,363.0,290.0,2.6,23.0,541.0,629.03,479.92
2016,7,1,9,0,318.0,323.0,2.5,24.0,557.0,634.48,479.03
2016,7,1,9,15,609.5,214.0,2.45,24.5,691.5,809.44,606.22
2016,7,1,9,30,901.0,105.0,2.4,25.0,826.0,968.04,708.07
2016,7,1,9,45,909.0,106.5,2.4,25.5,860.0,994.13,720.76
2016,7,1,10,0,917.0,108.0,2.4,26.0,894.0,1017.15,732.72
2016,7,1,10,15,923.0,109.5,2.4,26.5,922.0,1034.99,741.39
2016,7,1,10,30,929.0,111.0,2.4,27.0,950.0,1049.43,747.99
2016,7,1,10,45,933.5,112.0,2.4,28.0,971.0,1058.37,749.75
2016,7,1,11,0,938.0,113.0,2.4,29.0,992.0,1063.74,749.41
2016,7,1,11,15,940.5,113.5,2.45,29.0,1006.0,1063.0,748.98
2016,7,1,11,30,943.0,114.0,2.5,29.0,1020.0,1058.66,746.48
2016,7,1,11,45,944.0,114.0,2.65,29.5,1026.0,1048.78,740.2
2016,7,1,12,0,945.0,114.0,2.8,30.0,1032.0,1035.43,731.79
2016,7,1,12,15,945.0,114.0,2.85,30.0,1031.0,1017.73,721.23
2016,7,1,12,30,945.0,114.0,2.9,30.0,1030.0,996.76,708.66
2016,7,1,12,45,940.0,116.0,3.0,30.0,1020.0,969.94,692.75
2016,7,1,13,0,935.0,118.0,3.1,30.0,1010.0,940.25,674.91
2016,7,1,13,15,931.5,117.0,3.2,30.0,993.5,906.32,654.16
2016,7,1,13,30,928.0,116.0,3.3,30.0,977.0,869.75,631.47
2016,7,1,13,45,923.0,115.0,3.45,30.0,953.5,829.53,606.34
2016,7,1,14,0,918.0,114.0,3.6,30.0,930.0,787.1,579.35
2016,7,1,14,15,911.0,113.0,3.7,29.5,899.5,741.25,550.4
2016,7,1,14,30,904.0,112.0,3.8,29.0,869.0,693.75,517.64
2016,7,1,14,45,895.0,110.0,3.95,29.0,833.0,642.73,480.51
2016,7,1,15,0,886.0,108.0,4.1,29.0,797.0,590.7,441.51
2016,7,1,15,15,874.0,106.0,4.2,28.5,755.5,536.38,400.31
2016,7,1,15,30,862.0,104.0,4.3,28.0,714.0,481.82,357.49
2016,7,1,15,45,847.5,101.0,4.4,27.5,668.5,425.43,311.86
2016,7,1,16,0,833.0,98.0,4.5,27.0,623.0,364.95,261.89
2016,7,1,16,15,813.0,95.0,4.55,26.5,574.0,307.94,213.5
2016,7,1,16,30,793.0,92.0,4.6,26.0,525.0,252.65,166.23
2016,7,1,16,45,768.0,88.0,4.65,25.5,473.5,197.61,120.63
2016,7,1,17,0,743.0,84.0,4.7,25.0,422.0,145.34,80.99
2016,7,1,17,15,708.5,79.0,4.7,24.0,370.0,89.9,47.02
2016,7,1,17,30,674.0,74.0,4.7,23.0,318.0,48.71,36.51
2016,7,1,17,45,627.5,68.0,4.7,22.0,267.5,46.41,34.77
2016,7,1,18,0,581.0,62.0,4.7,21.0,217.0,43.95,32.77
2016,7,1,18,15,510.0,54.5,4.55,20.0,169.0,40.03,29.35
2016,7,1,18,30,439.0,47.0,4.4,19.0,121.0,35.91,25.56
2016,7,1,18,45,331.0,36.0,4.3,18.5,81.5,28.26,18.4
2016,7,1,19,0,223.0,25.0,4.2,18.0,42.0,20.17,9.05
2016,7,1,19,15,111.5,12.5,4.1,17.0,21.0,11.91,0.0
2016,7,1,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
