Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,5,15,134.0,17.0,2.85,12.5,31.5,48.38,13.73
2016,7,2,5,30,268.0,34.0,2.9,13.0,63.0,113.67,77.76
2016,7,2,5,45,359.5,45.0,3.0,13.5,105.0,169.44,126.8
2016,7,2,6,0,451.0,56.0,3.1,14.0,147.0,235.42,184.49
2016,7,2,6,15,304.5,86.5,3.1,14.5,155.5,231.38,186.55
2016,7,2,6,30,158.0,117.0,3.1,15.0,164.0,200.12,162.86
2016,7,2,6,45,175.0,137.0,3.1,16.0,198.5,238.12,194.32
2016,7,2,7,0,192.0,157.0,3.1,17.0,233.0,277.56,225.91
2016,7,2,7,15,249.0,173.0,3.0,17.5,285.5,347.05,281.44
2016,7,2,7,30,306.0,189.0,2.9,18.0,338.0,413.64,333.3
2016,7,2,7,45,342.0,204.5,2.8,19.0,387.5,469.19,374.31
2016,7,2,8,0,378.0,220.0,2.7,20.0,437.0,526.91,415.74
2016,7,2,8,15,366.5,245.0,2.65,20.5,470.0,559.28,437.12
2016,7,2,8,30,355.0,270.0,2.6,21.0,503.0,589.53,456.58
2016,7,2,8,45,189.0,270.0,2.6,22.0,395.0,446.11,345.01
2016,7,2,9,0,23.0,270.0,2.6,23.0,287.0,281.06,214.71
2016,7,2,9,15,444.0,194.0,2.6,23.5,548.0,630.67,485.04
2016,7,2,9,30,865.0,118.0,2.6,24.0,809.0,948.05,701.23
2016,7,2,9,45,880.0,116.0,2.65,25.0,845.0,976.38,713.28
2016,7,2,10,0,895.0,114.0,2.7,26.0,881.0,1002.04,726.18
2016,7,2,10,15,901.5,115.5,2.7,26.5,908.5,1020.08,735.12
2016,7,2,10,30,908.0,117.0,2.7,27.0,936.0,1034.82,742.04
2016,7,2,10,45,913.0,117.5,2.7,27.5,957.5,1043.62,745.29
2016,7,2,11,0,918.0,118.0,2.7,28.0,979.0,1048.94,746.48
2016,7,2,11,15,921.0,118.5,2.75,28.0,992.5,1048.74,746.32
2016,7,2,11,30,924.0,119.0,2.8,28.0,1006.0,1045.0,744.1
2016,7,2,11,45,926.0,118.5,2.9,28.5,1013.0,1035.78,737.52
2016,7,2,12,0,928.0,118.0,3.0,29.0,1020.0,1023.15,728.9
2016,7,2,12,15,928.0,118.0,3.05,29.0,1018.5,1005.73,718.34
2016,7,2,12,30,928.0,118.0,3.1,29.0,1017.0,985.1,705.78
2016,7,2,12,45,929.5,115.5,3.2,29.0,1009.5,960.34,690.94
2016,7,2,13,0,931.0,113.0,3.3,29.0,1002.0,932.48,674.01
2016,7,2,13,15,928.0,112.5,3.4,29.0,986.0,899.61,653.68
2016,7,2,13,30,925.0,112.0,3.5,29.0,970.0,864.08,631.4
2016,7,2,13,45,921.0,110.5,3.65,29.0,947.0,824.32,606.29
2016,7,2,14,0,917.0,109.0,3.8,29.0,924.0,782.29,579.28
2016,7,2,14,15,910.5,108.0,3.9,28.5,894.0,736.87,550.44
2016,7,2,14,30,904.0,107.0,4.0,28.0,864.0,689.76,517.72
2016,7,2,14,45,896.0,104.5,4.15,28.0,828.5,638.93,480.43
2016,7,2,15,0,888.0,102.0,4.3,28.0,793.0,587.0,441.21
2016,7,2,15,15,877.0,100.0,4.4,27.5,752.0,533.12,400.03
2016,7,2,15,30,866.0,98.0,4.5,27.0,711.0,478.9,357.19
2016,7,2,15,45,852.0,95.5,4.6,26.5,666.0,422.95,311.63
2016,7,2,16,0,838.0,93.0,4.7,26.0,621.0,367.47,265.02
2016,7,2,16,15,819.5,90.0,4.75,25.5,572.5,305.9,212.81
2016,7,2,16,30,801.0,87.0,4.8,25.0,524.0,250.57,165.13
2016,7,2,16,45,776.5,83.0,4.85,24.5,473.0,195.15,118.89
2016,7,2,17,0,752.0,79.0,4.9,24.0,422.0,142.42,78.61
2016,7,2,17,15,719.0,75.0,4.85,23.0,370.5,92.11,48.67
2016,7,2,17,30,686.0,71.0,4.8,22.0,319.0,46.53,34.77
2016,7,2,17,45,640.0,65.0,4.75,21.5,268.0,44.12,32.85
2016,7,2,18,0,594.0,59.0,4.7,21.0,217.0,41.54,30.68
2016,7,2,18,15,525.5,52.0,4.6,20.0,169.5,37.93,27.52
2016,7,2,18,30,457.0,45.0,4.5,19.0,122.0,34.14,24.02
2016,7,2,18,45,349.5,34.5,4.4,18.0,82.0,26.9,17.27
2016,7,2,19,0,242.0,24.0,4.3,17.0,42.0,19.23,8.37
2016,7,2,19,15,121.0,12.0,4.2,16.5,21.0,11.44,0.0
2016,7,2,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,5,15,148.5,16.5,2.5,12.5,32.0,51.69,13.05
2016,7,3,5,30,297.0,33.0,2.5,13.0,64.0,119.55,81.25
2016,7,3,5,45,390.0,43.0,2.55,13.5,107.0,176.26,131.41
2016,7,3,6,0,483.0,53.0,2.6,14.0,150.0,243.3,190.08
2016,7,3,6,15,278.0,84.0,2.6,14.5,143.5,217.46,175.03
2016,7,3,6,30,73.0,115.0,2.6,15.0,137.0,152.12,122.87
2016,7,3,6,45,82.0,136.0,2.6,16.0,165.0,181.97,147.52
2016,7,3,7,0,91.0,157.0,2.6,17.0,193.0,212.57,171.97
2016,7,3,7,15,158.5,178.5,2.55,17.5,251.5,288.69,233.53
2016,7,3,7,30,226.0,200.0,2.5,18.0,310.0,363.48,292.49
2016,7,3,7,45,513.5,147.5,2.45,19.0,432.0,538.66,430.06
2016,7,3,8,0,801.0,95.0,2.4,20.0,554.0,721.07,563.29
2016,7,3,8,15,819.0,98.0,2.35,20.5,602.0,769.85,593.31
2016,7,3,8,30,837.0,101.0,2.3,21.0,650.0,817.5,622.91
2016,7,3,8,45,851.0,103.5,2.3,22.0,694.0,853.52,643.12
2016,7,3,9,0,865.0,106.0,2.3,23.0,738.0,893.51,665.71
2016,7,3,9,15,875.5,108.0,2.3,23.5,777.5,927.6,685.24
2016,7,3,9,30,886.0,110.0,2.3,24.0,817.0,959.14,702.94
2016,7,3,9,45,908.5,103.5,2.35,25.0,855.0,990.32,719.36
2016,7,3,10,0,931.0,97.0,2.4,26.0,893.0,1019.05,734.02
2016,7,3,10,15,936.5,98.0,2.4,26.5,920.5,1036.24,742.21
2016,7,3,10,30,942.0,99.0,2.4,27.0,948.0,1050.0,748.38
2016,7,3,10,45,946.0,100.0,2.45,27.5,969.0,1058.73,752.06
2016,7,3,11,0,950.0,101.0,2.5,28.0,990.0,1063.85,753.61
2016,7,3,11,15,952.5,101.5,2.55,28.5,1004.0,1063.3,751.78
2016,7,3,11,30,955.0,102.0,2.6,29.0,1018.0,1059.11,747.85
2016,7,3,11,45,956.0,102.0,2.7,29.5,1024.5,1049.32,741.06
2016,7,3,12,0,957.0,102.0,2.8,30.0,1031.0,1036.0,732.17
2016,7,3,12,15,956.5,102.0,2.85,30.0,1029.5,1017.8,721.3
2016,7,3,12,30,956.0,102.0,2.9,30.0,1028.0,996.29,708.38
2016,7,3,12,45,944.0,109.0,3.0,30.0,1016.5,967.78,691.39
2016,7,3,13,0,932.0,116.0,3.1,30.0,1005.0,936.61,672.59
2016,7,3,13,15,928.5,115.0,3.2,30.0,988.5,902.81,651.91
2016,7,3,13,30,925.0,114.0,3.3,30.0,972.0,866.38,629.28
2016,7,3,13,45,921.0,113.0,3.4,30.0,949.0,827.07,604.48
2016,7,3,14,0,917.0,112.0,3.5,30.0,926.0,785.48,577.83
2016,7,3,14,15,910.0,110.5,3.6,29.5,896.0,739.23,548.75
2016,7,3,14,30,903.0,109.0,3.7,29.0,866.0,691.34,515.78
2016,7,3,14,45,895.0,107.0,3.8,29.0,830.5,640.97,479.01
2016,7,3,15,0,887.0,105.0,3.9,29.0,795.0,589.49,440.35
2016,7,3,15,15,875.5,103.0,3.95,28.5,754.0,535.37,399.28
2016,7,3,15,30,864.0,101.0,4.0,28.0,713.0,480.94,356.56
2016,7,3,15,45,850.0,98.0,4.1,28.0,667.5,424.63,310.45
2016,7,3,16,0,836.0,95.0,4.2,28.0,622.0,364.11,260.03
2016,7,3,16,15,817.0,92.0,4.25,27.0,573.0,307.18,212.29
2016,7,3,16,30,798.0,89.0,4.3,26.0,524.0,251.83,165.36
2016,7,3,16,45,774.0,85.0,4.35,25.5,473.5,196.62,119.56
2016,7,3,17,0,750.0,81.0,4.4,25.0,423.0,144.04,79.61
2016,7,3,17,15,716.0,76.5,4.35,24.0,371.0,93.34,49.49
2016,7,3,17,30,682.0,72.0,4.3,23.0,319.0,47.27,35.26
2016,7,3,17,45,636.0,66.0,4.25,22.5,268.0,44.9,33.38
2016,7,3,18,0,590.0,60.0,4.2,22.0,217.0,42.36,31.25
2016,7,3,18,15,521.0,52.5,4.1,21.0,169.5,38.36,27.78
2016,7,3,18,30,452.0,45.0,4.0,20.0,122.0,34.16,23.93
2016,7,3,18,45,345.0,34.5,3.9,19.0,82.0,26.91,17.2
2016,7,3,19,0,238.0,24.0,3.8,18.0,42.0,19.25,8.26
2016,7,3,19,15,119.0,12.0,3.8,17.5,21.0,11.44,0.0
2016,7,3,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,4,5,15,161.0,15.5,2.8,11.5,32.0,52.6,11.06
2016,7,4,5,30,322.0,31.0,2.8,12.0,64.0,123.39,83.56
2016,7,4,5,45,415.5,40.0,2.85,13.0,107.0,180.41,134.34
2016,7,4,6,0,509.0,49.0,2.9,14.0,150.0,247.82,193.37
2016,7,4,6,15,569.0,55.5,2.85,14.5,198.5,308.56,247.26
2016,7,4,6,30,629.0,62.0,2.8,15.0,247.0,375.08,304.43
2016,7,4,6,45,380.0,110.0,2.75,16.0,228.0,329.07,268.38
2016,7,4,7,0,131.0,158.0,2.7,17.0,209.0,243.9,197.5
2016,7,4,7,15,109.0,180.0,2.65,17.5,226.5,259.79,209.54
2016,7,4,7,30,87.0,202.0,2.6,18.0,244.0,264.55,211.97
2016,7,4,7,45,240.0,208.5,2.55,19.0,342.0,401.1,320.47
2016,7,4,8,0,393.0,215.0,2.5,20.0,440.0,532.47,420.16
2016,7,4,8,15,625.0,152.5,2.55,20.5,546.0,679.48,530.68
2016,7,4,8,30,857.0,90.0,2.6,21.0,652.0,815.64,624.59
2016,7,4,8,45,464.0,208.0,2.65,22.0,515.0,639.06,491.81
2016,7,4,9,0,71.0,326.0,2.7,23.0,378.0,394.45,300.55
2016,7,4,9,15,489.0,211.5,2.75,23.5,599.0,691.06,528.14
2016,7,4,9,30,907.0,97.0,2.8,24.0,820.0,964.7,713.37
2016,7,4,9,45,908.5,102.5,2.9,24.5,852.5,989.22,725.16
2016,7,4,10,0,910.0,108.0,3.0,25.0,885.0,1010.35,737.03
2016,7,4,10,15,916.0,109.0,3.1,25.5,913.0,1027.71,746.5
2016,7,4,10,30,922.0,110.0,3.2,26.0,941.0,1041.72,753.89
2016,7,4,10,45,926.0,111.5,3.35,26.5,962.5,1050.79,758.61
2016,7,4,11,0,930.0,113.0,3.5,27.0,984.0,1056.3,761.14
2016,7,4,11,15,933.0,113.5,3.65,27.0,998.0,1056.21,761.7
2016,7,4,11,30,936.0,114.0,3.8,27.0,1012.0,1052.53,760.06
2016,7,4,11,45,937.0,114.5,3.95,27.5,1018.5,1043.32,753.43
2016,7,4,12,0,938.0,115.0,4.1,28.0,1025.0,1030.65,744.65
2016,7,4,12,15,938.0,115.0,4.2,28.0,1023.5,1013.14,733.96
2016,7,4,12,30,938.0,115.0,4.3,28.0,1022.0,992.38,721.17
2016,7,4,12,45,944.5,109.5,4.45,28.0,1016.0,969.13,707.0
2016,7,4,13,0,951.0,104.0,4.6,28.0,1010.0,942.48,690.5
2016,7,4,13,15,948.0,103.0,4.65,27.5,994.0,908.62,670.14
2016,7,4,13,30,945.0,102.0,4.7,27.0,978.0,872.02,647.71
2016,7,4,13,45,941.5,101.0,4.8,27.0,955.0,832.45,621.97
2016,7,4,14,0,938.0,100.0,4.9,27.0,932.0,790.5,594.27
2016,7,4,14,15,932.0,98.5,4.9,26.5,902.5,744.14,563.8
2016,7,4,14,30,926.0,97.0,4.9,26.0,873.0,695.99,529.78
2016,7,4,14,45,919.0,95.0,4.9,26.0,837.5,645.22,491.41
2016,7,4,15,0,912.0,93.0,4.9,26.0,802.0,593.19,451.11
2016,7,4,15,15,901.5,91.5,4.85,25.5,761.0,538.82,408.62
2016,7,4,15,30,891.0,90.0,4.8,25.0,720.0,484.0,364.43
2016,7,4,15,45,879.0,87.0,4.8,25.0,675.0,427.09,316.72
2016,7,4,16,0,867.0,84.0,4.8,25.0,630.0,370.41,267.99
2016,7,4,16,15,849.5,81.5,4.7,24.5,581.5,313.04,218.39
2016,7,4,16,30,832.0,79.0,4.6,24.0,533.0,256.96,169.66
2016,7,4,16,45,810.0,75.5,4.6,23.5,482.0,195.07,117.88
2016,7,4,17,0,788.0,72.0,4.6,23.0,431.0,141.05,76.28
2016,7,4,17,15,756.5,68.0,4.5,22.5,378.5,88.68,44.76
2016,7,4,17,30,725.0,64.0,4.4,22.0,326.0,45.71,34.08
2016,7,4,17,45,681.5,59.0,4.3,21.5,274.5,43.55,32.36
2016,7,4,18,0,638.0,54.0,4.2,21.0,223.0,41.28,30.45
2016,7,4,18,15,571.0,47.5,4.05,20.0,174.5,34.28,24.34
2016,7,4,18,30,504.0,41.0,3.9,19.0,126.0,30.72,21.06
2016,7,4,18,45,396.0,32.0,3.8,18.0,85.0,24.7,15.39
2016,7,4,19,0,288.0,23.0,3.7,17.0,44.0,18.35,7.58
2016,7,4,19,15,144.0,11.5,3.7,16.5,22.0,10.96,0.0
2016,7,4,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,5,15,162.5,15.5,2.75,11.5,32.0,52.56,8.43
2016,7,5,5,30,325.0,31.0,2.8,12.0,64.0,123.82,83.47
2016,7,5,5,45,421.5,39.5,2.85,12.5,107.0,181.3,135.01
2016,7,5,6,0,518.0,48.0,2.9,13.0,150.0,249.49,195.18
2016,7,5,6,15,266.5,75.5,2.85,13.5,128.5,202.88,163.76
2016,7,5,6,30,15.0,103.0,2.8,14.0,107.0,107.09,85.52
2016,7,5,6,45,20.5,122.5,2.75,14.5,129.5,129.71,104.47
2016,7,5,7,0,26.0,142.0,2.7,15.0,152.0,158.87,128.32
2016,7,5,7,15,42.5,168.5,2.65,15.5,187.5,197.82,159.9
2016,7,5,7,30,59.0,195.0,2.6,16.0,223.0,238.2,192.02
2016,7,5,7,45,61.0,217.0,2.55,17.0,249.0,264.61,211.66
2016,7,5,8,0,63.0,239.0,2.5,18.0,275.0,291.0,230.87
2016,7,5,8,15,74.0,265.0,2.5,18.5,311.0,328.84,259.32
2016,7,5,8,30,85.0,291.0,2.5,19.0,347.0,367.22,287.63
2016,7,5,8,45,145.0,316.5,2.5,20.0,419.5,458.96,356.24
2016,7,5,9,0,205.0,342.0,2.5,21.0,492.0,542.89,416.71
2016,7,5,9,15,562.0,216.0,2.6,21.5,657.0,767.82,585.48
2016,7,5,9,30,919.0,90.0,2.7,22.0,822.0,968.23,719.77
2016,7,5,9,45,930.0,89.0,2.8,22.5,857.0,995.16,733.87
2016,7,5,10,0,941.0,88.0,2.9,23.0,892.0,1019.1,747.63
2016,7,5,10,15,946.5,89.0,3.0,23.0,920.0,1036.61,758.71
2016,7,5,10,30,952.0,90.0,3.1,23.0,948.0,1050.66,767.68
2016,7,5,10,45,956.5,90.5,3.25,23.5,969.0,1059.6,772.41
2016,7,5,11,0,961.0,91.0,3.4,24.0,990.0,1064.91,774.9
2016,7,5,11,15,963.5,91.5,3.5,24.0,1004.5,1064.54,774.93
2016,7,5,11,30,966.0,92.0,3.6,24.0,1019.0,1060.47,772.72
2016,7,5,11,45,967.5,92.5,3.75,24.5,1025.5,1051.76,766.45
2016,7,5,12,0,969.0,93.0,3.9,25.0,1032.0,1039.44,757.92
2016,7,5,12,15,969.0,93.0,4.0,25.0,1031.5,1021.66,747.02
2016,7,5,12,30,969.0,93.0,4.1,25.0,1031.0,1000.48,733.92
2016,7,5,12,45,962.0,96.5,4.2,25.0,1020.5,973.01,716.63
2016,7,5,13,0,955.0,100.0,4.3,25.0,1010.0,942.63,697.33
2016,7,5,13,15,952.0,99.5,4.4,25.0,994.5,909.15,675.81
2016,7,5,13,30,949.0,99.0,4.5,25.0,979.0,872.92,652.24
2016,7,5,13,45,945.0,98.0,4.6,25.0,955.5,832.83,626.07
2016,7,5,14,0,941.0,97.0,4.7,25.0,932.0,790.38,597.94
2016,7,5,14,15,935.0,96.0,4.75,24.5,902.5,744.37,567.79
2016,7,5,14,30,929.0,95.0,4.8,24.0,873.0,696.55,534.1
2016,7,5,14,45,921.5,93.5,4.9,24.0,837.5,645.78,495.81
2016,7,5,15,0,914.0,92.0,5.0,24.0,802.0,593.79,455.48
2016,7,5,15,15,903.5,90.0,5.0,23.5,761.0,538.85,412.3
2016,7,5,15,30,893.0,88.0,5.0,23.0,720.0,483.48,367.35
2016,7,5,15,45,880.0,85.5,5.05,23.0,674.5,426.49,319.17
2016,7,5,16,0,867.0,83.0,5.1,23.0,629.0,369.82,270.01
2016,7,5,16,15,849.0,80.5,5.1,22.5,580.0,312.29,219.86
2016,7,5,16,30,831.0,78.0,5.1,22.0,531.0,256.1,170.6
2016,7,5,16,45,808.5,74.5,5.1,21.5,480.0,194.15,118.26
2016,7,5,17,0,786.0,71.0,5.1,21.0,429.0,140.13,76.27
2016,7,5,17,15,754.5,67.5,5.05,20.0,377.0,88.24,44.93
2016,7,5,17,30,723.0,64.0,5.0,19.0,325.0,45.72,34.53
2016,7,5,17,45,679.0,59.0,4.95,18.5,273.5,43.56,32.79
2016,7,5,18,0,635.0,54.0,4.9,18.0,222.0,41.29,30.86
2016,7,5,18,15,568.0,47.5,4.75,17.0,173.5,34.29,24.68
2016,7,5,18,30,501.0,41.0,4.6,16.0,125.0,30.74,21.36
2016,7,5,18,45,392.5,32.0,4.5,15.5,84.5,24.72,15.59
2016,7,5,19,0,284.0,23.0,4.4,15.0,44.0,18.38,7.59
2016,7,5,19,15,142.0,11.5,4.35,14.5,22.0,10.96,0.0
2016,7,5,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,6,5,15,161.0,15.5,3.45,10.5,31.5,51.95,5.34
2016,7,6,5,30,322.0,31.0,3.5,11.0,63.0,122.78,82.74
2016,7,6,5,45,419.5,39.5,3.6,11.5,106.5,180.33,134.73
2016,7,6,6,0,517.0,48.0,3.7,12.0,150.0,248.69,195.46
2016,7,6,6,15,291.0,80.0,3.65,12.5,140.5,217.83,176.79
2016,7,6,6,30,65.0,112.0,3.6,13.0,131.0,145.14,118.08
2016,7,6,6,45,73.0,133.5,3.55,13.5,158.5,174.64,142.98
2016,7,6,7,0,81.0,155.0,3.5,14.0,186.0,204.79,167.72
2016,7,6,7,15,196.5,170.5,3.45,14.5,261.0,303.15,249.28
2016,7,6,7,30,312.0,186.0,3.4,15.0,336.0,413.95,338.44
2016,7,6,7,45,573.0,134.0,3.35,16.0,446.5,570.62,462.58
2016,7,6,8,0,834.0,82.0,3.3,17.0,557.0,725.1,576.95
2016,7,6,8,15,850.5,84.5,3.3,17.5,605.0,773.19,608.05
2016,7,6,8,30,867.0,87.0,3.3,18.0,653.0,820.01,638.39
2016,7,6,8,45,881.0,88.0,3.3,19.0,697.5,861.46,663.16
2016,7,6,9,0,895.0,89.0,3.3,20.0,742.0,900.95,686.11
2016,7,6,9,15,905.0,91.0,3.35,20.5,781.0,935.66,707.1
2016,7,6,9,30,915.0,93.0,3.4,21.0,820.0,967.71,726.14
2016,7,6,9,45,917.5,97.0,3.45,21.5,852.5,991.88,739.79
2016,7,6,10,0,920.0,101.0,3.5,22.0,885.0,1012.7,751.26
2016,7,6,10,15,925.5,102.0,3.6,22.0,913.0,1029.86,762.19
2016,7,6,10,30,931.0,103.0,3.7,22.0,941.0,1043.62,770.99
2016,7,6,10,45,936.0,103.0,3.85,22.5,962.0,1052.34,775.47
2016,7,6,11,0,941.0,103.0,4.0,23.0,983.0,1057.51,777.72
2016,7,6,11,15,943.5,103.5,4.1,23.0,996.5,1057.07,777.57
2016,7,6,11,30,946.0,104.0,4.2,23.0,1010.0,1053.02,775.19
2016,7,6,11,45,948.0,103.0,4.35,23.5,1016.5,1043.39,768.05
2016,7,6,12,0,950.0,102.0,4.5,24.0,1023.0,1030.24,758.69
2016,7,6,12,15,949.5,102.0,4.6,24.0,1021.5,1012.23,747.63
2016,7,6,12,30,949.0,102.0,4.7,24.0,1020.0,990.93,734.46
2016,7,6,12,45,950.0,100.0,4.8,24.0,1012.0,965.86,718.71
2016,7,6,13,0,951.0,98.0,4.9,24.0,1004.0,937.61,700.72
2016,7,6,13,15,947.5,97.5,5.0,24.0,987.5,903.84,678.82
2016,7,6,13,30,944.0,97.0,5.1,24.0,971.0,867.37,654.86
2016,7,6,13,45,940.0,95.5,5.2,24.0,947.5,827.01,627.94
2016,7,6,14,0,936.0,94.0,5.3,24.0,924.0,784.32,599.05
2016,7,6,14,15,929.0,93.0,5.35,23.5,894.0,737.83,568.02
2016,7,6,14,30,922.0,92.0,5.4,23.0,864.0,689.63,533.59
2016,7,6,14,45,914.0,90.5,5.5,23.0,828.0,638.9,494.74
2016,7,6,15,0,906.0,89.0,5.6,23.0,792.0,587.01,453.93
2016,7,6,15,15,895.0,87.0,5.6,22.5,751.0,532.23,410.37
2016,7,6,15,30,884.0,85.0,5.6,22.0,710.0,477.09,365.12
2016,7,6,15,45,870.0,83.0,5.6,21.5,665.0,420.62,317.45
2016,7,6,16,0,856.0,81.0,5.6,21.0,620.0,364.59,268.8
2016,7,6,16,15,838.0,78.5,5.5,20.5,571.5,307.66,218.55
2016,7,6,16,30,820.0,76.0,5.4,20.0,523.0,252.1,169.3
2016,7,6,16,45,796.5,72.5,5.3,20.0,472.0,190.58,116.65
2016,7,6,17,0,773.0,69.0,5.2,20.0,421.0,137.12,74.68
2016,7,6,17,15,741.5,65.5,5.0,19.0,369.5,85.96,43.61
2016,7,6,17,30,710.0,62.0,4.8,18.0,318.0,44.09,33.24
2016,7,6,17,45,666.0,57.0,4.65,17.5,267.5,41.86,31.43
2016,7,6,18,0,622.0,52.0,4.5,17.0,217.0,39.52,29.43
2016,7,6,18,15,556.0,46.0,4.3,16.5,169.5,33.06,23.64
2016,7,6,18,30,490.0,40.0,4.1,16.0,122.0,29.88,20.6
2016,7,6,18,45,383.0,31.0,3.95,15.5,82.0,23.83,14.82
2016,7,6,19,0,276.0,22.0,3.8,15.0,42.0,17.46,6.81
2016,7,6,19,15,138.0,11.0,3.8,14.5,21.0,10.48,0.0
2016,7,6,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,175.0,13.5,3.1,11.0,31.0,51.93,1.67
2016,7,7,5,30,350.0,27.0,3.1,11.0,62.0,125.08,83.25
2016,7,7,5,45,445.5,35.0,3.1,11.5,104.5,182.73,135.81
2016,7,7,6,0,541.0,43.0,3.1,12.0,147.0,251.11,196.68
2016,7,7,6,15,599.0,48.0,3.05,12.5,196.0,309.57,249.59
2016,7,7,6,30,657.0,53.0,3.0,13.0,245.0,375.03,306.77
2016,7,7,6,45,477.5,97.5,2.95,13.5,251.0,364.8,300.42
2016,7,7,7,0,298.0,142.0,2.9,14.0,257.0,328.37,270.33
2016,7,7,7,15,298.0,164.5,2.9,14.5,294.0,367.41,301.44
2016,7,7,7,30,298.0,187.0,2.9,15.0,331.0,405.72,330.75
2016,7,7,7,45,569.5,129.0,2.9,16.0,440.5,562.51,455.36
2016,7,7,8,0,841.0,71.0,2.9,17.0,550.0,717.37,569.61
2016,7,7,8,15,857.0,73.5,2.9,17.5,597.0,765.45,600.51
2016,7,7,8,30,873.0,76.0,2.9,18.0,644.0,812.22,630.67
2016,7,7,8,45,886.5,77.0,2.95,19.0,688.0,853.55,655.56
2016,7,7,9,0,900.0,78.0,3.0,20.0,732.0,892.88,678.67
2016,7,7,9,15,909.5,79.5,3.1,20.5,771.5,926.85,699.48
2016,7,7,9,30,919.0,81.0,3.2,21.0,811.0,958.14,718.37
2016,7,7,9,45,925.0,82.5,3.3,21.5,844.5,983.19,733.0
2016,7,7,10,0,931.0,84.0,3.4,22.0,878.0,1005.06,745.55
2016,7,7,10,15,936.5,85.0,3.5,22.5,905.5,1022.57,755.26
2016,7,7,10,30,942.0,86.0,3.6,23.0,933.0,1036.66,762.79
2016,7,7,10,45,945.5,87.0,3.7,23.5,954.0,1045.21,766.79
2016,7,7,11,0,949.0,88.0,3.8,24.0,975.0,1050.14,768.55
2016,7,7,11,15,951.5,88.5,3.9,24.0,988.5,1049.91,768.57
2016,7,7,11,30,954.0,89.0,4.0,24.0,1002.0,1046.02,766.34
2016,7,7,11,45,954.0,90.0,4.1,24.5,1008.5,1036.55,759.07
2016,7,7,12,0,954.0,91.0,4.2,25.0,1015.0,1023.53,749.59
2016,7,7,12,15,954.0,91.0,4.25,25.0,1014.0,1006.08,738.45
2016,7,7,12,30,954.0,91.0,4.3,25.0,1013.0,985.27,725.14
2016,7,7,12,45,943.0,97.0,4.4,25.0,1002.0,956.98,707.12
2016,7,7,13,0,932.0,103.0,4.5,25.0,991.0,925.98,687.17
2016,7,7,13,15,929.0,102.5,4.5,25.0,975.5,893.2,665.52
2016,7,7,13,30,926.0,102.0,4.5,25.0,960.0,857.72,641.94
2016,7,7,13,45,921.5,101.5,4.55,25.0,937.0,818.53,615.96
2016,7,7,14,0,917.0,101.0,4.6,25.0,914.0,777.07,588.16
2016,7,7,14,15,911.0,99.5,4.6,24.5,885.0,731.57,558.05
2016,7,7,14,30,905.0,98.0,4.6,24.0,856.0,684.31,524.43
2016,7,7,14,45,897.5,96.0,4.6,24.0,821.0,634.17,486.33
2016,7,7,15,0,890.0,94.0,4.6,24.0,786.0,582.86,446.37
2016,7,7,15,15,879.5,92.5,4.6,23.5,745.5,529.52,404.57
2016,7,7,15,30,869.0,91.0,4.6,23.0,705.0,475.77,361.05
2016,7,7,15,45,857.0,88.0,4.65,23.0,661.0,419.95,314.01
2016,7,7,16,0,845.0,85.0,4.7,23.0,617.0,364.38,265.94
2016,7,7,16,15,827.0,82.5,4.65,22.5,568.5,307.99,216.88
2016,7,7,16,30,809.0,80.0,4.6,22.0,520.0,247.48,164.43
2016,7,7,16,45,787.5,76.0,4.6,21.5,470.0,191.98,117.32
2016,7,7,17,0,766.0,72.0,4.6,21.0,420.0,138.78,75.98
2016,7,7,17,15,734.0,68.0,4.55,20.0,368.5,87.54,44.97
2016,7,7,17,30,702.0,64.0,4.5,19.0,317.0,45.7,34.51
2016,7,7,17,45,659.5,59.0,4.45,18.5,267.0,43.55,32.79
2016,7,7,18,0,617.0,54.0,4.4,18.0,217.0,37.69,27.69
2016,7,7,18,15,550.0,47.5,4.3,17.0,169.0,34.31,24.69
2016,7,7,18,30,483.0,41.0,4.2,16.0,121.0,30.77,21.38
2016,7,7,18,45,378.5,31.5,4.1,15.5,81.5,24.31,15.22
2016,7,7,19,0,274.0,22.0,4.0,15.0,42.0,17.49,6.69
2016,7,7,19,15,137.0,11.0,3.95,14.5,21.0,10.48,0.0
2016,7,7,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,5,15,181.5,13.5,2.95,10.5,30.5,52.81,0.0
2016,7,8,5,30,363.0,27.0,3.0,11.0,61.0,127.92,84.62
2016,7,8,5,45,454.0,34.5,3.05,11.5,104.0,184.32,136.69
2016,7,8,6,0,545.0,42.0,3.1,12.0,147.0,250.92,196.31
2016,7,8,6,15,274.0,69.0,3.05,12.5,122.5,198.09,160.27
2016,7,8,6,30,3.0,96.0,3.0,13.0,98.0,94.25,74.97
2016,7,8,6,45,8.0,114.5,3.0,13.5,118.0,114.95,92.39
2016,7,8,7,0,13.0,133.0,3.0,14.0,138.0,136.13,109.78
2016,7,8,7,15,35.5,162.5,2.95,14.5,179.0,187.08,151.75
2016,7,8,7,30,58.0,192.0,2.9,15.0,220.0,234.45,189.93
2016,7,8,7,45,119.0,221.0,2.9,16.0,286.0,319.7,258.0
2016,7,8,8,0,180.0,250.0,2.9,17.0,352.0,401.1,320.95
2016,7,8,8,15,524.5,163.5,2.85,17.5,497.0,605.82,483.09
2016,7,8,8,30,869.0,77.0,2.8,18.0,642.0,809.84,629.75
2016,7,8,8,45,882.5,78.0,2.8,19.0,686.0,851.07,652.9
2016,7,8,9,0,896.0,79.0,2.8,20.0,730.0,890.32,675.55
2016,7,8,9,15,905.0,80.5,2.75,20.5,768.5,923.77,694.8
2016,7,8,9,30,914.0,82.0,2.7,21.0,807.0,954.52,712.03
2016,7,8,9,45,922.5,82.0,2.7,21.5,841.0,980.25,726.2
2016,7,8,10,0,931.0,82.0,2.7,22.0,875.0,1002.92,738.34
2016,7,8,10,15,936.5,83.0,2.75,22.5,902.5,1020.5,747.64
2016,7,8,10,30,942.0,84.0,2.8,23.0,930.0,1034.65,754.8
2016,7,8,10,45,946.5,84.0,2.9,24.0,951.0,1043.21,757.45
2016,7,8,11,0,951.0,84.0,3.0,25.0,972.0,1048.17,757.9
2016,7,8,11,15,953.5,84.5,3.1,25.5,985.5,1048.01,756.66
2016,7,8,11,30,956.0,85.0,3.2,26.0,999.0,1044.2,753.21
2016,7,8,11,45,957.0,84.5,3.35,26.5,1005.5,1034.24,746.34
2016,7,8,12,0,958.0,84.0,3.5,27.0,1012.0,1020.74,737.26
2016,7,8,12,15,958.0,84.0,3.6,27.0,1011.0,1003.31,726.76
2016,7,8,12,30,958.0,84.0,3.7,27.0,1010.0,982.5,714.09
2016,7,8,12,45,952.0,86.5,3.85,27.0,1000.5,955.38,697.53
2016,7,8,13,0,946.0,89.0,4.0,27.0,991.0,925.34,678.93
2016,7,8,13,15,943.0,88.5,4.1,27.0,975.0,892.23,657.85
2016,7,8,13,30,940.0,88.0,4.2,27.0,959.0,856.38,634.75
2016,7,8,13,45,936.0,87.5,4.3,27.0,936.0,817.16,609.12
2016,7,8,14,0,932.0,87.0,4.4,27.0,913.0,775.59,581.61
2016,7,8,14,15,926.0,85.5,4.45,26.5,883.5,729.53,551.55
2016,7,8,14,30,920.0,84.0,4.5,26.0,854.0,681.69,518.45
2016,7,8,14,45,912.0,83.0,4.6,26.0,819.0,631.52,480.97
2016,7,8,15,0,904.0,82.0,4.7,26.0,784.0,580.19,441.51
2016,7,8,15,15,893.5,80.0,4.75,25.5,743.5,525.78,399.22
2016,7,8,15,30,883.0,78.0,4.8,25.0,703.0,470.94,355.13
2016,7,8,15,45,870.5,76.0,4.9,25.0,658.5,415.13,308.28
2016,7,8,16,0,858.0,74.0,5.0,25.0,614.0,359.6,260.38
2016,7,8,16,15,841.0,72.0,5.0,24.5,566.0,303.28,211.48
2016,7,8,16,30,824.0,70.0,5.0,24.0,518.0,248.21,163.38
2016,7,8,16,45,802.5,67.0,5.05,23.5,468.0,193.0,116.7
2016,7,8,17,0,781.0,64.0,5.1,23.0,418.0,133.99,70.92
2016,7,8,17,15,751.0,60.5,4.95,22.0,367.0,82.41,39.92
2016,7,8,17,30,721.0,57.0,4.8,21.0,316.0,40.2,29.44
2016,7,8,17,45,679.5,52.5,4.7,20.5,266.0,38.22,27.85
2016,7,8,18,0,638.0,48.0,4.6,20.0,216.0,36.14,26.08
2016,7,8,18,15,573.5,42.5,4.35,19.5,169.0,33.05,23.31
2016,7,8,18,30,509.0,37.0,4.1,19.0,122.0,29.87,20.3
2016,7,8,18,45,405.5,29.0,3.85,18.5,82.0,22.13,13.13
2016,7,8,19,0,302.0,21.0,3.6,18.0,42.0,16.61,5.78
2016,7,8,19,15,151.0,10.5,3.5,17.5,21.0,10.01,0.0
2016,7,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,5,15,198.5,12.0,1.8,12.5,30.5,53.48,0.0
2016,7,9,5,30,397.0,24.0,1.8,13.0,61.0,130.68,84.43
2016,7,9,5,45,487.0,30.0,1.85,14.0,103.5,187.21,136.42
2016,7,9,6,0,577.0,36.0,1.9,15.0,146.0,253.63,194.95
2016,7,9,6,15,632.0,40.5,1.95,15.5,194.5,313.52,248.43
2016,7,9,6,30,687.0,45.0,2.0,16.0,243.0,378.62,304.56
2016,7,9,6,45,724.5,48.5,2.1,17.0,293.5,438.35,354.06
2016,7,9,7,0,762.0,52.0,2.2,18.0,344.0,497.42,401.14
2016,7,9,7,15,788.5,54.5,2.3,19.0,395.0,553.75,444.23
2016,7,9,7,30,815.0,57.0,2.4,20.0,446.0,610.93,486.31
2016,7,9,7,45,834.5,59.0,2.55,21.0,495.5,663.07,521.44
2016,7,9,8,0,854.0,61.0,2.7,22.0,545.0,714.77,555.4
2016,7,9,8,15,869.0,63.0,2.8,22.5,591.5,762.15,586.43
2016,7,9,8,30,884.0,65.0,2.9,23.0,638.0,808.14,616.01
2016,7,9,8,45,895.5,66.5,3.05,23.5,681.5,848.87,641.87
2016,7,9,9,0,907.0,68.0,3.2,24.0,725.0,887.44,666.03
2016,7,9,9,15,916.0,69.0,3.3,24.5,764.0,920.77,686.13
2016,7,9,9,30,925.0,70.0,3.4,25.0,803.0,951.37,704.32
2016,7,9,9,45,926.0,75.0,3.55,25.5,836.0,975.85,718.72
2016,7,9,10,0,927.0,80.0,3.7,26.0,869.0,996.88,730.87
2016,7,9,10,15,932.5,81.0,3.8,26.0,896.5,1014.48,741.94
2016,7,9,10,30,938.0,82.0,3.9,26.0,924.0,1028.66,750.89
2016,7,9,10,45,942.0,83.0,4.0,26.5,945.0,1037.81,755.2
2016,7,9,11,0,946.0,84.0,4.1,27.0,966.0,1043.37,757.28
2016,7,9,11,15,949.0,84.0,4.2,27.0,980.5,1043.24,757.3
2016,7,9,11,30,952.0,84.0,4.3,27.0,995.0,1039.47,755.09
2016,7,9,11,45,953.5,84.0,4.4,27.0,1001.5,1030.59,749.67
2016,7,9,12,0,955.0,84.0,4.5,27.0,1008.0,1018.15,742.01
2016,7,9,12,15,955.0,84.0,4.6,27.0,1007.5,1000.79,731.21
2016,7,9,12,30,955.0,84.0,4.7,27.0,1007.0,980.06,718.52
2016,7,9,12,45,953.5,84.0,4.85,27.0,998.5,954.67,703.07
2016,7,9,13,0,952.0,84.0,5.0,27.0,990.0,926.18,685.38
2016,7,9,13,15,949.5,83.5,5.1,26.5,975.0,893.35,665.6
2016,7,9,13,30,947.0,83.0,5.2,26.0,960.0,857.72,643.62
2016,7,9,13,45,944.5,81.5,5.3,26.0,937.5,818.49,617.57
2016,7,9,14,0,942.0,80.0,5.4,26.0,915.0,776.79,589.49
2016,7,9,14,15,936.5,79.0,5.5,25.5,886.0,731.15,559.38
2016,7,9,14,30,931.0,78.0,5.6,25.0,857.0,683.65,526.25
2016,7,9,14,45,925.0,76.0,5.7,25.0,822.5,633.28,487.81
2016,7,9,15,0,919.0,74.0,5.8,25.0,788.0,581.55,447.25
2016,7,9,15,15,909.5,73.0,5.8,24.5,747.5,527.81,404.57
2016,7,9,15,30,900.0,72.0,5.8,24.0,707.0,473.5,360.05
2016,7,9,15,45,889.5,69.5,5.85,23.5,663.0,417.15,312.61
2016,7,9,16,0,879.0,67.0,5.9,23.0,619.0,360.85,263.8
2016,7,9,16,15,862.5,65.0,5.8,22.5,571.0,303.54,213.25
2016,7,9,16,30,846.0,63.0,5.7,22.0,523.0,247.42,163.52
2016,7,9,16,45,826.0,60.0,5.65,21.5,473.0,191.27,115.38
2016,7,9,17,0,806.0,57.0,5.6,21.0,423.0,137.17,73.09
2016,7,9,17,15,777.5,54.0,5.5,20.0,371.5,84.81,41.53
2016,7,9,17,30,749.0,51.0,5.4,19.0,320.0,41.76,31.07
2016,7,9,17,45,708.0,47.5,5.3,18.5,269.5,34.29,24.64
2016,7,9,18,0,667.0,44.0,5.2,18.0,219.0,32.85,23.41
2016,7,9,18,15,605.0,39.0,5.0,17.5,171.5,30.04,20.86
2016,7,9,18,30,543.0,34.0,4.8,17.0,124.0,27.15,18.1
2016,7,9,18,45,437.5,27.0,4.65,16.5,83.5,22.23,13.33
2016,7,9,19,0,332.0,20.0,4.5,16.0,43.0,17.13,6.03
2016,7,9,19,15,166.0,10.0,4.4,15.5,21.5,9.53,0.0
2016,7,9,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,5,15,186.5,13.5,3.3,10.5,30.5,53.05,0.0
2016,7,10,5,30,373.0,27.0,3.5,11.0,61.0,129.7,84.63
2016,7,10,5,45,474.0,34.0,3.7,11.5,105.5,188.91,139.66
2016,7,10,6,0,575.0,41.0,3.9,12.0,150.0,257.96,201.57
2016,7,10,6,15,633.5,46.0,3.9,12.5,199.5,319.95,257.97
2016,7,10,6,30,692.0,51.0,3.9,13.0,249.0,387.45,317.41
2016,7,10,6,45,733.0,54.5,3.9,13.5,301.5,449.37,370.55
2016,7,10,7,0,774.0,58.0,3.9,14.0,354.0,514.21,424.08
2016,7,10,7,15,802.0,61.0,3.85,14.5,406.5,569.36,468.1
2016,7,10,7,30,830.0,64.0,3.8,15.0,459.0,628.75,513.74
2016,7,10,7,45,850.5,66.5,3.8,15.5,510.0,682.86,552.15
2016,7,10,8,0,871.0,69.0,3.8,16.0,561.0,736.56,589.09
2016,7,10,8,15,887.0,71.0,3.8,16.5,609.5,785.4,621.69
2016,7,10,8,30,903.0,73.0,3.8,17.0,658.0,832.86,652.7
2016,7,10,8,45,915.0,74.5,3.85,18.0,702.5,874.64,678.14
2016,7,10,9,0,927.0,76.0,3.9,19.0,747.0,914.24,701.64
2016,7,10,9,15,936.5,77.5,3.95,19.5,787.5,949.11,722.9
2016,7,10,9,30,946.0,79.0,4.0,20.0,828.0,981.21,742.11
2016,7,10,9,45,952.5,80.5,4.05,20.5,862.5,1007.44,757.24
2016,7,10,10,0,959.0,82.0,4.1,21.0,897.0,1030.41,770.18
2016,7,10,10,15,965.0,83.0,4.1,21.5,925.5,1048.94,779.84
2016,7,10,10,30,971.0,84.0,4.1,22.0,954.0,1063.93,787.22
2016,7,10,10,45,974.5,85.0,4.2,22.5,976.0,1072.78,791.32
2016,7,10,11,0,978.0,86.0,4.3,23.0,998.0,1077.9,793.1
2016,7,10,11,15,980.5,86.5,4.4,23.0,1012.5,1077.72,793.08
2016,7,10,11,30,983.0,87.0,4.5,23.0,1027.0,1073.77,790.67
2016,7,10,11,45,984.5,87.5,4.6,23.5,1034.5,1065.09,784.12
2016,7,10,12,0,986.0,88.0,4.7,24.0,1042.0,1052.72,775.26
2016,7,10,12,15,986.5,88.0,4.75,24.0,1041.5,1035.27,764.2
2016,7,10,12,30,987.0,88.0,4.8,24.0,1041.0,1014.32,750.87
2016,7,10,12,45,980.0,92.0,4.9,24.0,1031.5,987.0,733.67
2016,7,10,13,0,973.0,96.0,5.0,24.0,1022.0,956.67,714.36
2016,7,10,13,15,971.0,95.5,5.0,24.0,1006.0,923.52,692.29
2016,7,10,13,30,969.0,95.0,5.0,24.0,990.0,887.46,668.15
2016,7,10,13,45,967.0,93.0,5.05,24.5,967.5,847.24,639.98
2016,7,10,14,0,965.0,91.0,5.1,25.0,945.0,804.44,609.89
2016,7,10,14,15,959.5,89.5,5.1,24.5,915.5,757.25,578.58
2016,7,10,14,30,954.0,88.0,5.1,24.0,886.0,708.14,544.03
2016,7,10,14,45,948.0,86.0,5.1,24.0,850.5,656.58,504.7
2016,7,10,15,0,942.0,84.0,5.1,24.0,815.0,603.59,463.26
2016,7,10,15,15,932.0,82.5,5.05,23.5,773.5,547.83,419.27
2016,7,10,15,30,922.0,81.0,5.0,23.0,732.0,491.52,373.41
2016,7,10,15,45,910.5,78.5,5.0,23.0,686.5,433.43,324.18
2016,7,10,16,0,899.0,76.0,5.0,23.0,641.0,375.46,273.77
2016,7,10,16,15,882.5,73.5,4.9,22.5,591.5,316.43,222.13
2016,7,10,16,30,866.0,71.0,4.8,22.0,542.0,258.55,171.22
2016,7,10,16,45,845.0,68.0,4.75,22.0,490.0,200.89,121.85
2016,7,10,17,0,824.0,65.0,4.7,22.0,438.0,145.34,78.61
2016,7,10,17,15,794.0,61.5,4.5,21.5,385.0,85.2,41.14
2016,7,10,17,30,764.0,58.0,4.3,21.0,332.0,41.19,30.3
2016,7,10,17,45,721.0,53.5,4.1,20.5,279.5,39.22,28.73
2016,7,10,18,0,678.0,49.0,3.9,20.0,227.0,37.16,26.98
2016,7,10,18,15,611.5,43.5,3.55,19.0,177.5,34.1,24.29
2016,7,10,18,30,545.0,38.0,3.2,18.0,128.0,30.97,21.34
2016,7,10,18,45,432.0,29.5,2.9,17.0,85.5,22.68,13.67
2016,7,10,19,0,319.0,21.0,2.6,16.0,43.0,16.7,5.53
2016,7,10,19,15,159.5,10.5,2.7,15.5,21.5,10.01,0.0
2016,7,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,11,5,15,184.5,13.0,2.5,11.5,29.5,51.77,0.0
2016,7,11,5,30,369.0,26.0,2.5,12.0,59.0,127.37,81.93
2016,7,11,5,45,471.0,33.0,2.5,12.5,103.5,184.79,135.41
2016,7,11,6,0,573.0,40.0,2.5,13.0,148.0,255.69,198.21
2016,7,11,6,15,632.0,45.5,2.4,14.0,198.0,318.28,253.88
2016,7,11,6,30,691.0,51.0,2.3,15.0,248.0,386.49,312.19
2016,7,11,6,45,732.5,54.5,2.25,16.0,300.5,448.64,363.54
2016,7,11,7,0,774.0,58.0,2.2,17.0,353.0,513.75,414.91
2016,7,11,7,15,801.5,61.0,2.25,17.5,405.5,568.62,457.58
2016,7,11,7,30,829.0,64.0,2.3,18.0,458.0,627.7,501.83
2016,7,11,7,45,850.0,66.5,2.4,19.0,509.0,682.16,538.7
2016,7,11,8,0,871.0,69.0,2.5,20.0,560.0,736.26,574.05
2016,7,11,8,15,886.5,71.0,2.6,21.0,608.5,784.75,604.6
2016,7,11,8,30,902.0,73.0,2.7,22.0,657.0,831.83,633.57
2016,7,11,8,45,914.0,74.5,2.8,23.0,701.5,873.63,658.38
2016,7,11,9,0,926.0,76.0,2.9,24.0,746.0,913.24,681.35
2016,7,11,9,15,935.0,77.5,2.95,24.5,786.0,947.68,701.55
2016,7,11,9,30,944.0,79.0,3.0,25.0,826.0,979.32,719.77
2016,7,11,9,45,944.0,84.5,3.1,25.5,858.5,1003.75,733.59
2016,7,11,10,0,944.0,90.0,3.2,26.0,891.0,1024.61,745.15
2016,7,11,10,15,949.5,91.0,3.2,26.0,919.0,1042.4,755.45
2016,7,11,10,30,955.0,92.0,3.2,26.0,947.0,1056.71,763.6
2016,7,11,10,45,958.0,93.0,3.25,26.5,968.0,1064.91,766.89
2016,7,11,11,0,961.0,94.0,3.3,27.0,989.0,1069.44,767.98
2016,7,11,11,15,963.0,94.5,3.35,27.0,1003.0,1068.73,767.4
2016,7,11,11,30,965.0,95.0,3.4,27.0,1017.0,1064.32,764.63
2016,7,11,11,45,965.5,96.0,3.45,27.5,1023.5,1055.25,757.51
2016,7,11,12,0,966.0,97.0,3.5,28.0,1030.0,1042.58,748.23
2016,7,11,12,15,965.5,97.0,3.5,28.0,1029.0,1024.43,736.67
2016,7,11,12,30,965.0,97.0,3.5,28.0,1028.0,1002.89,723.02
2016,7,11,12,45,964.5,95.5,3.55,28.0,1019.5,976.61,706.68
2016,7,11,13,0,964.0,94.0,3.6,28.0,1011.0,947.14,688.24
2016,7,11,13,15,961.5,93.5,3.65,28.0,995.0,913.84,667.18
2016,7,11,13,30,959.0,93.0,3.7,28.0,979.0,877.7,644.11
2016,7,11,13,45,955.0,92.0,3.75,28.0,956.0,837.22,617.93
2016,7,11,14,0,951.0,91.0,3.8,28.0,933.0,794.34,589.87
2016,7,11,14,15,945.0,90.0,3.9,27.5,903.5,747.83,560.28
2016,7,11,14,30,939.0,89.0,4.0,27.0,874.0,699.48,527.42
2016,7,11,14,45,931.0,88.0,4.1,27.0,838.0,648.28,489.57
2016,7,11,15,0,923.0,87.0,4.2,27.0,802.0,595.86,449.7
2016,7,11,15,15,913.0,85.0,4.25,26.5,761.0,540.57,407.22
2016,7,11,15,30,903.0,83.0,4.3,26.0,720.0,484.76,362.84
2016,7,11,15,45,890.0,81.0,4.35,26.0,674.5,427.48,315.21
2016,7,11,16,0,877.0,79.0,4.4,26.0,629.0,370.49,266.57
2016,7,11,16,15,860.5,76.5,4.4,25.5,580.5,312.62,216.83
2016,7,11,16,30,844.0,74.0,4.4,25.0,532.0,255.91,167.74
2016,7,11,16,45,822.0,71.0,4.4,24.5,480.5,199.25,120.21
2016,7,11,17,0,800.0,68.0,4.4,24.0,429.0,138.93,73.8
2016,7,11,17,15,769.5,64.5,4.25,23.0,377.0,86.05,42.38
2016,7,11,17,30,739.0,61.0,4.1,22.0,325.0,43.53,32.19
2016,7,11,17,45,696.5,56.0,4.0,21.5,273.5,41.26,30.38
2016,7,11,18,0,654.0,51.0,3.9,21.0,222.0,38.89,28.36
2016,7,11,18,15,586.5,45.0,3.6,20.0,173.0,35.47,25.36
2016,7,11,18,30,519.0,39.0,3.3,19.0,124.0,29.25,19.74
2016,7,11,18,45,408.0,30.0,3.05,18.0,82.5,23.15,13.98
2016,7,11,19,0,297.0,21.0,2.8,17.0,41.0,16.73,5.25
2016,7,11,19,15,148.5,10.5,2.85,16.5,20.5,10.01,0.0
2016,7,11,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
