Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,12,5,15,198.0,12.0,3.05,10.5,29.5,52.35,0.0
2016,7,12,5,30,396.0,24.0,3.1,11.0,59.0,129.26,82.15
2016,7,12,5,45,494.0,31.0,3.15,12.0,103.5,189.04,138.46
2016,7,12,6,0,592.0,38.0,3.2,13.0,148.0,259.68,201.31
2016,7,12,6,15,649.5,43.0,3.15,13.5,198.0,322.06,257.82
2016,7,12,6,30,707.0,48.0,3.1,14.0,248.0,389.9,317.15
2016,7,12,6,45,746.0,51.5,3.1,14.5,300.0,451.57,369.67
2016,7,12,7,0,785.0,55.0,3.1,15.0,352.0,512.64,419.81
2016,7,12,7,15,811.5,58.0,3.05,15.5,404.5,570.79,465.58
2016,7,12,7,30,838.0,61.0,3.0,16.0,457.0,629.73,510.22
2016,7,12,7,45,858.5,63.0,3.0,17.0,507.5,683.71,546.82
2016,7,12,8,0,879.0,65.0,3.0,18.0,558.0,737.27,581.88
2016,7,12,8,15,893.5,67.0,3.0,18.5,606.5,785.37,613.24
2016,7,12,8,30,908.0,69.0,3.0,19.0,655.0,831.96,642.96
2016,7,12,8,45,919.5,70.5,3.0,20.0,699.5,873.61,667.44
2016,7,12,9,0,931.0,72.0,3.0,21.0,744.0,913.03,689.95
2016,7,12,9,15,940.0,73.5,3.05,21.5,783.5,947.69,710.59
2016,7,12,9,30,949.0,75.0,3.1,22.0,823.0,979.54,729.21
2016,7,12,9,45,954.5,76.5,3.15,22.5,857.5,1005.01,743.51
2016,7,12,10,0,960.0,78.0,3.2,23.0,892.0,1027.16,755.66
2016,7,12,10,15,965.5,79.0,3.3,23.5,920.5,1045.33,765.65
2016,7,12,10,30,971.0,80.0,3.4,24.0,949.0,1059.96,773.42
2016,7,12,10,45,974.5,81.0,3.5,24.5,970.5,1068.92,777.62
2016,7,12,11,0,978.0,82.0,3.6,25.0,992.0,1074.16,779.55
2016,7,12,11,15,980.5,82.0,3.7,25.0,1006.0,1073.56,779.39
2016,7,12,11,30,983.0,82.0,3.8,25.0,1020.0,1069.2,776.94
2016,7,12,11,45,984.0,82.5,3.9,25.5,1027.0,1060.13,770.03
2016,7,12,12,0,985.0,83.0,4.0,26.0,1034.0,1047.37,760.86
2016,7,12,12,15,985.5,83.0,4.05,26.0,1033.5,1030.01,749.94
2016,7,12,12,30,986.0,83.0,4.1,26.0,1033.0,1009.14,736.8
2016,7,12,12,45,976.0,89.0,4.2,26.0,1023.0,981.12,719.25
2016,7,12,13,0,966.0,95.0,4.3,26.0,1013.0,950.21,699.72
2016,7,12,13,15,963.5,94.5,4.35,26.0,997.5,916.83,678.16
2016,7,12,13,30,961.0,94.0,4.4,26.0,982.0,880.59,654.55
2016,7,12,13,45,958.5,92.5,4.45,26.0,959.5,840.72,628.27
2016,7,12,14,0,956.0,91.0,4.5,26.0,937.0,798.31,600.01
2016,7,12,14,15,950.5,90.0,4.55,25.5,907.5,751.91,569.94
2016,7,12,14,30,945.0,89.0,4.6,25.0,878.0,703.61,536.57
2016,7,12,14,45,939.0,87.0,4.65,25.0,842.5,652.39,498.11
2016,7,12,15,0,933.0,85.0,4.7,25.0,807.0,599.77,457.51
2016,7,12,15,15,923.5,83.5,4.7,24.5,766.0,544.63,414.48
2016,7,12,15,30,914.0,82.0,4.7,24.0,725.0,488.9,369.51
2016,7,12,15,45,902.5,79.5,4.75,24.0,680.0,431.15,320.95
2016,7,12,16,0,891.0,77.0,4.8,24.0,635.0,373.52,271.18
2016,7,12,16,15,874.5,74.5,4.75,23.5,586.0,314.83,220.14
2016,7,12,16,30,858.0,72.0,4.7,23.0,537.0,257.3,169.8
2016,7,12,16,45,837.0,68.5,4.7,22.5,485.5,199.58,120.89
2016,7,12,17,0,816.0,65.0,4.7,22.0,434.0,144.0,77.91
2016,7,12,17,15,786.0,62.0,4.55,21.5,381.0,84.66,41.14
2016,7,12,17,30,756.0,59.0,4.4,21.0,328.0,42.02,31.03
2016,7,12,17,45,713.5,54.5,4.25,20.5,276.0,40.1,29.5
2016,7,12,18,0,671.0,50.0,4.1,20.0,224.0,38.1,27.8
2016,7,12,18,15,603.5,44.0,3.75,19.0,174.5,34.63,24.74
2016,7,12,18,30,536.0,38.0,3.4,18.0,125.0,31.06,21.4
2016,7,12,18,45,422.0,29.5,3.1,17.5,83.0,22.77,13.66
2016,7,12,19,0,308.0,21.0,2.8,17.0,41.0,16.79,4.99
2016,7,12,19,15,154.0,10.5,2.8,16.5,20.5,10.01,0.0
2016,7,12,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,13,5,15,185.0,12.5,2.8,11.5,28.5,44.99,0.0
2016,7,13,5,30,370.0,25.0,2.8,12.0,57.0,125.96,79.32
2016,7,13,5,45,473.5,32.5,2.8,12.5,101.5,184.14,134.44
2016,7,13,6,0,577.0,40.0,2.8,13.0,146.0,256.12,198.3
2016,7,13,6,15,638.0,45.5,2.7,13.5,196.5,319.75,255.53
2016,7,13,6,30,699.0,51.0,2.6,14.0,247.0,389.2,315.81
2016,7,13,6,45,740.5,54.5,2.55,15.0,300.0,451.82,368.0
2016,7,13,7,0,782.0,58.0,2.5,16.0,353.0,517.4,420.2
2016,7,13,7,15,810.0,61.5,2.4,17.0,406.0,573.62,462.83
2016,7,13,7,30,838.0,65.0,2.3,18.0,459.0,634.09,506.61
2016,7,13,7,45,859.5,67.0,2.25,19.0,511.0,688.8,542.79
2016,7,13,8,0,881.0,69.0,2.2,20.0,563.0,743.17,577.19
2016,7,13,8,15,896.5,71.5,2.15,21.0,612.0,792.74,607.15
2016,7,13,8,30,912.0,74.0,2.1,22.0,661.0,840.86,635.26
2016,7,13,8,45,924.0,75.5,2.05,23.0,706.0,883.09,658.65
2016,7,13,9,0,936.0,77.0,2.0,24.0,751.0,923.1,680.02
2016,7,13,9,15,945.0,78.5,2.0,24.5,791.5,957.9,699.45
2016,7,13,9,30,954.0,80.0,2.0,25.0,832.0,989.86,716.88
2016,7,13,9,45,952.0,86.5,2.05,26.0,864.5,1013.76,728.23
2016,7,13,10,0,950.0,93.0,2.1,27.0,897.0,1033.95,737.27
2016,7,13,10,15,955.5,94.0,2.15,27.5,926.0,1051.87,746.38
2016,7,13,10,30,961.0,95.0,2.2,28.0,955.0,1066.27,753.37
2016,7,13,10,45,965.5,95.5,2.3,28.5,976.5,1075.52,757.89
2016,7,13,11,0,970.0,96.0,2.4,29.0,998.0,1081.08,760.25
2016,7,13,11,15,972.5,96.5,2.45,29.5,1012.5,1080.88,758.62
2016,7,13,11,30,975.0,97.0,2.5,30.0,1027.0,1076.94,754.86
2016,7,13,11,45,976.0,97.0,2.6,30.5,1033.5,1067.27,748.24
2016,7,13,12,0,977.0,97.0,2.7,31.0,1040.0,1053.96,739.47
2016,7,13,12,15,976.5,97.0,2.75,31.0,1039.0,1035.64,728.66
2016,7,13,12,30,976.0,97.0,2.8,31.0,1038.0,1013.88,715.76
2016,7,13,12,45,974.5,97.0,2.9,31.0,1029.0,987.85,700.59
2016,7,13,13,0,973.0,97.0,3.0,31.0,1020.0,958.64,683.29
2016,7,13,13,15,969.5,96.5,3.05,31.0,1004.0,924.16,662.12
2016,7,13,13,30,966.0,96.0,3.1,31.0,988.0,886.86,638.97
2016,7,13,13,45,961.0,95.5,3.2,31.0,964.0,845.74,613.38
2016,7,13,14,0,956.0,95.0,3.3,31.0,940.0,802.26,585.88
2016,7,13,14,15,950.0,93.5,3.35,31.0,910.0,754.99,555.2
2016,7,13,14,30,944.0,92.0,3.4,31.0,880.0,705.85,521.38
2016,7,13,14,45,935.0,91.0,3.5,31.0,843.0,653.71,483.86
2016,7,13,15,0,926.0,90.0,3.6,31.0,806.0,600.43,444.38
2016,7,13,15,15,915.0,88.5,3.65,30.5,764.5,544.81,402.65
2016,7,13,15,30,904.0,87.0,3.7,30.0,723.0,488.75,359.08
2016,7,13,15,45,889.0,85.0,3.75,29.5,676.5,430.48,312.38
2016,7,13,16,0,874.0,83.0,3.8,29.0,630.0,372.72,264.6
2016,7,13,16,15,856.0,80.5,3.8,28.5,580.5,314.43,215.37
2016,7,13,16,30,838.0,78.0,3.8,28.0,531.0,257.48,166.9
2016,7,13,16,45,813.0,75.0,3.85,27.5,479.0,194.84,115.57
2016,7,13,17,0,788.0,72.0,3.9,27.0,427.0,140.33,74.52
2016,7,13,17,15,755.0,68.0,3.8,26.0,374.0,87.51,43.67
2016,7,13,17,30,722.0,64.0,3.7,25.0,321.0,45.99,33.88
2016,7,13,17,45,673.5,59.5,3.6,24.5,268.5,44.26,32.55
2016,7,13,18,0,625.0,55.0,3.5,24.0,216.0,38.75,27.86
2016,7,13,18,15,553.5,48.0,3.3,23.0,167.5,34.99,24.59
2016,7,13,18,30,482.0,41.0,3.1,22.0,119.0,31.06,20.98
2016,7,13,18,45,363.0,31.5,2.95,21.0,78.5,24.59,14.9
2016,7,13,19,0,244.0,22.0,2.8,20.0,38.0,17.78,5.09
2016,7,13,19,15,122.0,11.0,2.8,19.0,19.0,10.48,0.0
2016,7,13,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,14,5,15,164.0,13.0,1.95,14.5,27.0,41.54,0.0
2016,7,14,5,30,328.0,26.0,2.2,15.0,54.0,116.56,71.77
2016,7,14,5,45,435.0,34.5,2.5,16.0,97.5,176.6,127.31
2016,7,14,6,0,542.0,43.0,2.8,17.0,141.0,248.5,189.65
2016,7,14,6,15,605.5,48.5,2.7,17.5,191.0,309.44,243.7
2016,7,14,6,30,669.0,54.0,2.6,18.0,241.0,378.37,302.63
2016,7,14,6,45,714.0,58.0,2.55,19.0,294.0,441.87,354.74
2016,7,14,7,0,759.0,62.0,2.5,20.0,347.0,508.72,407.19
2016,7,14,7,15,788.5,65.5,2.4,21.0,400.0,568.49,451.8
2016,7,14,7,30,818.0,69.0,2.3,22.0,453.0,629.34,495.19
2016,7,14,7,45,840.5,71.5,2.2,23.0,505.0,680.36,528.31
2016,7,14,8,0,863.0,74.0,2.1,24.0,557.0,735.28,562.32
2016,7,14,8,15,879.5,76.5,2.0,24.5,606.0,784.94,592.61
2016,7,14,8,30,896.0,79.0,1.9,25.0,655.0,833.26,621.16
2016,7,14,8,45,909.0,80.5,1.85,26.0,700.0,875.82,644.36
2016,7,14,9,0,922.0,82.0,1.8,27.0,745.0,916.27,665.62
2016,7,14,9,15,931.5,83.5,1.85,27.5,785.5,951.15,685.35
2016,7,14,9,30,941.0,85.0,1.9,28.0,826.0,983.26,703.21
2016,7,14,9,45,949.0,86.0,1.95,29.0,861.0,1010.41,716.44
2016,7,14,10,0,957.0,87.0,2.0,30.0,896.0,1034.35,727.61
2016,7,14,10,15,962.5,88.0,2.1,30.0,924.5,1052.47,738.76
2016,7,14,10,30,968.0,89.0,2.2,30.0,953.0,1067.04,747.87
2016,7,14,10,45,971.5,89.5,2.3,30.5,974.5,1075.41,751.79
2016,7,14,11,0,975.0,90.0,2.4,31.0,996.0,1080.07,753.58
2016,7,14,11,15,977.5,90.5,2.5,31.0,1010.5,1079.96,754.08
2016,7,14,11,30,980.0,91.0,2.6,31.0,1025.0,1076.07,752.4
2016,7,14,11,45,980.5,91.5,2.75,31.5,1031.5,1066.46,746.27
2016,7,14,12,0,981.0,92.0,2.9,32.0,1038.0,1053.17,737.92
2016,7,14,12,15,981.0,92.0,3.0,32.0,1037.0,1035.31,727.79
2016,7,14,12,30,981.0,92.0,3.1,32.0,1036.0,1013.98,715.48
2016,7,14,12,45,973.5,95.5,3.25,32.0,1026.0,985.8,699.18
2016,7,14,13,0,966.0,99.0,3.4,32.0,1016.0,954.66,680.83
2016,7,14,13,15,963.0,98.5,3.5,31.5,999.5,920.79,661.55
2016,7,14,13,30,960.0,98.0,3.6,31.0,983.0,884.09,640.12
2016,7,14,13,45,955.0,97.5,3.7,31.0,959.5,843.15,614.3
2016,7,14,14,0,950.0,97.0,3.8,31.0,936.0,799.86,586.59
2016,7,14,14,15,943.5,95.5,3.85,30.5,906.0,752.44,556.63
2016,7,14,14,30,937.0,94.0,3.9,30.0,876.0,703.23,523.38
2016,7,14,14,45,928.5,93.0,4.0,30.0,839.5,651.66,485.81
2016,7,14,15,0,920.0,92.0,4.1,30.0,803.0,598.92,446.29
2016,7,14,15,15,909.0,90.0,4.1,29.5,761.5,543.1,403.94
2016,7,14,15,30,898.0,88.0,4.1,29.0,720.0,486.86,359.81
2016,7,14,15,45,883.5,86.0,4.2,29.0,673.5,429.06,312.55
2016,7,14,16,0,869.0,84.0,4.3,29.0,627.0,371.71,264.35
2016,7,14,16,15,850.5,81.5,4.3,28.0,577.5,313.5,215.51
2016,7,14,16,30,832.0,79.0,4.3,27.0,528.0,251.3,163.17
2016,7,14,16,45,807.5,76.0,4.35,26.5,476.0,194.46,116.05
2016,7,14,17,0,783.0,73.0,4.4,26.0,424.0,140.27,75.07
2016,7,14,17,15,750.0,69.0,4.3,25.0,371.5,87.7,44.32
2016,7,14,17,30,717.0,65.0,4.2,24.0,319.0,46.85,34.77
2016,7,14,17,45,669.0,60.0,4.15,23.5,267.0,44.73,33.1
2016,7,14,18,0,621.0,55.0,4.1,23.0,215.0,38.79,28.02
2016,7,14,18,15,549.0,48.0,4.0,22.0,166.5,35.04,24.74
2016,7,14,18,30,477.0,41.0,3.9,21.0,118.0,31.11,21.11
2016,7,14,18,45,358.0,31.5,3.8,20.0,77.5,24.65,14.99
2016,7,14,19,0,239.0,22.0,3.7,19.0,37.0,17.85,4.72
2016,7,14,19,15,119.5,11.0,3.65,18.5,18.5,10.48,0.0
2016,7,14,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,15,5,15,161.0,12.5,3.0,12.5,26.0,40.38,0.0
2016,7,15,5,30,322.0,25.0,3.0,13.0,52.0,113.45,69.28
2016,7,15,5,45,427.0,33.5,3.0,13.5,95.0,172.84,125.58
2016,7,15,6,0,532.0,42.0,3.0,14.0,138.0,243.51,187.87
2016,7,15,6,15,595.5,48.0,3.0,14.5,187.0,304.43,242.66
2016,7,15,6,30,659.0,54.0,3.0,15.0,236.0,373.36,302.57
2016,7,15,6,45,466.0,96.5,3.05,16.0,238.5,355.86,290.43
2016,7,15,7,0,273.0,139.0,3.1,17.0,241.0,310.45,253.05
2016,7,15,7,15,316.5,155.0,3.0,18.0,290.0,367.7,298.45
2016,7,15,7,30,360.0,171.0,2.9,19.0,339.0,428.48,344.87
2016,7,15,7,45,605.5,122.5,2.8,20.0,444.0,579.36,461.58
2016,7,15,8,0,851.0,74.0,2.7,21.0,549.0,726.09,566.71
2016,7,15,8,15,868.0,76.5,2.6,21.5,597.5,775.71,597.4
2016,7,15,8,30,885.0,79.0,2.5,22.0,646.0,824.07,627.13
2016,7,15,8,45,898.5,80.5,2.4,23.0,691.5,866.73,650.97
2016,7,15,9,0,912.0,82.0,2.3,24.0,737.0,907.35,672.81
2016,7,15,9,15,921.5,83.5,2.35,24.5,777.5,942.0,692.94
2016,7,15,9,30,931.0,85.0,2.4,25.0,818.0,973.91,711.16
2016,7,15,9,45,936.5,88.0,2.5,26.0,852.0,1000.7,725.06
2016,7,15,10,0,942.0,91.0,2.6,27.0,886.0,1024.2,736.79
2016,7,15,10,15,948.0,92.0,2.7,27.5,915.0,1042.61,746.76
2016,7,15,10,30,954.0,93.0,2.8,28.0,944.0,1057.53,754.61
2016,7,15,10,45,958.5,93.5,2.95,28.5,966.0,1066.82,759.48
2016,7,15,11,0,963.0,94.0,3.1,29.0,988.0,1072.44,762.15
2016,7,15,11,15,965.5,94.5,3.25,29.0,1002.5,1072.33,762.84
2016,7,15,11,30,968.0,95.0,3.4,29.0,1017.0,1068.48,761.28
2016,7,15,11,45,970.0,95.0,3.55,29.0,1024.0,1059.92,756.81
2016,7,15,12,0,972.0,95.0,3.7,29.0,1031.0,1047.71,750.06
2016,7,15,12,15,972.0,95.0,3.75,29.0,1030.5,1029.97,739.12
2016,7,15,12,30,972.0,95.0,3.8,29.0,1030.0,1008.79,726.03
2016,7,15,12,45,968.5,96.0,3.9,29.0,1021.0,982.01,709.64
2016,7,15,13,0,965.0,97.0,4.0,29.0,1012.0,952.13,691.17
2016,7,15,13,15,962.5,96.5,4.05,29.0,996.5,918.71,669.97
2016,7,15,13,30,960.0,96.0,4.1,29.0,981.0,882.43,646.75
2016,7,15,13,45,956.5,94.5,4.2,29.0,958.0,841.72,620.57
2016,7,15,14,0,953.0,93.0,4.3,29.0,935.0,798.55,592.44
2016,7,15,14,15,947.0,92.0,4.3,28.5,905.0,751.81,562.28
2016,7,15,14,30,941.0,91.0,4.3,28.0,875.0,703.2,528.91
2016,7,15,14,45,934.5,89.0,4.35,28.0,839.5,651.74,490.8
2016,7,15,15,0,928.0,87.0,4.4,28.0,804.0,598.91,450.62
2016,7,15,15,15,918.0,85.0,4.4,27.5,762.5,543.18,407.82
2016,7,15,15,30,908.0,83.0,4.4,27.0,721.0,486.92,363.15
2016,7,15,15,45,895.0,81.0,4.4,26.5,675.0,429.17,315.86
2016,7,15,16,0,882.0,79.0,4.4,26.0,629.0,371.71,267.36
2016,7,15,16,15,864.5,76.5,4.4,25.5,580.0,313.06,217.0
2016,7,15,16,30,847.0,74.0,4.4,25.0,531.0,255.69,167.39
2016,7,15,16,45,649.0,108.5,4.4,24.5,438.0,189.74,119.8
2016,7,15,17,0,451.0,143.0,4.4,24.0,345.0,155.21,101.43
2016,7,15,17,15,593.5,102.0,4.35,23.0,333.0,100.91,60.13
2016,7,15,17,30,736.0,61.0,4.3,22.0,321.0,43.7,32.34
2016,7,15,17,45,687.5,57.0,4.25,21.5,269.0,42.27,31.26
2016,7,15,18,0,639.0,53.0,4.2,21.0,217.0,40.84,30.06
2016,7,15,18,15,568.0,46.5,4.1,20.0,168.0,33.88,23.94
2016,7,15,18,30,497.0,40.0,4.0,19.0,119.0,30.32,20.61
2016,7,15,18,45,374.0,30.5,3.95,18.5,78.0,23.81,14.36
2016,7,15,19,0,251.0,21.0,3.9,18.0,37.0,16.95,3.73
2016,7,15,19,15,125.5,10.5,3.85,17.5,18.5,10.01,0.0
2016,7,15,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,16,5,15,152.5,12.5,3.1,12.5,25.0,38.73,0.0
2016,7,16,5,30,305.0,25.0,3.2,13.0,50.0,108.82,65.32
2016,7,16,5,45,413.5,34.0,3.35,13.5,92.5,169.18,122.79
2016,7,16,6,0,522.0,43.0,3.5,14.0,135.0,240.82,185.86
2016,7,16,6,15,347.0,74.0,3.45,14.5,143.5,232.19,186.08
2016,7,16,6,30,172.0,105.0,3.4,15.0,152.0,199.27,162.0
2016,7,16,6,45,186.0,125.5,3.4,16.0,186.0,230.7,188.47
2016,7,16,7,0,200.0,146.0,3.4,17.0,220.0,269.65,220.02
2016,7,16,7,15,122.0,164.0,3.3,17.5,211.5,250.57,202.97
2016,7,16,7,30,44.0,182.0,3.2,18.0,203.0,214.93,171.94
2016,7,16,7,45,30.5,188.5,3.15,19.0,204.0,212.73,168.74
2016,7,16,8,0,17.0,195.0,3.1,20.0,205.0,201.28,158.06
2016,7,16,8,15,186.0,228.0,3.05,20.5,347.0,387.86,307.44
2016,7,16,8,30,355.0,261.0,3.0,21.0,489.0,580.18,452.73
2016,7,16,8,45,635.0,171.0,3.0,22.0,613.0,751.19,578.89
2016,7,16,9,0,915.0,81.0,3.0,23.0,737.0,908.84,683.07
2016,7,16,9,15,487.0,214.5,3.1,23.5,566.0,693.33,527.97
2016,7,16,9,30,59.0,348.0,3.2,24.0,395.0,408.5,308.84
2016,7,16,9,45,503.5,218.0,3.3,24.5,641.0,738.12,560.13
2016,7,16,10,0,948.0,88.0,3.4,25.0,887.0,1026.91,753.69
2016,7,16,10,15,954.0,89.0,3.5,25.5,916.0,1045.47,761.52
2016,7,16,10,30,960.0,90.0,3.6,26.0,945.0,1060.51,769.45
2016,7,16,10,45,964.0,90.5,3.7,26.5,967.0,1069.39,773.51
2016,7,16,11,0,968.0,91.0,3.8,27.0,989.0,1074.57,775.34
2016,7,16,11,15,970.5,91.5,3.9,27.0,1003.5,1074.5,775.47
2016,7,16,11,30,973.0,92.0,4.0,27.0,1018.0,1070.68,773.32
2016,7,16,11,45,974.5,92.5,4.15,27.5,1025.0,1062.13,767.06
2016,7,16,12,0,976.0,93.0,4.3,28.0,1032.0,1049.9,758.5
2016,7,16,12,15,976.0,93.0,4.4,28.0,1031.5,1032.12,747.62
2016,7,16,12,30,976.0,93.0,4.5,28.0,1031.0,1010.86,734.51
2016,7,16,12,45,971.0,95.0,4.65,28.0,1021.5,983.6,717.81
2016,7,16,13,0,966.0,97.0,4.8,28.0,1012.0,953.28,699.33
2016,7,16,13,15,963.5,96.5,4.85,28.0,996.5,919.8,677.84
2016,7,16,13,30,961.0,96.0,4.9,28.0,981.0,883.46,654.27
2016,7,16,13,45,956.5,95.0,5.0,28.0,957.5,842.36,627.54
2016,7,16,14,0,952.0,94.0,5.1,28.0,934.0,798.87,598.85
2016,7,16,14,15,946.5,93.0,5.1,27.5,904.5,752.48,568.46
2016,7,16,14,30,941.0,92.0,5.1,27.0,875.0,704.18,534.76
2016,7,16,14,45,933.0,90.5,5.15,27.0,839.0,652.2,495.75
2016,7,16,15,0,925.0,89.0,5.2,27.0,803.0,599.0,454.76
2016,7,16,15,15,915.0,87.5,5.15,26.5,761.5,543.8,411.68
2016,7,16,15,30,905.0,86.0,5.1,26.0,720.0,488.05,366.77
2016,7,16,15,45,891.5,83.5,5.1,25.5,674.5,429.75,318.61
2016,7,16,16,0,878.0,81.0,5.1,25.0,629.0,371.8,269.3
2016,7,16,16,15,860.5,78.5,5.05,24.5,579.5,313.3,218.59
2016,7,16,16,30,843.0,76.0,5.0,24.0,530.0,256.08,168.74
2016,7,16,16,45,819.5,73.0,4.95,23.5,478.0,193.29,116.15
2016,7,16,17,0,796.0,70.0,4.9,23.0,426.0,138.44,74.12
2016,7,16,17,15,764.0,66.0,4.75,22.5,373.0,85.09,42.64
2016,7,16,17,30,732.0,62.0,4.6,22.0,320.0,44.55,33.09
2016,7,16,17,45,685.5,57.5,4.5,21.5,268.0,42.75,31.67
2016,7,16,18,0,639.0,53.0,4.4,21.0,216.0,40.91,30.11
2016,7,16,18,15,566.5,46.5,4.2,20.0,167.0,33.94,23.99
2016,7,16,18,30,494.0,40.0,4.0,19.0,118.0,30.39,20.65
2016,7,16,18,45,372.0,30.5,3.8,18.0,77.0,23.88,14.42
2016,7,16,19,0,250.0,21.0,3.6,17.0,36.0,17.03,3.2
2016,7,16,19,15,125.0,10.5,3.55,16.5,18.0,10.01,0.0
2016,7,16,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,5,15,181.0,11.5,3.15,11.0,26.0,42.63,0.0
2016,7,17,5,30,362.0,23.0,3.2,11.0,52.0,117.19,68.92
2016,7,17,5,45,469.5,30.5,3.25,11.5,95.5,179.29,130.2
2016,7,17,6,0,577.0,38.0,3.3,12.0,139.0,252.13,195.29
2016,7,17,6,15,306.5,69.0,3.25,12.5,124.5,210.11,169.42
2016,7,17,6,30,36.0,100.0,3.2,13.0,110.0,119.15,96.05
2016,7,17,6,45,41.0,120.5,3.15,14.0,134.0,144.52,117.34
2016,7,17,7,0,46.0,141.0,3.1,15.0,158.0,170.29,138.25
2016,7,17,7,15,75.0,168.0,3.0,15.5,200.5,218.45,177.66
2016,7,17,7,30,104.0,195.0,2.9,16.0,243.0,269.18,218.32
2016,7,17,7,45,203.0,210.5,2.85,17.0,318.5,367.97,297.11
2016,7,17,8,0,302.0,226.0,2.8,18.0,394.0,476.59,380.49
2016,7,17,8,15,609.0,147.5,2.8,18.5,524.0,660.01,522.49
2016,7,17,8,30,916.0,69.0,2.8,19.0,654.0,837.78,647.17
2016,7,17,8,45,929.0,70.0,2.8,20.0,699.5,880.66,671.18
2016,7,17,9,0,942.0,71.0,2.8,21.0,745.0,921.37,694.34
2016,7,17,9,15,951.0,72.5,2.85,21.5,785.5,956.58,715.18
2016,7,17,9,30,960.0,74.0,2.9,22.0,826.0,988.92,733.98
2016,7,17,9,45,959.5,80.0,3.0,23.0,859.5,1014.1,746.96
2016,7,17,10,0,959.0,86.0,3.1,24.0,893.0,1035.6,757.52
2016,7,17,10,15,964.5,86.5,3.2,24.0,921.5,1053.31,768.63
2016,7,17,10,30,970.0,87.0,3.3,24.0,950.0,1067.47,777.57
2016,7,17,10,45,972.5,88.5,3.4,24.5,972.0,1076.03,781.5
2016,7,17,11,0,975.0,90.0,3.5,25.0,994.0,1080.81,783.15
2016,7,17,11,15,977.5,90.5,3.6,25.0,1008.5,1080.76,783.36
2016,7,17,11,30,980.0,91.0,3.7,25.0,1023.0,1076.92,781.27
2016,7,17,11,45,980.0,92.0,3.85,25.5,1029.5,1067.34,774.43
2016,7,17,12,0,980.0,93.0,4.0,26.0,1036.0,1054.09,765.31
2016,7,17,12,15,980.0,93.0,4.15,26.0,1035.0,1036.23,754.73
2016,7,17,12,30,980.0,93.0,4.3,26.0,1034.0,1014.88,741.86
2016,7,17,12,45,974.5,95.0,4.45,26.0,1024.5,987.05,724.65
2016,7,17,13,0,969.0,97.0,4.6,26.0,1015.0,956.17,705.45
2016,7,17,13,15,966.5,96.5,4.7,26.0,999.0,922.58,684.19
2016,7,17,13,30,964.0,96.0,4.8,26.0,983.0,886.1,660.77
2016,7,17,13,45,959.5,95.5,4.9,26.0,959.5,845.32,634.13
2016,7,17,14,0,955.0,95.0,5.0,26.0,936.0,802.14,605.49
2016,7,17,14,15,948.5,93.5,5.05,25.5,906.0,754.41,574.2
2016,7,17,14,30,942.0,92.0,5.1,25.0,876.0,704.85,539.56
2016,7,17,14,45,934.0,90.5,5.2,25.0,839.5,652.78,500.33
2016,7,17,15,0,926.0,89.0,5.3,25.0,803.0,599.48,459.03
2016,7,17,15,15,915.5,87.5,5.35,24.5,761.5,543.92,415.49
2016,7,17,15,30,905.0,86.0,5.4,24.0,720.0,487.87,370.07
2016,7,17,15,45,891.5,83.5,5.45,23.5,673.5,429.51,321.39
2016,7,17,16,0,878.0,81.0,5.5,23.0,627.0,371.51,271.54
2016,7,17,16,15,860.0,78.5,5.45,22.5,577.5,312.81,220.17
2016,7,17,16,30,842.0,76.0,5.4,22.0,528.0,255.45,169.73
2016,7,17,16,45,819.0,72.5,5.4,21.5,476.0,192.36,116.42
2016,7,17,17,0,796.0,69.0,5.4,21.0,424.0,137.14,73.76
2016,7,17,17,15,763.0,65.0,5.25,20.0,371.0,83.71,42.21
2016,7,17,17,30,730.0,61.0,5.1,19.0,318.0,43.79,32.86
2016,7,17,17,45,685.5,56.0,5.0,18.5,266.0,41.54,31.02
2016,7,17,18,0,641.0,51.0,4.9,18.0,214.0,39.19,28.99
2016,7,17,18,15,568.5,44.5,4.7,17.0,165.0,35.34,25.53
2016,7,17,18,30,496.0,38.0,4.5,16.0,116.0,28.69,19.44
2016,7,17,18,45,376.5,29.0,4.35,15.5,75.5,22.58,13.44
2016,7,17,19,0,257.0,20.0,4.2,15.0,35.0,16.14,2.1
2016,7,17,19,15,128.5,10.0,4.15,14.5,17.5,9.53,0.0
2016,7,17,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,18,5,15,166.0,11.5,2.7,10.5,24.5,39.85,0.0
2016,7,18,5,30,332.0,23.0,2.8,11.0,49.0,111.68,64.37
2016,7,18,5,45,443.0,31.0,2.9,11.5,92.0,173.74,126.06
2016,7,18,6,0,554.0,39.0,3.0,12.0,135.0,244.83,189.42
2016,7,18,6,15,294.0,69.0,2.9,12.5,121.5,205.01,165.12
2016,7,18,6,30,34.0,99.0,2.8,13.0,108.0,117.23,94.39
2016,7,18,6,45,40.0,119.5,2.75,13.5,132.5,143.0,116.24
2016,7,18,7,0,46.0,140.0,2.7,14.0,157.0,169.29,137.88
2016,7,18,7,15,37.5,156.0,2.6,14.5,171.5,182.15,147.74
2016,7,18,7,30,29.0,172.0,2.5,15.0,186.0,194.17,156.62
2016,7,18,7,45,132.0,204.0,2.45,16.0,276.0,310.88,251.51
2016,7,18,8,0,235.0,236.0,2.4,17.0,366.0,427.51,342.35
2016,7,18,8,15,255.0,256.5,2.35,17.5,409.5,484.76,383.85
2016,7,18,8,30,275.0,277.0,2.3,18.0,453.0,532.27,417.53
2016,7,18,8,45,601.0,175.0,2.3,18.5,594.0,726.45,565.3
2016,7,18,9,0,927.0,73.0,2.3,19.0,735.0,910.33,689.48
2016,7,18,9,15,936.0,74.5,2.3,19.5,775.5,945.15,708.18
2016,7,18,9,30,945.0,76.0,2.3,20.0,816.0,977.15,726.28
2016,7,18,9,45,949.0,79.0,2.3,21.0,849.5,1003.01,738.81
2016,7,18,10,0,953.0,82.0,2.3,22.0,883.0,1025.48,749.07
2016,7,18,10,15,958.0,83.0,2.35,22.5,911.5,1043.23,758.32
2016,7,18,10,30,963.0,84.0,2.4,23.0,940.0,1057.43,765.39
2016,7,18,10,45,966.5,84.5,2.5,23.5,961.5,1065.94,769.52
2016,7,18,11,0,970.0,85.0,2.6,24.0,983.0,1070.73,771.42
2016,7,18,11,15,972.0,85.5,2.7,24.0,997.0,1070.25,771.62
2016,7,18,11,30,974.0,86.0,2.8,24.0,1011.0,1066.02,769.56
2016,7,18,11,45,975.0,86.0,2.95,24.5,1017.5,1056.53,763.23
2016,7,18,12,0,976.0,86.0,3.1,25.0,1024.0,1043.38,754.6
2016,7,18,12,15,976.0,86.0,3.25,25.0,1023.0,1025.67,744.51
2016,7,18,12,30,976.0,86.0,3.4,25.0,1022.0,1004.46,732.12
2016,7,18,12,45,975.0,85.5,3.55,25.0,1014.0,978.45,716.48
2016,7,18,13,0,974.0,85.0,3.7,25.0,1006.0,949.19,698.57
2016,7,18,13,15,971.5,84.5,3.8,25.0,990.0,915.51,677.25
2016,7,18,13,30,969.0,84.0,3.9,25.0,974.0,878.93,653.79
2016,7,18,13,45,965.5,82.5,4.0,25.0,951.0,837.86,627.03
2016,7,18,14,0,962.0,81.0,4.1,25.0,928.0,794.3,598.24
2016,7,18,14,15,956.5,80.0,4.15,24.5,898.5,747.49,567.75
2016,7,18,14,30,951.0,79.0,4.2,24.0,869.0,698.75,534.26
2016,7,18,14,45,944.5,77.0,4.3,24.0,833.0,646.76,495.25
2016,7,18,15,0,938.0,75.0,4.4,24.0,797.0,593.39,454.06
2016,7,18,15,15,928.0,73.5,4.45,23.5,756.0,537.55,410.5
2016,7,18,15,30,918.0,72.0,4.5,23.0,715.0,481.15,364.92
2016,7,18,15,45,906.5,70.0,4.55,23.0,669.5,423.41,316.09
2016,7,18,16,0,895.0,68.0,4.6,23.0,624.0,365.78,266.0
2016,7,18,16,15,878.5,66.0,4.6,22.5,575.0,307.09,214.66
2016,7,18,16,30,862.0,64.0,4.6,22.0,526.0,249.56,164.03
2016,7,18,16,45,841.0,61.0,4.6,21.5,474.5,191.84,114.92
2016,7,18,17,0,820.0,58.0,4.6,21.0,423.0,136.27,72.06
2016,7,18,17,15,790.0,55.0,4.55,20.5,370.5,82.58,40.67
2016,7,18,17,30,760.0,52.0,4.5,20.0,318.0,36.81,26.62
2016,7,18,17,45,718.0,48.0,4.45,19.5,266.0,35.06,25.21
2016,7,18,18,0,676.0,44.0,4.4,19.0,214.0,33.24,23.64
2016,7,18,18,15,609.0,38.5,4.25,18.0,165.5,30.01,20.74
2016,7,18,18,30,542.0,33.0,4.1,17.0,117.0,26.68,17.59
2016,7,18,18,45,426.5,25.0,3.95,16.5,76.0,20.77,11.8
2016,7,18,19,0,311.0,17.0,3.8,16.0,35.0,14.58,0.56
2016,7,18,19,15,155.5,8.5,3.7,15.5,17.5,8.1,0.0
2016,7,18,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,5,15,192.5,10.0,2.35,10.5,24.5,42.86,0.0
2016,7,19,5,30,385.0,20.0,2.4,11.0,49.0,118.37,65.69
2016,7,19,5,45,490.5,26.5,2.45,11.5,92.5,180.34,129.77
2016,7,19,6,0,596.0,33.0,2.5,12.0,136.0,252.26,194.29
2016,7,19,6,15,656.0,37.5,2.45,12.5,186.0,315.09,251.56
2016,7,19,6,30,716.0,42.0,2.4,13.0,236.0,383.76,311.91
2016,7,19,6,45,756.0,45.5,2.4,14.0,288.5,443.44,362.5
2016,7,19,7,0,796.0,49.0,2.4,15.0,341.0,508.72,415.16
2016,7,19,7,15,823.0,51.5,2.35,15.5,393.5,567.4,461.09
2016,7,19,7,30,850.0,54.0,2.3,16.0,446.0,626.94,505.83
2016,7,19,7,45,870.0,55.5,2.25,17.0,497.0,680.87,541.53
2016,7,19,8,0,890.0,57.0,2.2,18.0,548.0,734.32,575.69
2016,7,19,8,15,904.5,59.0,2.2,18.5,596.5,783.26,607.12
2016,7,19,8,30,919.0,61.0,2.2,19.0,645.0,830.66,636.85
2016,7,19,8,45,930.5,62.0,2.2,20.0,690.0,872.51,660.95
2016,7,19,9,0,942.0,63.0,2.2,21.0,735.0,912.09,683.07
2016,7,19,9,15,950.5,64.5,2.2,21.5,775.0,947.0,703.04
2016,7,19,9,30,959.0,66.0,2.2,22.0,815.0,979.02,720.93
2016,7,19,9,45,959.5,71.5,2.25,23.0,849.5,1004.79,733.77
2016,7,19,10,0,960.0,77.0,2.3,24.0,884.0,1026.92,744.24
2016,7,19,10,15,965.5,78.0,2.4,24.0,912.5,1045.34,755.85
2016,7,19,10,30,971.0,79.0,2.5,24.0,941.0,1060.19,765.31
2016,7,19,10,45,973.0,80.5,2.65,24.5,962.0,1068.39,769.71
2016,7,19,11,0,975.0,82.0,2.8,25.0,983.0,1072.81,771.83
2016,7,19,11,15,977.5,82.0,2.85,25.0,997.5,1072.35,771.47
2016,7,19,11,30,980.0,82.0,2.9,25.0,1012.0,1068.11,768.88
2016,7,19,11,45,980.5,82.5,3.0,25.5,1018.5,1058.64,762.06
2016,7,19,12,0,981.0,83.0,3.1,26.0,1025.0,1045.47,752.98
2016,7,19,12,15,981.0,83.5,3.15,26.0,1024.5,1028.19,742.41
2016,7,19,12,30,981.0,84.0,3.2,26.0,1024.0,1007.39,729.63
2016,7,19,12,45,974.0,87.5,3.3,26.0,1014.5,979.7,712.75
2016,7,19,13,0,967.0,91.0,3.4,26.0,1005.0,948.99,693.82
2016,7,19,13,15,964.5,90.5,3.5,26.0,989.0,915.45,672.86
2016,7,19,13,30,962.0,90.0,3.6,26.0,973.0,879.03,649.76
2016,7,19,13,45,958.5,89.0,3.7,26.0,950.0,838.61,623.72
2016,7,19,14,0,955.0,88.0,3.8,26.0,927.0,795.71,595.67
2016,7,19,14,15,949.0,86.5,3.9,25.5,897.5,748.29,565.21
2016,7,19,14,30,943.0,85.0,4.0,25.0,868.0,698.99,531.56
2016,7,19,14,45,936.5,83.0,4.1,25.0,832.0,647.29,493.04
2016,7,19,15,0,930.0,81.0,4.2,25.0,796.0,594.2,452.33
2016,7,19,15,15,920.0,79.5,4.25,24.5,755.0,538.66,409.21
2016,7,19,15,30,910.0,78.0,4.3,24.0,714.0,482.57,364.12
2016,7,19,15,45,898.5,75.5,4.4,24.0,668.5,424.7,315.61
2016,7,19,16,0,887.0,73.0,4.5,24.0,623.0,366.97,265.83
2016,7,19,16,15,869.5,70.5,4.55,23.5,573.5,307.9,214.59
2016,7,19,16,30,852.0,68.0,4.6,23.0,524.0,250.12,164.12
2016,7,19,16,45,831.0,65.0,4.65,22.5,472.5,192.86,115.68
2016,7,19,17,0,810.0,62.0,4.7,22.0,421.0,137.73,73.45
2016,7,19,17,15,778.5,58.5,4.65,21.0,368.5,78.06,37.44
2016,7,19,17,30,747.0,55.0,4.6,20.0,316.0,39.16,28.68
2016,7,19,17,45,703.5,51.0,4.55,19.5,264.0,37.52,27.37
2016,7,19,18,0,660.0,47.0,4.5,19.0,212.0,35.85,25.92
2016,7,19,18,15,590.0,41.0,4.3,18.0,163.0,32.29,22.74
2016,7,19,18,30,520.0,35.0,4.1,17.0,114.0,28.63,19.27
2016,7,19,18,45,402.5,26.5,3.9,16.5,74.0,22.31,13.04
2016,7,19,19,0,285.0,18.0,3.7,16.0,34.0,14.4,0.0
2016,7,19,19,15,142.5,9.0,3.55,15.5,17.0,8.58,0.0
2016,7,19,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,20,5,15,190.5,10.0,2.3,10.5,23.5,42.35,0.0
2016,7,20,5,30,381.0,20.0,2.4,11.0,47.0,116.77,62.61
2016,7,20,5,45,486.0,26.5,2.5,12.0,90.5,178.68,128.01
2016,7,20,6,0,591.0,33.0,2.6,13.0,134.0,250.13,191.79
2016,7,20,6,15,651.5,37.5,2.6,13.5,183.5,312.89,248.91
2016,7,20,6,30,712.0,42.0,2.6,14.0,233.0,381.54,309.24
2016,7,20,6,45,752.5,45.0,2.6,15.0,285.5,440.66,359.38
2016,7,20,7,0,793.0,48.0,2.6,16.0,338.0,505.46,411.69
2016,7,20,7,15,820.5,50.5,2.5,16.5,390.5,564.34,457.66
2016,7,20,7,30,848.0,53.0,2.4,17.0,443.0,624.14,502.39
2016,7,20,7,45,868.0,55.0,2.35,18.0,494.5,678.62,538.48
2016,7,20,8,0,888.0,57.0,2.3,19.0,546.0,732.64,573.04
2016,7,20,8,15,903.0,59.0,2.15,19.5,594.5,781.94,603.6
2016,7,20,8,30,918.0,61.0,2.0,20.0,643.0,829.74,632.16
2016,7,20,8,45,929.5,62.5,1.9,21.0,688.0,872.18,655.44
2016,7,20,9,0,941.0,64.0,1.8,22.0,733.0,912.35,676.51
2016,7,20,9,15,950.0,65.0,1.75,23.0,773.5,947.15,694.09
2016,7,20,9,30,959.0,66.0,1.7,24.0,814.0,979.09,709.48
2016,7,20,9,45,958.5,73.0,1.65,25.0,848.5,1005.62,721.18
2016,7,20,10,0,958.0,80.0,1.6,26.0,883.0,1028.44,730.4
2016,7,20,10,15,963.5,80.5,1.7,26.0,911.5,1046.28,741.64
2016,7,20,10,30,969.0,81.0,1.8,26.0,940.0,1060.56,750.83
2016,7,20,10,45,973.5,81.5,1.9,26.5,962.0,1070.19,755.77
2016,7,20,11,0,978.0,82.0,2.0,27.0,984.0,1076.06,758.52
2016,7,20,11,15,980.5,82.0,2.1,27.0,998.5,1075.6,758.98
2016,7,20,11,30,983.0,82.0,2.2,27.0,1013.0,1071.35,757.24
2016,7,20,11,45,984.5,82.0,2.3,27.5,1020.5,1062.32,751.13
2016,7,20,12,0,986.0,82.0,2.4,28.0,1028.0,1049.57,742.79
2016,7,20,12,15,986.0,82.0,2.45,28.0,1027.5,1031.7,732.25
2016,7,20,12,30,986.0,82.0,2.5,28.0,1027.0,1010.3,719.55
2016,7,20,12,45,984.0,82.0,2.65,28.5,1018.5,983.61,703.01
2016,7,20,13,0,982.0,82.0,2.8,29.0,1010.0,953.68,684.27
2016,7,20,13,15,979.5,81.5,2.9,29.0,994.0,919.71,663.72
2016,7,20,13,30,977.0,81.0,3.0,29.0,978.0,882.8,641.02
2016,7,20,13,45,973.5,80.5,3.1,29.0,955.0,842.33,615.68
2016,7,20,14,0,970.0,80.0,3.2,29.0,932.0,799.31,588.3
2016,7,20,14,15,964.5,79.0,3.3,28.5,902.0,752.08,558.77
2016,7,20,14,30,959.0,78.0,3.4,28.0,872.0,702.88,526.22
2016,7,20,14,45,951.5,76.5,3.5,28.0,836.0,650.26,487.82
2016,7,20,15,0,944.0,75.0,3.6,28.0,800.0,596.32,447.26
2016,7,20,15,15,934.0,74.0,3.7,27.5,758.5,540.5,404.77
2016,7,20,15,30,924.0,73.0,3.8,27.0,717.0,484.1,360.22
2016,7,20,15,45,911.5,71.0,3.9,26.5,671.0,425.51,312.4
2016,7,20,16,0,899.0,69.0,4.0,26.0,625.0,367.12,263.16
2016,7,20,16,15,882.0,67.0,4.1,25.5,575.5,307.93,212.25
2016,7,20,16,30,865.0,65.0,4.2,25.0,526.0,249.95,162.02
2016,7,20,16,45,842.5,62.5,4.3,24.5,474.0,192.09,113.58
2016,7,20,17,0,820.0,60.0,4.4,24.0,422.0,136.52,71.53
2016,7,20,17,15,789.5,56.5,4.45,23.0,369.0,82.28,40.59
2016,7,20,17,30,759.0,53.0,4.5,22.0,316.0,37.68,27.15
2016,7,20,17,45,713.5,49.0,4.55,21.5,264.0,35.97,25.77
2016,7,20,18,0,668.0,45.0,4.6,21.0,212.0,34.2,24.25
2016,7,20,18,15,598.5,39.5,4.55,20.0,163.0,31.02,21.41
2016,7,20,18,30,529.0,34.0,4.5,19.0,114.0,27.76,18.31
2016,7,20,18,45,408.0,25.5,4.45,18.0,73.5,21.4,12.11
2016,7,20,19,0,287.0,17.0,4.4,17.0,33.0,14.73,0.0
2016,7,20,19,15,143.5,8.5,4.25,16.5,16.5,8.1,0.0
2016,7,20,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,21,5,15,178.0,10.0,2.55,10.5,22.5,40.04,0.0
2016,7,21,5,30,356.0,20.0,2.6,11.0,45.0,110.39,56.71
2016,7,21,5,45,465.0,27.5,2.7,11.5,88.0,173.41,124.27
2016,7,21,6,0,574.0,35.0,2.8,12.0,131.0,246.16,189.47
2016,7,21,6,15,636.5,40.0,2.8,12.5,181.0,309.45,247.23
2016,7,21,6,30,699.0,45.0,2.8,13.0,231.0,378.84,308.44
2016,7,21,6,45,740.5,48.5,2.8,14.0,283.5,441.52,361.64
2016,7,21,7,0,782.0,52.0,2.8,15.0,336.0,503.85,412.36
2016,7,21,7,15,810.0,54.5,2.8,15.5,388.5,562.5,458.82
2016,7,21,7,30,838.0,57.0,2.8,16.0,441.0,622.13,504.29
2016,7,21,7,45,858.5,59.5,2.8,17.0,492.5,677.13,541.71
2016,7,21,8,0,879.0,62.0,2.8,18.0,544.0,731.72,577.49
2016,7,21,8,15,894.0,63.5,2.8,18.5,592.5,780.07,608.95
2016,7,21,8,30,909.0,65.0,2.8,19.0,641.0,826.96,638.8
2016,7,21,8,45,920.5,66.5,2.8,20.0,685.5,869.1,663.55
2016,7,21,9,0,932.0,68.0,2.8,21.0,730.0,909.0,686.28
2016,7,21,9,15,941.0,69.5,2.8,21.5,770.0,944.12,706.76
2016,7,21,9,30,950.0,71.0,2.8,22.0,810.0,976.41,725.16
2016,7,21,9,45,956.0,72.5,2.8,23.0,844.5,1002.77,738.09
2016,7,21,10,0,962.0,74.0,2.8,24.0,879.0,1025.82,748.78
2016,7,21,10,15,967.0,74.5,2.85,24.5,907.5,1043.3,757.8
2016,7,21,10,30,972.0,75.0,2.9,25.0,936.0,1057.21,764.62
2016,7,21,10,45,975.0,76.0,2.95,25.5,957.5,1065.96,768.27
2016,7,21,11,0,978.0,77.0,3.0,26.0,979.0,1070.94,769.66
2016,7,21,11,15,980.5,77.5,3.05,26.0,993.5,1071.08,769.64
2016,7,21,11,30,983.0,78.0,3.1,26.0,1008.0,1067.4,767.36
2016,7,21,11,45,984.0,78.0,3.2,26.5,1015.0,1057.92,760.45
2016,7,21,12,0,985.0,78.0,3.3,27.0,1022.0,1044.72,751.29
2016,7,21,12,15,985.0,78.0,3.4,27.0,1021.5,1026.9,740.72
2016,7,21,12,30,985.0,78.0,3.5,27.0,1021.0,1005.54,727.88
2016,7,21,12,45,975.5,84.0,3.65,27.5,1011.0,977.97,709.89
2016,7,21,13,0,966.0,90.0,3.8,28.0,1001.0,947.42,689.88
2016,7,21,13,15,963.5,89.5,3.9,27.5,985.0,913.85,670.16
2016,7,21,13,30,961.0,89.0,4.0,27.0,969.0,877.39,648.23
2016,7,21,13,45,958.5,87.5,4.15,27.0,946.5,837.24,622.45
2016,7,21,14,0,956.0,86.0,4.3,27.0,924.0,794.52,594.57
2016,7,21,14,15,950.0,85.0,4.35,26.5,894.5,747.44,564.04
2016,7,21,14,30,944.0,84.0,4.4,26.0,865.0,698.47,530.4
2016,7,21,14,45,938.5,81.5,4.5,26.0,829.5,646.76,491.87
2016,7,21,15,0,933.0,79.0,4.6,26.0,794.0,593.58,451.18
2016,7,21,15,15,923.5,77.5,4.6,25.5,753.0,538.03,407.94
2016,7,21,15,30,914.0,76.0,4.6,25.0,712.0,481.88,362.73
2016,7,21,15,45,903.5,73.0,4.65,24.5,666.5,423.65,314.48
2016,7,21,16,0,893.0,70.0,4.7,24.0,621.0,365.44,264.69
2016,7,21,16,15,876.5,68.0,4.65,23.5,572.0,306.66,213.4
