Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,16,30,860.0,66.0,4.6,23.0,523.0,249.04,162.88
2016,7,21,16,45,840.5,62.5,4.6,22.5,471.5,191.07,113.81
2016,7,21,17,0,821.0,59.0,4.6,22.0,420.0,135.1,71.02
2016,7,21,17,15,790.5,55.5,4.5,21.5,367.5,80.78,39.92
2016,7,21,17,30,760.0,52.0,4.4,21.0,315.0,36.96,26.65
2016,7,21,17,45,719.0,47.5,4.35,20.5,263.0,34.82,24.89
2016,7,21,18,0,678.0,43.0,4.3,20.0,211.0,32.57,22.93
2016,7,21,18,15,610.0,37.5,4.1,19.0,162.0,29.31,20.01
2016,7,21,18,30,542.0,32.0,3.9,18.0,113.0,25.95,16.82
2016,7,21,18,45,426.0,24.0,3.7,17.0,72.5,20.01,10.95
2016,7,21,19,0,310.0,16.0,3.5,16.0,32.0,13.78,0.0
2016,7,21,19,15,155.0,8.0,3.4,15.5,16.0,7.63,0.0
2016,7,21,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,15,181.5,10.0,2.25,11.5,22.0,40.48,0.0
2016,7,22,5,30,363.0,20.0,2.4,12.0,44.0,111.3,54.07
2016,7,22,5,45,471.0,27.0,2.6,13.0,87.0,174.24,123.7
2016,7,22,6,0,579.0,34.0,2.8,14.0,130.0,246.36,187.93
2016,7,22,6,15,642.5,39.0,2.8,14.5,180.5,310.29,245.87
2016,7,22,6,30,706.0,44.0,2.8,15.0,231.0,380.45,307.34
2016,7,22,6,45,748.5,47.5,2.85,16.0,284.0,444.01,360.99
2016,7,22,7,0,791.0,51.0,2.9,17.0,337.0,507.33,412.26
2016,7,22,7,15,819.5,54.0,2.95,18.0,390.5,567.38,458.78
2016,7,22,7,30,848.0,57.0,3.0,19.0,444.0,628.44,504.15
2016,7,22,7,45,869.5,59.0,3.1,20.0,496.0,684.03,541.99
2016,7,22,8,0,891.0,61.0,3.2,21.0,548.0,739.29,578.36
2016,7,22,8,15,906.5,63.0,3.2,21.5,597.5,789.17,610.67
2016,7,22,8,30,922.0,65.0,3.2,22.0,647.0,837.57,641.33
2016,7,22,8,45,933.5,66.5,3.25,23.0,692.5,880.2,666.48
2016,7,22,9,0,945.0,68.0,3.3,24.0,738.0,920.55,689.64
2016,7,22,9,15,954.5,69.0,3.3,24.5,778.5,955.95,710.18
2016,7,22,9,30,964.0,70.0,3.3,25.0,819.0,988.51,728.64
2016,7,22,9,45,957.5,79.5,3.35,26.0,852.0,1012.2,740.08
2016,7,22,10,0,951.0,89.0,3.4,27.0,885.0,1031.83,748.9
2016,7,22,10,15,957.0,90.0,3.45,27.5,914.0,1050.58,758.66
2016,7,22,10,30,963.0,91.0,3.5,28.0,943.0,1065.79,766.2
2016,7,22,10,45,967.5,91.5,3.55,28.5,965.0,1075.29,770.2
2016,7,22,11,0,972.0,92.0,3.6,29.0,987.0,1081.07,771.98
2016,7,22,11,15,974.5,92.5,3.65,29.0,1002.0,1081.04,771.78
2016,7,22,11,30,977.0,93.0,3.7,29.0,1017.0,1077.22,769.35
2016,7,22,11,45,978.5,93.0,3.8,29.5,1024.0,1068.12,762.52
2016,7,22,12,0,980.0,93.0,3.9,30.0,1031.0,1055.3,753.46
2016,7,22,12,15,979.5,93.0,3.95,30.0,1030.0,1036.9,742.11
2016,7,22,12,30,979.0,93.0,4.0,30.0,1029.0,1015.0,728.57
2016,7,22,12,45,980.0,91.0,4.05,30.0,1021.0,989.11,712.47
2016,7,22,13,0,981.0,89.0,4.1,30.0,1013.0,959.85,694.17
2016,7,22,13,15,978.0,88.5,4.1,29.5,997.0,925.35,673.44
2016,7,22,13,30,975.0,88.0,4.1,29.0,981.0,887.94,650.6
2016,7,22,13,45,970.0,87.5,4.15,29.0,957.0,846.21,623.58
2016,7,22,14,0,965.0,87.0,4.2,29.0,933.0,802.07,594.66
2016,7,22,14,15,959.0,86.0,4.2,28.5,902.5,754.53,564.03
2016,7,22,14,30,953.0,85.0,4.2,28.0,872.0,705.09,530.29
2016,7,22,14,45,945.0,83.5,4.2,28.0,835.5,652.28,491.08
2016,7,22,15,0,937.0,82.0,4.2,28.0,799.0,598.2,449.87
2016,7,22,15,15,926.0,80.5,4.25,27.5,757.0,541.6,406.49
2016,7,22,15,30,915.0,79.0,4.3,27.0,715.0,484.54,361.2
2016,7,22,15,45,887.0,82.5,4.35,26.5,665.5,424.92,312.56
2016,7,22,16,0,859.0,86.0,4.4,26.0,616.0,367.08,264.02
2016,7,22,16,15,839.5,83.5,4.35,25.5,566.0,308.7,213.95
2016,7,22,16,30,820.0,81.0,4.3,25.0,516.0,246.6,160.9
2016,7,22,16,45,775.5,82.5,4.3,24.5,460.0,190.57,115.11
2016,7,22,17,0,731.0,84.0,4.3,24.0,404.0,139.6,77.81
2016,7,22,17,15,694.0,79.0,4.15,23.0,351.5,83.87,45.07
2016,7,22,17,30,657.0,74.0,4.0,22.0,299.0,49.73,37.59
2016,7,22,17,45,596.5,68.5,3.9,21.5,246.5,47.87,36.12
2016,7,22,18,0,536.0,63.0,3.8,21.0,194.0,45.95,34.47
2016,7,22,18,15,459.0,53.5,3.6,20.5,147.0,40.38,29.46
2016,7,22,18,30,382.0,44.0,3.4,20.0,100.0,34.5,23.96
2016,7,22,18,45,261.5,31.0,3.2,19.5,62.5,24.84,14.66
2016,7,22,19,0,141.0,18.0,3.0,19.0,25.0,14.23,0.0
2016,7,22,19,15,70.5,9.0,2.95,18.5,12.5,8.58,0.0
2016,7,22,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,23,5,15,72.0,12.0,2.35,12.5,17.0,23.66,0.0
2016,7,23,5,30,144.0,24.0,2.4,13.0,34.0,66.34,29.82
2016,7,23,5,45,258.5,38.0,2.5,14.0,73.5,126.56,90.43
2016,7,23,6,0,373.0,52.0,2.6,15.0,113.0,196.98,150.81
2016,7,23,6,15,445.0,62.0,2.5,15.5,160.5,258.81,205.13
2016,7,23,6,30,517.0,72.0,2.4,16.0,208.0,328.0,264.41
2016,7,23,6,45,577.0,77.5,2.35,17.0,260.5,393.22,318.4
2016,7,23,7,0,637.0,83.0,2.3,18.0,313.0,463.54,374.3
2016,7,23,7,15,673.5,89.0,2.35,19.0,365.0,524.89,421.3
2016,7,23,7,30,710.0,95.0,2.4,20.0,417.0,588.24,468.04
2016,7,23,7,45,741.0,98.0,2.5,21.0,469.5,645.9,509.17
2016,7,23,8,0,772.0,101.0,2.6,22.0,522.0,701.87,546.63
2016,7,23,8,15,792.0,104.5,2.75,23.0,571.0,752.56,579.22
2016,7,23,8,30,812.0,108.0,2.9,24.0,620.0,802.35,610.53
2016,7,23,8,45,826.0,112.0,3.1,25.0,665.0,846.35,637.56
2016,7,23,9,0,840.0,116.0,3.3,26.0,710.0,888.46,662.94
2016,7,23,9,15,852.0,118.5,3.45,26.5,751.0,924.92,685.23
2016,7,23,9,30,864.0,121.0,3.6,27.0,792.0,951.17,700.61
2016,7,23,9,45,878.0,120.5,3.8,28.0,828.5,980.9,717.23
2016,7,23,10,0,892.0,120.0,4.0,29.0,865.0,1007.89,731.88
2016,7,23,10,15,898.5,121.5,4.05,29.5,893.5,1026.6,741.64
2016,7,23,10,30,905.0,123.0,4.1,30.0,922.0,1041.97,749.34
2016,7,23,10,45,871.0,147.5,4.15,30.5,932.0,1036.66,743.86
2016,7,23,11,0,837.0,172.0,4.2,31.0,942.0,1037.24,742.44
2016,7,23,11,15,840.5,173.0,4.25,31.0,956.0,1038.07,742.77
2016,7,23,11,30,844.0,174.0,4.3,31.0,970.0,1035.47,741.01
2016,7,23,11,45,815.5,193.0,4.35,31.5,967.0,1015.67,726.84
2016,7,23,12,0,787.0,212.0,4.4,32.0,964.0,992.69,710.82
2016,7,23,12,15,786.5,212.0,4.4,32.0,963.5,975.85,700.03
2016,7,23,12,30,786.0,212.0,4.4,32.0,963.0,956.1,687.37
2016,7,23,12,45,795.0,204.5,4.45,32.0,958.0,935.21,674.26
2016,7,23,13,0,804.0,197.0,4.5,32.0,953.0,911.2,659.11
2016,7,23,13,15,799.5,195.5,4.5,32.0,937.0,878.15,637.73
2016,7,23,13,30,795.0,194.0,4.5,32.0,921.0,842.88,614.82
2016,7,23,13,45,766.0,205.0,4.55,32.0,891.0,799.25,585.69
2016,7,23,14,0,737.0,216.0,4.6,32.0,861.0,753.46,553.78
2016,7,23,14,15,727.5,212.5,4.6,32.0,831.5,708.34,522.19
2016,7,23,14,30,718.0,209.0,4.6,32.0,802.0,662.3,489.32
2016,7,23,14,45,712.5,202.0,4.65,32.0,768.5,614.86,455.05
2016,7,23,15,0,707.0,195.0,4.7,32.0,735.0,566.59,419.28
2016,7,23,15,15,691.0,190.0,4.7,31.5,694.0,514.13,380.17
2016,7,23,15,30,675.0,185.0,4.7,31.0,653.0,462.3,340.38
2016,7,23,15,45,677.0,170.5,4.7,30.5,613.0,410.25,299.17
2016,7,23,16,0,679.0,156.0,4.7,30.0,573.0,357.38,256.01
2016,7,23,16,15,654.5,149.5,4.65,29.5,524.5,303.2,211.45
2016,7,23,16,30,630.0,143.0,4.6,29.0,476.0,251.51,168.82
2016,7,23,16,45,622.5,129.0,4.55,28.5,430.0,198.96,126.09
2016,7,23,17,0,615.0,115.0,4.5,28.0,384.0,147.35,87.42
2016,7,23,17,15,574.5,107.0,4.2,27.0,332.5,100.36,60.93
2016,7,23,17,30,534.0,99.0,3.9,26.0,281.0,69.96,54.14
2016,7,23,17,45,499.5,85.5,3.65,25.0,233.5,62.21,47.84
2016,7,23,18,0,465.0,72.0,3.4,24.0,186.0,53.92,40.85
2016,7,23,18,15,388.5,60.0,3.15,23.0,140.0,45.13,33.18
2016,7,23,18,30,312.0,48.0,2.9,22.0,94.0,36.88,25.73
2016,7,23,18,45,209.5,32.5,2.65,21.0,58.0,25.38,14.87
2016,7,23,19,0,107.0,17.0,2.4,20.0,22.0,13.42,0.0
2016,7,23,19,15,53.5,8.5,2.45,19.0,11.0,8.1,0.0
2016,7,23,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,24,5,15,58.5,11.5,2.3,12.5,15.0,20.84,0.0
2016,7,24,5,30,117.0,23.0,2.4,13.0,30.0,58.71,23.8
2016,7,24,5,45,220.5,39.0,2.55,14.0,69.0,117.07,83.55
2016,7,24,6,0,324.0,55.0,2.7,15.0,108.0,182.6,139.88
2016,7,24,6,15,396.0,67.5,2.65,15.5,154.5,243.29,193.03
2016,7,24,6,30,468.0,80.0,2.6,16.0,201.0,311.7,251.65
2016,7,24,6,45,533.5,86.0,2.55,17.0,254.0,380.18,308.3
2016,7,24,7,0,599.0,92.0,2.5,18.0,307.0,452.14,365.67
2016,7,24,7,15,637.0,99.0,2.4,19.0,359.0,513.8,412.64
2016,7,24,7,30,675.0,106.0,2.3,20.0,411.0,577.66,459.29
2016,7,24,7,45,707.5,109.5,2.25,21.0,463.5,635.54,499.89
2016,7,24,8,0,740.0,113.0,2.2,22.0,516.0,694.31,539.17
2016,7,24,8,15,762.0,117.5,2.15,23.0,565.0,746.51,571.44
2016,7,24,8,30,784.0,122.0,2.1,24.0,614.0,794.81,600.09
2016,7,24,8,45,793.0,129.0,2.05,25.0,658.0,836.9,623.76
2016,7,24,9,0,802.0,136.0,2.0,26.0,702.0,876.83,645.45
2016,7,24,9,15,815.5,139.0,1.9,26.5,743.0,914.2,665.73
2016,7,24,9,30,829.0,142.0,1.8,27.0,784.0,949.24,684.08
2016,7,24,9,45,806.0,162.0,1.7,28.0,809.5,964.82,688.37
2016,7,24,10,0,783.0,182.0,1.6,29.0,835.0,975.84,689.94
2016,7,24,10,15,791.5,184.5,1.65,29.5,864.0,996.02,700.64
2016,7,24,10,30,800.0,187.0,1.7,30.0,893.0,1013.14,709.38
2016,7,24,10,45,761.5,216.0,1.75,30.5,901.0,1013.98,708.22
2016,7,24,11,0,723.0,245.0,1.8,31.0,909.0,1004.36,700.95
2016,7,24,11,15,727.5,246.5,1.85,31.0,924.0,1006.29,702.39
2016,7,24,11,30,732.0,248.0,1.9,31.0,939.0,1005.06,701.87
2016,7,24,11,45,694.0,274.0,2.0,31.5,933.0,982.89,687.53
2016,7,24,12,0,656.0,300.0,2.1,32.0,927.0,957.83,670.46
2016,7,24,12,15,655.5,300.0,2.2,32.0,926.0,941.91,661.59
2016,7,24,12,30,655.0,300.0,2.3,32.0,925.0,923.44,650.92
2016,7,24,12,45,675.0,285.0,2.4,32.5,924.0,907.25,640.95
2016,7,24,13,0,695.0,270.0,2.5,33.0,923.0,887.8,628.76
2016,7,24,13,15,690.0,268.0,2.6,32.5,907.0,855.75,610.17
2016,7,24,13,30,685.0,266.0,2.7,32.0,891.0,821.87,590.04
2016,7,24,13,45,634.5,287.0,2.8,32.0,855.0,771.51,556.3
2016,7,24,14,0,584.0,308.0,2.9,32.0,819.0,723.72,523.76
2016,7,24,14,15,573.5,302.0,3.05,31.5,789.5,681.28,496.47
2016,7,24,14,30,563.0,296.0,3.2,31.0,760.0,638.42,468.03
2016,7,24,14,45,532.0,297.0,3.35,31.0,720.0,589.01,433.02
2016,7,24,15,0,501.0,298.0,3.5,31.0,680.0,541.43,398.61
2016,7,24,15,15,484.0,287.5,3.6,30.5,640.0,493.33,363.9
2016,7,24,15,30,467.0,277.0,3.7,30.0,600.0,446.38,329.1
2016,7,24,15,45,446.5,264.0,3.85,29.5,556.5,397.33,291.98
2016,7,24,16,0,426.0,251.0,4.0,29.0,513.0,353.52,257.95
2016,7,24,16,15,401.5,236.0,4.05,28.0,466.5,306.03,221.2
2016,7,24,16,30,377.0,221.0,4.1,27.0,420.0,261.17,186.3
2016,7,24,16,45,354.5,201.5,4.2,26.5,373.5,216.07,151.41
2016,7,24,17,0,332.0,182.0,4.3,26.0,327.0,173.74,120.51
2016,7,24,17,15,297.5,161.5,4.25,25.0,279.0,133.08,95.01
2016,7,24,17,30,263.0,141.0,4.2,24.0,231.0,103.92,83.5
2016,7,24,17,45,231.5,118.0,4.2,23.0,187.0,88.78,71.03
2016,7,24,18,0,200.0,95.0,4.2,22.0,143.0,73.0,57.62
2016,7,24,18,15,154.5,70.5,4.15,21.0,102.5,55.46,42.35
2016,7,24,18,30,109.0,46.0,4.1,20.0,62.0,37.19,26.18
2016,7,24,18,45,54.5,28.0,4.1,19.0,36.0,24.38,14.06
2016,7,24,19,0,0.0,10.0,4.1,18.0,10.0,9.27,0.0
2016,7,24,19,15,0.0,5.0,4.05,17.5,5.0,4.77,0.0
2016,7,24,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,5,15,45.0,9.0,2.35,11.5,12.0,16.15,0.0
2016,7,25,5,30,90.0,18.0,2.4,12.0,24.0,46.1,15.52
2016,7,25,5,45,171.0,37.0,2.45,13.0,60.0,100.76,71.79
2016,7,25,6,0,252.0,56.0,2.5,14.0,96.0,159.33,122.53
2016,7,25,6,15,317.5,72.0,2.4,14.5,141.5,217.34,173.16
2016,7,25,6,30,383.0,88.0,2.3,15.0,187.0,282.39,228.87
2016,7,25,6,45,200.0,106.5,2.25,16.0,159.5,223.53,181.97
2016,7,25,7,0,17.0,125.0,2.2,17.0,132.0,131.31,104.49
2016,7,25,7,15,160.0,148.5,2.15,18.0,220.5,257.07,208.53
2016,7,25,7,30,303.0,172.0,2.1,19.0,309.0,392.65,315.72
2016,7,25,7,45,299.5,196.5,2.1,20.0,345.0,430.72,342.32
2016,7,25,8,0,296.0,221.0,2.1,21.0,381.0,467.55,367.63
2016,7,25,8,15,316.0,240.0,2.05,21.5,425.5,515.39,401.48
2016,7,25,8,30,336.0,259.0,2.0,22.0,470.0,563.72,434.79
2016,7,25,8,45,528.5,214.5,2.0,23.0,574.0,702.71,535.15
2016,7,25,9,0,721.0,170.0,2.0,24.0,678.0,846.76,631.78
2016,7,25,9,15,736.0,174.5,2.0,25.0,719.0,885.0,651.86
2016,7,25,9,30,751.0,179.0,2.0,26.0,760.0,921.22,671.26
2016,7,25,9,45,817.5,152.5,2.05,27.0,811.0,965.98,696.35
2016,7,25,10,0,884.0,126.0,2.1,28.0,862.0,1006.81,718.41
2016,7,25,10,15,891.0,127.5,2.1,28.5,891.0,1025.89,727.48
2016,7,25,10,30,898.0,129.0,2.1,29.0,920.0,1041.65,734.72
2016,7,25,10,45,873.0,148.5,2.15,29.5,933.0,1040.15,732.01
2016,7,25,11,0,848.0,168.0,2.2,30.0,946.0,1044.71,733.33
2016,7,25,11,15,851.5,169.0,2.2,30.0,961.0,1045.55,733.3
2016,7,25,11,30,855.0,170.0,2.2,30.0,976.0,1042.91,731.28
2016,7,25,11,45,826.0,190.0,2.25,30.5,973.0,1023.61,718.23
2016,7,25,12,0,797.0,210.0,2.3,31.0,970.0,1001.03,703.37
2016,7,25,12,15,797.0,210.0,2.4,31.0,969.5,984.46,694.22
2016,7,25,12,30,797.0,210.0,2.5,31.0,969.0,964.94,683.11
2016,7,25,12,45,806.5,202.0,2.6,31.5,964.0,943.7,669.51
2016,7,25,13,0,816.0,194.0,2.7,32.0,959.0,919.27,653.86
2016,7,25,13,15,811.5,192.5,2.8,31.5,943.0,885.78,634.91
2016,7,25,13,30,807.0,191.0,2.9,31.0,927.0,850.03,614.23
2016,7,25,13,45,768.5,207.5,3.0,31.0,894.0,803.57,584.2
2016,7,25,14,0,730.0,224.0,3.1,31.0,861.0,755.55,551.53
2016,7,25,14,15,592.0,273.0,3.2,30.5,778.5,667.88,490.49
2016,7,25,14,30,454.0,322.0,3.3,30.0,696.0,590.01,435.13
2016,7,25,14,45,446.0,308.5,3.45,30.0,662.5,546.87,404.79
2016,7,25,15,0,438.0,295.0,3.6,30.0,629.0,503.82,373.6
2016,7,25,15,15,413.0,289.0,3.65,29.5,589.5,458.8,340.67
2016,7,25,15,30,388.0,283.0,3.7,29.0,550.0,418.31,310.38
2016,7,25,15,45,316.0,276.0,3.8,28.5,484.0,358.57,265.9
2016,7,25,16,0,244.0,269.0,3.9,28.0,418.0,306.39,227.07
2016,7,25,16,15,261.0,242.0,3.9,27.5,390.0,271.3,199.16
2016,7,25,16,30,278.0,215.0,3.9,27.0,362.0,234.55,169.36
2016,7,25,16,45,216.5,197.5,3.95,26.5,304.5,195.83,141.35
2016,7,25,17,0,155.0,180.0,4.0,26.0,247.0,159.39,116.31
2016,7,25,17,15,130.5,161.0,3.95,25.0,212.5,130.81,97.45
2016,7,25,17,30,106.0,142.0,3.9,24.0,178.0,109.17,87.95
2016,7,25,17,45,197.0,116.5,3.85,23.0,169.0,87.68,70.07
2016,7,25,18,0,288.0,91.0,3.8,22.0,160.0,70.4,55.38
2016,7,25,18,15,227.5,70.5,3.75,21.0,117.0,55.58,42.43
2016,7,25,18,30,167.0,50.0,3.7,20.0,74.0,40.23,28.73
2016,7,25,18,45,105.0,30.5,3.65,19.0,43.5,25.12,14.48
2016,7,25,19,0,43.0,11.0,3.6,18.0,13.0,9.41,0.0
2016,7,25,19,15,21.5,5.5,3.55,17.5,6.5,5.24,0.0
2016,7,25,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,5,15,50.5,9.5,1.0,14.5,12.5,17.51,0.0
2016,7,26,5,30,101.0,19.0,1.1,15.0,25.0,49.6,14.03
2016,7,26,5,45,193.5,36.5,1.2,16.0,62.0,106.57,74.61
2016,7,26,6,0,286.0,54.0,1.3,17.0,99.0,168.5,127.44
2016,7,26,6,15,355.5,68.0,1.2,18.0,145.0,227.71,177.93
2016,7,26,6,30,425.0,82.0,1.1,19.0,191.0,294.41,233.23
2016,7,26,6,45,482.5,91.5,1.0,20.0,241.5,356.99,283.43
2016,7,26,7,0,540.0,101.0,0.9,21.0,292.0,428.57,338.19
2016,7,26,7,15,579.0,109.5,0.8,22.0,343.5,489.75,382.57
2016,7,26,7,30,618.0,118.0,0.7,23.0,395.0,553.33,426.52
2016,7,26,7,45,650.0,123.5,0.65,24.0,446.0,610.77,464.48
2016,7,26,8,0,682.0,129.0,0.6,25.0,497.0,669.16,501.47
2016,7,26,8,15,704.5,134.5,0.6,26.0,545.5,720.71,532.44
2016,7,26,8,30,727.0,140.0,0.6,27.0,594.0,771.78,561.65
2016,7,26,8,45,740.5,146.0,0.65,28.0,638.0,814.89,585.76
2016,7,26,9,0,754.0,152.0,0.7,29.0,682.0,856.3,608.41
2016,7,26,9,15,768.0,155.5,0.75,29.5,722.5,893.45,629.28
2016,7,26,9,30,782.0,159.0,0.8,30.0,763.0,923.57,645.67
2016,7,26,9,45,806.0,154.5,0.85,31.0,802.0,957.26,662.88
2016,7,26,10,0,830.0,150.0,0.9,32.0,841.0,988.63,678.43
2016,7,26,10,15,837.5,152.0,1.0,32.5,869.5,1008.05,689.09
2016,7,26,10,30,845.0,154.0,1.1,33.0,898.0,1024.27,698.03
2016,7,26,10,45,816.0,176.5,1.2,33.5,909.0,1021.83,696.01
2016,7,26,11,0,787.0,199.0,1.3,34.0,920.0,1015.04,691.68
2016,7,26,11,15,790.5,200.0,1.4,34.0,934.0,1015.79,693.31
2016,7,26,11,30,794.0,201.0,1.5,34.0,948.0,1013.26,692.93
2016,7,26,11,45,759.5,224.5,1.65,34.5,943.5,998.75,684.7
2016,7,26,12,0,725.0,248.0,1.8,35.0,939.0,975.03,670.88
2016,7,26,12,15,724.5,248.0,1.9,35.0,937.5,958.36,662.07
2016,7,26,12,30,724.0,248.0,2.0,35.0,936.0,938.91,651.42
2016,7,26,12,45,754.0,226.0,2.15,35.0,937.5,923.4,643.64
2016,7,26,13,0,784.0,204.0,2.3,35.0,939.0,900.39,630.99
2016,7,26,13,15,779.0,202.5,2.35,35.0,922.5,867.35,611.06
2016,7,26,13,30,774.0,201.0,2.4,35.0,906.0,832.19,589.67
2016,7,26,13,45,729.5,220.5,2.5,35.0,871.5,785.12,559.3
2016,7,26,14,0,685.0,240.0,2.6,35.0,837.0,736.71,527.06
2016,7,26,14,15,674.5,236.0,2.65,34.5,807.0,692.32,498.47
2016,7,26,14,30,664.0,232.0,2.7,34.0,777.0,647.25,468.6
2016,7,26,14,45,634.5,234.5,2.8,34.0,737.0,596.0,432.65
2016,7,26,15,0,605.0,237.0,2.9,34.0,697.0,546.33,396.99
2016,7,26,15,15,587.5,230.0,2.95,33.5,656.5,495.96,360.75
2016,7,26,15,30,570.0,223.0,3.0,33.0,616.0,446.69,324.23
2016,7,26,15,45,547.0,215.0,3.1,33.0,571.5,395.59,284.92
2016,7,26,16,0,524.0,207.0,3.2,33.0,527.0,346.49,246.32
2016,7,26,16,15,497.5,196.5,3.2,32.0,480.0,296.59,207.58
2016,7,26,16,30,471.0,186.0,3.2,31.0,433.0,249.51,170.85
2016,7,26,16,45,444.0,171.5,3.25,30.5,385.0,202.2,134.5
2016,7,26,17,0,417.0,157.0,3.3,30.0,337.0,158.15,103.09
2016,7,26,17,15,377.5,142.0,3.1,29.0,288.5,116.57,78.83
2016,7,26,17,30,338.0,127.0,2.9,28.0,240.0,94.88,74.56
2016,7,26,17,45,300.0,108.0,2.7,27.5,195.5,82.17,64.12
2016,7,26,18,0,262.0,89.0,2.5,27.0,151.0,68.94,52.96
2016,7,26,18,15,204.0,68.5,2.35,26.0,109.5,54.09,40.24
2016,7,26,18,30,146.0,48.0,2.2,25.0,68.0,38.7,26.78
2016,7,26,18,45,91.0,28.5,2.1,24.0,39.5,23.55,12.7
2016,7,26,19,0,36.0,9.0,2.0,23.0,11.0,8.58,0.0
2016,7,26,19,15,18.0,4.5,2.0,22.5,5.5,4.29,0.0
2016,7,26,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,5,15,33.5,8.0,1.25,18.5,10.0,13.21,0.0
2016,7,27,5,30,67.0,16.0,1.5,19.0,20.0,34.62,5.62
2016,7,27,5,45,142.0,35.0,1.75,20.0,53.5,84.82,57.54
2016,7,27,6,0,217.0,54.0,2.0,21.0,87.0,145.23,108.3
2016,7,27,6,15,280.0,70.0,1.9,21.5,130.0,200.23,154.94
2016,7,27,6,30,343.0,86.0,1.8,22.0,173.0,262.06,206.44
2016,7,27,6,45,397.5,98.0,1.75,23.0,221.0,321.54,254.45
2016,7,27,7,0,452.0,110.0,1.7,24.0,269.0,386.16,304.73
2016,7,27,7,15,491.0,120.0,1.6,25.0,318.0,443.85,347.65
2016,7,27,7,30,530.0,130.0,1.5,26.0,367.0,504.28,390.81
2016,7,27,7,45,562.5,137.5,1.45,27.0,416.0,564.57,432.16
2016,7,27,8,0,595.0,145.0,1.4,28.0,465.0,621.92,469.91
2016,7,27,8,15,618.5,151.5,1.4,28.5,511.5,672.0,502.6
2016,7,27,8,30,642.0,158.0,1.4,29.0,558.0,721.88,534.32
2016,7,27,8,45,655.5,165.5,1.4,30.0,600.0,763.77,558.16
2016,7,27,9,0,669.0,173.0,1.4,31.0,642.0,804.2,580.52
2016,7,27,9,15,684.0,177.5,1.5,31.5,681.5,841.04,602.44
2016,7,27,9,30,699.0,182.0,1.6,32.0,721.0,876.04,623.01
2016,7,27,9,45,711.5,185.0,1.7,32.5,755.0,904.92,639.59
2016,7,27,10,0,724.0,188.0,1.8,33.0,789.0,931.42,654.65
2016,7,27,10,15,732.5,191.0,1.9,33.0,817.0,951.36,666.98
2016,7,27,10,30,741.0,194.0,2.0,33.0,845.0,968.45,677.67
2016,7,27,10,45,518.0,318.0,2.15,33.5,778.5,872.55,612.83
2016,7,27,11,0,295.0,442.0,2.3,34.0,712.0,764.01,536.37
2016,7,27,11,15,248.5,459.5,2.4,34.0,690.0,731.24,514.66
2016,7,27,11,30,202.0,477.0,2.5,34.0,668.0,687.19,484.89
2016,7,27,11,45,267.0,463.5,2.7,34.0,717.5,741.64,523.5
2016,7,27,12,0,332.0,450.0,2.9,34.0,767.0,783.47,553.08
2016,7,27,12,15,326.0,454.0,3.05,34.0,764.5,771.27,545.25
2016,7,27,12,30,320.0,458.0,3.2,34.0,762.0,757.77,536.89
2016,7,27,12,45,485.0,364.0,3.35,34.0,820.0,810.02,577.05
2016,7,27,13,0,650.0,270.0,3.5,34.0,878.0,848.37,607.26
2016,7,27,13,15,645.0,267.5,3.6,33.5,862.5,817.16,588.05
2016,7,27,13,30,640.0,265.0,3.7,33.0,847.0,784.25,567.79
2016,7,27,13,45,610.0,274.5,3.8,33.0,818.0,741.17,538.54
2016,7,27,14,0,580.0,284.0,3.9,33.0,789.0,698.96,509.48
2016,7,27,14,15,569.5,278.5,4.0,32.5,760.5,657.29,481.8
2016,7,27,14,30,559.0,273.0,4.1,32.0,732.0,615.2,453.13
2016,7,27,14,45,539.5,269.5,4.2,32.0,696.0,569.19,419.99
2016,7,27,15,0,520.0,266.0,4.3,32.0,660.0,523.99,386.77
2016,7,27,15,15,503.0,257.0,4.3,31.5,621.5,476.38,351.78
2016,7,27,15,30,486.0,248.0,4.3,31.0,583.0,429.87,316.74
2016,7,27,15,45,473.0,234.5,4.35,30.5,542.0,382.47,280.25
2016,7,27,16,0,460.0,221.0,4.4,30.0,501.0,336.16,243.74
2016,7,27,16,15,435.0,208.5,4.35,29.5,455.5,288.57,205.97
2016,7,27,16,30,410.0,196.0,4.3,29.0,410.0,243.72,170.38
2016,7,27,16,45,396.5,177.5,4.3,28.5,366.5,198.88,135.23
2016,7,27,17,0,383.0,159.0,4.3,28.0,323.0,155.8,103.65
2016,7,27,17,15,345.5,142.5,4.15,27.0,276.0,120.52,83.72
2016,7,27,17,30,308.0,126.0,4.0,26.0,229.0,94.14,74.6
2016,7,27,17,45,281.5,106.0,3.9,25.5,187.5,80.75,63.49
2016,7,27,18,0,255.0,86.0,3.8,25.0,146.0,66.81,51.61
2016,7,27,18,15,199.0,65.5,3.65,24.0,105.5,51.9,38.71
2016,7,27,18,30,143.0,45.0,3.5,23.0,65.0,36.45,25.08
2016,7,27,18,45,90.5,27.0,3.4,22.5,37.5,22.37,11.65
2016,7,27,19,0,38.0,9.0,3.3,22.0,10.0,8.58,0.0
2016,7,27,19,15,19.0,4.5,3.25,21.5,5.0,4.29,0.0
2016,7,27,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,5,15,52.0,9.0,2.55,15.5,12.0,17.21,0.0
2016,7,28,5,30,104.0,18.0,2.5,16.0,24.0,48.53,6.3
2016,7,28,5,45,201.0,33.5,2.5,16.5,59.5,105.14,72.52
2016,7,28,6,0,298.0,49.0,2.5,17.0,95.0,166.62,125.76
2016,7,28,6,15,369.0,61.0,2.4,17.5,139.5,224.76,176.42
2016,7,28,6,30,440.0,73.0,2.3,18.0,184.0,290.6,232.62
2016,7,28,6,45,496.5,81.5,2.25,19.0,233.5,356.1,286.62
2016,7,28,7,0,553.0,90.0,2.2,20.0,283.0,423.81,340.39
2016,7,28,7,15,590.5,97.0,2.15,21.0,333.0,482.96,385.45
2016,7,28,7,30,628.0,104.0,2.1,22.0,383.0,544.37,430.41
2016,7,28,7,45,660.0,108.0,2.1,23.0,433.0,600.43,469.93
2016,7,28,8,0,692.0,112.0,2.1,24.0,483.0,657.46,508.67
2016,7,28,8,15,714.0,116.5,2.05,25.0,530.5,707.86,539.92
2016,7,28,8,30,736.0,121.0,2.0,26.0,578.0,757.74,569.92
2016,7,28,8,45,750.5,125.5,2.0,27.0,621.5,797.01,592.28
2016,7,28,9,0,765.0,130.0,2.0,28.0,665.0,837.91,615.34
2016,7,28,9,15,778.0,133.0,2.0,28.5,704.5,873.9,635.95
2016,7,28,9,30,791.0,136.0,2.0,29.0,744.0,907.67,654.9
2016,7,28,9,45,794.5,142.0,2.05,30.0,776.5,933.15,667.54
2016,7,28,10,0,798.0,148.0,2.1,31.0,809.0,955.61,678.24
2016,7,28,10,15,805.5,150.0,2.2,31.0,837.0,974.62,690.05
2016,7,28,10,30,813.0,152.0,2.3,31.0,865.0,990.56,700.03
2016,7,28,10,45,792.0,169.5,2.4,31.5,878.5,990.88,698.94
2016,7,28,11,0,771.0,187.0,2.5,32.0,892.0,987.27,695.62
2016,7,28,11,15,775.0,188.0,2.6,32.0,906.5,988.62,696.94
2016,7,28,11,30,779.0,189.0,2.7,32.0,921.0,986.74,696.27
2016,7,28,11,45,751.5,208.5,2.8,32.5,918.5,974.87,688.0
2016,7,28,12,0,724.0,228.0,2.9,33.0,916.0,954.48,674.48
2016,7,28,12,15,724.0,228.0,2.95,33.0,915.0,938.46,664.81
2016,7,28,12,30,724.0,228.0,3.0,33.0,914.0,919.66,653.36
2016,7,28,12,45,713.0,232.0,3.15,33.0,903.5,892.01,636.86
2016,7,28,13,0,702.0,236.0,3.3,33.0,893.0,862.3,618.84
2016,7,28,13,15,697.5,234.0,3.4,33.0,877.5,830.65,598.65
2016,7,28,13,30,693.0,232.0,3.5,33.0,862.0,797.08,576.88
2016,7,28,13,45,662.5,243.0,3.6,33.0,832.5,753.43,547.35
2016,7,28,14,0,632.0,254.0,3.7,33.0,803.0,709.98,517.53
2016,7,28,14,15,622.0,249.5,3.75,32.5,774.5,667.58,489.27
2016,7,28,14,30,612.0,245.0,3.8,32.0,746.0,624.6,459.89
2016,7,28,14,45,591.0,243.5,3.9,32.0,709.5,577.28,425.81
2016,7,28,15,0,570.0,242.0,4.0,32.0,673.0,530.61,391.46
2016,7,28,15,15,553.5,234.5,4.0,31.5,634.0,482.14,355.72
2016,7,28,15,30,537.0,227.0,4.0,31.0,595.0,434.6,319.72
2016,7,28,15,45,419.0,241.5,4.05,30.5,517.0,366.87,269.06
2016,7,28,16,0,301.0,256.0,4.1,30.0,439.0,314.47,230.32
2016,7,28,16,15,378.5,219.5,4.1,29.5,429.0,285.28,204.93
2016,7,28,16,30,456.0,183.0,4.1,29.0,419.0,242.87,168.0
2016,7,28,16,45,436.5,167.0,4.1,28.5,374.0,196.45,131.66
2016,7,28,17,0,417.0,151.0,4.1,28.0,329.0,152.45,99.74
2016,7,28,17,15,378.0,136.0,4.0,27.0,281.5,110.98,75.6
2016,7,28,17,30,339.0,121.0,3.9,26.0,234.0,90.88,71.86
2016,7,28,17,45,302.5,102.5,3.8,25.0,190.0,78.4,61.62
2016,7,28,18,0,266.0,84.0,3.7,24.0,146.0,65.41,50.62
2016,7,28,18,15,207.5,64.5,3.6,23.0,105.5,51.17,38.23
2016,7,28,18,30,149.0,45.0,3.5,22.0,65.0,36.44,25.14
2016,7,28,18,45,91.5,26.5,3.4,21.5,37.0,21.97,11.14
2016,7,28,19,0,34.0,8.0,3.3,21.0,9.0,7.63,0.0
2016,7,28,19,15,17.0,4.0,3.3,20.5,4.5,0.0,0.0
2016,7,28,19,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,35.0,7.5,2.35,16.0,9.0,12.93,0.0
2016,7,29,5,30,70.0,15.0,2.4,16.0,18.0,36.97,0.0
2016,7,29,5,45,151.0,33.0,2.45,16.5,52.0,90.73,62.16
2016,7,29,6,0,232.0,51.0,2.5,17.0,86.0,146.86,110.86
2016,7,29,6,15,297.0,66.5,2.45,17.5,129.0,202.9,159.4
2016,7,29,6,30,362.0,82.0,2.4,18.0,172.0,266.0,213.16
2016,7,29,6,45,422.0,92.0,2.35,19.0,220.5,326.97,263.59
2016,7,29,7,0,482.0,102.0,2.3,20.0,269.0,393.66,316.83
2016,7,29,7,15,521.0,111.0,2.25,21.0,318.5,451.74,361.4
2016,7,29,7,30,560.0,120.0,2.2,22.0,368.0,517.41,409.87
2016,7,29,7,45,595.0,125.5,2.2,23.0,418.0,574.43,450.43
2016,7,29,8,0,630.0,131.0,2.2,24.0,468.0,632.8,490.6
2016,7,29,8,15,653.5,137.0,2.15,25.0,515.0,683.71,523.72
2016,7,29,8,30,677.0,143.0,2.1,26.0,562.0,734.34,554.74
2016,7,29,8,45,695.5,147.5,2.05,27.0,606.0,778.42,580.36
2016,7,29,9,0,714.0,152.0,2.0,28.0,650.0,821.27,604.52
2016,7,29,9,15,728.5,155.5,1.95,28.5,689.5,857.83,625.18
2016,7,29,9,30,743.0,159.0,1.9,29.0,729.0,892.4,644.25
2016,7,29,9,45,741.5,169.0,1.85,30.0,760.0,916.6,655.1
2016,7,29,10,0,740.0,179.0,1.8,31.0,791.0,937.7,663.92
2016,7,29,10,15,748.5,181.5,1.8,31.5,819.0,951.45,670.01
2016,7,29,10,30,757.0,184.0,1.8,32.0,847.0,968.21,678.09
2016,7,29,10,45,744.5,197.5,1.85,32.5,863.0,978.56,682.81
2016,7,29,11,0,732.0,211.0,1.9,33.0,879.0,979.47,681.87
2016,7,29,11,15,736.5,212.5,1.95,33.0,893.5,981.59,683.27
2016,7,29,11,30,741.0,214.0,2.0,33.0,908.0,980.55,682.81
2016,7,29,11,45,722.0,228.0,2.1,33.5,908.5,965.83,673.19
2016,7,29,12,0,703.0,242.0,2.2,34.0,909.0,948.2,661.9
2016,7,29,12,15,703.0,242.0,2.3,34.0,908.5,932.37,653.09
2016,7,29,12,30,703.0,242.0,2.4,34.0,908.0,913.82,642.52
2016,7,29,12,45,718.0,230.5,2.55,34.0,905.5,895.21,632.26
2016,7,29,13,0,733.0,219.0,2.7,34.0,903.0,873.45,619.87
2016,7,29,13,15,728.5,217.0,2.8,33.5,887.5,840.97,601.31
2016,7,29,13,30,724.0,215.0,2.9,33.0,872.0,806.46,580.8
2016,7,29,13,45,694.0,226.0,3.0,33.0,842.5,762.27,551.35
2016,7,29,14,0,664.0,237.0,3.1,33.0,813.0,718.12,521.44
2016,7,29,14,15,654.0,233.0,3.2,32.5,784.5,674.86,493.07
2016,7,29,14,30,644.0,229.0,3.3,32.0,756.0,630.93,463.41
2016,7,29,14,45,621.5,229.0,3.45,32.0,718.5,582.56,428.87
2016,7,29,15,0,599.0,229.0,3.6,32.0,681.0,535.15,394.18
2016,7,29,15,15,582.5,222.0,3.7,31.5,641.5,485.54,357.8
2016,7,29,15,30,566.0,215.0,3.8,31.0,602.0,436.95,321.1
2016,7,29,15,45,377.0,243.5,3.9,30.5,494.0,354.88,260.53
2016,7,29,16,0,188.0,272.0,4.0,30.0,386.0,293.27,216.56
2016,7,29,16,15,332.0,224.0,4.05,29.0,404.5,275.65,199.35
2016,7,29,16,30,476.0,176.0,4.1,28.0,423.0,241.06,166.54
2016,7,29,16,45,278.0,174.5,4.15,27.5,315.0,181.91,127.45
2016,7,29,17,0,80.0,173.0,4.2,27.0,207.0,151.25,112.6
2016,7,29,17,15,214.5,146.0,4.15,26.0,220.5,116.99,84.59
2016,7,29,17,30,349.0,119.0,4.1,25.0,234.0,84.38,66.65
2016,7,29,17,45,308.5,101.0,4.1,24.5,189.5,77.38,60.89
2016,7,29,18,0,268.0,83.0,4.1,24.0,145.0,64.71,50.01
2016,7,29,18,15,209.5,63.0,4.0,23.0,104.0,50.07,37.26
2016,7,29,18,30,151.0,43.0,3.9,22.0,63.0,34.92,23.81
2016,7,29,18,45,92.0,25.0,3.8,21.5,35.5,20.78,9.93
2016,7,29,19,0,33.0,7.0,3.7,21.0,8.0,6.67,0.0
2016,7,29,19,15,16.5,3.5,3.6,20.5,4.0,0.0,0.0
2016,7,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,38.5,7.5,2.2,15.5,9.5,13.49,0.0
2016,7,30,5,30,77.0,15.0,2.2,16.0,19.0,38.34,0.0
2016,7,30,5,45,165.0,32.0,2.2,16.5,53.0,93.52,63.56
2016,7,30,6,0,253.0,49.0,2.2,17.0,87.0,151.58,114.09
2016,7,30,6,15,158.0,71.0,2.1,17.5,98.0,147.23,115.22
2016,7,30,6,30,63.0,93.0,2.0,18.0,109.0,125.38,99.15
2016,7,30,6,45,80.0,114.5,1.95,19.0,139.5,159.42,127.4
2016,7,30,7,0,97.0,136.0,1.9,20.0,170.0,202.53,162.13
2016,7,30,7,15,154.5,158.0,1.8,21.0,222.0,265.46,212.14
2016,7,30,7,30,212.0,180.0,1.7,22.0,274.0,333.68,264.73
2016,7,30,7,45,215.0,204.0,1.6,23.0,309.5,370.96,291.08
2016,7,30,8,0,218.0,228.0,1.5,24.0,345.0,407.85,316.38
2016,7,30,8,15,197.0,254.5,1.5,25.0,367.5,428.32,328.53
2016,7,30,8,30,176.0,281.0,1.5,26.0,390.0,446.39,338.68
2016,7,30,8,45,214.0,299.5,1.5,27.0,442.0,503.76,378.3
2016,7,30,9,0,252.0,318.0,1.5,28.0,494.0,575.28,426.16
2016,7,30,9,15,508.5,235.0,1.6,28.5,616.0,737.91,542.34
2016,7,30,9,30,765.0,152.0,1.7,29.0,738.0,900.85,648.9
2016,7,30,9,45,810.5,136.0,1.8,30.0,782.5,942.33,670.84
2016,7,30,10,0,856.0,120.0,1.9,31.0,827.0,973.9,687.54
2016,7,30,10,15,863.5,121.5,2.05,31.0,855.5,993.2,699.97
2016,7,30,10,30,871.0,123.0,2.2,31.0,884.0,1009.28,710.58
2016,7,30,10,45,854.5,137.5,2.35,31.5,899.5,1011.31,711.1
2016,7,30,11,0,838.0,152.0,2.5,32.0,915.0,1018.97,715.3
2016,7,30,11,15,841.5,152.5,2.65,32.0,930.0,1019.39,716.44
2016,7,30,11,30,845.0,153.0,2.8,32.0,945.0,1007.12,709.75
2016,7,30,11,45,820.5,170.5,3.0,32.5,944.0,999.55,705.09
2016,7,30,12,0,796.0,188.0,3.2,33.0,943.0,979.45,692.42
2016,7,30,12,15,796.0,188.0,3.35,32.5,942.0,962.96,684.51
2016,7,30,12,30,796.0,188.0,3.5,32.0,941.0,943.5,674.56
2016,7,30,12,45,780.5,195.5,3.65,32.0,929.0,914.16,656.75
2016,7,30,13,0,765.0,203.0,3.8,32.0,917.0,882.73,637.45
2016,7,30,13,15,761.0,202.0,3.95,32.0,901.5,851.44,618.03
2016,7,30,13,30,757.0,201.0,4.1,32.0,886.0,820.13,598.41
2016,7,30,13,45,732.5,209.0,4.25,32.0,858.5,776.38,569.06
2016,7,30,14,0,708.0,217.0,4.4,32.0,831.0,732.2,538.64
2016,7,30,14,15,699.0,213.5,4.45,31.5,802.0,688.3,508.99
2016,7,30,14,30,690.0,210.0,4.5,31.0,773.0,643.51,477.93
2016,7,30,14,45,669.5,209.5,4.6,30.5,736.0,593.79,442.55
2016,7,30,15,0,649.0,209.0,4.7,30.0,699.0,544.7,406.74
2016,7,30,15,15,457.0,258.0,4.7,29.5,593.5,453.41,338.44
2016,7,30,15,30,265.0,307.0,4.7,29.0,488.0,382.26,285.35
2016,7,30,15,45,195.0,289.0,4.7,29.0,417.5,324.47,242.04
2016,7,30,16,0,125.0,271.0,4.7,29.0,347.0,271.45,202.63
2016,7,30,16,15,111.5,246.0,4.65,28.0,309.5,240.92,180.13
2016,7,30,16,30,98.0,221.0,4.6,27.0,272.0,208.26,155.82
2016,7,30,16,45,84.0,195.5,4.6,26.5,236.0,177.08,132.43
2016,7,30,17,0,70.0,170.0,4.6,26.0,200.0,147.97,110.95
2016,7,30,17,15,58.0,148.5,4.5,25.0,171.5,123.73,93.89
2016,7,30,17,30,46.0,127.0,4.4,24.0,143.0,104.0,83.64
2016,7,30,17,45,158.0,106.5,4.3,23.5,145.0,84.81,67.48
2016,7,30,18,0,270.0,86.0,4.2,23.0,147.0,66.83,52.01
2016,7,30,18,15,210.0,65.5,4.1,22.0,105.5,51.88,38.93
2016,7,30,18,30,150.0,45.0,4.0,21.0,64.0,36.4,25.1
2016,7,30,18,45,90.5,26.0,3.9,20.5,36.0,21.54,10.17
2016,7,30,19,0,31.0,7.0,3.8,20.0,8.0,6.67,0.0
2016,7,30,19,15,15.5,3.5,3.75,19.5,4.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,31,5,15,38.5,7.0,1.25,14.5,9.0,12.99,0.0
2016,7,31,5,30,77.0,14.0,1.3,15.0,18.0,36.88,0.0
2016,7,31,5,45,170.5,31.5,1.4,15.5,52.5,94.59,64.01
2016,7,31,6,0,264.0,49.0,1.5,16.0,87.0,155.32,117.04
2016,7,31,6,15,334.0,63.0,1.4,16.5,131.0,213.34,167.32
2016,7,31,6,30,404.0,77.0,1.3,17.0,175.0,279.0,223.0
2016,7,31,6,45,291.0,105.5,1.25,18.0,185.0,268.64,216.15
2016,7,31,7,0,178.0,134.0,1.2,19.0,195.0,245.22,196.92
2016,7,31,7,15,214.5,154.5,1.15,20.0,240.0,306.53,244.96
2016,7,31,7,30,251.0,175.0,1.1,21.0,285.0,362.96,287.28
2016,7,31,7,45,278.0,194.5,1.1,22.0,330.5,414.38,324.48
2016,7,31,8,0,305.0,214.0,1.1,23.0,376.0,467.43,361.7
2016,7,31,8,15,208.5,245.5,1.15,24.0,361.5,427.38,327.9
2016,7,31,8,30,112.0,277.0,1.2,25.0,347.0,378.18,287.61
2016,7,31,8,45,431.5,208.0,1.25,26.0,504.0,613.63,462.81
2016,7,31,9,0,751.0,139.0,1.3,27.0,661.0,835.62,611.33
2016,7,31,9,15,765.0,142.5,1.4,27.5,701.5,872.76,631.46
2016,7,31,9,30,779.0,146.0,1.5,28.0,742.0,907.75,652.14
2016,7,31,9,45,757.5,166.0,1.6,28.5,767.5,923.77,660.66
2016,7,31,10,0,736.0,186.0,1.7,29.0,793.0,941.91,670.78
2016,7,31,10,15,745.0,189.0,1.75,29.5,821.5,962.54,681.84
2016,7,31,10,30,754.0,192.0,1.8,30.0,850.0,980.27,691.08
2016,7,31,10,45,736.0,208.5,1.9,30.5,864.0,982.21,691.19
2016,7,31,11,0,718.0,225.0,2.0,31.0,878.0,980.5,689.28
2016,7,31,11,15,722.0,226.5,2.1,31.0,892.5,982.01,690.86
2016,7,31,11,30,726.0,228.0,2.2,31.0,907.0,980.4,690.54
2016,7,31,11,45,698.5,247.5,2.3,31.0,905.0,962.66,680.19
2016,7,31,12,0,671.0,267.0,2.4,31.0,903.0,942.06,667.75
2016,7,31,12,15,671.0,268.0,2.55,31.0,903.0,927.46,659.76
