Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,12,30,671.0,269.0,2.7,31.0,903.0,910.21,649.87
2016,7,31,12,45,740.0,223.0,2.85,31.0,916.5,908.1,650.69
2016,7,31,13,0,809.0,177.0,3.0,31.0,930.0,896.98,644.81
2016,7,31,13,15,804.5,175.5,3.1,31.0,914.0,863.56,624.06
2016,7,31,13,30,800.0,174.0,3.2,31.0,898.0,827.87,601.76
2016,7,31,13,45,753.5,196.0,3.35,31.0,863.5,780.39,570.98
2016,7,31,14,0,707.0,218.0,3.5,31.0,829.0,732.16,537.66
2016,7,31,14,15,697.0,214.5,3.6,30.5,799.5,687.54,507.95
2016,7,31,14,30,687.0,211.0,3.7,30.0,770.0,642.12,476.8
2016,7,31,14,45,649.0,219.0,3.8,29.5,728.0,589.55,439.29
2016,7,31,15,0,611.0,227.0,3.9,29.0,686.0,539.27,402.52
2016,7,31,15,15,594.0,220.5,3.95,28.5,646.0,489.46,365.32
2016,7,31,15,30,577.0,214.0,4.0,28.0,606.0,440.01,327.33
2016,7,31,15,45,548.5,208.5,4.1,28.0,560.5,388.4,286.33
2016,7,31,16,0,520.0,203.0,4.2,28.0,515.0,339.36,246.66
2016,7,31,16,15,493.5,192.5,4.2,27.0,468.5,289.6,206.92
2016,7,31,16,30,467.0,182.0,4.2,26.0,422.0,242.69,169.38
2016,7,31,16,45,435.0,169.0,4.25,25.5,373.5,195.97,132.99
2016,7,31,17,0,403.0,156.0,4.3,25.0,325.0,153.09,102.38
2016,7,31,17,15,364.0,140.0,4.25,24.0,277.5,116.86,82.55
2016,7,31,17,30,325.0,124.0,4.2,23.0,230.0,92.92,74.52
2016,7,31,17,45,279.0,105.0,4.2,22.5,184.0,80.09,63.7
2016,7,31,18,0,233.0,86.0,4.2,22.0,138.0,66.74,52.14
2016,7,31,18,15,178.0,64.0,4.1,21.0,97.5,50.72,38.07
2016,7,31,18,30,123.0,42.0,4.0,20.0,57.0,34.1,23.21
2016,7,31,18,45,73.0,24.0,3.95,19.0,31.5,19.95,8.63
2016,7,31,19,0,23.0,6.0,3.9,18.0,6.0,5.72,0.0
2016,7,31,19,15,11.5,3.0,3.8,17.5,3.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,5,15,62.0,7.5,1.6,14.0,10.5,17.29,0.0
2016,8,1,5,30,124.0,15.0,1.6,14.0,21.0,48.26,0.0
2016,8,1,5,45,242.5,28.0,1.65,14.5,57.0,111.81,75.1
2016,8,1,6,0,361.0,41.0,1.7,15.0,93.0,180.11,135.53
2016,8,1,6,15,189.0,63.0,1.65,16.0,91.0,149.77,117.38
2016,8,1,6,30,17.0,85.0,1.6,17.0,89.0,91.26,71.14
2016,8,1,6,45,25.5,105.5,1.55,18.0,113.5,121.87,96.62
2016,8,1,7,0,34.0,126.0,1.5,19.0,138.0,148.89,118.41
2016,8,1,7,15,48.5,150.5,1.4,19.5,170.5,184.9,147.22
2016,8,1,7,30,63.0,175.0,1.3,20.0,203.0,222.14,176.33
2016,8,1,7,45,91.5,202.5,1.25,21.0,248.0,273.73,215.87
2016,8,1,8,0,120.0,230.0,1.2,22.0,293.0,337.86,263.61
2016,8,1,8,15,160.5,253.5,1.15,22.5,346.5,399.09,308.55
2016,8,1,8,30,201.0,277.0,1.1,23.0,400.0,462.92,354.09
2016,8,1,8,45,273.0,285.5,1.05,24.0,467.0,551.28,415.63
2016,8,1,9,0,345.0,294.0,1.0,25.0,534.0,631.78,469.22
2016,8,1,9,15,601.5,199.0,1.05,25.5,646.0,789.61,579.71
2016,8,1,9,30,858.0,104.0,1.1,26.0,758.0,928.16,665.74
2016,8,1,9,45,871.0,103.5,1.2,26.5,794.0,957.05,681.12
2016,8,1,10,0,884.0,103.0,1.3,27.0,830.0,983.17,696.12
2016,8,1,10,15,890.5,104.5,1.4,27.5,858.5,1002.02,706.64
2016,8,1,10,30,897.0,106.0,1.5,28.0,887.0,1017.53,715.21
2016,8,1,10,45,897.0,109.5,1.65,28.5,907.5,1025.17,719.76
2016,8,1,11,0,897.0,113.0,1.8,29.0,928.0,1029.18,722.16
2016,8,1,11,15,900.0,114.0,1.9,29.0,943.0,1030.0,723.44
2016,8,1,11,30,903.0,115.0,2.0,29.0,958.0,1027.25,722.62
2016,8,1,11,45,899.0,119.0,2.1,29.5,963.0,1017.02,715.81
2016,8,1,12,0,895.0,123.0,2.2,30.0,968.0,1003.35,706.98
2016,8,1,12,15,895.0,123.0,2.3,30.0,967.5,986.29,697.46
2016,8,1,12,30,895.0,123.0,2.4,30.0,967.0,965.96,685.88
2016,8,1,12,45,891.5,123.5,2.5,30.5,958.5,939.74,669.15
2016,8,1,13,0,888.0,124.0,2.6,31.0,950.0,910.63,650.53
2016,8,1,13,15,885.0,123.5,2.7,30.5,934.0,878.23,632.24
2016,8,1,13,30,882.0,123.0,2.8,30.0,918.0,843.19,611.93
2016,8,1,13,45,872.0,124.5,2.9,30.0,893.5,802.04,586.02
2016,8,1,14,0,862.0,126.0,3.0,30.0,869.0,759.07,558.56
2016,8,1,14,15,854.5,124.0,3.1,29.5,839.5,713.1,528.98
2016,8,1,14,30,847.0,122.0,3.2,29.0,810.0,665.59,496.34
2016,8,1,14,45,835.5,121.0,3.3,29.0,774.0,615.25,459.62
2016,8,1,15,0,824.0,120.0,3.4,29.0,738.0,562.51,420.13
2016,8,1,15,15,811.0,117.0,3.5,28.5,696.5,507.84,378.77
2016,8,1,15,30,798.0,114.0,3.6,28.0,655.0,453.2,335.94
2016,8,1,15,45,776.5,112.5,3.7,28.0,609.0,396.88,289.89
2016,8,1,16,0,755.0,111.0,3.8,28.0,563.0,342.03,243.9
2016,8,1,16,15,732.0,107.0,3.85,27.0,514.0,282.37,194.46
2016,8,1,16,30,709.0,103.0,3.9,26.0,465.0,228.45,149.3
2016,8,1,16,45,672.5,99.5,4.0,25.5,413.5,175.29,106.7
2016,8,1,17,0,636.0,96.0,4.1,25.0,362.0,126.37,72.04
2016,8,1,17,15,595.0,89.0,4.1,24.0,311.0,78.91,47.61
2016,8,1,17,30,554.0,82.0,4.1,23.0,260.0,57.23,43.93
2016,8,1,17,45,492.5,73.5,4.1,22.0,210.0,53.27,40.71
2016,8,1,18,0,431.0,65.0,4.1,21.0,160.0,49.1,37.1
2016,8,1,18,15,351.0,52.0,4.1,20.0,116.5,39.42,28.47
2016,8,1,18,30,271.0,39.0,4.1,19.0,73.0,30.16,19.92
2016,8,1,18,45,164.5,24.0,4.1,18.5,41.5,18.84,7.31
2016,8,1,19,0,58.0,9.0,4.1,18.0,10.0,8.58,0.0
2016,8,1,19,15,29.0,4.5,4.05,17.5,5.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,5,15,66.0,7.5,2.1,12.5,10.5,7.15,0.0
2016,8,2,5,30,132.0,15.0,2.1,13.0,21.0,43.01,0.0
2016,8,2,5,45,254.0,28.0,2.15,13.5,57.5,114.94,76.77
2016,8,2,6,0,376.0,41.0,2.2,14.0,94.0,184.97,139.62
2016,8,2,6,15,453.5,50.0,2.15,14.5,140.5,247.51,195.24
2016,8,2,6,30,531.0,59.0,2.1,15.0,187.0,318.24,256.59
2016,8,2,6,45,368.5,94.5,2.1,16.0,193.5,303.06,246.65
2016,8,2,7,0,206.0,130.0,2.1,17.0,200.0,264.36,214.95
2016,8,2,7,15,108.0,138.5,2.05,18.0,175.5,215.34,173.83
2016,8,2,7,30,10.0,147.0,2.0,19.0,151.0,149.21,117.6
2016,8,2,7,45,130.5,184.0,1.95,20.0,252.0,289.69,231.45
2016,8,2,8,0,251.0,221.0,1.9,21.0,353.0,435.72,343.45
2016,8,2,8,15,537.5,157.0,1.9,21.5,475.5,609.52,476.01
2016,8,2,8,30,824.0,93.0,1.9,22.0,598.0,795.46,605.57
2016,8,2,8,45,838.0,96.5,1.95,23.0,643.5,833.22,625.88
2016,8,2,9,0,852.0,100.0,2.0,24.0,689.0,875.15,650.05
2016,8,2,9,15,864.5,102.5,2.1,24.5,731.0,912.43,672.48
2016,8,2,9,30,877.0,105.0,2.2,25.0,773.0,947.23,693.16
2016,8,2,9,45,884.5,108.0,2.3,26.0,808.5,975.08,707.83
2016,8,2,10,0,892.0,111.0,2.4,27.0,844.0,999.82,720.45
2016,8,2,10,15,900.0,112.5,2.45,27.0,873.5,1020.19,732.65
2016,8,2,10,30,908.0,114.0,2.5,27.0,903.0,1037.21,742.83
2016,8,2,10,45,895.0,126.0,2.65,27.5,920.5,1040.6,744.08
2016,8,2,11,0,882.0,138.0,2.8,28.0,938.0,1039.97,742.98
2016,8,2,11,15,886.0,138.5,2.9,28.0,953.5,1041.03,744.06
2016,8,2,11,30,890.0,139.0,3.0,28.0,969.0,1038.56,742.99
2016,8,2,11,45,875.0,150.5,3.1,28.5,971.0,1024.55,733.21
2016,8,2,12,0,860.0,162.0,3.2,29.0,973.0,1016.16,727.18
2016,8,2,12,15,860.5,162.0,3.3,29.0,973.0,999.18,717.11
2016,8,2,12,30,861.0,162.0,3.4,29.0,973.0,978.95,705.01
2016,8,2,12,45,869.0,155.5,3.5,29.5,967.5,949.37,685.44
2016,8,2,13,0,877.0,149.0,3.6,30.0,962.0,924.2,668.77
2016,8,2,13,15,873.0,148.0,3.65,29.5,946.0,890.55,648.77
2016,8,2,13,30,869.0,147.0,3.7,29.0,930.0,854.37,626.9
2016,8,2,13,45,847.0,154.5,3.8,29.0,901.5,812.74,600.08
2016,8,2,14,0,825.0,162.0,3.9,29.0,873.0,766.39,569.38
2016,8,2,14,15,816.5,160.0,3.95,29.0,842.5,720.11,536.86
2016,8,2,14,30,808.0,158.0,4.0,29.0,812.0,672.53,502.67
2016,8,2,14,45,794.5,155.5,4.05,29.0,775.0,620.44,464.4
2016,8,2,15,0,781.0,153.0,4.1,29.0,738.0,568.02,424.89
2016,8,2,15,15,766.0,149.5,4.1,28.5,695.5,511.16,381.81
2016,8,2,15,30,751.0,146.0,4.1,28.0,653.0,456.81,339.18
2016,8,2,15,45,733.5,140.5,4.15,27.5,607.5,400.37,293.78
2016,8,2,16,0,716.0,135.0,4.2,27.0,562.0,345.1,248.05
2016,8,2,16,15,690.5,129.5,4.2,26.5,512.0,289.08,201.18
2016,8,2,16,30,665.0,124.0,4.2,26.0,462.0,235.64,156.49
2016,8,2,16,45,635.0,116.0,4.2,25.5,411.0,182.25,113.79
2016,8,2,17,0,605.0,108.0,4.2,25.0,360.0,132.43,78.31
2016,8,2,17,15,561.0,99.5,4.1,24.0,308.0,85.55,54.24
2016,8,2,17,30,517.0,91.0,4.0,23.0,256.0,64.99,50.61
2016,8,2,17,45,462.5,80.0,3.9,22.0,207.0,58.21,44.97
2016,8,2,18,0,408.0,69.0,3.8,21.0,158.0,51.4,39.07
2016,8,2,18,15,326.0,55.0,3.7,20.0,114.0,41.83,30.51
2016,8,2,18,30,244.0,41.0,3.6,19.0,70.0,31.82,21.25
2016,8,2,18,45,142.0,24.0,3.55,18.5,39.0,18.88,6.64
2016,8,2,19,0,40.0,7.0,3.5,18.0,8.0,6.67,0.0
2016,8,2,19,15,20.0,3.5,3.5,17.5,4.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,3,5,15,42.0,7.0,2.4,12.5,9.0,6.67,0.0
2016,8,3,5,30,84.0,14.0,2.5,13.0,18.0,31.56,0.0
2016,8,3,5,45,201.0,30.0,2.6,13.5,54.0,101.67,67.22
2016,8,3,6,0,318.0,46.0,2.7,14.0,90.0,169.88,128.43
2016,8,3,6,15,398.5,57.5,2.6,14.5,136.5,233.76,184.8
2016,8,3,6,30,479.0,69.0,2.5,15.0,183.0,305.72,247.04
2016,8,3,6,45,539.5,77.0,2.4,16.0,235.0,372.07,302.7
2016,8,3,7,0,600.0,85.0,2.3,17.0,287.0,443.76,360.35
2016,8,3,7,15,331.0,129.0,2.25,18.0,243.5,357.61,289.82
2016,8,3,7,30,62.0,173.0,2.2,19.0,200.0,219.61,175.14
2016,8,3,7,45,400.0,141.0,2.15,20.0,348.5,450.63,361.66
2016,8,3,8,0,738.0,109.0,2.1,21.0,497.0,688.37,538.69
2016,8,3,8,15,760.5,113.5,2.1,21.5,547.0,741.21,571.47
2016,8,3,8,30,783.0,118.0,2.1,22.0,597.0,790.13,602.29
2016,8,3,8,45,794.0,124.0,2.1,23.0,641.5,833.15,627.28
2016,8,3,9,0,805.0,130.0,2.1,24.0,686.0,874.12,650.38
2016,8,3,9,15,818.5,133.0,2.15,24.5,727.5,911.82,672.65
2016,8,3,9,30,832.0,136.0,2.2,25.0,769.0,947.16,693.19
2016,8,3,9,45,847.5,136.0,2.3,26.0,806.0,978.55,710.13
2016,8,3,10,0,863.0,136.0,2.4,27.0,843.0,1007.2,725.19
2016,8,3,10,15,871.0,137.5,2.5,27.5,872.5,1018.1,730.37
2016,8,3,10,30,879.0,139.0,2.6,28.0,902.0,1034.58,739.33
2016,8,3,10,45,840.0,167.0,2.75,28.5,911.0,1037.69,740.35
2016,8,3,11,0,801.0,195.0,2.9,29.0,920.0,1026.73,732.65
2016,8,3,11,15,805.0,196.0,3.1,29.0,935.0,1027.87,734.68
2016,8,3,11,30,809.0,197.0,3.3,29.0,950.0,1025.64,734.47
2016,8,3,11,45,773.5,221.5,3.5,29.0,945.5,1010.94,726.29
2016,8,3,12,0,738.0,246.0,3.7,29.0,941.0,987.04,712.18
2016,8,3,12,15,737.5,246.0,3.85,29.0,940.0,969.92,702.12
2016,8,3,12,30,737.0,246.0,4.0,29.0,939.0,949.94,690.09
2016,8,3,12,45,752.0,234.0,4.15,29.0,935.5,929.71,677.87
2016,8,3,13,0,767.0,222.0,4.3,29.0,932.0,906.19,663.39
2016,8,3,13,15,762.0,220.5,4.4,29.0,915.5,872.38,641.7
2016,8,3,13,30,757.0,219.0,4.5,29.0,899.0,836.45,618.12
2016,8,3,13,45,722.5,231.5,4.6,29.0,867.5,788.64,584.96
2016,8,3,14,0,688.0,244.0,4.7,29.0,836.0,741.1,551.66
2016,8,3,14,15,678.0,240.0,4.75,28.5,806.0,696.45,521.22
2016,8,3,14,30,668.0,236.0,4.8,28.0,776.0,651.08,489.43
2016,8,3,14,45,658.0,229.0,4.9,28.0,740.5,602.52,453.78
2016,8,3,15,0,648.0,222.0,5.0,28.0,705.0,553.71,417.01
2016,8,3,15,15,630.5,215.5,5.05,27.5,663.5,501.57,377.49
2016,8,3,15,30,613.0,209.0,5.1,27.0,622.0,450.42,337.58
2016,8,3,15,45,617.0,191.0,5.15,26.5,582.0,398.68,295.97
2016,8,3,16,0,621.0,173.0,5.2,26.0,542.0,345.96,252.29
2016,8,3,16,15,594.0,165.0,5.1,25.0,493.0,292.14,207.95
2016,8,3,16,30,567.0,157.0,5.0,24.0,444.0,241.47,166.2
2016,8,3,16,45,568.0,138.0,4.95,23.5,399.0,189.32,123.33
2016,8,3,17,0,569.0,119.0,4.9,23.0,354.0,137.6,84.8
2016,8,3,17,15,525.0,109.0,4.7,22.0,302.5,90.91,60.34
2016,8,3,17,30,481.0,99.0,4.5,21.0,251.0,70.57,55.87
2016,8,3,17,45,457.0,82.5,4.35,20.5,205.0,60.19,46.97
2016,8,3,18,0,433.0,66.0,4.2,20.0,159.0,50.47,38.41
2016,8,3,18,15,348.0,52.5,4.0,19.0,114.5,39.97,29.0
2016,8,3,18,30,263.0,39.0,3.8,18.0,70.0,30.29,19.98
2016,8,3,18,45,131.5,19.5,3.65,17.5,35.0,15.24,3.58
2016,8,3,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,5,15,35.5,7.0,2.85,10.5,8.5,0.0,0.0
2016,8,4,5,30,71.0,14.0,2.9,11.0,17.0,28.7,0.0
2016,8,4,5,45,196.0,29.5,2.95,11.5,53.0,99.57,65.38
2016,8,4,6,0,321.0,45.0,3.0,12.0,89.0,169.73,129.06
2016,8,4,6,15,401.0,56.5,2.95,12.5,135.5,233.59,186.03
2016,8,4,6,30,481.0,68.0,2.9,13.0,182.0,305.44,248.92
2016,8,4,6,45,240.5,79.5,2.85,14.0,136.5,212.94,175.19
2016,8,4,7,0,0.0,91.0,2.8,15.0,91.0,86.8,68.03
2016,8,4,7,15,40.5,133.5,2.65,15.5,151.0,161.13,130.5
2016,8,4,7,30,81.0,176.0,2.5,16.0,211.0,235.68,191.35
2016,8,4,7,45,132.0,201.5,2.45,17.0,267.0,311.24,251.24
2016,8,4,8,0,183.0,227.0,2.4,18.0,323.0,381.9,305.54
2016,8,4,8,15,209.0,248.5,2.4,18.5,368.0,432.12,342.87
2016,8,4,8,30,235.0,270.0,2.4,19.0,413.0,483.69,380.48
2016,8,4,8,45,532.0,192.0,2.4,20.0,549.0,682.67,531.28
2016,8,4,9,0,829.0,114.0,2.4,21.0,685.0,877.74,664.55
2016,8,4,9,15,841.5,116.5,2.45,21.5,726.0,914.65,685.22
2016,8,4,9,30,854.0,119.0,2.5,22.0,767.0,941.21,700.29
2016,8,4,9,45,850.5,128.0,2.6,23.0,798.5,972.74,717.74
2016,8,4,10,0,847.0,137.0,2.7,24.0,830.0,992.81,727.5
2016,8,4,10,15,854.5,139.0,2.8,24.5,859.0,1012.54,738.57
2016,8,4,10,30,862.0,141.0,2.9,25.0,888.0,1019.76,741.58
2016,8,4,10,45,829.0,165.0,3.0,25.5,898.5,1024.66,743.32
2016,8,4,11,0,796.0,189.0,3.1,26.0,909.0,1015.73,736.25
2016,8,4,11,15,800.0,190.0,3.2,26.0,923.0,1016.9,737.38
2016,8,4,11,30,804.0,191.0,3.3,26.0,937.0,1014.72,736.35
2016,8,4,11,45,771.0,213.0,3.45,26.5,933.0,999.79,726.08
2016,8,4,12,0,738.0,235.0,3.6,27.0,929.0,976.07,710.18
2016,8,4,12,15,737.5,235.0,3.7,27.0,927.5,959.02,699.77
2016,8,4,12,30,737.0,235.0,3.8,27.0,926.0,939.11,687.43
2016,8,4,12,45,739.0,231.0,3.95,27.0,919.0,914.85,672.44
2016,8,4,13,0,741.0,227.0,4.1,27.0,912.0,887.9,655.56
2016,8,4,13,15,735.5,225.0,4.2,26.5,895.5,853.91,634.81
2016,8,4,13,30,730.0,223.0,4.3,26.0,879.0,817.92,611.73
2016,8,4,13,45,694.0,236.5,4.45,25.5,847.0,770.79,579.81
2016,8,4,14,0,658.0,250.0,4.6,25.0,815.0,724.13,547.84
2016,8,4,14,15,647.5,246.0,4.6,24.5,785.0,680.35,517.22
2016,8,4,14,30,637.0,242.0,4.6,24.0,755.0,635.97,485.41
2016,8,4,14,45,621.0,237.0,4.7,24.0,718.5,587.03,448.88
2016,8,4,15,0,605.0,232.0,4.8,24.0,682.0,538.5,411.78
2016,8,4,15,15,588.0,225.0,4.8,23.5,641.5,487.77,372.7
2016,8,4,15,30,571.0,218.0,4.8,23.0,601.0,438.35,333.59
2016,8,4,15,45,569.5,201.5,4.85,22.5,561.0,388.03,292.72
2016,8,4,16,0,568.0,185.0,4.9,22.0,521.0,337.46,250.48
2016,8,4,16,15,541.0,175.5,4.85,21.0,473.0,285.71,207.54
2016,8,4,16,30,514.0,166.0,4.8,20.0,425.0,236.81,167.01
2016,8,4,16,45,512.5,146.5,4.8,19.5,381.0,186.85,125.67
2016,8,4,17,0,511.0,127.0,4.8,19.0,337.0,137.31,88.39
2016,8,4,17,15,467.0,115.5,4.7,18.0,287.0,93.18,64.78
2016,8,4,17,30,423.0,104.0,4.6,17.0,237.0,74.25,60.02
2016,8,4,17,45,397.5,86.5,4.55,16.5,193.0,63.19,50.39
2016,8,4,18,0,372.0,69.0,4.5,16.0,149.0,51.53,39.97
2016,8,4,18,15,291.5,53.5,4.4,15.5,105.5,40.76,30.1
2016,8,4,18,30,211.0,38.0,4.3,15.0,62.0,29.5,19.48
2016,8,4,18,45,105.5,19.0,4.2,14.5,31.0,14.86,2.52
2016,8,4,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,5,15,62.0,7.0,2.7,10.5,9.0,0.0,0.0
2016,8,5,5,30,124.0,14.0,2.8,11.0,18.0,40.08,0.0
2016,8,5,5,45,263.0,26.5,2.9,11.5,55.5,114.82,73.94
2016,8,5,6,0,402.0,39.0,3.0,12.0,93.0,191.11,144.64
2016,8,5,6,15,485.0,48.0,2.95,12.5,141.5,257.18,204.23
2016,8,5,6,30,568.0,57.0,2.9,13.0,190.0,332.07,270.1
2016,8,5,6,45,284.0,57.5,2.9,13.5,124.0,217.09,179.24
2016,8,5,7,0,0.0,58.0,2.9,14.0,58.0,53.92,40.46
2016,8,5,7,15,6.5,103.0,2.8,14.5,106.0,102.14,81.2
2016,8,5,7,30,13.0,148.0,2.7,15.0,154.0,152.55,122.69
2016,8,5,7,45,6.5,148.0,2.6,15.5,151.0,147.2,117.37
2016,8,5,8,0,0.0,148.0,2.5,16.0,148.0,141.69,112.01
2016,8,5,8,15,7.0,177.5,2.4,16.5,182.0,176.5,139.8
2016,8,5,8,30,14.0,207.0,2.3,17.0,216.0,211.89,167.47
2016,8,5,8,45,38.0,253.0,2.25,18.0,278.5,291.0,228.95
2016,8,5,9,0,62.0,299.0,2.2,19.0,341.0,362.35,282.39
2016,8,5,9,15,179.5,321.5,2.15,19.5,455.0,507.14,392.38
2016,8,5,9,30,297.0,344.0,2.1,20.0,569.0,657.96,500.98
2016,8,5,9,45,364.0,336.0,2.1,21.0,624.5,717.98,540.88
2016,8,5,10,0,431.0,328.0,2.1,22.0,680.0,791.34,589.19
2016,8,5,10,15,674.5,221.5,2.15,22.5,795.0,928.54,685.08
2016,8,5,10,30,918.0,115.0,2.2,23.0,910.0,1048.56,759.62
2016,8,5,10,45,914.5,121.5,2.25,23.5,930.0,1055.77,761.2
2016,8,5,11,0,911.0,128.0,2.3,24.0,950.0,1059.16,761.71
2016,8,5,11,15,914.0,128.5,2.35,24.0,965.0,1059.17,761.74
2016,8,5,11,30,917.0,129.0,2.4,24.0,980.0,1055.54,759.61
2016,8,5,11,45,910.0,135.0,2.45,24.5,984.0,1043.87,751.05
2016,8,5,12,0,903.0,141.0,2.5,25.0,988.0,1028.71,740.45
2016,8,5,12,15,903.0,140.5,2.6,25.0,987.0,1010.64,730.03
2016,8,5,12,30,903.0,140.0,2.7,25.0,986.0,989.28,717.48
2016,8,5,12,45,914.0,131.5,2.8,25.5,981.5,967.1,702.97
2016,8,5,13,0,925.0,123.0,2.9,26.0,977.0,941.25,686.04
2016,8,5,13,15,921.5,122.5,2.95,26.0,960.5,906.99,664.48
2016,8,5,13,30,918.0,122.0,3.0,26.0,944.0,869.99,640.99
2016,8,5,13,45,904.0,125.5,3.15,26.0,917.5,825.94,613.09
2016,8,5,14,0,890.0,129.0,3.3,26.0,891.0,780.26,583.63
2016,8,5,14,15,882.0,127.5,3.35,26.0,860.0,732.84,551.17
2016,8,5,14,30,874.0,126.0,3.4,26.0,829.0,683.85,515.77
2016,8,5,14,45,862.0,124.5,3.5,26.0,791.0,630.28,476.3
2016,8,5,15,0,850.0,123.0,3.6,26.0,753.0,576.17,435.23
2016,8,5,15,15,836.5,120.0,3.65,25.5,710.5,519.58,391.75
2016,8,5,15,30,823.0,117.0,3.7,25.0,668.0,463.03,346.77
2016,8,5,15,45,809.5,112.0,3.75,24.5,622.0,405.02,299.18
2016,8,5,16,0,796.0,107.0,3.8,24.0,576.0,347.6,250.63
2016,8,5,16,15,773.0,102.5,3.85,23.5,525.0,288.93,200.48
2016,8,5,16,30,750.0,98.0,3.9,23.0,474.0,228.23,148.95
2016,8,5,16,45,727.0,91.0,3.95,22.5,422.5,171.74,102.82
2016,8,5,17,0,704.0,84.0,4.0,22.0,371.0,117.91,64.36
2016,8,5,17,15,662.0,78.0,3.95,21.0,318.0,67.25,40.21
2016,8,5,17,30,620.0,72.0,3.9,20.0,265.0,49.94,38.15
2016,8,5,17,45,566.5,63.5,3.85,19.5,214.0,45.62,34.44
2016,8,5,18,0,513.0,55.0,3.8,19.0,163.0,41.03,30.31
2016,8,5,18,15,420.5,44.5,3.75,18.0,116.5,34.29,24.15
2016,8,5,18,30,328.0,34.0,3.7,17.0,70.0,27.18,17.25
2016,8,5,18,45,164.0,17.0,3.7,16.5,35.0,13.28,0.5
2016,8,5,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,6,5,15,39.0,6.5,2.45,10.5,7.5,0.0,0.0
2016,8,6,5,30,78.0,13.0,2.5,11.0,15.0,29.16,0.0
2016,8,6,5,45,210.0,27.5,2.55,11.5,50.5,99.96,62.97
2016,8,6,6,0,342.0,42.0,2.6,12.0,86.0,174.08,131.65
2016,8,6,6,15,427.0,52.0,2.55,12.5,133.0,238.84,189.58
2016,8,6,6,30,512.0,62.0,2.5,13.0,180.0,312.63,254.14
2016,8,6,6,45,256.0,84.5,2.45,13.5,143.5,226.81,186.73
2016,8,6,7,0,0.0,107.0,2.4,14.0,107.0,103.92,82.67
2016,8,6,7,15,4.5,125.5,2.35,14.5,127.5,124.65,99.88
2016,8,6,7,30,9.0,144.0,2.3,15.0,148.0,145.81,116.94
2016,8,6,7,45,21.0,172.0,2.25,16.0,182.5,182.66,146.43
2016,8,6,8,0,33.0,200.0,2.2,17.0,217.0,230.07,183.63
2016,8,6,8,15,62.5,234.0,2.2,17.5,270.5,290.54,231.11
2016,8,6,8,30,92.0,268.0,2.2,18.0,324.0,353.07,278.99
2016,8,6,8,45,75.5,282.0,2.2,19.0,330.0,355.47,278.16
2016,8,6,9,0,59.0,296.0,2.2,20.0,336.0,356.59,276.61
2016,8,6,9,15,472.0,200.0,2.3,20.5,554.0,667.5,517.1
2016,8,6,9,30,885.0,104.0,2.4,21.0,772.0,954.05,713.27
2016,8,6,9,45,595.5,241.0,2.5,21.5,700.0,854.87,640.69
2016,8,6,10,0,306.0,378.0,2.6,22.0,628.0,711.53,532.63
2016,8,6,10,15,379.0,364.5,2.75,22.5,685.0,771.18,576.1
2016,8,6,10,30,452.0,351.0,2.9,23.0,742.0,842.67,625.16
2016,8,6,10,45,674.0,240.5,3.05,23.5,839.5,954.54,705.19
2016,8,6,11,0,896.0,130.0,3.2,24.0,937.0,1046.13,763.4
2016,8,6,11,15,899.0,131.0,3.35,24.0,952.0,1046.63,763.61
2016,8,6,11,30,902.0,132.0,3.5,24.0,967.0,1043.54,762.37
2016,8,6,11,45,898.5,135.5,3.65,24.5,972.5,1032.91,754.83
2016,8,6,12,0,895.0,139.0,3.8,25.0,978.0,1018.82,745.12
2016,8,6,12,15,895.0,139.0,3.9,25.0,977.0,1001.35,734.37
2016,8,6,12,30,895.0,139.0,4.0,25.0,976.0,980.6,721.48
2016,8,6,12,45,887.5,142.0,4.15,25.0,966.0,952.66,704.06
2016,8,6,13,0,880.0,145.0,4.3,25.0,956.0,921.98,684.69
2016,8,6,13,15,876.5,144.0,4.35,24.5,939.5,888.42,664.04
2016,8,6,13,30,873.0,143.0,4.4,24.0,923.0,852.28,641.41
2016,8,6,13,45,867.0,142.0,4.5,24.0,899.5,811.75,614.53
2016,8,6,14,0,861.0,141.0,4.6,24.0,876.0,771.1,587.43
2016,8,6,14,15,853.5,139.0,4.65,24.0,845.5,723.83,553.61
2016,8,6,14,30,846.0,137.0,4.7,24.0,815.0,675.06,517.52
2016,8,6,14,45,840.5,132.0,4.8,24.0,779.5,623.48,478.66
2016,8,6,15,0,835.0,127.0,4.9,24.0,744.0,570.69,437.73
2016,8,6,15,15,821.5,124.0,4.95,23.5,702.0,514.8,393.83
2016,8,6,15,30,808.0,121.0,5.0,23.0,660.0,458.98,348.51
2016,8,6,15,45,794.5,115.5,5.05,22.5,614.5,401.28,300.32
2016,8,6,16,0,781.0,110.0,5.1,22.0,569.0,344.21,251.27
2016,8,6,16,15,758.0,106.0,5.1,21.5,518.5,286.81,201.41
2016,8,6,16,30,735.0,102.0,5.1,21.0,468.0,227.17,150.14
2016,8,6,16,45,709.5,95.5,5.15,20.5,416.5,171.54,104.44
2016,8,6,17,0,684.0,89.0,5.2,20.0,365.0,118.88,66.82
2016,8,6,17,15,641.0,82.5,5.1,19.0,312.5,69.0,43.18
2016,8,6,17,30,598.0,76.0,5.0,18.0,260.0,53.34,41.46
2016,8,6,17,45,547.0,66.0,4.95,17.5,209.5,47.89,36.72
2016,8,6,18,0,496.0,56.0,4.9,17.0,159.0,42.08,31.47
2016,8,6,18,15,401.0,45.5,4.75,16.0,113.0,35.38,25.27
2016,8,6,18,30,306.0,35.0,4.6,15.0,67.0,28.34,18.26
2016,8,6,18,45,153.0,17.5,4.45,14.5,33.5,13.86,0.0
2016,8,6,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,5,15,43.0,6.5,2.85,10.0,7.5,0.0,0.0
2016,8,7,5,30,86.0,13.0,3.0,10.0,15.0,30.84,0.0
2016,8,7,5,45,245.0,25.5,3.15,10.5,52.5,107.6,66.36
2016,8,7,6,0,404.0,38.0,3.3,11.0,90.0,190.49,144.15
2016,8,7,6,15,489.5,47.0,3.3,11.5,139.0,257.59,205.11
2016,8,7,6,30,575.0,56.0,3.3,12.0,188.0,333.82,272.65
2016,8,7,6,45,351.5,92.5,3.3,13.0,179.5,292.6,241.81
2016,8,7,7,0,128.0,129.0,3.3,14.0,171.0,213.15,175.38
2016,8,7,7,15,75.0,141.5,3.25,14.5,167.5,191.67,156.83
2016,8,7,7,30,22.0,154.0,3.2,15.0,164.0,165.08,133.21
2016,8,7,7,45,430.5,116.0,3.15,16.0,338.5,443.67,365.16
2016,8,7,8,0,839.0,78.0,3.1,17.0,513.0,724.87,579.19
2016,8,7,8,15,858.0,81.0,3.05,17.5,563.5,771.74,608.05
2016,8,7,8,30,877.0,84.0,3.0,18.0,614.0,822.73,640.89
2016,8,7,8,45,890.5,86.5,2.95,19.0,660.5,867.01,666.99
2016,8,7,9,0,904.0,89.0,2.9,20.0,707.0,909.18,691.07
2016,8,7,9,15,915.0,91.0,2.9,20.5,749.0,946.13,712.85
2016,8,7,9,30,926.0,93.0,2.9,21.0,791.0,980.35,732.58
2016,8,7,9,45,917.0,104.0,2.9,22.0,822.0,1002.39,742.66
2016,8,7,10,0,908.0,115.0,2.9,23.0,853.0,1020.31,750.08
2016,8,7,10,15,915.0,116.5,2.9,23.5,882.5,1039.82,760.04
2016,8,7,10,30,922.0,118.0,2.9,24.0,912.0,1055.86,767.77
2016,8,7,10,45,912.0,128.0,2.95,24.5,930.0,1060.13,768.51
2016,8,7,11,0,902.0,138.0,3.0,25.0,948.0,1060.41,766.94
2016,8,7,11,15,905.0,138.5,3.05,25.0,963.0,1060.27,766.77
2016,8,7,11,30,908.0,139.0,3.1,25.0,978.0,1056.52,764.4
2016,8,7,11,45,898.0,146.5,3.15,25.5,981.5,1043.21,754.56
2016,8,7,12,0,888.0,154.0,3.2,26.0,985.0,1026.48,742.7
2016,8,7,12,15,888.0,154.0,3.3,26.0,984.0,1008.93,732.25
2016,8,7,12,30,888.0,154.0,3.4,26.0,983.0,988.11,719.67
2016,8,7,12,45,894.5,148.0,3.5,26.5,976.5,964.39,703.78
2016,8,7,13,0,901.0,142.0,3.6,27.0,970.0,937.29,685.67
2016,8,7,13,15,897.5,141.0,3.7,27.0,953.5,903.01,664.08
2016,8,7,13,30,894.0,140.0,3.8,27.0,937.0,866.07,640.53
2016,8,7,13,45,876.0,145.5,3.9,27.0,909.0,821.3,611.4
2016,8,7,14,0,858.0,151.0,4.0,27.0,881.0,777.62,582.69
2016,8,7,14,15,849.5,149.0,4.05,26.5,850.0,729.62,549.74
2016,8,7,14,30,841.0,147.0,4.1,26.0,819.0,680.24,514.84
2016,8,7,14,45,834.0,142.0,4.15,26.0,783.0,627.85,475.83
2016,8,7,15,0,827.0,137.0,4.2,26.0,747.0,574.43,434.96
2016,8,7,15,15,812.5,133.5,4.2,25.5,704.0,517.88,391.23
2016,8,7,15,30,798.0,130.0,4.2,25.0,661.0,461.56,346.23
2016,8,7,15,45,790.5,122.0,4.25,25.0,616.0,404.35,298.55
2016,8,7,16,0,783.0,114.0,4.3,25.0,571.0,347.12,249.59
2016,8,7,16,15,758.5,109.5,4.25,24.5,520.0,284.57,196.64
2016,8,7,16,30,734.0,105.0,4.2,24.0,469.0,228.11,148.73
2016,8,7,16,45,716.0,96.0,4.2,23.5,418.0,171.5,102.75
2016,8,7,17,0,698.0,87.0,4.2,23.0,367.0,117.01,64.22
2016,8,7,17,15,654.5,80.5,4.0,22.0,313.5,66.3,41.2
2016,8,7,17,30,611.0,74.0,3.8,21.0,260.0,51.92,39.72
2016,8,7,17,45,564.0,64.0,3.65,20.0,209.5,46.41,35.04
2016,8,7,18,0,517.0,54.0,3.5,19.0,159.0,40.53,29.84
2016,8,7,18,15,420.0,43.5,3.35,18.0,112.5,33.75,23.6
2016,8,7,18,30,323.0,33.0,3.2,17.0,66.0,26.6,16.51
2016,8,7,18,45,161.5,16.5,3.1,16.5,33.0,13.06,0.0
2016,8,7,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,5,15,44.0,6.0,2.55,11.5,7.0,0.0,0.0
2016,8,8,5,30,88.0,12.0,2.7,12.0,14.0,30.26,0.0
2016,8,8,5,45,231.5,25.0,2.9,12.5,49.5,102.78,60.91
2016,8,8,6,0,375.0,38.0,3.1,13.0,85.0,180.81,135.5
2016,8,8,6,15,461.5,47.0,3.0,13.5,133.0,246.66,194.74
2016,8,8,6,30,548.0,56.0,2.9,14.0,181.0,321.77,260.62
2016,8,8,6,45,360.0,91.0,2.85,14.5,182.0,295.19,242.28
2016,8,8,7,0,172.0,126.0,2.8,15.0,183.0,234.02,192.17
2016,8,8,7,15,102.0,142.5,2.65,16.0,177.5,217.59,177.37
2016,8,8,7,30,32.0,159.0,2.5,17.0,172.0,185.03,148.5
2016,8,8,7,45,136.0,188.0,2.45,18.0,256.5,299.41,241.53
2016,8,8,8,0,240.0,217.0,2.4,19.0,341.0,424.49,338.69
2016,8,8,8,15,544.5,152.5,2.35,19.5,470.0,616.36,487.29
2016,8,8,8,30,849.0,88.0,2.3,20.0,599.0,804.44,620.02
2016,8,8,8,45,861.0,92.0,2.25,21.0,644.5,848.15,643.96
2016,8,8,9,0,873.0,96.0,2.2,22.0,690.0,889.73,667.12
2016,8,8,9,15,884.5,98.0,2.2,22.5,731.5,926.21,688.18
2016,8,8,9,30,896.0,100.0,2.2,23.0,773.0,960.08,707.31
2016,8,8,9,45,885.5,112.0,2.25,23.5,803.5,981.01,718.41
2016,8,8,10,0,875.0,124.0,2.3,24.0,834.0,997.83,727.0
2016,8,8,10,15,882.0,125.5,2.35,24.5,863.0,1016.79,737.06
2016,8,8,10,30,889.0,127.0,2.4,25.0,892.0,1032.41,745.01
2016,8,8,10,45,868.0,144.0,2.5,25.5,906.5,1032.47,743.69
2016,8,8,11,0,847.0,161.0,2.6,26.0,921.0,1038.45,746.41
2016,8,8,11,15,850.5,162.0,2.7,26.0,935.5,1039.07,747.22
2016,8,8,11,30,854.0,163.0,2.8,26.0,950.0,1036.16,745.92
2016,8,8,11,45,837.0,175.0,2.95,26.5,951.5,1020.66,735.66
2016,8,8,12,0,820.0,187.0,3.1,27.0,953.0,1001.87,723.38
2016,8,8,12,15,819.5,187.0,3.25,27.0,952.0,984.1,713.17
2016,8,8,12,30,819.0,187.0,3.4,27.0,951.0,963.25,700.87
2016,8,8,12,45,802.0,195.5,3.6,27.0,937.5,932.56,682.31
2016,8,8,13,0,785.0,204.0,3.8,27.0,924.0,899.74,662.12
2016,8,8,13,15,780.5,202.5,3.95,26.5,908.0,866.37,642.31
2016,8,8,13,30,776.0,201.0,4.1,26.0,892.0,833.03,622.2
2016,8,8,13,45,766.0,201.0,4.25,26.0,867.5,791.85,594.33
2016,8,8,14,0,756.0,201.0,4.4,26.0,843.0,749.2,564.61
2016,8,8,14,15,746.0,198.0,4.5,25.5,812.5,702.56,532.43
2016,8,8,14,30,736.0,195.0,4.6,25.0,782.0,654.98,498.8
2016,8,8,14,45,741.0,182.0,4.75,25.0,750.0,606.55,462.99
2016,8,8,15,0,746.0,169.0,4.9,25.0,718.0,556.26,424.6
2016,8,8,15,15,730.0,165.0,4.95,24.5,675.5,501.96,382.36
2016,8,8,15,30,714.0,161.0,5.0,24.0,633.0,448.23,339.24
2016,8,8,15,45,727.5,142.5,5.1,23.5,594.0,393.8,294.07
2016,8,8,16,0,741.0,124.0,5.2,23.0,555.0,337.28,245.59
2016,8,8,16,15,715.5,119.0,5.15,22.5,504.5,280.11,196.41
2016,8,8,16,30,690.0,114.0,5.1,22.0,454.0,225.5,149.75
2016,8,8,16,45,690.5,99.0,5.1,21.5,407.0,169.01,102.84
2016,8,8,17,0,691.0,84.0,5.1,21.0,360.0,112.61,61.8
2016,8,8,17,15,647.0,78.0,4.95,20.0,307.0,62.76,39.75
2016,8,8,17,30,603.0,72.0,4.8,19.0,254.0,50.44,38.76
2016,8,8,17,45,563.5,61.5,4.65,18.5,205.0,44.47,33.55
2016,8,8,18,0,524.0,51.0,4.5,18.0,156.0,38.08,27.79
2016,8,8,18,15,425.5,41.0,4.3,17.0,110.0,31.64,21.83
2016,8,8,18,30,327.0,31.0,4.1,16.0,64.0,24.86,14.97
2016,8,8,18,45,163.5,15.5,3.9,15.5,32.0,12.25,0.0
2016,8,8,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,9,5,15,36.0,5.5,3.4,11.0,6.5,0.0,0.0
2016,8,9,5,30,72.0,11.0,3.5,11.0,13.0,25.85,0.0
2016,8,9,5,45,216.5,24.5,3.6,11.5,47.5,97.6,55.85
2016,8,9,6,0,361.0,38.0,3.7,12.0,82.0,176.09,132.26
2016,8,9,6,15,448.5,47.5,3.65,12.5,129.5,242.09,191.98
2016,8,9,6,30,536.0,57.0,3.6,13.0,177.0,317.5,258.62
2016,8,9,6,45,268.0,56.5,3.6,13.5,116.5,208.19,172.02
2016,8,9,7,0,0.0,56.0,3.6,14.0,56.0,52.06,38.9
2016,8,9,7,15,3.5,98.0,3.45,14.5,100.0,95.41,75.54
2016,8,9,7,30,7.0,140.0,3.3,15.0,144.0,140.59,112.81
2016,8,9,7,45,23.0,170.5,3.2,16.0,182.5,182.84,146.97
2016,8,9,8,0,39.0,201.0,3.1,17.0,221.0,236.27,189.3
2016,8,9,8,15,144.5,232.0,2.95,17.5,317.0,364.15,291.95
2016,8,9,8,30,250.0,263.0,2.8,18.0,413.0,501.32,397.15
2016,8,9,8,45,301.5,274.5,2.65,18.5,469.5,565.55,443.37
2016,8,9,9,0,353.0,286.0,2.5,19.0,526.0,632.14,490.34
2016,8,9,9,15,354.0,304.5,2.4,19.5,557.5,662.05,508.7
2016,8,9,9,30,355.0,323.0,2.3,20.0,589.0,690.51,525.93
2016,8,9,9,45,348.0,342.0,2.2,21.0,613.5,710.29,535.55
2016,8,9,10,0,341.0,361.0,2.1,22.0,638.0,728.15,543.71
2016,8,9,10,15,607.5,248.5,2.1,22.5,762.0,890.94,659.64
2016,8,9,10,30,874.0,136.0,2.1,23.0,886.0,1026.88,745.3
2016,8,9,10,45,852.5,153.5,2.1,23.5,900.5,1036.49,747.65
2016,8,9,11,0,831.0,171.0,2.1,24.0,915.0,1032.79,743.09
2016,8,9,11,15,835.0,172.0,2.15,24.0,930.0,1033.84,743.88
2016,8,9,11,30,839.0,173.0,2.2,24.0,945.0,1031.4,742.52
2016,8,9,11,45,811.0,192.0,2.3,24.5,943.0,1011.94,729.59
2016,8,9,12,0,783.0,211.0,2.4,25.0,941.0,989.24,714.76
2016,8,9,12,15,783.0,210.5,2.5,25.0,940.0,971.88,704.75
2016,8,9,12,30,783.0,210.0,2.6,25.0,939.0,951.54,692.71
2016,8,9,12,45,776.5,211.5,2.75,25.5,928.5,928.85,678.16
2016,8,9,13,0,770.0,213.0,2.9,26.0,918.0,898.61,658.53
2016,8,9,13,15,765.5,211.5,2.95,26.0,901.5,864.87,637.06
2016,8,9,13,30,761.0,210.0,3.0,26.0,885.0,828.94,613.81
2016,8,9,13,45,722.0,225.5,3.15,26.0,852.5,780.24,580.54
2016,8,9,14,0,683.0,241.0,3.3,26.0,820.0,732.09,547.03
2016,8,9,14,15,672.0,237.0,3.35,26.0,789.5,686.64,515.02
2016,8,9,14,30,661.0,233.0,3.4,26.0,759.0,640.57,481.85
2016,8,9,14,45,631.0,235.5,3.5,26.0,718.5,588.67,443.63
2016,8,9,15,0,601.0,238.0,3.6,26.0,678.0,537.83,405.37
2016,8,9,15,15,583.0,230.0,3.65,25.5,636.5,486.05,366.32
2016,8,9,15,30,565.0,222.0,3.7,25.0,595.0,435.35,326.96
2016,8,9,15,45,544.5,212.0,3.75,24.5,550.0,383.32,285.6
2016,8,9,16,0,524.0,202.0,3.8,24.0,505.0,333.09,244.75
2016,8,9,16,15,495.5,190.5,3.8,23.5,456.5,281.6,202.67
2016,8,9,16,30,467.0,179.0,3.8,23.0,408.0,233.25,163.41
2016,8,9,16,45,442.5,162.5,3.85,22.5,360.0,184.82,125.5
2016,8,9,17,0,418.0,146.0,3.9,22.0,312.0,139.47,93.6
2016,8,9,17,15,374.0,130.0,3.8,21.0,262.5,97.37,71.68
2016,8,9,17,30,330.0,114.0,3.7,20.0,213.0,86.32,69.75
2016,8,9,17,45,286.5,94.0,3.65,19.5,167.5,72.5,57.81
2016,8,9,18,0,243.0,74.0,3.6,19.0,122.0,58.15,45.08
2016,8,9,18,15,176.0,52.5,3.55,18.0,82.0,42.13,30.71
2016,8,9,18,30,109.0,31.0,3.5,17.0,42.0,25.53,15.25
2016,8,9,18,45,54.5,15.5,3.45,16.5,21.0,13.07,0.0
2016,8,9,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,10,5,15,23.5,4.0,2.35,11.5,4.5,0.0,0.0
2016,8,10,5,30,47.0,8.0,2.5,12.0,9.0,17.63,0.0
2016,8,10,5,45,157.0,24.0,2.65,12.5,40.5,79.53,42.78
2016,8,10,6,0,267.0,40.0,2.8,13.0,72.0,146.45,109.27
2016,8,10,6,15,350.5,53.0,2.75,13.5,117.0,208.3,164.37
2016,8,10,6,30,434.0,66.0,2.7,14.0,162.0,281.92,228.52
2016,8,10,6,45,217.0,60.0,2.7,14.5,108.0,187.31,153.57
2016,8,10,7,0,0.0,54.0,2.7,15.0,54.0,50.19,37.16
2016,8,10,7,15,0.0,66.5,2.55,15.5,66.5,61.86,46.94
2016,8,10,7,30,0.0,79.0,2.4,16.0,79.0,73.63,56.55
2016,8,10,7,45,0.0,91.5,2.25,17.0,91.5,85.66,66.07
2016,8,10,8,0,0.0,104.0,2.1,18.0,104.0,97.71,75.43
2016,8,10,8,15,1.0,134.0,2.0,18.5,135.0,127.94,99.57
2016,8,10,8,30,2.0,164.0,1.9,19.0,166.0,158.44,123.43
2016,8,10,8,45,5.0,180.0,1.85,20.0,183.5,176.63,136.99
2016,8,10,9,0,8.0,196.0,1.8,21.0,201.0,195.0,150.49
2016,8,10,9,15,9.0,207.0,1.7,21.5,213.5,206.65,158.78
2016,8,10,9,30,10.0,218.0,1.6,22.0,226.0,218.33,167.03
2016,8,10,9,45,13.5,244.5,1.55,23.0,255.5,247.95,188.59
2016,8,10,10,0,17.0,271.0,1.5,24.0,285.0,277.63,209.7
2016,8,10,10,15,39.5,332.0,1.45,24.5,366.0,374.56,280.7
2016,8,10,10,30,62.0,393.0,1.4,25.0,447.0,460.77,341.25
2016,8,10,10,45,281.5,379.0,1.35,26.0,630.0,690.4,503.38
2016,8,10,11,0,501.0,365.0,1.3,27.0,813.0,905.21,642.21
2016,8,10,11,15,710.0,243.5,1.4,27.0,889.5,988.66,698.54
2016,8,10,11,30,919.0,122.0,1.5,27.0,966.0,1049.86,736.3
2016,8,10,11,45,914.5,126.0,1.6,27.5,971.5,1038.54,728.47
2016,8,10,12,0,910.0,130.0,1.7,28.0,977.0,1023.69,719.37
2016,8,10,12,15,910.0,130.0,1.85,28.0,976.0,1005.82,710.46
2016,8,10,12,30,910.0,130.0,2.0,28.0,975.0,984.58,699.3
2016,8,10,12,45,904.0,132.0,2.15,28.0,964.5,956.53,683.64
