Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,13,0,898.0,134.0,2.3,28.0,954.0,925.6,665.9
2016,8,10,13,15,894.0,133.0,2.45,28.0,937.0,890.84,645.36
2016,8,10,13,30,890.0,132.0,2.6,28.0,920.0,853.45,622.74
2016,8,10,13,45,879.0,133.5,2.8,28.0,894.5,810.49,596.31
2016,8,10,14,0,868.0,135.0,3.0,28.0,869.0,765.77,568.12
2016,8,10,14,15,859.5,133.0,3.15,27.5,837.5,718.08,536.78
2016,8,10,14,30,851.0,131.0,3.3,27.0,806.0,669.07,502.89
2016,8,10,14,45,839.0,129.0,3.5,27.0,768.0,615.88,464.03
2016,8,10,15,0,827.0,127.0,3.7,27.0,730.0,562.11,423.43
2016,8,10,15,15,812.0,124.0,3.8,26.5,687.5,505.65,380.07
2016,8,10,15,30,797.0,121.0,3.9,26.0,645.0,449.46,335.38
2016,8,10,15,45,779.0,117.0,4.0,25.5,597.5,391.8,288.14
2016,8,10,16,0,761.0,113.0,4.1,25.0,550.0,335.29,240.51
2016,8,10,16,15,735.5,108.0,4.1,24.5,499.5,273.28,188.1
2016,8,10,16,30,710.0,103.0,4.1,24.0,449.0,217.51,141.0
2016,8,10,16,45,677.5,97.0,4.15,23.5,397.0,162.76,97.52
2016,8,10,17,0,645.0,91.0,4.2,23.0,345.0,111.86,63.05
2016,8,10,17,15,599.0,84.0,4.15,22.0,292.0,64.02,42.97
2016,8,10,17,30,553.0,77.0,4.1,21.0,239.0,54.92,42.33
2016,8,10,17,45,487.5,67.0,4.05,20.0,189.0,49.5,37.7
2016,8,10,18,0,422.0,57.0,4.0,19.0,139.0,43.75,32.55
2016,8,10,18,15,325.5,44.0,3.9,18.0,95.5,34.75,24.31
2016,8,10,18,30,229.0,31.0,3.8,17.0,52.0,24.26,13.97
2016,8,10,18,45,114.5,15.5,3.75,16.5,26.0,14.77,0.0
2016,8,10,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,5,15,17.0,3.0,1.5,11.5,3.0,0.0,0.0
2016,8,11,5,30,34.0,6.0,1.7,12.0,6.0,12.94,0.0
2016,8,11,5,45,131.0,22.5,1.95,12.5,36.0,70.22,35.16
2016,8,11,6,0,228.0,39.0,2.2,13.0,66.0,132.59,98.51
2016,8,11,6,15,308.5,54.5,2.1,13.5,110.5,194.06,152.85
2016,8,11,6,30,389.0,70.0,2.0,14.0,155.0,264.54,213.97
2016,8,11,6,45,450.5,81.0,1.95,15.0,205.5,328.76,268.34
2016,8,11,7,0,512.0,92.0,1.9,16.0,256.0,402.47,328.15
2016,8,11,7,15,374.0,129.0,1.85,16.5,260.0,384.47,312.72
2016,8,11,7,30,236.0,166.0,1.8,17.0,264.0,345.13,279.32
2016,8,11,7,45,296.0,179.5,1.75,18.0,319.5,412.02,330.99
2016,8,11,8,0,356.0,193.0,1.7,19.0,375.0,483.61,383.93
2016,8,11,8,15,539.5,162.5,1.65,20.0,469.0,618.65,484.05
2016,8,11,8,30,723.0,132.0,1.6,21.0,563.0,761.29,582.23
2016,8,11,8,45,745.5,135.0,1.6,22.0,610.0,808.88,609.43
2016,8,11,9,0,768.0,138.0,1.6,23.0,657.0,855.31,636.13
2016,8,11,9,15,782.5,142.0,1.5,23.5,699.0,889.64,654.32
2016,8,11,9,30,797.0,146.0,1.4,24.0,741.0,926.14,673.58
2016,8,11,9,45,838.0,133.5,1.35,25.0,785.5,967.59,694.85
2016,8,11,10,0,879.0,121.0,1.3,26.0,830.0,998.62,709.02
2016,8,11,10,15,886.5,122.5,1.25,26.5,859.5,1018.1,717.35
2016,8,11,10,30,894.0,124.0,1.2,27.0,889.0,1034.21,723.71
2016,8,11,10,45,893.5,129.0,1.2,27.5,910.0,1042.46,726.28
2016,8,11,11,0,893.0,134.0,1.2,28.0,931.0,1047.0,726.83
2016,8,11,11,15,896.5,134.5,1.25,28.0,946.0,1047.27,727.32
2016,8,11,11,30,900.0,135.0,1.3,28.0,961.0,1043.93,725.8
2016,8,11,11,45,894.0,140.5,1.4,28.5,965.5,1032.58,718.96
2016,8,11,12,0,888.0,146.0,1.5,29.0,970.0,1017.78,710.11
2016,8,11,12,15,887.5,146.0,1.6,29.0,969.0,999.59,700.58
2016,8,11,12,30,887.0,146.0,1.7,29.0,968.0,978.14,688.97
2016,8,11,12,45,885.0,145.5,1.8,29.0,958.5,951.68,674.12
2016,8,11,13,0,883.0,145.0,1.9,29.0,949.0,922.24,657.24
2016,8,11,13,15,878.5,144.0,1.95,29.0,932.0,887.37,636.18
2016,8,11,13,30,874.0,143.0,2.0,29.0,915.0,849.94,613.29
2016,8,11,13,45,859.0,146.5,2.15,29.0,888.0,809.17,588.74
2016,8,11,14,0,844.0,150.0,2.3,29.0,861.0,763.3,560.05
2016,8,11,14,15,835.0,148.0,2.4,28.5,829.5,715.29,528.54
2016,8,11,14,30,826.0,146.0,2.5,28.0,798.0,665.97,495.03
2016,8,11,14,45,808.5,145.5,2.65,28.0,759.0,611.96,456.21
2016,8,11,15,0,791.0,145.0,2.8,28.0,720.0,557.97,416.14
2016,8,11,15,15,775.0,141.5,2.9,27.5,677.0,502.33,374.18
2016,8,11,15,30,759.0,138.0,3.0,27.0,634.0,443.98,328.75
2016,8,11,15,45,737.5,133.5,3.1,27.0,586.5,386.07,281.61
2016,8,11,16,0,716.0,129.0,3.2,27.0,539.0,329.8,234.64
2016,8,11,16,15,689.5,123.5,3.3,26.5,489.0,273.31,187.54
2016,8,11,16,30,663.0,118.0,3.4,26.0,439.0,219.56,143.01
2016,8,11,16,45,629.5,110.5,3.5,25.5,387.0,166.19,101.45
2016,8,11,17,0,596.0,103.0,3.6,25.0,335.0,116.89,68.67
2016,8,11,17,15,548.5,94.0,3.55,24.0,283.0,70.45,55.0
2016,8,11,17,30,501.0,85.0,3.5,23.0,231.0,62.02,48.07
2016,8,11,17,45,437.0,73.0,3.45,22.0,181.5,53.84,41.12
2016,8,11,18,0,373.0,61.0,3.4,21.0,132.0,46.03,34.21
2016,8,11,18,15,281.0,45.5,3.4,20.0,89.5,35.0,24.25
2016,8,11,18,30,189.0,30.0,3.4,19.0,47.0,23.49,12.91
2016,8,11,18,45,94.5,15.0,3.4,18.5,23.5,14.3,0.0
2016,8,11,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,5,45,168.5,17.5,2.2,13.5,37.0,75.47,34.65
2016,8,12,6,0,337.0,35.0,2.4,14.0,74.0,164.98,121.66
2016,8,12,6,15,427.0,45.0,2.3,14.5,121.0,230.9,180.68
2016,8,12,6,30,517.0,55.0,2.2,15.0,168.0,306.69,246.65
2016,8,12,6,45,577.0,62.0,2.15,16.0,220.0,373.44,303.29
2016,8,12,7,0,637.0,69.0,2.1,17.0,272.0,445.57,361.81
2016,8,12,7,15,408.5,119.5,2.0,17.5,258.0,394.6,320.13
2016,8,12,7,30,180.0,170.0,1.9,18.0,244.0,304.1,245.25
2016,8,12,7,45,478.5,129.5,1.85,19.0,363.5,493.39,396.12
2016,8,12,8,0,777.0,89.0,1.8,20.0,483.0,691.93,541.83
2016,8,12,8,15,798.5,92.5,1.75,21.0,533.0,744.55,573.0
2016,8,12,8,30,820.0,96.0,1.7,22.0,583.0,796.33,603.88
2016,8,12,8,45,836.0,99.0,1.65,23.0,629.5,841.66,629.45
2016,8,12,9,0,852.0,102.0,1.6,24.0,676.0,878.12,648.5
2016,8,12,9,15,864.5,104.0,1.6,24.5,717.5,914.87,669.29
2016,8,12,9,30,877.0,106.0,1.6,25.0,759.0,949.1,688.18
2016,8,12,9,45,886.0,108.0,1.6,26.0,794.5,977.23,701.63
2016,8,12,10,0,895.0,110.0,1.6,27.0,830.0,1002.28,713.05
2016,8,12,10,15,902.0,111.5,1.6,27.5,859.5,1021.56,722.25
2016,8,12,10,30,909.0,113.0,1.6,28.0,889.0,1037.39,729.41
2016,8,12,10,45,911.0,115.5,1.65,28.5,910.0,1045.71,732.82
2016,8,12,11,0,913.0,118.0,1.7,29.0,931.0,1050.33,734.17
2016,8,12,11,15,916.0,119.0,1.75,29.0,945.5,1050.69,734.54
2016,8,12,11,30,919.0,120.0,1.8,29.0,960.0,1047.35,732.81
2016,8,12,11,45,917.0,122.5,1.85,29.5,966.0,1036.91,725.41
2016,8,12,12,0,915.0,125.0,1.9,30.0,972.0,1022.9,715.99
2016,8,12,12,15,914.5,125.0,2.05,30.0,970.5,1004.38,706.51
2016,8,12,12,30,914.0,125.0,2.2,30.0,969.0,982.48,694.79
2016,8,12,12,45,914.0,123.0,2.35,30.0,960.5,955.82,679.89
2016,8,12,13,0,914.0,121.0,2.5,30.0,952.0,925.98,662.76
2016,8,12,13,15,910.5,120.5,2.65,30.0,935.5,891.55,642.39
2016,8,12,13,30,907.0,120.0,2.8,30.0,919.0,854.39,619.92
2016,8,12,13,45,898.0,120.5,2.95,30.0,893.5,811.37,593.18
2016,8,12,14,0,889.0,121.0,3.1,30.0,868.0,766.38,564.66
2016,8,12,14,15,881.5,119.5,3.2,29.5,837.0,718.86,533.77
2016,8,12,14,30,874.0,118.0,3.3,29.0,806.0,669.72,499.78
2016,8,12,14,45,863.0,115.5,3.4,29.0,768.5,616.24,460.61
2016,8,12,15,0,852.0,113.0,3.5,29.0,731.0,560.27,418.47
2016,8,12,15,15,838.0,110.5,3.55,28.5,688.0,503.39,374.94
2016,8,12,15,30,824.0,108.0,3.6,28.0,645.0,446.61,329.93
2016,8,12,15,45,806.0,104.5,3.65,28.0,597.5,387.84,281.42
2016,8,12,16,0,788.0,101.0,3.7,28.0,550.0,330.18,232.65
2016,8,12,16,15,764.0,97.0,3.75,27.5,499.5,271.94,183.5
2016,8,12,16,30,740.0,93.0,3.8,27.0,449.0,211.98,133.55
2016,8,12,16,45,708.0,87.5,3.85,26.5,396.0,155.97,89.77
2016,8,12,17,0,676.0,82.0,3.9,26.0,343.0,103.73,55.49
2016,8,12,17,15,630.5,75.5,3.8,25.0,290.0,54.54,41.22
2016,8,12,17,30,585.0,69.0,3.7,24.0,237.0,48.73,36.47
2016,8,12,17,45,520.0,60.5,3.6,23.5,187.0,44.32,32.66
2016,8,12,18,0,455.0,52.0,3.5,23.0,137.0,39.67,28.44
2016,8,12,18,15,352.0,40.0,3.35,22.0,93.0,31.44,20.96
2016,8,12,18,30,249.0,28.0,3.2,21.0,49.0,22.71,11.8
2016,8,12,18,45,124.5,14.0,3.1,20.0,24.5,13.34,0.0
2016,8,12,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,5,45,167.0,17.0,1.85,16.0,36.0,74.05,30.17
2016,8,13,6,0,334.0,34.0,2.1,17.0,72.0,162.94,118.28
2016,8,13,6,15,425.5,44.0,2.05,17.5,118.5,229.18,176.99
2016,8,13,6,30,517.0,54.0,2.0,18.0,165.0,305.52,242.63
2016,8,13,6,45,577.5,60.5,2.0,18.5,216.5,371.92,298.97
2016,8,13,7,0,638.0,67.0,2.0,19.0,268.0,443.75,357.47
2016,8,13,7,15,678.5,72.5,1.95,20.0,321.0,507.35,406.42
2016,8,13,7,30,719.0,78.0,1.9,21.0,374.0,571.13,453.34
2016,8,13,7,45,750.5,81.5,1.85,22.5,427.0,630.73,494.06
2016,8,13,8,0,782.0,85.0,1.8,24.0,480.0,691.03,531.77
2016,8,13,8,15,803.5,88.0,1.85,24.5,530.0,743.26,565.31
2016,8,13,8,30,825.0,91.0,1.9,25.0,580.0,794.64,597.63
2016,8,13,8,45,841.0,94.0,1.95,26.0,626.5,840.16,624.16
2016,8,13,9,0,857.0,97.0,2.0,27.0,673.0,876.91,644.42
2016,8,13,9,15,869.5,99.0,2.0,27.5,714.5,913.83,665.35
2016,8,13,9,30,882.0,101.0,2.0,28.0,756.0,948.22,684.38
2016,8,13,9,45,896.5,100.0,2.0,29.0,793.5,978.42,699.16
2016,8,13,10,0,911.0,99.0,2.0,30.0,831.0,1005.75,711.98
2016,8,13,10,15,918.0,100.5,2.0,30.5,860.5,1025.31,721.34
2016,8,13,10,30,925.0,102.0,2.0,31.0,890.0,1041.38,728.63
2016,8,13,10,45,922.5,107.5,2.05,31.5,910.0,1048.58,731.23
2016,8,13,11,0,920.0,113.0,2.1,32.0,930.0,1051.93,731.68
2016,8,13,11,15,923.0,113.5,2.15,32.0,945.0,1051.75,731.62
2016,8,13,11,30,926.0,114.0,2.2,32.0,960.0,1047.86,729.44
2016,8,13,11,45,919.5,119.5,2.3,32.5,964.5,1035.98,721.61
2016,8,13,12,0,913.0,125.0,2.4,33.0,969.0,1020.56,711.7
2016,8,13,12,15,913.0,125.0,2.45,33.0,968.0,1002.48,701.15
2016,8,13,12,30,913.0,125.0,2.5,33.0,967.0,981.01,688.53
2016,8,13,12,45,901.5,130.0,2.65,33.0,955.0,950.66,671.18
2016,8,13,13,0,890.0,135.0,2.8,33.0,943.0,917.65,651.94
2016,8,13,13,15,886.5,134.0,2.9,33.0,926.0,883.32,631.24
2016,8,13,13,30,883.0,133.0,3.0,33.0,909.0,846.34,608.58
2016,8,13,13,45,869.0,136.0,3.1,33.0,882.5,802.49,581.1
2016,8,13,14,0,855.0,139.0,3.2,33.0,856.0,759.06,553.55
2016,8,13,14,15,846.5,137.0,3.3,32.5,824.5,710.84,521.7
2016,8,13,14,30,838.0,135.0,3.4,32.0,793.0,661.25,487.78
2016,8,13,14,45,825.5,133.0,3.55,32.0,755.5,608.16,449.44
2016,8,13,15,0,813.0,131.0,3.7,32.0,718.0,554.58,409.54
2016,8,13,15,15,798.0,127.5,3.8,31.5,675.0,498.2,367.02
2016,8,13,15,30,783.0,124.0,3.9,31.0,632.0,442.14,323.23
2016,8,13,15,45,765.5,119.0,4.0,30.5,585.0,384.41,276.79
2016,8,13,16,0,748.0,114.0,4.1,30.0,538.0,324.04,227.17
2016,8,13,16,15,722.0,109.5,4.1,29.5,487.5,266.71,179.33
2016,8,13,16,30,696.0,105.0,4.1,29.0,437.0,211.99,134.17
2016,8,13,16,45,665.5,97.5,4.2,28.5,385.0,157.1,91.8
2016,8,13,17,0,635.0,90.0,4.3,28.0,333.0,105.86,58.57
2016,8,13,17,15,586.5,82.5,4.15,27.0,280.5,58.37,44.11
2016,8,13,17,30,538.0,75.0,4.0,26.0,228.0,53.9,40.56
2016,8,13,17,45,476.0,64.5,3.85,25.0,179.0,47.98,35.56
2016,8,13,18,0,414.0,54.0,3.7,24.0,130.0,41.7,30.0
2016,8,13,18,15,311.0,41.0,3.5,23.0,87.5,32.58,21.75
2016,8,13,18,30,208.0,28.0,3.3,22.0,45.0,22.01,10.73
2016,8,13,18,45,104.0,14.0,3.1,21.5,22.5,13.34,0.0
2016,8,13,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,14,5,45,143.5,17.5,1.5,16.5,33.5,65.99,22.75
2016,8,14,6,0,287.0,35.0,1.7,17.0,67.0,148.55,107.42
2016,8,14,6,15,377.0,47.0,1.65,17.5,112.5,213.72,164.83
2016,8,14,6,30,467.0,59.0,1.6,18.0,158.0,288.95,229.15
2016,8,14,6,45,525.0,68.0,1.6,19.0,208.5,354.43,283.85
2016,8,14,7,0,583.0,77.0,1.6,20.0,259.0,425.16,340.39
2016,8,14,7,15,625.5,83.5,1.55,21.0,312.0,488.53,388.7
2016,8,14,7,30,668.0,90.0,1.5,22.0,365.0,554.63,436.84
2016,8,14,7,45,696.5,96.5,1.45,23.0,416.5,613.29,477.31
2016,8,14,8,0,725.0,103.0,1.4,24.0,468.0,672.57,515.97
2016,8,14,8,15,748.5,107.0,1.3,25.0,517.5,725.24,547.29
2016,8,14,8,30,772.0,111.0,1.2,26.0,567.0,774.17,574.9
2016,8,14,8,45,786.5,116.5,1.2,27.0,612.5,819.42,600.33
2016,8,14,9,0,801.0,122.0,1.2,28.0,658.0,862.83,623.97
2016,8,14,9,15,815.0,124.5,1.15,28.5,699.5,900.35,643.9
2016,8,14,9,30,829.0,127.0,1.1,29.0,741.0,935.5,662.0
2016,8,14,9,45,845.0,127.0,1.05,30.0,778.5,967.19,676.3
2016,8,14,10,0,861.0,127.0,1.0,31.0,816.0,987.47,683.42
2016,8,14,10,15,868.5,128.5,1.05,31.0,845.5,1006.57,694.53
2016,8,14,10,30,876.0,130.0,1.1,31.0,875.0,1022.35,703.74
2016,8,14,10,45,866.5,140.0,1.15,31.5,892.5,1026.48,704.73
2016,8,14,11,0,857.0,150.0,1.2,32.0,910.0,1036.41,709.41
2016,8,14,11,15,861.0,151.0,1.35,32.0,925.0,1037.33,711.9
2016,8,14,11,30,865.0,152.0,1.5,32.0,940.0,1025.38,706.73
2016,8,14,11,45,846.5,165.0,1.65,32.5,940.5,1018.59,703.27
2016,8,14,12,0,828.0,178.0,1.8,33.0,941.0,999.18,692.0
2016,8,14,12,15,827.5,178.0,1.95,33.0,940.0,981.0,682.86
2016,8,14,12,30,827.0,178.0,2.1,33.0,939.0,959.68,671.59
2016,8,14,12,45,846.0,164.5,2.25,33.0,936.0,939.72,661.02
2016,8,14,13,0,865.0,151.0,2.4,33.0,933.0,910.16,644.18
2016,8,14,13,15,860.5,150.0,2.55,33.0,916.0,880.4,627.02
2016,8,14,13,30,856.0,149.0,2.7,33.0,899.0,842.47,604.27
2016,8,14,13,45,828.5,159.0,2.9,33.0,868.0,795.01,575.17
2016,8,14,14,0,801.0,169.0,3.1,33.0,837.0,747.06,544.01
2016,8,14,14,15,791.0,166.0,3.25,32.5,806.0,698.97,512.43
2016,8,14,14,30,781.0,163.0,3.4,32.0,775.0,649.83,479.02
2016,8,14,14,45,755.0,166.0,3.6,31.5,734.0,594.42,440.02
2016,8,14,15,0,729.0,169.0,3.8,31.0,693.0,540.87,401.02
2016,8,14,15,15,711.5,164.0,3.95,30.5,650.5,485.56,359.43
2016,8,14,15,30,694.0,159.0,4.1,30.0,608.0,431.05,317.04
2016,8,14,15,45,670.0,154.0,4.25,29.5,560.5,375.23,272.46
2016,8,14,16,0,646.0,149.0,4.4,29.0,513.0,321.48,228.44
2016,8,14,16,15,617.5,141.5,4.45,28.0,463.0,266.79,183.77
2016,8,14,16,30,589.0,134.0,4.5,27.0,413.0,215.25,142.02
2016,8,14,16,45,558.0,123.5,4.55,26.5,363.0,163.64,102.39
2016,8,14,17,0,527.0,113.0,4.6,26.0,313.0,116.08,71.32
2016,8,14,17,15,477.5,102.0,4.55,25.0,262.0,72.17,56.28
2016,8,14,17,30,428.0,91.0,4.5,24.0,211.0,66.01,51.29
2016,8,14,17,45,371.5,76.0,4.45,23.5,164.0,56.39,42.99
2016,8,14,18,0,315.0,61.0,4.4,23.0,117.0,46.29,34.01
2016,8,14,18,15,226.5,43.5,4.25,22.0,77.0,33.62,22.64
2016,8,14,18,30,138.0,26.0,4.1,21.0,37.0,20.39,9.01
2016,8,14,18,45,69.0,13.0,4.0,20.0,18.5,12.39,0.0
2016,8,14,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,15,5,45,189.0,15.5,2.85,13.5,36.0,77.33,22.57
2016,8,15,6,0,378.0,31.0,2.9,14.0,72.0,174.11,126.86
2016,8,15,6,15,472.0,40.0,2.85,14.5,120.0,242.49,189.2
2016,8,15,6,30,566.0,49.0,2.8,15.0,168.0,321.28,258.37
2016,8,15,6,45,626.5,55.0,2.8,15.5,221.0,389.63,317.65
2016,8,15,7,0,687.0,61.0,2.8,16.0,274.0,461.23,377.35
2016,8,15,7,15,726.5,65.5,2.65,16.5,328.5,525.73,428.71
2016,8,15,7,30,766.0,70.0,2.5,17.0,383.0,592.4,479.44
2016,8,15,7,45,794.5,73.5,2.4,18.0,436.5,652.02,521.35
2016,8,15,8,0,823.0,77.0,2.3,19.0,490.0,712.0,560.48
2016,8,15,8,15,843.5,80.0,2.15,19.5,540.5,765.11,594.04
2016,8,15,8,30,864.0,83.0,2.0,20.0,591.0,811.1,621.54
2016,8,15,8,45,878.5,85.5,1.95,21.0,638.0,855.82,647.09
2016,8,15,9,0,893.0,88.0,1.9,22.0,685.0,898.51,670.58
2016,8,15,9,15,905.0,90.0,1.9,22.5,727.0,936.03,692.01
2016,8,15,9,30,917.0,92.0,1.9,23.0,769.0,970.86,711.45
2016,8,15,9,45,916.0,98.5,1.9,24.0,802.5,995.36,722.68
2016,8,15,10,0,915.0,105.0,1.9,25.0,836.0,1016.15,731.56
2016,8,15,10,15,922.0,106.5,1.95,25.5,866.0,1035.64,741.72
2016,8,15,10,30,929.0,108.0,2.0,26.0,896.0,1051.59,749.73
2016,8,15,10,45,927.5,112.5,2.15,27.0,916.5,1058.58,752.05
2016,8,15,11,0,926.0,117.0,2.3,28.0,937.0,1061.72,752.08
2016,8,15,11,15,929.5,118.0,2.4,28.0,951.5,1062.4,753.08
2016,8,15,11,30,933.0,119.0,2.5,28.0,966.0,1059.31,751.85
2016,8,15,11,45,926.5,124.0,2.65,28.5,970.5,1046.67,743.77
2016,8,15,12,0,920.0,129.0,2.8,29.0,975.0,1030.45,733.51
2016,8,15,12,15,920.0,129.0,2.9,29.0,974.0,1012.06,722.88
2016,8,15,12,30,920.0,129.0,3.0,29.0,973.0,990.24,710.05
2016,8,15,12,45,904.0,136.5,3.2,29.0,959.0,957.86,691.1
2016,8,15,13,0,888.0,144.0,3.4,29.0,945.0,922.97,670.25
2016,8,15,13,15,883.5,143.0,3.55,29.0,928.0,887.61,648.46
2016,8,15,13,30,879.0,142.0,3.7,29.0,911.0,849.68,624.67
2016,8,15,13,45,867.5,143.5,3.85,29.0,884.5,809.2,598.83
2016,8,15,14,0,856.0,145.0,4.0,29.0,858.0,763.39,568.77
2016,8,15,14,15,847.0,143.0,4.1,28.5,826.0,714.57,535.42
2016,8,15,14,30,838.0,141.0,4.2,28.0,794.0,664.42,500.1
2016,8,15,14,45,825.0,138.5,4.3,27.5,756.0,610.39,460.83
2016,8,15,15,0,812.0,136.0,4.4,27.0,718.0,555.93,419.93
2016,8,15,15,15,796.5,132.5,4.4,26.5,674.5,499.21,375.79
2016,8,15,15,30,781.0,129.0,4.4,26.0,631.0,442.89,330.56
2016,8,15,15,45,762.5,124.0,4.4,25.5,583.5,381.29,280.06
2016,8,15,16,0,744.0,119.0,4.4,25.0,536.0,323.99,231.59
2016,8,15,16,15,717.0,114.0,4.35,24.5,485.0,266.14,182.4
2016,8,15,16,30,690.0,109.0,4.3,24.0,434.0,211.07,136.23
2016,8,15,16,45,657.5,101.5,4.3,23.5,381.5,156.27,93.56
2016,8,15,17,0,625.0,94.0,4.3,23.0,329.0,105.41,60.79
2016,8,15,17,15,575.5,86.0,4.2,22.0,276.0,60.33,46.78
2016,8,15,17,30,526.0,78.0,4.1,21.0,223.0,57.03,44.15
2016,8,15,17,45,461.0,66.5,4.0,20.0,173.5,50.3,38.32
2016,8,15,18,0,396.0,55.0,3.9,19.0,124.0,43.17,31.87
2016,8,15,18,15,290.0,40.5,3.8,18.0,81.5,31.37,21.07
2016,8,15,18,30,184.0,26.0,3.7,17.0,39.0,20.5,8.54
2016,8,15,18,45,92.0,13.0,3.65,16.5,19.5,12.39,0.0
2016,8,15,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,45,158.5,16.5,2.0,12.5,33.5,70.0,14.5
2016,8,16,6,0,317.0,33.0,2.2,13.0,67.0,156.3,113.81
2016,8,16,6,15,412.5,44.0,2.05,13.5,113.5,224.12,175.19
2016,8,16,6,30,508.0,55.0,1.9,14.0,160.0,302.6,243.53
2016,8,16,6,45,568.5,63.0,1.8,15.0,212.5,370.34,301.1
2016,8,16,7,0,629.0,71.0,1.7,16.0,265.0,443.55,360.39
2016,8,16,7,15,382.5,119.0,1.55,17.0,244.0,379.0,307.28
2016,8,16,7,30,136.0,167.0,1.4,18.0,223.0,273.08,219.38
2016,8,16,7,45,143.0,191.5,1.3,19.0,257.0,310.5,247.81
2016,8,16,8,0,150.0,216.0,1.2,20.0,291.0,348.05,274.73
2016,8,16,8,15,484.0,158.5,1.15,21.0,436.0,571.56,445.98
2016,8,16,8,30,818.0,101.0,1.1,22.0,581.0,800.64,602.67
2016,8,16,8,45,832.0,105.5,1.1,23.0,627.0,845.93,625.88
2016,8,16,9,0,846.0,110.0,1.1,24.0,673.0,889.22,649.41
2016,8,16,9,15,859.5,112.5,1.05,24.5,715.5,927.51,669.71
2016,8,16,9,30,873.0,115.0,1.0,25.0,758.0,955.31,683.08
2016,8,16,9,45,870.5,123.5,1.0,26.0,791.0,979.26,693.58
2016,8,16,10,0,868.0,132.0,1.0,27.0,824.0,1008.45,707.21
2016,8,16,10,15,876.0,133.5,1.05,27.5,853.5,1019.13,711.79
2016,8,16,10,30,884.0,135.0,1.1,28.0,883.0,1035.35,720.06
2016,8,16,10,45,876.5,144.0,1.15,28.5,901.5,1040.33,721.57
2016,8,16,11,0,869.0,153.0,1.2,29.0,920.0,1051.27,726.9
2016,8,16,11,15,873.0,154.0,1.3,29.0,935.0,1052.03,728.49
2016,8,16,11,30,877.0,155.0,1.4,29.0,950.0,1049.12,728.06
2016,8,16,11,45,865.0,163.5,1.5,29.5,952.5,1034.56,719.2
2016,8,16,12,0,853.0,172.0,1.6,30.0,955.0,1016.58,708.38
2016,8,16,12,15,853.0,171.5,1.7,30.0,953.5,997.84,698.47
2016,8,16,12,30,853.0,171.0,1.8,30.0,952.0,975.84,686.46
2016,8,16,12,45,847.0,172.5,1.9,30.5,941.0,947.23,668.86
2016,8,16,13,0,841.0,174.0,2.0,31.0,930.0,915.89,649.45
2016,8,16,13,15,836.5,172.5,2.1,30.5,913.0,880.37,629.75
2016,8,16,13,30,832.0,171.0,2.2,30.0,896.0,842.43,608.12
2016,8,16,13,45,818.5,172.5,2.3,30.0,869.0,798.2,580.7
2016,8,16,14,0,805.0,174.0,2.4,30.0,842.0,752.61,550.58
2016,8,16,14,15,795.0,171.5,2.45,30.0,810.5,704.63,517.73
2016,8,16,14,30,785.0,169.0,2.5,30.0,779.0,654.66,482.67
2016,8,16,14,45,775.0,164.0,2.6,30.0,741.5,601.84,444.84
2016,8,16,15,0,765.0,159.0,2.7,30.0,704.0,548.45,405.39
2016,8,16,15,15,747.5,154.5,2.75,29.5,660.5,491.62,362.78
2016,8,16,15,30,730.0,150.0,2.8,29.0,617.0,435.53,319.25
2016,8,16,15,45,716.0,142.0,2.9,28.5,571.0,378.64,273.75
2016,8,16,16,0,702.0,134.0,3.0,28.0,525.0,322.63,227.63
2016,8,16,16,15,673.5,127.5,3.05,27.5,474.0,265.53,180.43
2016,8,16,16,30,645.0,121.0,3.1,27.0,423.0,211.48,136.33
2016,8,16,16,45,617.5,111.0,3.15,26.5,371.5,157.88,95.35
2016,8,16,17,0,590.0,101.0,3.2,26.0,320.0,107.68,63.45
2016,8,16,17,15,539.0,91.5,3.05,25.0,267.5,65.22,50.35
2016,8,16,17,30,488.0,82.0,2.9,24.0,215.0,60.83,46.84
2016,8,16,17,45,427.5,68.5,2.8,23.0,166.5,50.98,38.39
2016,8,16,18,0,367.0,55.0,2.7,22.0,118.0,41.86,30.29
2016,8,16,18,15,264.5,39.5,2.8,21.0,76.5,30.62,20.06
2016,8,16,18,30,162.0,24.0,2.9,20.0,35.0,18.91,6.33
2016,8,16,18,45,81.0,12.0,3.0,19.0,17.5,11.44,0.0
2016,8,16,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,5,45,110.5,17.5,1.9,14.5,29.0,56.52,4.94
2016,8,17,6,0,221.0,35.0,2.1,15.0,58.0,126.65,91.0
2016,8,17,6,15,311.0,49.5,2.05,15.5,102.0,189.79,147.3
2016,8,17,6,30,401.0,64.0,2.0,16.0,146.0,263.28,210.77
2016,8,17,6,45,210.0,87.0,1.95,17.0,131.0,208.88,169.05
2016,8,17,7,0,19.0,110.0,1.9,18.0,116.0,119.3,94.38
2016,8,17,7,15,26.5,131.0,1.8,19.0,141.0,152.49,121.38
2016,8,17,7,30,34.0,152.0,1.7,20.0,166.0,180.25,143.08
2016,8,17,7,45,353.0,135.0,1.6,21.0,309.5,413.18,330.74
2016,8,17,8,0,672.0,118.0,1.5,22.0,453.0,650.92,506.98
2016,8,17,8,15,698.0,123.5,1.5,23.0,502.5,705.24,539.9
2016,8,17,8,30,724.0,129.0,1.5,24.0,552.0,759.31,572.89
2016,8,17,8,45,736.0,136.5,1.5,25.0,596.0,803.13,598.04
2016,8,17,9,0,748.0,144.0,1.5,26.0,640.0,845.08,621.45
2016,8,17,9,15,763.0,148.0,1.6,26.5,681.5,883.68,644.64
2016,8,17,9,30,778.0,152.0,1.7,27.0,723.0,915.01,662.96
2016,8,17,9,45,799.5,149.5,1.85,28.0,761.5,948.24,681.7
2016,8,17,10,0,821.0,147.0,2.0,29.0,800.0,978.99,698.65
2016,8,17,10,15,829.5,149.0,2.05,29.0,829.5,999.03,710.46
2016,8,17,10,30,838.0,151.0,2.1,29.0,859.0,1015.81,720.43
2016,8,17,10,45,826.5,163.0,2.2,29.5,876.0,1019.79,721.65
2016,8,17,11,0,815.0,175.0,2.3,30.0,893.0,1019.93,720.72
2016,8,17,11,15,819.5,176.0,2.4,30.0,907.5,1021.12,722.01
2016,8,17,11,30,824.0,177.0,2.5,30.0,922.0,1018.83,721.2
2016,8,17,11,45,807.0,189.0,2.6,30.5,923.0,1003.0,710.55
2016,8,17,12,0,790.0,201.0,2.7,31.0,924.0,983.98,698.05
2016,8,17,12,15,789.5,200.5,2.8,31.0,922.5,965.62,687.4
2016,8,17,12,30,789.0,200.0,2.9,31.0,921.0,944.24,674.77
2016,8,17,12,45,802.0,190.0,3.0,31.0,916.0,922.98,662.2
2016,8,17,13,0,815.0,180.0,3.1,31.0,911.0,898.23,647.29
2016,8,17,13,15,810.0,178.5,3.15,31.0,894.0,863.01,625.12
2016,8,17,13,30,805.0,177.0,3.2,31.0,877.0,825.51,601.33
2016,8,17,13,45,782.5,183.5,3.3,31.0,848.0,780.0,571.71
2016,8,17,14,0,760.0,190.0,3.4,31.0,819.0,734.56,540.53
2016,8,17,14,15,749.5,186.5,3.45,30.5,787.5,686.44,508.02
2016,8,17,14,30,739.0,183.0,3.5,30.0,756.0,637.44,473.95
2016,8,17,14,45,717.5,182.5,3.6,30.0,716.0,584.13,434.94
2016,8,17,15,0,696.0,182.0,3.7,30.0,676.0,531.5,395.38
2016,8,17,15,15,677.5,177.0,3.75,29.5,633.5,477.26,354.29
2016,8,17,15,30,659.0,172.0,3.8,29.0,591.0,424.01,312.66
2016,8,17,15,45,626.5,168.0,3.9,28.5,542.0,367.91,268.01
2016,8,17,16,0,594.0,164.0,4.0,28.0,493.0,314.98,224.97
2016,8,17,16,15,564.0,155.0,4.0,27.0,443.5,260.65,180.94
2016,8,17,16,30,534.0,146.0,4.0,26.0,394.0,210.39,140.65
2016,8,17,16,45,486.0,137.0,4.05,25.5,342.0,161.44,104.29
2016,8,17,17,0,438.0,128.0,4.1,25.0,290.0,118.24,77.43
2016,8,17,17,15,389.0,113.0,4.0,24.0,240.0,80.61,63.73
2016,8,17,17,30,340.0,98.0,3.9,23.0,190.0,71.64,56.32
2016,8,17,17,45,274.0,80.0,3.85,22.0,143.5,59.78,46.11
2016,8,17,18,0,208.0,62.0,3.8,21.0,97.0,49.26,36.71
2016,8,17,18,15,138.0,40.5,3.75,20.0,60.0,32.92,21.96
2016,8,17,18,30,68.0,19.0,3.7,19.0,23.0,15.95,3.37
2016,8,17,18,45,34.0,9.5,3.65,18.5,11.5,9.05,0.0
2016,8,17,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,5,45,43.0,15.0,1.95,13.5,19.5,31.06,0.0
2016,8,18,6,0,86.0,30.0,2.1,14.0,39.0,69.22,48.12
2016,8,18,6,15,140.0,53.5,2.0,14.5,78.0,122.64,94.93
2016,8,18,6,30,194.0,77.0,1.9,15.0,117.0,181.02,145.35
2016,8,18,6,45,142.0,101.0,1.8,15.5,135.0,185.58,150.66
2016,8,18,7,0,90.0,125.0,1.7,16.0,153.0,190.64,154.82
2016,8,18,7,15,117.0,145.0,1.6,17.0,188.0,232.31,188.54
2016,8,18,7,30,144.0,165.0,1.5,18.0,223.0,276.46,223.13
2016,8,18,7,45,179.0,187.5,1.45,19.0,269.5,331.38,265.25
2016,8,18,8,0,214.0,210.0,1.4,20.0,316.0,388.93,307.98
2016,8,18,8,15,358.5,207.5,1.35,21.0,407.0,517.07,404.02
2016,8,18,8,30,503.0,205.0,1.3,22.0,498.0,657.73,503.36
2016,8,18,8,45,521.0,216.0,1.3,23.0,541.0,702.47,530.14
2016,8,18,9,0,539.0,227.0,1.3,24.0,584.0,746.45,556.59
2016,8,18,9,15,556.5,234.5,1.35,24.5,623.5,785.09,580.57
2016,8,18,9,30,574.0,242.0,1.4,25.0,663.0,822.4,603.38
2016,8,18,9,45,591.0,246.5,1.5,26.0,698.0,854.36,621.86
2016,8,18,10,0,608.0,251.0,1.6,27.0,733.0,888.08,641.16
2016,8,18,10,15,618.5,255.5,1.7,27.5,761.5,909.72,653.78
2016,8,18,10,30,629.0,260.0,1.8,28.0,790.0,928.75,664.83
2016,8,18,10,45,609.5,279.0,1.9,28.5,803.0,929.53,663.44
2016,8,18,11,0,590.0,298.0,2.0,29.0,816.0,925.69,659.39
2016,8,18,11,15,595.0,300.5,2.05,29.0,830.5,928.72,661.42
2016,8,18,11,30,600.0,303.0,2.1,29.0,845.0,930.0,662.32
2016,8,18,11,45,571.5,322.5,2.2,29.0,841.5,910.93,649.84
2016,8,18,12,0,543.0,342.0,2.3,29.0,838.0,890.57,636.62
2016,8,18,12,15,543.0,341.5,2.35,29.0,837.0,875.59,627.4
2016,8,18,12,30,543.0,341.0,2.4,29.0,836.0,858.35,616.62
2016,8,18,12,45,566.5,324.0,2.5,29.5,835.5,844.09,607.7
2016,8,18,13,0,590.0,307.0,2.6,30.0,835.0,826.7,596.57
2016,8,18,13,15,584.5,304.0,2.7,29.5,818.5,795.14,577.49
2016,8,18,13,30,579.0,301.0,2.8,29.0,802.0,762.04,557.06
2016,8,18,13,45,543.0,310.5,2.9,29.0,770.0,715.91,525.54
2016,8,18,14,0,507.0,320.0,3.0,29.0,738.0,670.79,494.27
2016,8,18,14,15,496.0,312.0,3.1,28.5,708.5,628.27,465.79
2016,8,18,14,30,485.0,304.0,3.2,28.0,679.0,585.64,436.46
2016,8,18,14,45,456.5,300.0,3.3,28.0,639.0,536.49,400.7
2016,8,18,15,0,428.0,296.0,3.4,28.0,599.0,489.32,365.72
2016,8,18,15,15,410.5,283.0,3.5,27.5,558.5,443.01,331.45
2016,8,18,15,30,393.0,270.0,3.6,27.0,518.0,397.46,296.89
2016,8,18,15,45,368.5,254.5,3.7,26.5,473.0,348.88,259.42
2016,8,18,16,0,344.0,239.0,3.8,26.0,428.0,302.84,223.34
2016,8,18,16,15,319.0,219.5,3.8,25.0,381.5,256.26,187.0
2016,8,18,16,30,294.0,200.0,3.8,24.0,335.0,212.67,153.25
2016,8,18,16,45,265.0,177.0,3.8,23.5,287.5,169.17,120.64
2016,8,18,17,0,236.0,154.0,3.8,23.0,240.0,129.53,93.59
2016,8,18,17,15,203.0,128.0,3.8,22.0,193.5,95.31,76.87
2016,8,18,17,30,170.0,102.0,3.8,21.0,147.0,77.77,62.06
2016,8,18,17,45,134.5,76.0,3.8,20.0,106.5,62.33,48.66
2016,8,18,18,0,99.0,50.0,3.8,19.0,66.0,40.24,29.19
2016,8,18,18,15,63.5,30.0,3.75,18.0,38.5,26.24,16.42
2016,8,18,18,30,28.0,10.0,3.7,17.0,11.0,8.6,0.0
2016,8,18,18,45,14.0,5.0,3.7,16.5,5.5,4.77,0.0
2016,8,18,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,39.0,14.0,2.15,13.5,17.5,28.61,0.0
2016,8,19,6,0,78.0,28.0,2.4,14.0,35.0,64.07,43.87
2016,8,19,6,15,129.5,51.5,2.35,14.5,73.5,116.27,89.74
2016,8,19,6,30,181.0,75.0,2.3,15.0,112.0,173.05,138.91
2016,8,19,6,45,98.0,91.5,2.25,15.5,112.5,152.13,123.02
2016,8,19,7,0,15.0,108.0,2.2,16.0,113.0,115.23,91.82
2016,8,19,7,15,25.5,129.5,2.1,16.5,139.5,150.61,121.1
2016,8,19,7,30,36.0,151.0,2.0,17.0,166.0,180.87,145.47
2016,8,19,7,45,78.5,181.5,1.95,18.0,219.0,244.76,196.77
2016,8,19,8,0,121.0,212.0,1.9,19.0,272.0,322.83,257.43
2016,8,19,8,15,178.5,233.0,1.75,20.0,332.0,394.61,311.53
2016,8,19,8,30,236.0,254.0,1.6,21.0,392.0,470.34,366.56
2016,8,19,8,45,253.0,274.5,1.5,22.0,432.5,526.98,404.62
2016,8,19,9,0,270.0,295.0,1.4,23.0,473.0,571.49,433.07
2016,8,19,9,15,433.0,263.5,1.35,23.5,570.5,704.03,526.88
2016,8,19,9,30,596.0,232.0,1.3,24.0,668.0,832.14,612.64
2016,8,19,9,45,577.5,254.5,1.3,24.5,693.5,850.24,619.9
2016,8,19,10,0,559.0,277.0,1.3,25.0,719.0,864.9,626.15
2016,8,19,10,15,569.5,282.0,1.3,25.5,747.0,886.22,637.7
2016,8,19,10,30,580.0,287.0,1.3,26.0,775.0,905.22,647.61
2016,8,19,10,45,588.5,290.5,1.3,27.0,796.0,918.12,652.41
2016,8,19,11,0,597.0,294.0,1.3,28.0,817.0,928.41,655.61
2016,8,19,11,15,601.5,296.5,1.3,28.5,831.0,932.35,656.16
2016,8,19,11,30,606.0,299.0,1.3,29.0,845.0,931.86,654.14
2016,8,19,11,45,611.0,298.0,1.3,29.5,852.0,925.61,648.79
2016,8,19,12,0,616.0,297.0,1.3,30.0,859.0,916.54,641.83
2016,8,19,12,15,615.5,297.0,1.4,30.0,857.5,900.42,633.07
2016,8,19,12,30,615.0,297.0,1.5,30.0,856.0,881.8,622.66
2016,8,19,12,45,606.0,299.0,1.6,30.0,844.5,855.02,606.73
2016,8,19,13,0,597.0,301.0,1.7,30.0,833.0,826.46,589.45
2016,8,19,13,15,591.0,297.5,1.85,30.0,816.0,793.79,569.76
2016,8,19,13,30,585.0,294.0,2.0,30.0,799.0,759.6,548.57
2016,8,19,13,45,577.5,289.0,2.15,30.0,775.5,721.53,524.23
2016,8,19,14,0,570.0,284.0,2.3,30.0,752.0,682.44,498.57
2016,8,19,14,15,558.0,278.0,2.45,29.5,721.5,638.56,469.83
2016,8,19,14,30,546.0,272.0,2.6,29.0,691.0,594.47,440.03
2016,8,19,14,45,531.5,263.5,2.8,29.0,655.0,546.7,406.01
2016,8,19,15,0,517.0,255.0,3.0,29.0,619.0,499.41,371.34
2016,8,19,15,15,498.0,245.0,3.15,28.5,578.0,449.42,334.32
2016,8,19,15,30,479.0,235.0,3.3,28.0,537.0,400.84,297.26
2016,8,19,15,45,456.0,222.5,3.45,27.5,492.0,350.35,257.91
2016,8,19,16,0,433.0,210.0,3.6,27.0,447.0,302.18,219.59
2016,8,19,16,15,404.5,195.0,3.7,26.0,399.5,256.26,183.29
2016,8,19,16,30,376.0,180.0,3.8,25.0,352.0,210.87,147.88
2016,8,19,16,45,342.0,162.0,3.9,24.5,303.5,165.98,114.54
2016,8,19,17,0,308.0,144.0,4.0,24.0,255.0,125.34,88.08
2016,8,19,17,15,267.5,122.5,4.0,23.0,208.0,91.83,73.6
2016,8,19,17,30,227.0,101.0,4.0,22.0,161.0,77.22,61.33
2016,8,19,17,45,181.0,77.5,4.0,21.0,118.0,60.58,46.92
2016,8,19,18,0,135.0,54.0,4.0,20.0,75.0,43.25,31.59
2016,8,19,18,15,86.5,32.5,3.95,19.0,44.0,26.73,16.61
2016,8,19,18,30,38.0,11.0,3.9,18.0,13.0,9.43,0.0
2016,8,19,18,45,19.0,5.5,3.85,17.5,6.5,5.24,0.0
2016,8,19,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,5,45,46.0,14.0,1.75,12.5,18.5,30.45,0.0
2016,8,20,6,0,92.0,28.0,1.9,13.0,37.0,68.96,47.29
2016,8,20,6,15,149.5,50.5,1.85,13.5,75.5,122.88,95.15
2016,8,20,6,30,207.0,73.0,1.8,14.0,114.0,182.16,146.63
2016,8,20,6,45,259.0,93.5,1.75,14.5,160.5,241.93,197.84
2016,8,20,7,0,311.0,114.0,1.7,15.0,207.0,306.8,251.82
2016,8,20,7,15,352.5,130.5,1.65,16.0,255.5,365.34,298.46
2016,8,20,7,30,394.0,147.0,1.6,17.0,304.0,437.5,353.68
2016,8,20,7,45,429.5,160.0,1.6,18.0,353.0,495.18,396.07
2016,8,20,8,0,465.0,173.0,1.6,19.0,402.0,554.84,438.51
2016,8,20,8,15,492.0,184.0,1.55,19.5,449.0,607.2,474.71
2016,8,20,8,30,519.0,195.0,1.5,20.0,496.0,660.05,510.23
2016,8,20,8,45,541.5,203.5,1.5,21.0,540.0,706.41,539.56
2016,8,20,9,0,564.0,212.0,1.5,22.0,584.0,752.25,567.79
2016,8,20,9,15,581.5,219.5,1.5,22.5,623.5,791.58,591.98
2016,8,20,9,30,599.0,227.0,1.5,23.0,663.0,833.66,617.51
2016,8,20,9,45,667.5,203.5,1.5,24.0,711.5,886.3,649.15
