Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,10,0,736.0,180.0,1.5,25.0,760.0,937.51,677.92
2016,8,20,10,15,745.5,182.5,1.6,25.5,788.5,957.7,689.16
2016,8,20,10,30,755.0,185.0,1.7,26.0,817.0,974.9,698.9
2016,8,20,10,45,759.0,188.5,1.8,27.0,838.0,984.56,702.56
2016,8,20,11,0,763.0,192.0,1.9,28.0,859.0,990.94,704.29
2016,8,20,11,15,767.0,193.0,2.05,28.0,873.0,985.01,701.75
2016,8,20,11,30,771.0,194.0,2.2,28.0,887.0,982.28,701.37
2016,8,20,11,45,769.5,196.5,2.35,28.5,892.0,972.34,694.98
2016,8,20,12,0,768.0,199.0,2.5,29.0,897.0,959.25,686.64
2016,8,20,12,15,768.0,199.0,2.6,29.0,895.5,942.08,676.62
2016,8,20,12,30,768.0,199.0,2.7,29.0,894.0,921.93,664.68
2016,8,20,12,45,766.5,197.5,2.85,29.5,885.5,896.12,648.07
2016,8,20,13,0,765.0,196.0,3.0,30.0,877.0,871.04,631.87
2016,8,20,13,15,760.5,194.0,3.1,29.5,860.0,836.4,611.37
2016,8,20,13,30,756.0,192.0,3.2,29.0,843.0,799.58,589.12
2016,8,20,13,45,742.0,193.5,3.35,29.0,817.0,756.9,560.42
2016,8,20,14,0,728.0,195.0,3.5,29.0,791.0,713.1,530.32
2016,8,20,14,15,717.5,191.5,3.6,28.5,760.0,666.18,498.26
2016,8,20,14,30,707.0,188.0,3.7,28.0,729.0,618.47,464.68
2016,8,20,14,45,689.5,185.0,3.8,28.0,691.0,566.62,426.2
2016,8,20,15,0,672.0,182.0,3.9,28.0,653.0,515.17,387.0
2016,8,20,15,15,653.5,176.5,3.95,27.5,611.0,461.68,345.89
2016,8,20,15,30,635.0,171.0,4.0,27.0,569.0,409.25,304.36
2016,8,20,15,45,611.0,164.0,4.1,27.0,522.5,354.9,259.89
2016,8,20,16,0,587.0,157.0,4.2,27.0,476.0,302.79,216.47
2016,8,20,16,15,556.5,148.0,4.2,26.0,427.0,249.01,172.6
2016,8,20,16,30,526.0,139.0,4.2,25.0,378.0,199.25,132.66
2016,8,20,16,45,487.5,128.0,4.2,24.5,328.0,150.57,96.38
2016,8,20,17,0,449.0,117.0,4.2,24.0,278.0,106.56,69.43
2016,8,20,17,15,399.0,103.0,4.1,23.0,228.5,73.75,58.14
2016,8,20,17,30,349.0,89.0,4.0,22.0,179.0,65.3,51.06
2016,8,20,17,45,284.5,71.5,3.9,21.0,133.5,53.6,40.87
2016,8,20,18,0,220.0,54.0,3.8,20.0,88.0,41.33,29.88
2016,8,20,18,15,143.5,34.0,3.7,19.0,53.0,26.41,16.17
2016,8,20,18,30,67.0,14.0,3.6,18.0,18.0,10.92,0.0
2016,8,20,18,45,33.5,7.0,3.5,17.5,9.0,6.67,0.0
2016,8,20,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,5,45,57.5,15.0,2.25,12.5,20.5,29.53,0.0
2016,8,21,6,0,115.0,30.0,2.4,13.0,41.0,79.79,54.84
2016,8,21,6,15,184.5,50.5,2.4,13.5,80.5,136.57,105.91
2016,8,21,6,30,254.0,71.0,2.4,14.0,120.0,207.85,167.66
2016,8,21,6,45,170.5,95.0,2.4,15.0,132.5,200.45,163.42
2016,8,21,7,0,87.0,119.0,2.4,16.0,145.0,182.53,148.42
2016,8,21,7,15,106.5,140.5,2.35,16.5,178.5,221.47,180.53
2016,8,21,7,30,126.0,162.0,2.3,17.0,212.0,262.1,213.09
2016,8,21,7,45,94.5,181.5,2.25,18.0,222.0,256.43,206.49
2016,8,21,8,0,63.0,201.0,2.2,19.0,232.0,256.97,204.66
2016,8,21,8,15,146.5,227.0,2.15,19.5,309.0,363.24,288.54
2016,8,21,8,30,230.0,253.0,2.1,20.0,386.0,464.83,365.59
2016,8,21,8,45,157.5,274.0,2.05,21.0,368.0,432.79,336.53
2016,8,21,9,0,85.0,295.0,2.0,22.0,350.0,382.35,294.57
2016,8,21,9,15,384.0,240.5,2.0,22.5,516.0,634.61,486.13
2016,8,21,9,30,683.0,186.0,2.0,23.0,682.0,869.01,649.02
2016,8,21,9,45,690.0,193.5,2.05,24.0,715.5,897.04,661.96
2016,8,21,10,0,697.0,201.0,2.1,25.0,749.0,922.39,675.07
2016,8,21,10,15,707.0,204.0,2.15,25.5,777.5,943.02,686.4
2016,8,21,10,30,717.0,207.0,2.2,26.0,806.0,960.79,695.93
2016,8,21,10,45,719.5,212.0,2.25,26.5,826.5,970.16,700.16
2016,8,21,11,0,722.0,217.0,2.3,27.0,847.0,976.34,702.52
2016,8,21,11,15,726.5,218.5,2.4,27.5,861.0,977.6,702.37
2016,8,21,11,30,731.0,220.0,2.5,28.0,875.0,975.64,700.29
2016,8,21,11,45,727.5,224.0,2.6,28.5,880.0,965.18,692.89
2016,8,21,12,0,724.0,228.0,2.7,29.0,885.0,951.66,683.66
2016,8,21,12,15,723.5,228.0,2.85,29.0,883.0,934.01,673.56
2016,8,21,12,30,723.0,228.0,3.0,29.0,881.0,913.5,661.56
2016,8,21,12,45,736.0,217.5,3.15,29.0,876.0,891.98,648.81
2016,8,21,13,0,749.0,207.0,3.3,29.0,871.0,867.2,633.8
2016,8,21,13,15,743.0,205.0,3.45,28.5,853.0,831.64,612.63
2016,8,21,13,30,737.0,203.0,3.6,28.0,835.0,794.06,589.21
2016,8,21,13,45,720.0,205.0,3.75,28.0,808.0,750.12,559.19
2016,8,21,14,0,703.0,207.0,3.9,28.0,781.0,705.38,528.0
2016,8,21,14,15,691.5,203.0,4.0,27.5,749.5,658.28,495.44
2016,8,21,14,30,680.0,199.0,4.1,27.0,718.0,610.55,461.52
2016,8,21,14,45,661.5,196.0,4.2,27.0,680.0,559.36,423.16
2016,8,21,15,0,643.0,193.0,4.3,27.0,642.0,508.73,384.28
2016,8,21,15,15,624.0,187.0,4.35,26.5,599.5,456.04,343.53
2016,8,21,15,30,605.0,181.0,4.4,26.0,557.0,404.55,302.56
2016,8,21,15,45,580.0,173.0,4.5,25.5,511.0,349.78,258.25
2016,8,21,16,0,555.0,165.0,4.6,25.0,465.0,298.06,215.48
2016,8,21,16,15,524.0,155.5,4.6,24.0,416.0,246.24,172.98
2016,8,21,16,30,493.0,146.0,4.6,23.0,367.0,197.87,134.06
2016,8,21,16,45,454.5,133.5,4.6,22.5,317.5,149.96,98.25
2016,8,21,17,0,416.0,121.0,4.6,22.0,268.0,106.78,71.63
2016,8,21,17,15,366.5,106.0,4.5,21.0,219.5,76.12,60.68
2016,8,21,17,30,317.0,91.0,4.4,20.0,171.0,66.95,52.91
2016,8,21,17,45,255.5,72.0,4.3,19.5,127.0,54.1,41.53
2016,8,21,18,0,194.0,53.0,4.2,19.0,83.0,42.55,30.99
2016,8,21,18,15,123.5,32.5,4.1,18.0,49.0,26.71,16.28
2016,8,21,18,30,53.0,12.0,4.0,17.0,15.0,10.25,0.0
2016,8,21,18,45,26.5,6.0,3.95,16.5,7.5,5.72,0.0
2016,8,21,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,6.5,3.05,11.5,6.5,6.2,0.0
2016,8,22,6,0,0.0,13.0,3.1,12.0,13.0,12.04,3.79
2016,8,22,6,15,0.0,26.0,3.05,12.5,26.0,24.13,14.68
2016,8,22,6,30,0.0,39.0,3.0,13.0,39.0,36.23,25.32
2016,8,22,6,45,0.0,54.5,2.95,13.5,54.5,50.95,38.07
2016,8,22,7,0,0.0,70.0,2.9,14.0,70.0,66.06,50.94
2016,8,22,7,15,0.0,86.0,2.8,14.5,86.0,81.67,63.96
2016,8,22,7,30,0.0,102.0,2.7,15.0,102.0,97.26,76.71
2016,8,22,7,45,98.0,154.5,2.65,16.0,202.0,237.34,193.72
2016,8,22,8,0,196.0,207.0,2.6,17.0,302.0,373.24,302.0
2016,8,22,8,15,190.5,231.5,2.5,17.5,332.5,403.1,322.77
2016,8,22,8,30,185.0,256.0,2.4,18.0,363.0,431.79,342.61
2016,8,22,8,45,423.0,212.0,2.35,19.0,481.5,615.06,483.01
2016,8,22,9,0,661.0,168.0,2.3,20.0,600.0,795.18,611.29
2016,8,22,9,15,677.5,173.0,2.35,20.5,640.5,833.79,634.12
2016,8,22,9,30,694.0,178.0,2.4,21.0,681.0,870.53,656.67
2016,8,22,9,45,688.5,191.5,2.45,22.0,711.0,893.38,668.36
2016,8,22,10,0,683.0,205.0,2.5,23.0,741.0,912.98,677.94
2016,8,22,10,15,693.0,208.5,2.6,23.5,769.0,933.92,690.17
2016,8,22,10,30,703.0,212.0,2.7,24.0,797.0,952.03,700.54
2016,8,22,10,45,708.5,215.0,2.85,24.5,818.0,962.13,706.12
2016,8,22,11,0,714.0,218.0,3.0,25.0,839.0,969.1,709.8
2016,8,22,11,15,718.5,219.5,3.15,25.5,852.5,970.33,709.79
2016,8,22,11,30,723.0,221.0,3.3,26.0,866.0,968.35,707.81
2016,8,22,11,45,723.0,222.5,3.45,26.5,872.0,958.76,700.91
2016,8,22,12,0,723.0,224.0,3.6,27.0,878.0,946.09,692.09
2016,8,22,12,15,722.5,223.5,3.7,27.0,876.0,927.92,680.74
2016,8,22,12,30,722.0,223.0,3.8,27.0,874.0,906.92,667.54
2016,8,22,12,45,683.5,243.5,3.95,27.0,854.0,869.75,643.14
2016,8,22,13,0,645.0,264.0,4.1,27.0,834.0,831.5,616.87
2016,8,22,13,15,639.5,261.5,4.2,27.0,817.0,798.68,594.83
2016,8,22,13,30,634.0,259.0,4.3,27.0,800.0,764.16,571.26
2016,8,22,13,45,627.0,254.0,4.45,27.0,776.5,724.67,544.01
2016,8,22,14,0,620.0,249.0,4.6,27.0,753.0,684.0,515.58
2016,8,22,14,15,608.5,244.0,4.6,26.5,722.5,639.35,484.11
2016,8,22,14,30,597.0,239.0,4.6,26.0,692.0,594.33,451.63
2016,8,22,14,45,586.5,230.0,4.7,25.5,656.5,545.25,415.69
2016,8,22,15,0,576.0,221.0,4.8,25.0,621.0,496.98,379.23
2016,8,22,15,15,557.0,213.5,4.8,24.5,579.5,446.26,339.66
2016,8,22,15,30,538.0,206.0,4.8,24.0,538.0,396.8,300.06
2016,8,22,15,45,520.0,193.5,4.8,24.0,494.5,344.94,257.23
2016,8,22,16,0,502.0,181.0,4.8,24.0,451.0,294.76,215.15
2016,8,22,16,15,471.5,169.5,4.7,23.0,403.0,244.4,173.99
2016,8,22,16,30,441.0,158.0,4.6,22.0,355.0,197.53,136.46
2016,8,22,16,45,409.0,143.0,4.6,21.5,307.0,151.37,101.83
2016,8,22,17,0,377.0,128.0,4.6,21.0,259.0,109.23,75.46
2016,8,22,17,15,329.0,111.0,4.45,20.0,211.5,84.26,67.98
2016,8,22,17,30,281.0,94.0,4.3,19.0,164.0,72.49,57.93
2016,8,22,17,45,226.5,73.0,4.2,18.5,120.5,57.4,44.52
2016,8,22,18,0,172.0,52.0,4.1,18.0,77.0,41.75,30.36
2016,8,22,18,15,106.5,31.0,4.0,17.5,44.5,25.52,15.06
2016,8,22,18,30,41.0,10.0,3.9,17.0,12.0,8.59,0.0
2016,8,22,18,45,20.5,5.0,3.8,16.5,6.0,4.77,0.0
2016,8,22,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,5,45,62.5,15.0,2.45,13.5,20.5,30.81,0.0
2016,8,23,6,0,125.0,30.0,2.7,14.0,41.0,83.94,56.3
2016,8,23,6,15,203.0,49.0,2.7,14.5,81.0,149.34,115.4
2016,8,23,6,30,281.0,68.0,2.7,15.0,121.0,216.5,173.88
2016,8,23,6,45,346.5,82.5,2.7,15.5,169.0,280.62,229.24
2016,8,23,7,0,412.0,97.0,2.7,16.0,217.0,351.39,288.54
2016,8,23,7,15,303.5,127.0,2.65,16.5,225.0,332.48,272.77
2016,8,23,7,30,195.0,157.0,2.6,17.0,233.0,301.32,245.86
2016,8,23,7,45,389.5,146.0,2.55,18.0,325.5,452.12,366.73
2016,8,23,8,0,584.0,135.0,2.5,19.0,418.0,605.04,482.88
2016,8,23,8,15,612.0,142.0,2.45,19.5,466.5,659.19,520.12
2016,8,23,8,30,640.0,149.0,2.4,20.0,515.0,713.4,556.9
2016,8,23,8,45,663.5,154.0,2.4,21.0,560.5,761.29,586.71
2016,8,23,9,0,687.0,159.0,2.4,22.0,606.0,808.23,615.17
2016,8,23,9,15,703.5,163.0,2.4,22.5,646.5,846.39,638.25
2016,8,23,9,30,720.0,167.0,2.4,23.0,687.0,882.61,659.76
2016,8,23,9,45,705.5,185.0,2.45,23.5,715.0,902.47,670.56
2016,8,23,10,0,691.0,203.0,2.5,24.0,743.0,918.51,678.99
2016,8,23,10,15,701.0,206.0,2.6,24.5,771.5,938.97,690.86
2016,8,23,10,30,711.0,209.0,2.7,25.0,800.0,956.58,700.84
2016,8,23,10,45,719.5,210.5,2.8,26.0,822.0,968.07,705.5
2016,8,23,11,0,728.0,212.0,2.9,27.0,844.0,976.44,708.24
2016,8,23,11,15,732.5,213.5,2.95,27.0,858.0,977.59,708.81
2016,8,23,11,30,737.0,215.0,3.0,27.0,872.0,975.5,707.47
2016,8,23,11,45,741.5,214.0,3.15,27.5,879.0,967.55,701.82
2016,8,23,12,0,746.0,213.0,3.3,28.0,886.0,956.39,694.17
2016,8,23,12,15,745.5,213.0,3.4,28.0,884.0,938.34,683.1
2016,8,23,12,30,745.0,213.0,3.5,28.0,882.0,917.36,670.14
2016,8,23,12,45,765.0,198.0,3.6,28.5,878.5,896.89,656.2
2016,8,23,13,0,785.0,183.0,3.7,29.0,875.0,869.8,637.86
2016,8,23,13,15,780.0,181.5,3.8,28.5,857.5,835.09,616.85
2016,8,23,13,30,775.0,180.0,3.9,28.0,840.0,798.19,594.08
2016,8,23,13,45,770.0,176.5,4.0,28.0,816.0,757.38,566.48
2016,8,23,14,0,765.0,173.0,4.1,28.0,792.0,715.15,536.88
2016,8,23,14,15,754.5,170.0,4.2,27.5,760.5,667.06,503.42
2016,8,23,14,30,744.0,167.0,4.3,27.0,729.0,618.08,468.34
2016,8,23,14,45,736.0,160.5,4.4,27.0,693.0,566.62,429.58
2016,8,23,15,0,728.0,154.0,4.5,27.0,657.0,514.54,389.3
2016,8,23,15,15,710.0,149.5,4.55,26.5,614.0,459.25,346.07
2016,8,23,15,30,692.0,145.0,4.6,26.0,571.0,404.84,302.15
2016,8,23,15,45,674.5,137.0,4.65,26.0,525.0,348.68,255.19
2016,8,23,16,0,657.0,129.0,4.7,26.0,479.0,293.89,208.52
2016,8,23,16,15,627.0,122.5,4.65,25.0,429.5,239.22,162.94
2016,8,23,16,30,597.0,116.0,4.6,24.0,380.0,187.88,121.19
2016,8,23,16,45,560.5,106.5,4.6,23.5,329.0,136.88,83.37
2016,8,23,17,0,524.0,97.0,4.6,23.0,278.0,90.48,56.64
2016,8,23,17,15,470.0,86.5,4.45,22.0,228.0,62.19,48.42
2016,8,23,17,30,416.0,76.0,4.3,21.0,178.0,55.98,43.16
2016,8,23,17,45,343.0,62.0,4.15,20.5,132.0,46.69,34.87
2016,8,23,18,0,270.0,48.0,4.0,20.0,86.0,36.95,25.94
2016,8,23,18,15,171.5,30.5,3.9,19.0,51.0,23.86,13.28
2016,8,23,18,30,73.0,13.0,3.8,18.0,16.0,12.39,0.0
2016,8,23,18,45,36.5,6.5,3.7,17.5,8.0,0.0,0.0
2016,8,23,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,5,45,91.0,14.5,2.45,12.5,22.0,37.84,0.0
2016,8,24,6,0,182.0,29.0,2.7,13.0,44.0,107.73,72.45
2016,8,24,6,15,274.0,44.5,2.65,13.5,86.0,170.87,132.33
2016,8,24,6,30,366.0,60.0,2.6,14.0,128.0,244.12,196.58
2016,8,24,6,45,286.5,86.5,2.6,15.0,150.5,255.94,209.17
2016,8,24,7,0,207.0,113.0,2.6,16.0,173.0,249.83,204.76
2016,8,24,7,15,235.5,131.0,2.55,16.5,212.0,296.95,243.62
2016,8,24,7,30,264.0,149.0,2.5,17.0,251.0,346.46,283.09
2016,8,24,7,45,465.0,131.0,2.45,18.0,342.5,487.41,394.98
2016,8,24,8,0,666.0,113.0,2.4,19.0,434.0,641.19,510.74
2016,8,24,8,15,692.5,118.0,2.35,19.5,483.5,695.01,546.4
2016,8,24,8,30,719.0,123.0,2.3,20.0,533.0,748.62,581.33
2016,8,24,8,45,738.5,127.5,2.3,21.0,578.5,795.1,609.58
2016,8,24,9,0,758.0,132.0,2.3,22.0,624.0,840.18,636.26
2016,8,24,9,15,773.0,135.5,2.3,22.5,665.5,873.84,655.9
2016,8,24,9,30,788.0,139.0,2.3,23.0,707.0,909.75,676.93
2016,8,24,9,45,809.5,137.0,2.35,24.0,745.0,943.34,695.28
2016,8,24,10,0,831.0,135.0,2.4,25.0,783.0,974.39,711.78
2016,8,24,10,15,839.5,136.5,2.45,25.5,812.0,993.73,721.99
2016,8,24,10,30,848.0,138.0,2.5,26.0,841.0,1009.74,730.23
2016,8,24,10,45,845.5,144.5,2.6,26.5,860.5,1016.78,733.32
2016,8,24,11,0,843.0,151.0,2.7,27.0,880.0,1020.14,734.25
2016,8,24,11,15,847.0,151.5,2.8,27.0,894.0,1019.93,734.5
2016,8,24,11,30,851.0,152.0,2.9,27.0,908.0,1016.15,732.59
2016,8,24,11,45,845.0,157.0,3.0,27.5,912.0,1003.71,723.79
2016,8,24,12,0,839.0,162.0,3.1,28.0,916.0,987.88,712.95
2016,8,24,12,15,838.5,162.0,3.2,28.0,914.0,968.93,701.56
2016,8,24,12,30,838.0,162.0,3.3,28.0,912.0,946.76,688.07
2016,8,24,12,45,833.0,163.0,3.4,28.5,901.5,918.46,669.18
2016,8,24,13,0,828.0,164.0,3.5,29.0,891.0,887.41,648.47
2016,8,24,13,15,823.0,162.5,3.55,29.0,873.5,851.35,625.33
2016,8,24,13,30,818.0,161.0,3.6,29.0,856.0,812.95,600.45
2016,8,24,13,45,808.0,160.5,3.7,29.0,830.0,769.58,572.16
2016,8,24,14,0,798.0,160.0,3.8,29.0,804.0,724.65,540.9
2016,8,24,14,15,787.5,157.5,3.85,28.5,772.0,676.19,507.31
2016,8,24,14,30,777.0,155.0,3.9,28.0,740.0,626.73,472.02
2016,8,24,14,45,768.5,149.5,4.0,28.0,703.0,573.33,432.13
2016,8,24,15,0,760.0,144.0,4.1,28.0,666.0,520.23,391.24
2016,8,24,15,15,742.5,140.0,4.15,27.5,622.5,463.93,347.36
2016,8,24,15,30,725.0,136.0,4.2,27.0,579.0,408.38,302.65
2016,8,24,15,45,711.5,127.5,4.3,26.5,533.0,351.27,255.46
2016,8,24,16,0,698.0,119.0,4.4,26.0,487.0,295.04,207.89
2016,8,24,16,15,668.5,113.0,4.35,25.0,436.5,238.51,160.61
2016,8,24,16,30,639.0,107.0,4.3,24.0,386.0,185.2,117.19
2016,8,24,16,45,608.0,97.5,4.3,23.5,335.5,132.23,77.91
2016,8,24,17,0,577.0,88.0,4.3,23.0,285.0,83.13,50.23
2016,8,24,17,15,522.0,78.5,4.15,22.0,233.5,56.44,43.45
2016,8,24,17,30,467.0,69.0,4.0,21.0,182.0,51.59,39.34
2016,8,24,17,45,393.5,56.5,3.9,20.5,135.0,43.62,32.18
2016,8,24,18,0,320.0,44.0,3.8,20.0,88.0,33.92,23.28
2016,8,24,18,15,206.0,28.0,3.75,19.0,52.0,21.93,11.35
2016,8,24,18,30,92.0,12.0,3.7,18.0,16.0,11.44,0.0
2016,8,24,18,45,46.0,6.0,3.65,17.5,8.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,5,45,95.5,14.0,3.05,12.5,22.0,38.53,0.0
2016,8,25,6,0,191.0,28.0,3.2,13.0,44.0,108.85,71.82
2016,8,25,6,15,288.0,42.5,3.15,13.5,86.5,173.84,134.45
2016,8,25,6,30,385.0,57.0,3.1,14.0,129.0,248.86,200.48
2016,8,25,6,45,192.5,73.5,3.1,14.5,109.5,185.21,151.38
2016,8,25,7,0,0.0,90.0,3.1,15.0,90.0,87.86,69.03
2016,8,25,7,15,2.5,109.5,3.05,15.5,110.5,108.59,86.36
2016,8,25,7,30,5.0,129.0,3.0,16.0,131.0,129.5,103.38
2016,8,25,7,45,27.0,160.5,2.95,17.0,173.5,185.91,149.41
2016,8,25,8,0,49.0,192.0,2.9,18.0,216.0,237.2,190.08
2016,8,25,8,15,34.5,199.0,2.85,18.5,217.0,233.26,185.39
2016,8,25,8,30,20.0,206.0,2.8,19.0,218.0,217.99,171.85
2016,8,25,8,45,91.5,253.0,2.75,20.0,312.0,341.05,268.88
2016,8,25,9,0,163.0,300.0,2.7,21.0,406.0,471.15,366.55
2016,8,25,9,15,488.5,213.5,2.7,21.5,558.5,700.43,540.67
2016,8,25,9,30,814.0,127.0,2.7,22.0,711.0,920.6,691.98
2016,8,25,9,45,829.0,127.5,2.7,22.5,747.5,951.17,707.7
2016,8,25,10,0,844.0,128.0,2.7,23.0,784.0,978.94,723.18
2016,8,25,10,15,852.5,130.0,2.75,23.5,813.0,998.96,734.0
2016,8,25,10,30,861.0,132.0,2.8,24.0,842.0,1006.57,736.84
2016,8,25,10,45,858.5,138.0,2.85,24.5,862.0,1012.96,739.12
2016,8,25,11,0,856.0,144.0,2.9,25.0,882.0,1025.06,745.22
2016,8,25,11,15,860.0,144.5,2.95,25.5,896.0,1015.61,737.47
2016,8,25,11,30,864.0,145.0,3.0,26.0,910.0,1012.01,733.82
2016,8,25,11,45,855.5,151.5,3.05,26.5,913.5,1007.48,729.64
2016,8,25,12,0,847.0,158.0,3.1,27.0,917.0,990.65,717.64
2016,8,25,12,15,847.0,158.0,3.15,27.0,915.0,971.97,706.04
2016,8,25,12,30,847.0,158.0,3.2,27.0,913.0,950.03,692.34
2016,8,25,12,45,836.5,161.5,3.25,27.0,901.0,919.04,672.68
2016,8,25,13,0,826.0,165.0,3.3,27.0,889.0,885.54,651.31
2016,8,25,13,15,821.0,163.5,3.35,27.0,871.0,849.46,628.08
2016,8,25,13,30,816.0,162.0,3.4,27.0,853.0,811.04,603.08
2016,8,25,13,45,801.5,164.0,3.5,27.0,825.5,766.67,573.76
2016,8,25,14,0,787.0,166.0,3.6,27.0,798.0,721.08,541.77
2016,8,25,14,15,776.5,163.0,3.65,26.5,766.0,672.54,507.94
2016,8,25,14,30,766.0,160.0,3.7,26.0,734.0,622.11,471.77
2016,8,25,14,45,750.0,157.0,3.8,26.0,695.0,568.2,431.18
2016,8,25,15,0,734.0,154.0,3.9,26.0,656.0,514.39,389.51
2016,8,25,15,15,715.5,149.5,3.95,25.5,612.5,458.47,345.71
2016,8,25,15,30,697.0,145.0,4.0,25.0,569.0,403.49,301.25
2016,8,25,15,45,678.0,137.5,4.1,24.5,522.5,346.91,254.41
2016,8,25,16,0,659.0,130.0,4.2,24.0,476.0,291.89,207.83
2016,8,25,16,15,628.0,123.0,4.25,23.5,425.5,236.48,161.22
2016,8,25,16,30,597.0,116.0,4.3,23.0,375.0,184.57,118.89
2016,8,25,16,45,565.5,105.5,4.35,22.5,325.0,133.3,81.08
2016,8,25,17,0,534.0,95.0,4.4,22.0,275.0,86.03,54.63
2016,8,25,17,15,478.0,84.0,4.35,21.0,224.0,60.67,47.3
2016,8,25,17,30,422.0,73.0,4.3,20.0,173.0,54.0,41.58
2016,8,25,17,45,354.0,58.5,4.3,19.0,127.5,44.23,32.88
2016,8,25,18,0,286.0,44.0,4.3,18.0,82.0,33.99,23.47
2016,8,25,18,15,178.0,27.0,4.2,17.0,47.0,21.18,10.34
2016,8,25,18,30,70.0,10.0,4.1,16.0,12.0,9.53,0.0
2016,8,25,18,45,35.0,5.0,4.05,15.5,6.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,26,5,45,117.5,13.5,2.3,11.5,22.5,43.83,0.0
2016,8,26,6,0,235.0,27.0,2.5,12.0,45.0,121.94,79.18
2016,8,26,6,15,339.5,39.5,2.45,12.5,89.0,191.5,148.24
2016,8,26,6,30,444.0,52.0,2.4,13.0,133.0,271.18,218.54
2016,8,26,6,45,511.0,61.0,2.4,14.0,183.5,339.8,278.22
2016,8,26,7,0,578.0,70.0,2.4,15.0,234.0,414.69,340.65
2016,8,26,7,15,312.0,109.0,2.35,15.5,200.0,326.91,269.01
2016,8,26,7,30,46.0,148.0,2.3,16.0,166.0,185.64,150.0
2016,8,26,7,45,65.0,174.5,2.25,16.5,203.5,229.07,185.35
2016,8,26,8,0,84.0,201.0,2.2,17.0,241.0,273.91,220.59
2016,8,26,8,15,67.5,217.0,2.15,17.5,251.5,280.03,223.63
2016,8,26,8,30,51.0,233.0,2.1,18.0,262.0,284.76,225.59
2016,8,26,8,45,53.5,254.0,2.1,19.0,287.0,310.08,243.69
2016,8,26,9,0,56.0,275.0,2.1,20.0,312.0,335.33,261.31
2016,8,26,9,15,60.0,296.5,2.1,20.5,338.0,362.39,280.57
2016,8,26,9,30,64.0,318.0,2.1,21.0,364.0,389.33,299.48
2016,8,26,9,45,122.0,348.0,2.1,21.5,441.0,491.05,374.75
2016,8,26,10,0,180.0,378.0,2.1,22.0,518.0,580.38,438.43
2016,8,26,10,15,262.0,379.0,2.15,22.5,590.5,675.67,505.65
2016,8,26,10,30,344.0,380.0,2.2,23.0,663.0,757.7,562.08
2016,8,26,10,45,408.5,364.0,2.25,23.5,709.0,803.45,592.9
2016,8,26,11,0,473.0,348.0,2.3,24.0,755.0,859.65,630.23
2016,8,26,11,15,418.0,374.5,2.4,24.5,738.5,827.1,605.42
2016,8,26,11,30,363.0,401.0,2.5,25.0,722.0,783.88,574.32
2016,8,26,11,45,599.0,284.5,2.65,25.5,818.0,898.05,657.63
2016,8,26,12,0,835.0,168.0,2.8,26.0,914.0,988.53,717.73
2016,8,26,12,15,834.5,167.5,2.9,26.0,911.5,968.93,705.01
2016,8,26,12,30,834.0,167.0,3.0,26.0,909.0,946.13,691.18
2016,8,26,12,45,829.0,167.5,3.1,26.0,898.0,917.22,673.26
2016,8,26,13,0,824.0,168.0,3.2,26.0,887.0,885.59,653.42
2016,8,26,13,15,818.5,166.5,3.3,26.0,869.0,849.05,630.11
2016,8,26,13,30,813.0,165.0,3.4,26.0,851.0,810.22,605.01
2016,8,26,13,45,806.0,162.5,3.5,26.0,825.5,767.21,576.53
2016,8,26,14,0,799.0,160.0,3.6,26.0,800.0,722.44,545.13
2016,8,26,14,15,788.5,157.5,3.65,25.5,767.5,673.8,511.03
2016,8,26,14,30,778.0,155.0,3.7,25.0,735.0,624.16,475.2
2016,8,26,14,45,765.5,150.5,3.8,25.0,696.5,569.26,433.73
2016,8,26,15,0,753.0,146.0,3.9,25.0,658.0,515.07,391.54
2016,8,26,15,15,734.5,142.0,3.9,24.5,614.5,458.6,346.93
2016,8,26,15,30,716.0,138.0,3.9,24.0,571.0,403.03,301.63
2016,8,26,15,45,694.0,132.0,3.95,24.0,523.0,345.69,253.37
2016,8,26,16,0,672.0,126.0,4.0,24.0,475.0,290.22,205.87
2016,8,26,16,15,641.0,119.0,4.0,23.0,424.5,234.08,158.93
2016,8,26,16,30,610.0,112.0,4.0,22.0,374.0,181.41,116.2
2016,8,26,16,45,569.5,103.5,4.0,21.5,322.0,130.29,79.06
2016,8,26,17,0,529.0,95.0,4.0,21.0,270.0,84.3,54.42
2016,8,26,17,15,471.5,84.0,3.95,20.0,219.5,60.82,47.63
2016,8,26,17,30,414.0,73.0,3.9,19.0,169.0,54.14,41.86
2016,8,26,17,45,335.0,58.5,3.85,18.5,123.0,44.33,32.99
2016,8,26,18,0,256.0,44.0,3.8,18.0,77.0,34.07,23.45
2016,8,26,18,15,153.5,26.0,3.8,17.0,43.5,20.42,9.06
2016,8,26,18,30,51.0,8.0,3.8,16.0,10.0,7.63,0.0
2016,8,26,18,45,25.5,4.0,3.8,15.5,5.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,27,5,45,82.5,13.5,2.3,11.5,19.5,34.58,0.0
2016,8,27,6,0,165.0,27.0,2.4,12.0,39.0,98.36,61.7
2016,8,27,6,15,260.0,43.0,2.35,12.5,81.0,164.41,126.99
2016,8,27,6,30,355.0,59.0,2.3,13.0,123.0,238.63,192.31
2016,8,27,6,45,177.5,65.5,2.3,13.5,97.5,168.14,137.45
2016,8,27,7,0,0.0,72.0,2.3,14.0,72.0,68.51,52.9
2016,8,27,7,15,0.0,89.0,2.2,14.5,89.0,85.19,66.95
2016,8,27,7,30,0.0,106.0,2.1,15.0,106.0,101.82,80.56
2016,8,27,7,45,0.0,121.0,2.05,15.5,121.0,116.34,92.15
2016,8,27,8,0,0.0,136.0,2.0,16.0,136.0,130.87,103.54
2016,8,27,8,15,4.0,158.5,1.95,16.5,161.0,156.33,123.79
2016,8,27,8,30,8.0,181.0,1.9,17.0,186.0,182.08,143.91
2016,8,27,8,45,15.0,208.0,1.9,18.0,218.0,215.33,169.46
2016,8,27,9,0,22.0,235.0,1.9,19.0,250.0,248.98,194.77
2016,8,27,9,15,47.5,278.5,1.9,19.5,312.0,331.0,257.61
2016,8,27,9,30,73.0,322.0,1.9,20.0,374.0,402.5,310.59
2016,8,27,9,45,201.5,335.5,1.95,20.5,489.0,553.2,423.56
2016,8,27,10,0,330.0,349.0,2.0,21.0,604.0,708.02,533.64
2016,8,27,10,15,403.5,334.5,2.05,21.5,658.0,766.11,572.98
2016,8,27,10,30,477.0,320.0,2.1,22.0,712.0,837.22,620.82
2016,8,27,10,45,655.0,238.5,2.2,22.5,791.5,931.95,687.44
2016,8,27,11,0,833.0,157.0,2.3,23.0,871.0,1014.89,739.52
2016,8,27,11,15,836.5,158.0,2.4,23.0,884.5,1014.49,738.95
2016,8,27,11,30,840.0,159.0,2.5,23.0,898.0,1010.54,737.06
2016,8,27,11,45,842.0,159.0,2.6,23.5,904.0,1000.52,729.92
2016,8,27,12,0,844.0,159.0,2.7,24.0,910.0,987.03,720.66
2016,8,27,12,15,843.5,159.0,2.75,24.0,908.0,967.77,708.65
2016,8,27,12,30,843.0,159.0,2.8,24.0,906.0,945.27,694.59
2016,8,27,12,45,845.5,155.0,2.9,24.5,897.5,918.29,676.62
2016,8,27,13,0,848.0,151.0,3.0,25.0,889.0,888.19,656.54
2016,8,27,13,15,843.5,149.5,3.05,25.0,871.0,851.75,633.04
2016,8,27,13,30,839.0,148.0,3.1,25.0,853.0,812.87,607.71
2016,8,27,13,45,833.5,145.5,3.2,25.0,827.5,770.01,579.64
2016,8,27,14,0,828.0,143.0,3.3,25.0,802.0,725.17,548.66
2016,8,27,14,15,818.0,140.5,3.35,24.5,770.0,675.61,513.87
2016,8,27,14,30,808.0,138.0,3.4,24.0,738.0,624.91,477.2
2016,8,27,14,45,796.5,134.5,3.5,24.0,699.5,571.57,436.67
2016,8,27,15,0,785.0,131.0,3.6,24.0,661.0,517.77,394.54
2016,8,27,15,15,767.5,127.0,3.6,23.5,617.5,460.6,349.13
2016,8,27,15,30,750.0,123.0,3.6,23.0,574.0,401.19,300.59
2016,8,27,15,45,729.5,117.5,3.65,23.0,526.0,342.94,251.17
2016,8,27,16,0,709.0,112.0,3.7,23.0,478.0,286.32,202.25
2016,8,27,16,15,678.5,106.5,3.7,22.5,427.0,229.46,153.95
2016,8,27,16,30,648.0,101.0,3.7,22.0,376.0,175.93,110.12
2016,8,27,16,45,608.5,93.0,3.7,21.5,324.0,123.07,71.95
2016,8,27,17,0,569.0,85.0,3.7,21.0,272.0,75.13,47.11
2016,8,27,17,15,511.5,75.5,3.65,20.0,221.0,54.77,42.36
2016,8,27,17,30,454.0,66.0,3.6,19.0,170.0,49.82,38.07
2016,8,27,17,45,372.0,53.5,3.6,18.0,123.5,41.73,30.75
2016,8,27,18,0,290.0,41.0,3.6,17.0,77.0,31.79,21.51
2016,8,27,18,15,173.5,24.5,3.6,16.5,43.0,19.29,7.32
2016,8,27,18,30,57.0,8.0,3.6,16.0,9.0,7.63,0.0
2016,8,27,18,45,28.5,4.0,3.65,15.5,4.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,28,5,45,90.5,12.5,1.85,11.5,19.5,35.72,0.0
2016,8,28,6,0,181.0,25.0,2.0,12.0,39.0,100.33,60.73
2016,8,28,6,15,281.0,40.5,1.9,12.5,81.0,169.35,130.37
2016,8,28,6,30,381.0,56.0,1.8,13.0,123.0,246.38,198.02
2016,8,28,6,45,190.5,68.5,1.75,13.5,102.0,178.55,145.82
2016,8,28,7,0,0.0,81.0,1.7,14.0,81.0,78.33,61.17
2016,8,28,7,15,0.0,100.0,1.6,14.5,100.0,97.11,76.96
2016,8,28,7,30,0.0,119.0,1.5,15.0,119.0,115.82,92.17
2016,8,28,7,45,16.5,150.0,1.45,16.0,158.0,158.93,127.33
2016,8,28,8,0,33.0,181.0,1.4,17.0,197.0,213.33,170.55
2016,8,28,8,15,54.0,211.0,1.3,17.5,240.0,263.08,209.27
2016,8,28,8,30,75.0,241.0,1.2,18.0,283.0,314.18,248.03
2016,8,28,8,45,439.0,179.0,1.2,19.0,456.5,592.24,463.09
2016,8,28,9,0,803.0,117.0,1.2,20.0,630.0,858.17,644.76
2016,8,28,9,15,817.5,120.0,1.25,20.5,672.0,896.38,664.53
2016,8,28,9,30,832.0,123.0,1.3,21.0,714.0,932.16,685.36
2016,8,28,9,45,850.0,121.5,1.4,22.0,751.5,963.52,702.61
2016,8,28,10,0,868.0,120.0,1.5,23.0,789.0,983.54,712.54
2016,8,28,10,15,876.0,121.5,1.6,23.5,818.0,1002.58,723.37
2016,8,28,10,30,884.0,123.0,1.7,24.0,847.0,1018.21,732.09
2016,8,28,10,45,889.5,124.5,1.85,24.5,869.0,1027.84,737.81
2016,8,28,11,0,895.0,126.0,2.0,25.0,891.0,1033.82,741.33
2016,8,28,11,15,898.0,126.5,2.15,25.5,905.0,1032.57,740.35
2016,8,28,11,30,901.0,127.0,2.3,26.0,919.0,1027.64,737.15
2016,8,28,11,45,902.0,127.5,2.45,26.5,924.5,1017.08,730.41
2016,8,28,12,0,903.0,128.0,2.6,27.0,930.0,1002.92,721.43
2016,8,28,12,15,902.5,128.0,2.7,27.0,928.0,983.32,709.92
2016,8,28,12,30,902.0,128.0,2.8,27.0,926.0,960.32,696.22
2016,8,28,12,45,915.0,118.5,2.95,27.0,920.0,936.62,682.39
2016,8,28,13,0,928.0,109.0,3.1,27.0,914.0,909.02,665.85
2016,8,28,13,15,924.0,108.5,3.2,27.0,895.5,872.38,642.79
2016,8,28,13,30,920.0,108.0,3.3,27.0,877.0,832.99,617.67
2016,8,28,13,45,913.5,107.0,3.4,27.0,851.0,788.67,588.88
2016,8,28,14,0,907.0,106.0,3.5,27.0,825.0,742.19,558.2
2016,8,28,14,15,898.5,104.5,3.55,26.5,792.0,691.97,523.35
2016,8,28,14,30,890.0,103.0,3.6,26.0,759.0,640.21,485.98
2016,8,28,14,45,879.0,100.5,3.7,26.0,720.0,584.85,443.97
2016,8,28,15,0,868.0,98.0,3.8,26.0,681.0,528.71,400.03
2016,8,28,15,15,852.5,95.5,3.8,25.5,636.5,467.66,351.57
2016,8,28,15,30,837.0,93.0,3.8,25.0,592.0,408.73,303.03
2016,8,28,15,45,815.0,90.5,3.8,25.0,543.0,348.24,251.48
2016,8,28,16,0,793.0,88.0,3.8,25.0,494.0,289.38,200.43
2016,8,28,16,15,765.0,83.5,3.7,24.5,441.5,229.41,149.3
2016,8,28,16,30,737.0,79.0,3.6,24.0,389.0,172.39,102.64
2016,8,28,16,45,695.5,74.5,3.55,23.5,335.5,113.32,60.48
2016,8,28,17,0,654.0,70.0,3.5,23.0,282.0,62.94,36.49
2016,8,28,17,15,597.0,63.0,3.35,22.0,229.0,44.65,33.24
2016,8,28,17,30,540.0,56.0,3.2,21.0,176.0,41.36,30.39
2016,8,28,17,45,451.5,46.0,3.1,20.0,127.5,35.17,24.79
2016,8,28,18,0,363.0,36.0,3.0,19.0,79.0,28.66,18.56
2016,8,28,18,15,181.5,18.0,3.0,18.0,39.5,13.99,2.74
2016,8,28,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,29,5,45,118.5,12.0,2.2,10.5,20.5,42.58,0.0
2016,8,29,6,0,237.0,24.0,2.4,11.0,41.0,117.61,68.98
2016,8,29,6,15,348.5,36.0,2.45,11.5,85.0,191.32,147.64
2016,8,29,6,30,460.0,48.0,2.5,12.0,129.0,273.81,220.99
2016,8,29,6,45,230.0,60.5,2.55,13.0,101.0,197.56,162.26
2016,8,29,7,0,0.0,73.0,2.6,14.0,73.0,69.75,53.94
2016,8,29,7,15,0.0,89.5,2.55,14.5,89.5,85.9,67.57
2016,8,29,7,30,0.0,106.0,2.5,15.0,106.0,102.01,80.76
2016,8,29,7,45,28.5,148.5,2.5,16.0,161.5,173.88,140.27
2016,8,29,8,0,57.0,191.0,2.5,17.0,217.0,243.04,195.72
2016,8,29,8,15,45.0,204.0,2.5,17.5,226.0,248.19,198.26
2016,8,29,8,30,33.0,217.0,2.5,18.0,235.0,252.45,200.19
2016,8,29,8,45,161.5,248.0,2.5,18.5,349.5,408.4,324.21
2016,8,29,9,0,290.0,279.0,2.5,19.0,464.0,573.44,448.46
2016,8,29,9,15,579.0,191.5,2.55,19.5,591.0,763.72,590.78
2016,8,29,9,30,868.0,104.0,2.6,20.0,718.0,935.79,706.67
2016,8,29,9,45,888.5,100.5,2.65,21.0,756.5,967.84,722.81
2016,8,29,10,0,909.0,97.0,2.7,22.0,795.0,997.2,738.32
2016,8,29,10,15,916.0,98.0,2.7,22.5,823.5,1015.36,747.38
2016,8,29,10,30,923.0,99.0,2.7,23.0,852.0,1029.97,754.28
2016,8,29,10,45,917.0,106.0,2.7,24.0,870.5,1034.53,753.32
2016,8,29,11,0,911.0,113.0,2.7,25.0,889.0,1035.12,750.04
2016,8,29,11,15,914.0,113.5,2.7,25.5,903.0,1033.87,747.23
2016,8,29,11,30,917.0,114.0,2.7,26.0,917.0,1028.87,742.19
2016,8,29,11,45,909.5,119.5,2.7,26.5,920.0,1015.11,731.73
2016,8,29,12,0,902.0,125.0,2.7,27.0,923.0,997.82,719.23
2016,8,29,12,15,710.0,238.5,2.75,27.0,866.0,926.1,673.36
2016,8,29,12,30,518.0,352.0,2.8,27.0,809.0,840.97,612.5
2016,8,29,12,45,701.0,241.5,2.85,27.5,851.5,877.47,642.0
2016,8,29,13,0,884.0,131.0,2.9,28.0,894.0,891.47,650.86
2016,8,29,13,15,879.5,130.0,2.95,28.0,876.0,855.13,627.44
2016,8,29,13,30,875.0,129.0,3.0,28.0,858.0,816.23,602.48
2016,8,29,13,45,595.0,246.5,3.05,28.0,735.5,686.81,510.46
2016,8,29,14,0,315.0,364.0,3.1,28.0,613.0,566.15,420.59
2016,8,29,14,15,570.5,246.5,3.2,27.5,674.5,607.98,456.47
2016,8,29,14,30,826.0,129.0,3.3,27.0,736.0,623.72,471.06
2016,8,29,14,45,812.0,126.5,3.4,27.0,697.0,568.97,429.49
2016,8,29,15,0,798.0,124.0,3.5,27.0,658.0,513.96,386.84
2016,8,29,15,15,780.5,120.5,3.55,26.5,614.0,456.52,341.66
2016,8,29,15,30,763.0,117.0,3.6,26.0,570.0,396.91,293.37
2016,8,29,15,45,746.0,111.0,3.7,25.5,522.5,338.64,244.73
2016,8,29,16,0,729.0,105.0,3.8,25.0,475.0,281.59,196.02
2016,8,29,16,15,698.5,99.5,3.8,24.5,423.5,223.63,147.09
2016,8,29,16,30,668.0,94.0,3.8,24.0,372.0,168.98,102.88
2016,8,29,16,45,634.5,85.5,3.85,23.5,320.5,115.15,64.74
2016,8,29,17,0,601.0,77.0,3.9,23.0,269.0,65.47,40.61
2016,8,29,17,15,541.0,68.5,3.8,22.0,217.0,49.4,37.35
2016,8,29,17,30,481.0,60.0,3.7,21.0,165.0,45.06,33.57
2016,8,29,17,45,398.0,48.0,3.65,20.0,119.0,37.21,26.49
2016,8,29,18,0,315.0,36.0,3.6,19.0,73.0,28.9,18.63
2016,8,29,18,15,157.5,18.0,3.55,18.0,36.5,14.15,1.42
2016,8,29,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,30,5,45,144.5,11.0,2.45,12.5,21.0,48.43,0.0
2016,8,30,6,0,289.0,22.0,2.7,13.0,42.0,131.58,72.81
2016,8,30,6,15,404.0,32.0,2.8,13.5,86.5,207.89,158.82
2016,8,30,6,30,519.0,42.0,2.9,14.0,131.0,292.6,234.26
2016,8,30,6,45,596.0,47.0,3.0,14.5,184.0,362.29,296.24
2016,8,30,7,0,673.0,52.0,3.1,15.0,237.0,442.39,364.42
2016,8,30,7,15,716.0,56.5,3.05,16.0,290.5,508.15,417.59
2016,8,30,7,30,759.0,61.0,3.0,17.0,344.0,576.47,470.25
2016,8,30,7,45,790.5,64.0,3.0,18.0,397.5,637.1,514.12
