Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,0,822.0,67.0,3.0,19.0,451.0,692.76,551.51
2016,8,30,8,15,843.5,69.5,3.0,19.5,501.5,745.46,586.72
2016,8,30,8,30,865.0,72.0,3.0,20.0,552.0,797.21,620.44
2016,8,30,8,45,881.0,74.0,3.05,21.0,599.0,842.36,647.9
2016,8,30,9,0,897.0,76.0,3.1,22.0,646.0,885.51,673.45
2016,8,30,9,15,908.5,78.0,3.1,22.5,687.5,922.27,695.21
2016,8,30,9,30,920.0,80.0,3.1,23.0,729.0,956.21,714.87
2016,8,30,9,45,927.0,82.0,3.15,24.0,764.0,982.84,728.47
2016,8,30,10,0,934.0,84.0,3.2,25.0,799.0,1006.06,739.79
2016,8,30,10,15,940.5,85.0,3.25,25.5,828.0,1024.11,749.19
2016,8,30,10,30,947.0,86.0,3.3,26.0,857.0,1038.48,756.31
2016,8,30,10,45,946.0,90.0,3.4,26.5,877.0,1044.96,758.85
2016,8,30,11,0,945.0,94.0,3.5,27.0,897.0,1047.48,759.01
2016,8,30,11,15,947.5,94.5,3.55,27.0,910.5,1045.72,757.7
2016,8,30,11,30,950.0,95.0,3.6,27.0,924.0,1040.09,754.06
2016,8,30,11,45,946.0,98.0,3.7,27.5,928.0,1026.94,744.56
2016,8,30,12,0,942.0,101.0,3.8,28.0,932.0,1010.08,732.81
2016,8,30,12,15,941.0,101.0,3.85,28.0,929.0,989.35,719.74
2016,8,30,12,30,940.0,101.0,3.9,28.0,926.0,965.09,704.41
2016,8,30,12,45,942.5,98.0,4.0,28.0,916.5,937.47,687.14
2016,8,30,13,0,945.0,95.0,4.1,28.0,907.0,906.4,667.48
2016,8,30,13,15,940.5,94.0,4.1,28.0,888.5,868.23,642.46
2016,8,30,13,30,936.0,93.0,4.1,28.0,870.0,827.29,615.43
2016,8,30,13,45,922.5,95.5,4.2,28.0,841.5,780.54,584.55
2016,8,30,14,0,909.0,98.0,4.3,28.0,813.0,732.1,552.12
2016,8,30,14,15,900.0,96.5,4.3,27.5,780.0,681.38,516.42
2016,8,30,14,30,891.0,95.0,4.3,27.0,747.0,629.18,478.21
2016,8,30,14,45,879.5,93.0,4.3,27.0,707.5,573.91,435.66
2016,8,30,15,0,868.0,91.0,4.3,27.0,668.0,517.91,391.33
2016,8,30,15,15,852.5,88.5,4.3,26.5,623.0,459.24,344.36
2016,8,30,15,30,837.0,86.0,4.3,26.0,578.0,397.82,293.77
2016,8,30,15,45,822.5,81.0,4.35,25.5,530.5,337.56,242.6
2016,8,30,16,0,808.0,76.0,4.4,25.0,483.0,278.09,191.02
2016,8,30,16,15,781.0,72.5,4.35,24.5,431.5,218.43,139.84
2016,8,30,16,30,754.0,69.0,4.3,24.0,380.0,161.54,93.36
2016,8,30,16,45,724.0,63.0,4.25,23.5,327.5,105.3,53.88
2016,8,30,17,0,694.0,57.0,4.2,23.0,275.0,52.7,30.52
2016,8,30,17,15,638.0,51.5,4.0,22.0,222.5,39.3,28.59
2016,8,30,17,30,582.0,46.0,3.8,21.0,170.0,33.38,23.42
2016,8,30,17,45,497.0,37.5,3.65,20.5,122.5,28.13,18.59
2016,8,30,18,0,412.0,29.0,3.5,20.0,75.0,22.62,13.17
2016,8,30,18,15,206.0,14.5,3.4,19.0,37.5,11.15,0.0
2016,8,30,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,5,45,166.0,10.0,2.95,12.5,21.0,53.09,0.0
2016,8,31,6,0,332.0,20.0,3.2,13.0,42.0,139.54,72.13
2016,8,31,6,15,448.0,28.5,3.2,13.5,87.0,217.16,165.36
2016,8,31,6,30,564.0,37.0,3.2,14.0,132.0,303.27,242.63
2016,8,31,6,45,632.5,42.0,3.2,14.5,184.5,374.32,306.02
2016,8,31,7,0,701.0,47.0,3.2,15.0,237.0,451.52,371.94
2016,8,31,7,15,743.0,50.5,3.15,15.5,291.5,516.75,425.61
2016,8,31,7,30,785.0,54.0,3.1,16.0,346.0,579.61,475.27
2016,8,31,7,45,815.5,57.0,3.05,17.0,399.5,640.31,518.75
2016,8,31,8,0,846.0,60.0,3.0,18.0,453.0,701.55,560.2
2016,8,31,8,15,866.5,62.0,2.95,18.5,504.0,753.87,594.87
2016,8,31,8,30,887.0,64.0,2.9,19.0,555.0,805.1,627.92
2016,8,31,8,45,902.5,66.0,2.9,20.0,602.0,850.62,655.28
2016,8,31,9,0,918.0,68.0,2.9,21.0,649.0,894.03,680.61
2016,8,31,9,15,930.0,69.5,2.9,21.5,691.0,931.25,702.58
2016,8,31,9,30,942.0,71.0,2.9,22.0,733.0,965.62,722.43
2016,8,31,9,45,945.0,75.5,2.95,22.5,768.0,991.85,737.14
2016,8,31,10,0,948.0,80.0,3.0,23.0,803.0,1014.39,749.46
2016,8,31,10,15,954.5,81.0,3.05,23.0,832.0,1032.57,760.46
2016,8,31,10,30,961.0,82.0,3.1,23.0,861.0,1047.03,769.17
2016,8,31,10,45,964.5,83.5,3.2,23.5,883.0,1055.22,772.9
2016,8,31,11,0,968.0,85.0,3.3,24.0,905.0,1059.47,774.23
2016,8,31,11,15,970.5,85.5,3.4,24.0,919.0,1057.63,773.29
2016,8,31,11,30,973.0,86.0,3.5,24.0,933.0,1051.83,769.93
2016,8,31,11,45,973.5,87.0,3.65,24.5,938.5,1040.67,762.08
2016,8,31,12,0,974.0,88.0,3.8,25.0,944.0,1025.61,751.77
2016,8,31,12,15,973.5,88.0,3.9,25.0,941.5,1004.76,738.84
2016,8,31,12,30,973.0,88.0,4.0,25.0,939.0,980.24,723.5
2016,8,31,12,45,965.5,91.0,4.1,25.0,927.0,949.05,703.67
2016,8,31,13,0,958.0,94.0,4.2,25.0,915.0,914.78,681.66
2016,8,31,13,15,954.0,93.0,4.25,25.0,896.0,876.48,656.52
2016,8,31,13,30,950.0,92.0,4.3,25.0,877.0,835.35,629.23
2016,8,31,13,45,944.5,91.0,4.4,25.0,851.0,790.44,599.26
2016,8,31,14,0,939.0,90.0,4.5,25.0,825.0,743.19,567.35
2016,8,31,14,15,930.5,88.5,4.55,24.5,791.5,691.4,530.88
2016,8,31,14,30,922.0,87.0,4.6,24.0,758.0,638.01,491.43
2016,8,31,14,45,912.5,84.5,4.65,24.0,718.5,581.79,447.62
2016,8,31,15,0,903.0,82.0,4.7,24.0,679.0,524.58,401.68
2016,8,31,15,15,888.5,80.0,4.75,23.5,633.5,464.92,353.11
2016,8,31,15,30,874.0,78.0,4.8,23.0,588.0,405.34,302.9
2016,8,31,15,45,851.5,76.0,4.85,22.5,538.0,343.54,249.63
2016,8,31,16,0,829.0,74.0,4.9,22.0,488.0,279.39,193.65
2016,8,31,16,15,801.5,70.5,4.85,21.5,435.0,218.38,140.62
2016,8,31,16,30,774.0,67.0,4.8,21.0,382.0,160.2,92.64
2016,8,31,16,45,732.0,63.0,4.8,20.5,327.5,103.58,53.43
2016,8,31,17,0,690.0,59.0,4.8,20.0,273.0,52.09,32.12
2016,8,31,17,15,631.0,53.5,4.6,19.0,220.0,41.28,30.7
2016,8,31,17,30,572.0,48.0,4.4,18.0,167.0,35.25,25.35
2016,8,31,17,45,477.0,39.0,4.25,17.5,118.5,29.63,20.11
2016,8,31,18,0,382.0,30.0,4.1,17.0,70.0,23.75,14.15
2016,8,31,18,15,191.0,15.0,3.95,16.5,35.0,11.72,0.0
2016,8,31,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,1,5,45,134.5,10.5,2.9,11.5,19.5,45.29,0.0
2016,9,1,6,0,269.0,21.0,3.1,12.0,39.0,122.87,58.17
2016,9,1,6,15,390.0,31.5,3.1,12.5,83.5,202.18,154.24
2016,9,1,6,30,511.0,42.0,3.1,13.0,128.0,289.17,232.12
2016,9,1,6,45,597.5,47.0,3.15,13.5,182.0,362.84,297.71
2016,9,1,7,0,684.0,52.0,3.2,14.0,236.0,448.18,370.49
2016,9,1,7,15,728.0,56.5,3.1,14.5,291.0,515.09,425.54
2016,9,1,7,30,772.0,61.0,3.0,15.0,346.0,584.61,480.19
2016,9,1,7,45,806.5,63.5,2.9,16.0,400.5,647.25,525.45
2016,9,1,8,0,841.0,66.0,2.8,17.0,455.0,705.1,564.08
2016,9,1,8,15,862.5,68.5,2.65,17.5,506.5,758.51,598.92
2016,9,1,8,30,884.0,71.0,2.5,18.0,558.0,810.9,631.92
2016,9,1,8,45,898.5,74.0,2.45,19.0,605.0,856.55,658.75
2016,9,1,9,0,913.0,77.0,2.4,20.0,652.0,900.01,683.42
2016,9,1,9,15,925.0,78.5,2.35,20.5,694.5,936.94,704.47
2016,9,1,9,30,937.0,80.0,2.3,21.0,737.0,971.03,723.35
2016,9,1,9,45,933.5,88.0,2.3,22.0,770.0,994.82,734.38
2016,9,1,10,0,930.0,96.0,2.3,23.0,803.0,1014.61,742.84
2016,9,1,10,15,937.0,97.0,2.35,23.5,832.0,1032.82,752.33
2016,9,1,10,30,944.0,98.0,2.4,24.0,861.0,1047.37,759.56
2016,9,1,10,45,935.0,107.0,2.5,24.5,879.0,1051.06,760.54
2016,9,1,11,0,926.0,116.0,2.6,25.0,897.0,1050.62,759.12
2016,9,1,11,15,929.0,116.5,2.7,25.0,911.0,1049.02,758.59
2016,9,1,11,30,932.0,117.0,2.8,25.0,925.0,1043.6,755.73
2016,9,1,11,45,918.5,125.5,2.95,25.0,926.0,1026.69,746.04
2016,9,1,12,0,905.0,134.0,3.1,25.0,927.0,1006.27,734.12
2016,9,1,12,15,904.0,134.0,3.25,25.0,924.5,985.74,722.06
2016,9,1,12,30,903.0,134.0,3.4,25.0,922.0,961.81,707.69
2016,9,1,12,45,918.0,124.0,3.6,25.0,916.0,938.83,694.16
2016,9,1,13,0,933.0,114.0,3.8,25.0,910.0,911.81,677.74
2016,9,1,13,15,928.5,113.0,3.9,25.0,890.5,873.68,653.07
2016,9,1,13,30,924.0,112.0,4.0,25.0,871.0,832.82,626.35
2016,9,1,13,45,899.5,119.5,4.15,25.0,839.5,782.84,593.14
2016,9,1,14,0,875.0,127.0,4.3,25.0,808.0,733.63,559.04
2016,9,1,14,15,865.0,125.0,4.3,24.5,774.5,682.17,522.11
2016,9,1,14,30,855.0,123.0,4.3,24.0,741.0,629.46,483.18
2016,9,1,14,45,837.5,122.0,4.35,23.5,700.0,572.62,439.99
2016,9,1,15,0,820.0,121.0,4.4,23.0,659.0,515.82,395.52
2016,9,1,15,15,802.0,117.5,4.4,22.5,613.5,456.86,347.83
2016,9,1,15,30,784.0,114.0,4.4,22.0,568.0,398.64,299.19
2016,9,1,15,45,766.0,107.5,4.4,22.0,519.5,335.52,244.99
2016,9,1,16,0,748.0,101.0,4.4,22.0,471.0,276.57,193.33
2016,9,1,16,15,716.0,96.0,4.4,21.0,418.5,217.71,143.36
2016,9,1,16,30,684.0,91.0,4.4,20.0,366.0,162.36,98.65
2016,9,1,16,45,645.5,83.0,4.4,19.5,313.0,107.77,60.84
2016,9,1,17,0,607.0,75.0,4.4,19.0,260.0,57.99,45.35
2016,9,1,17,15,542.5,66.5,4.35,18.0,207.5,48.57,37.23
2016,9,1,17,30,478.0,58.0,4.3,17.0,155.0,44.18,33.28
2016,9,1,17,45,381.5,45.5,4.25,16.5,108.5,35.75,25.46
2016,9,1,18,0,285.0,33.0,4.2,16.0,62.0,26.84,16.56
2016,9,1,18,15,142.5,16.5,4.1,15.5,31.0,13.28,0.0
2016,9,1,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,5,45,102.0,11.0,2.95,11.5,17.0,37.23,0.0
2016,9,2,6,0,204.0,22.0,3.3,12.0,34.0,102.42,42.39
2016,9,2,6,15,324.0,34.0,3.35,12.5,76.5,180.08,136.97
2016,9,2,6,30,444.0,46.0,3.4,13.0,119.0,264.63,212.57
2016,9,2,6,45,530.5,52.5,3.5,14.0,171.5,339.61,278.59
2016,9,2,7,0,617.0,59.0,3.6,15.0,224.0,422.86,349.15
2016,9,2,7,15,664.0,64.5,3.5,15.5,277.0,489.13,403.88
2016,9,2,7,30,711.0,70.0,3.4,16.0,330.0,555.87,456.8
2016,9,2,7,45,745.5,73.5,3.35,17.0,383.0,617.04,502.34
2016,9,2,8,0,780.0,77.0,3.3,18.0,436.0,679.09,545.06
2016,9,2,8,15,803.0,80.0,3.15,18.5,486.0,732.11,580.33
2016,9,2,8,30,826.0,83.0,3.0,19.0,536.0,784.29,613.99
2016,9,2,8,45,842.0,86.0,2.95,19.5,582.0,822.6,637.5
2016,9,2,9,0,858.0,89.0,2.9,20.0,628.0,865.43,663.85
2016,9,2,9,15,870.5,91.5,2.85,20.5,669.0,902.3,685.6
2016,9,2,9,30,883.0,94.0,2.8,21.0,710.0,936.51,705.27
2016,9,2,9,45,902.0,90.5,2.8,22.0,747.5,967.14,721.34
2016,9,2,10,0,921.0,87.0,2.8,23.0,785.0,994.96,735.38
2016,9,2,10,15,927.5,88.5,2.85,23.5,813.5,1013.15,744.93
2016,9,2,10,30,934.0,90.0,2.9,24.0,842.0,1027.7,752.25
2016,9,2,10,45,929.0,96.0,3.0,24.5,860.5,1032.09,753.56
2016,9,2,11,0,924.0,102.0,3.1,25.0,879.0,1032.51,752.5
2016,9,2,11,15,927.0,102.5,3.2,25.0,892.5,1030.98,751.82
2016,9,2,11,30,930.0,103.0,3.3,25.0,906.0,1025.64,748.78
2016,9,2,11,45,923.5,107.5,3.45,25.0,909.0,1011.53,740.52
2016,9,2,12,0,917.0,112.0,3.6,25.0,912.0,993.83,729.96
2016,9,2,12,15,916.0,112.0,3.7,25.0,909.0,973.2,717.14
2016,9,2,12,30,915.0,112.0,3.8,25.0,906.0,949.13,702.03
2016,9,2,12,45,906.0,115.0,3.9,25.5,893.5,917.72,680.61
2016,9,2,13,0,897.0,118.0,4.0,26.0,881.0,883.53,657.29
2016,9,2,13,15,892.5,117.0,4.0,25.5,862.0,846.52,634.0
2016,9,2,13,30,888.0,116.0,4.0,25.0,843.0,806.9,608.68
2016,9,2,13,45,877.0,117.0,4.05,25.0,816.0,761.99,578.4
2016,9,2,14,0,866.0,118.0,4.1,25.0,789.0,715.37,545.82
2016,9,2,14,15,856.0,116.0,4.1,25.0,755.5,665.12,508.61
2016,9,2,14,30,846.0,114.0,4.1,25.0,722.0,613.47,469.46
2016,9,2,14,45,835.0,110.5,4.15,25.0,683.5,558.32,426.81
2016,9,2,15,0,824.0,107.0,4.2,25.0,645.0,502.58,382.43
2016,9,2,15,15,597.0,167.5,4.25,24.5,543.0,408.95,309.85
2016,9,2,15,30,370.0,228.0,4.3,24.0,441.0,338.68,256.14
2016,9,2,15,45,559.5,159.5,4.35,23.5,450.0,313.09,230.55
2016,9,2,16,0,749.0,91.0,4.4,23.0,459.0,269.14,186.53
2016,9,2,16,15,718.0,86.5,4.4,22.5,407.5,207.81,134.39
2016,9,2,16,30,687.0,82.0,4.4,22.0,356.0,153.02,90.26
2016,9,2,16,45,646.0,75.5,4.45,21.5,303.5,99.47,54.1
2016,9,2,17,0,605.0,69.0,4.5,21.0,251.0,50.99,38.89
2016,9,2,17,15,540.0,61.5,4.4,20.0,199.5,44.55,33.4
2016,9,2,17,30,475.0,54.0,4.3,19.0,148.0,40.84,30.06
2016,9,2,17,45,377.0,42.5,4.2,18.0,102.5,33.21,23.03
2016,9,2,18,0,279.0,31.0,4.1,17.0,57.0,25.16,14.8
2016,9,2,18,15,139.5,15.5,4.0,16.5,28.5,14.77,0.0
2016,9,2,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,5,45,7.5,10.0,3.9,12.0,10.5,11.5,0.0
2016,9,3,6,0,15.0,20.0,4.0,12.0,21.0,25.79,5.17
2016,9,3,6,15,57.5,40.0,4.05,12.0,48.5,72.71,53.3
2016,9,3,6,30,100.0,60.0,4.1,12.0,76.0,116.26,92.31
2016,9,3,6,45,123.5,82.0,4.2,12.5,109.5,157.45,128.89
2016,9,3,7,0,147.0,104.0,4.3,13.0,143.0,200.63,166.47
2016,9,3,7,15,166.5,124.5,4.25,13.5,178.0,241.52,201.16
2016,9,3,7,30,186.0,145.0,4.2,14.0,213.0,283.97,236.2
2016,9,3,7,45,464.5,116.5,4.2,14.5,320.5,470.88,391.7
2016,9,3,8,0,743.0,88.0,4.2,15.0,428.0,664.57,544.07
2016,9,3,8,15,768.5,91.5,4.15,15.5,478.0,718.7,581.0
2016,9,3,8,30,794.0,95.0,4.1,16.0,528.0,772.23,617.41
2016,9,3,8,45,516.5,188.5,4.05,16.5,480.0,668.87,534.73
2016,9,3,9,0,239.0,282.0,4.0,17.0,432.0,519.61,412.97
2016,9,3,9,15,554.0,192.0,4.0,17.5,569.0,735.23,581.69
2016,9,3,9,30,869.0,102.0,4.0,18.0,706.0,932.14,719.87
2016,9,3,9,45,886.0,100.5,4.0,18.5,743.0,962.77,736.83
2016,9,3,10,0,903.0,99.0,4.0,19.0,780.0,990.54,752.97
2016,9,3,10,15,496.0,241.0,4.05,19.5,617.5,767.51,591.77
2016,9,3,10,30,89.0,383.0,4.1,20.0,455.0,482.06,370.13
2016,9,3,10,45,278.5,359.5,4.15,20.5,591.5,669.0,513.27
2016,9,3,11,0,468.0,336.0,4.2,21.0,728.0,840.13,637.04
2016,9,3,11,15,242.5,312.0,4.3,21.0,515.5,575.37,442.19
2016,9,3,11,30,17.0,288.0,4.4,21.0,303.0,292.48,224.16
2016,9,3,11,45,28.5,330.5,4.5,21.0,355.5,355.71,273.21
2016,9,3,12,0,40.0,373.0,4.6,21.0,408.0,407.96,312.67
2016,9,3,12,15,467.0,251.5,4.75,21.0,655.5,705.69,546.35
2016,9,3,12,30,894.0,130.0,4.9,21.0,903.0,946.72,720.4
2016,9,3,12,45,599.5,266.5,5.1,21.0,782.5,807.25,619.49
2016,9,3,13,0,305.0,403.0,5.3,21.0,662.0,661.28,507.15
2016,9,3,13,15,163.0,350.0,5.45,20.5,488.0,473.78,367.47
2016,9,3,13,30,21.0,297.0,5.6,20.0,314.0,294.94,228.48
2016,9,3,13,45,33.5,314.5,5.75,20.0,340.5,321.95,250.3
2016,9,3,14,0,46.0,332.0,5.9,20.0,367.0,343.21,267.26
2016,9,3,14,15,74.0,334.0,5.9,19.5,388.5,358.19,280.14
2016,9,3,14,30,102.0,336.0,5.9,19.0,410.0,369.92,290.32
2016,9,3,14,45,87.5,312.0,5.9,19.0,372.5,332.28,261.02
2016,9,3,15,0,73.0,288.0,5.9,19.0,335.0,296.38,233.03
2016,9,3,15,15,67.5,265.5,5.8,18.5,307.0,267.46,210.73
2016,9,3,15,30,62.0,243.0,5.7,18.0,279.0,239.36,188.85
2016,9,3,15,45,53.0,218.5,5.65,17.5,247.0,209.41,165.33
2016,9,3,16,0,44.0,194.0,5.6,17.0,215.0,180.85,142.79
2016,9,3,16,15,160.5,172.5,5.5,16.5,238.0,176.85,135.18
2016,9,3,16,30,277.0,151.0,5.4,16.0,261.0,157.61,114.45
2016,9,3,16,45,253.5,132.5,5.3,16.0,222.0,120.43,87.21
2016,9,3,17,0,230.0,114.0,5.2,16.0,183.0,86.32,70.9
2016,9,3,17,15,350.0,84.5,5.05,15.0,164.5,62.36,49.89
2016,9,3,17,30,470.0,55.0,4.9,14.0,146.0,42.05,31.74
2016,9,3,17,45,359.5,43.5,4.75,13.5,100.0,34.45,24.51
2016,9,3,18,0,249.0,32.0,4.6,13.0,54.0,25.17,14.69
2016,9,3,18,15,124.5,16.0,4.5,12.5,27.0,15.25,0.0
2016,9,3,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,4,5,45,27.5,10.5,3.95,10.5,12.0,17.21,0.0
2016,9,4,6,0,55.0,21.0,4.0,11.0,24.0,47.4,10.04
2016,9,4,6,15,143.5,43.0,4.0,11.0,63.0,116.66,87.95
2016,9,4,6,30,232.0,65.0,4.0,11.0,102.0,187.88,151.72
2016,9,4,6,45,301.5,83.0,4.0,11.5,150.0,261.18,216.28
2016,9,4,7,0,371.0,101.0,4.0,12.0,198.0,335.37,280.31
2016,9,4,7,15,207.5,120.0,3.85,12.5,176.5,269.74,225.37
2016,9,4,7,30,44.0,139.0,3.7,13.0,155.0,176.09,144.5
2016,9,4,7,45,80.5,166.5,3.6,13.5,201.0,232.87,191.92
2016,9,4,8,0,117.0,194.0,3.5,14.0,247.0,303.46,249.15
2016,9,4,8,15,370.5,178.5,3.4,14.5,374.5,495.44,406.28
2016,9,4,8,30,624.0,163.0,3.3,15.0,502.0,714.49,574.39
2016,9,4,8,45,652.5,167.0,3.25,15.5,548.5,764.89,607.73
2016,9,4,9,0,681.0,171.0,3.2,16.0,595.0,814.49,640.19
2016,9,4,9,15,699.0,175.5,3.2,16.5,636.0,854.01,665.16
2016,9,4,9,30,717.0,180.0,3.2,17.0,677.0,891.53,688.47
2016,9,4,9,45,787.0,154.0,3.2,17.5,725.0,941.93,720.41
2016,9,4,10,0,857.0,128.0,3.2,18.0,773.0,986.63,747.86
2016,9,4,10,15,865.5,129.5,3.25,18.0,801.5,1005.55,759.5
2016,9,4,10,30,874.0,131.0,3.3,18.0,830.0,1021.02,769.15
2016,9,4,10,45,841.5,154.5,3.4,18.5,841.5,1016.4,764.39
2016,9,4,11,0,809.0,178.0,3.5,19.0,853.0,1007.06,756.77
2016,9,4,11,15,813.0,179.0,3.65,19.0,866.5,1006.49,757.02
2016,9,4,11,30,817.0,180.0,3.8,19.0,880.0,1002.39,754.91
2016,9,4,11,45,800.5,191.0,3.95,19.5,880.5,985.14,742.54
2016,9,4,12,0,784.0,202.0,4.1,20.0,881.0,970.7,732.23
2016,9,4,12,15,783.5,201.5,4.2,20.0,878.5,950.59,719.18
2016,9,4,12,30,783.0,201.0,4.3,20.0,876.0,927.41,704.04
2016,9,4,12,45,831.0,170.5,4.45,20.5,878.5,910.09,692.03
2016,9,4,13,0,879.0,140.0,4.6,21.0,881.0,886.4,675.82
2016,9,4,13,15,874.0,138.5,4.7,21.0,862.0,853.03,653.73
2016,9,4,13,30,869.0,137.0,4.8,21.0,843.0,812.05,626.08
2016,9,4,13,45,834.5,149.5,4.9,21.0,809.5,760.85,590.38
2016,9,4,14,0,800.0,162.0,5.0,21.0,776.0,709.72,552.25
2016,9,4,14,15,788.5,159.0,5.05,20.5,742.0,659.01,514.99
2016,9,4,14,30,777.0,156.0,5.1,20.0,708.0,607.19,475.78
2016,9,4,14,45,767.5,149.5,5.15,20.0,670.0,552.59,432.47
2016,9,4,15,0,758.0,143.0,5.2,20.0,632.0,497.5,387.54
2016,9,4,15,15,738.0,138.5,5.15,19.5,586.5,439.47,339.61
2016,9,4,15,30,718.0,134.0,5.1,19.0,541.0,382.57,291.26
2016,9,4,15,45,713.5,121.5,5.1,19.0,496.0,324.78,240.37
2016,9,4,16,0,709.0,109.0,5.1,19.0,451.0,266.93,188.75
2016,9,4,16,15,513.0,126.0,4.95,18.5,359.0,198.25,136.93
2016,9,4,16,30,317.0,143.0,4.8,18.0,267.0,155.47,110.04
2016,9,4,16,45,451.0,109.0,4.7,17.5,256.0,110.02,71.66
2016,9,4,17,0,585.0,75.0,4.6,17.0,245.0,53.63,41.88
2016,9,4,17,15,515.5,66.0,4.35,16.0,193.0,49.02,37.9
2016,9,4,17,30,446.0,57.0,4.1,15.0,141.0,44.21,33.47
2016,9,4,17,45,347.0,43.5,3.9,14.5,96.0,34.77,24.6
2016,9,4,18,0,248.0,30.0,3.7,14.0,51.0,24.76,13.75
2016,9,4,18,15,124.0,15.0,3.7,13.5,25.5,14.3,0.0
2016,9,4,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,5,45,45.5,10.5,2.35,9.5,13.0,21.93,0.0
2016,9,5,6,0,91.0,21.0,2.5,10.0,26.0,58.84,7.67
2016,9,5,6,15,197.5,39.0,2.45,10.5,65.0,138.52,104.54
2016,9,5,6,30,304.0,57.0,2.4,11.0,104.0,215.85,173.85
2016,9,5,6,45,175.0,78.0,2.35,11.5,107.5,185.65,152.5
2016,9,5,7,0,46.0,99.0,2.3,12.0,111.0,132.22,107.9
2016,9,5,7,15,57.5,120.5,2.15,12.5,139.0,163.74,134.73
2016,9,5,7,30,69.0,142.0,2.0,13.0,167.0,196.19,161.51
2016,9,5,7,45,132.0,166.5,1.95,14.0,223.0,278.89,229.3
2016,9,5,8,0,195.0,191.0,1.9,15.0,279.0,357.31,291.32
2016,9,5,8,15,482.5,147.5,1.9,15.5,399.5,559.35,451.85
2016,9,5,8,30,770.0,104.0,1.9,16.0,520.0,762.45,599.87
2016,9,5,8,45,786.5,108.5,1.9,17.0,565.5,807.69,625.74
2016,9,5,9,0,803.0,113.0,1.9,18.0,611.0,851.09,651.25
2016,9,5,9,15,818.0,116.0,1.95,18.5,652.5,889.32,674.52
2016,9,5,9,30,833.0,119.0,2.0,19.0,694.0,925.1,695.94
2016,9,5,9,45,861.5,112.5,2.15,20.0,733.5,960.08,716.41
2016,9,5,10,0,890.0,106.0,2.3,21.0,773.0,984.41,729.67
2016,9,5,10,15,897.5,107.5,2.4,21.5,802.0,1002.76,739.96
2016,9,5,10,30,905.0,109.0,2.5,22.0,831.0,1017.59,748.08
2016,9,5,10,45,880.5,126.5,2.7,23.0,844.0,1014.53,744.22
2016,9,5,11,0,856.0,144.0,2.9,24.0,857.0,1016.41,743.76
2016,9,5,11,15,859.5,145.0,3.05,24.0,870.5,1015.29,743.79
2016,9,5,11,30,863.0,146.0,3.2,24.0,884.0,1010.5,741.52
2016,9,5,11,45,843.0,159.0,3.35,24.5,883.0,992.07,728.94
2016,9,5,12,0,823.0,172.0,3.5,25.0,882.0,970.35,714.29
2016,9,5,12,15,822.0,172.0,3.6,25.0,879.0,950.16,701.73
2016,9,5,12,30,821.0,172.0,3.7,25.0,876.0,926.82,687.03
2016,9,5,12,45,837.0,160.0,3.8,25.0,870.5,903.31,672.19
2016,9,5,13,0,853.0,148.0,3.9,25.0,865.0,875.93,654.67
2016,9,5,13,15,848.0,146.5,3.95,25.0,845.5,838.2,629.72
2016,9,5,13,30,843.0,145.0,4.0,25.0,826.0,798.05,602.96
2016,9,5,13,45,812.5,154.5,4.1,25.0,793.5,747.78,568.25
2016,9,5,14,0,782.0,164.0,4.2,25.0,761.0,697.7,531.82
2016,9,5,14,15,770.0,161.0,4.2,25.0,727.5,647.2,494.46
2016,9,5,14,30,758.0,158.0,4.2,25.0,694.0,595.94,455.65
2016,9,5,14,45,744.5,153.0,4.25,25.0,655.0,541.52,413.64
2016,9,5,15,0,731.0,148.0,4.3,25.0,616.0,487.04,370.41
2016,9,5,15,15,710.5,143.5,4.3,24.5,571.5,430.25,324.84
2016,9,5,15,30,690.0,139.0,4.3,24.0,527.0,374.71,278.92
2016,9,5,15,45,680.0,127.5,4.3,23.5,481.0,317.68,230.61
2016,9,5,16,0,670.0,116.0,4.3,23.0,435.0,261.27,182.02
2016,9,5,16,15,634.5,109.0,4.2,22.5,383.5,204.9,134.89
2016,9,5,16,30,599.0,102.0,4.1,22.0,332.0,152.64,94.0
2016,9,5,16,45,574.0,89.5,4.0,21.5,283.0,100.57,59.32
2016,9,5,17,0,549.0,77.0,3.9,21.0,234.0,55.59,42.89
2016,9,5,17,15,479.5,66.5,3.4,20.0,183.0,49.74,37.87
2016,9,5,17,30,410.0,56.0,2.9,19.0,132.0,43.57,32.3
2016,9,5,17,45,322.5,41.5,2.45,18.0,89.0,33.13,22.73
2016,9,5,18,0,235.0,27.0,2.0,17.0,46.0,22.06,10.78
2016,9,5,18,15,117.5,13.5,1.95,16.5,23.0,12.87,0.0
2016,9,5,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,5,45,87.5,9.0,1.45,11.5,13.5,31.49,0.0
2016,9,6,6,0,175.0,18.0,1.6,12.0,27.0,86.86,2.63
2016,9,6,6,15,302.0,30.5,1.65,12.5,68.5,168.31,125.25
2016,9,6,6,30,429.0,43.0,1.7,13.0,110.0,254.78,202.76
2016,9,6,6,45,508.0,51.5,1.75,14.0,160.5,327.38,266.26
2016,9,6,7,0,587.0,60.0,1.8,15.0,211.0,407.62,333.53
2016,9,6,7,15,637.0,66.0,1.65,16.0,264.0,474.67,386.91
2016,9,6,7,30,687.0,72.0,1.5,17.0,317.0,545.16,440.02
2016,9,6,7,45,724.0,76.5,1.4,18.0,370.0,604.92,482.66
2016,9,6,8,0,761.0,81.0,1.3,19.0,423.0,668.94,524.74
2016,9,6,8,15,786.0,84.5,1.35,20.0,473.5,723.2,559.32
2016,9,6,8,30,811.0,88.0,1.4,21.0,524.0,776.79,592.54
2016,9,6,8,45,828.5,91.0,1.5,22.0,570.0,822.41,620.06
2016,9,6,9,0,846.0,94.0,1.6,23.0,616.0,866.17,645.9
2016,9,6,9,15,859.5,96.5,1.75,24.0,658.0,896.05,662.74
2016,9,6,9,30,873.0,99.0,1.9,25.0,700.0,930.6,682.62
2016,9,6,9,45,879.0,103.0,2.1,26.0,734.0,956.94,697.45
2016,9,6,10,0,885.0,107.0,2.3,27.0,768.0,979.93,710.09
2016,9,6,10,15,893.0,108.5,2.4,27.0,797.0,998.62,721.77
2016,9,6,10,30,901.0,110.0,2.5,27.0,826.0,1013.8,731.35
2016,9,6,10,45,884.5,123.0,2.6,27.5,841.0,1013.7,729.87
2016,9,6,11,0,868.0,136.0,2.7,28.0,856.0,1009.48,726.02
2016,9,6,11,15,872.0,136.5,2.7,28.0,869.5,1008.46,724.89
2016,9,6,11,30,876.0,137.0,2.7,28.0,883.0,1003.82,721.57
2016,9,6,11,45,858.5,148.0,2.75,28.5,883.0,994.11,714.2
2016,9,6,12,0,841.0,159.0,2.8,29.0,883.0,972.65,699.44
2016,9,6,12,15,840.5,159.0,2.8,29.0,880.0,952.6,686.74
2016,9,6,12,30,840.0,159.0,2.8,29.0,877.0,929.3,671.98
2016,9,6,12,45,847.0,152.5,2.85,29.0,869.0,902.85,655.56
2016,9,6,13,0,854.0,146.0,2.9,29.0,861.0,873.02,636.88
2016,9,6,13,15,849.0,145.0,2.95,29.0,841.5,835.69,613.11
2016,9,6,13,30,844.0,144.0,3.0,29.0,822.0,795.93,587.54
2016,9,6,13,45,818.0,151.0,3.05,29.0,791.0,746.48,554.38
2016,9,6,14,0,792.0,158.0,3.1,29.0,760.0,696.63,519.17
2016,9,6,14,15,780.0,155.0,3.15,28.5,726.0,645.87,483.8
2016,9,6,14,30,768.0,152.0,3.2,28.0,692.0,594.14,446.62
2016,9,6,14,45,753.0,148.0,3.3,28.0,652.5,539.36,405.32
2016,9,6,15,0,738.0,144.0,3.4,28.0,613.0,484.65,362.79
2016,9,6,15,15,717.0,139.0,3.4,27.5,568.0,426.84,317.23
2016,9,6,15,30,696.0,134.0,3.4,27.0,523.0,370.34,271.3
2016,9,6,15,45,684.5,123.5,3.45,27.0,477.0,313.41,223.35
2016,9,6,16,0,673.0,113.0,3.5,27.0,431.0,257.25,175.43
2016,9,6,16,15,637.0,106.5,3.3,26.0,379.5,201.12,129.65
2016,9,6,16,30,601.0,100.0,3.1,25.0,328.0,149.17,90.05
2016,9,6,16,45,574.5,87.5,2.9,24.5,278.5,96.96,56.27
2016,9,6,17,0,548.0,75.0,2.7,24.0,229.0,54.2,41.14
2016,9,6,17,15,476.0,65.0,2.35,23.0,178.0,48.72,36.5
2016,9,6,17,30,404.0,55.0,2.0,22.0,127.0,42.97,31.33
2016,9,6,17,45,314.5,40.5,1.7,21.0,85.0,32.49,21.78
2016,9,6,18,0,225.0,26.0,1.4,20.0,43.0,21.35,9.17
2016,9,6,18,15,112.5,13.0,1.4,19.0,21.5,12.39,0.0
2016,9,6,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,7,5,45,69.5,8.5,0.3,15.5,11.5,26.29,0.0
2016,9,7,6,0,139.0,17.0,0.3,16.0,23.0,72.6,0.0
2016,9,7,6,15,258.0,31.5,0.3,17.0,63.5,152.85,110.47
2016,9,7,6,30,377.0,46.0,0.3,18.0,104.0,235.41,181.87
2016,9,7,6,45,450.0,57.5,0.35,19.0,153.0,305.78,240.85
2016,9,7,7,0,523.0,69.0,0.4,20.0,202.0,383.26,303.02
2016,9,7,7,15,576.0,77.5,0.4,20.5,255.0,452.01,356.15
2016,9,7,7,30,629.0,86.0,0.4,21.0,308.0,524.57,409.67
2016,9,7,7,45,660.5,93.5,0.45,22.0,359.5,584.47,451.36
2016,9,7,8,0,692.0,101.0,0.5,23.0,411.0,645.22,491.99
2016,9,7,8,15,720.0,106.0,0.45,24.0,461.0,700.76,525.01
2016,9,7,8,30,748.0,111.0,0.4,25.0,511.0,756.04,556.6
2016,9,7,8,45,762.5,117.5,0.35,26.0,556.0,801.08,580.39
2016,9,7,9,0,777.0,124.0,0.3,27.0,601.0,844.24,602.35
2016,9,7,9,15,792.5,127.5,0.25,27.5,642.5,878.17,619.21
2016,9,7,9,30,808.0,131.0,0.2,28.0,684.0,914.24,637.22
2016,9,7,9,45,857.5,115.5,0.2,28.5,729.0,958.36,660.63
2016,9,7,10,0,907.0,100.0,0.2,29.0,774.0,992.33,677.54
2016,9,7,10,15,914.0,101.5,0.3,29.0,802.5,1010.29,688.57
2016,9,7,10,30,921.0,103.0,0.4,29.0,831.0,1024.64,698.06
2016,9,7,10,45,913.0,110.5,0.55,29.5,848.5,1027.1,700.61
2016,9,7,11,0,905.0,118.0,0.7,30.0,866.0,1025.58,701.05
2016,9,7,11,15,908.0,118.5,0.8,30.0,879.0,1023.5,701.52
2016,9,7,11,30,911.0,119.0,0.9,30.0,892.0,1017.67,699.79
2016,9,7,11,45,898.5,127.0,1.05,30.5,893.0,1001.06,691.2
2016,9,7,12,0,886.0,135.0,1.2,31.0,894.0,981.0,680.43
2016,9,7,12,15,884.5,135.0,1.3,31.0,890.5,959.84,669.38
2016,9,7,12,30,883.0,135.0,1.4,31.0,887.0,935.37,656.15
2016,9,7,12,45,869.5,140.5,1.55,31.0,872.5,908.5,641.88
2016,9,7,13,0,856.0,146.0,1.7,31.0,858.0,872.9,621.74
2016,9,7,13,15,850.0,144.5,1.8,31.0,838.5,834.13,598.68
2016,9,7,13,30,844.0,143.0,1.9,31.0,819.0,793.01,573.71
2016,9,7,13,45,823.0,147.5,2.0,31.0,788.5,744.74,542.92
2016,9,7,14,0,802.0,152.0,2.1,31.0,758.0,695.71,509.73
2016,9,7,14,15,790.0,149.0,2.2,30.5,724.0,644.87,475.5
2016,9,7,14,30,778.0,146.0,2.3,30.0,690.0,592.22,438.76
2016,9,7,14,45,755.0,145.0,2.4,30.0,648.0,535.54,396.91
2016,9,7,15,0,732.0,144.0,2.5,30.0,606.0,479.7,354.36
2016,9,7,15,15,710.5,139.5,2.6,29.5,561.0,422.48,310.14
2016,9,7,15,30,689.0,135.0,2.7,29.0,516.0,366.62,265.49
2016,9,7,15,45,654.0,130.5,2.8,28.5,466.0,308.38,218.2
2016,9,7,16,0,619.0,126.0,2.9,28.0,416.0,253.69,173.27
2016,9,7,16,15,581.0,118.0,2.85,27.5,365.0,199.26,129.42
2016,9,7,16,30,543.0,110.0,2.8,27.0,314.0,148.33,91.16
2016,9,7,16,45,486.0,100.0,2.75,26.5,261.5,100.0,61.53
2016,9,7,17,0,429.0,90.0,2.7,26.0,209.0,65.47,50.36
2016,9,7,17,15,360.0,75.5,2.6,24.5,160.5,56.19,42.6
2016,9,7,17,30,291.0,61.0,2.5,23.0,112.0,46.45,34.09
2016,9,7,17,45,200.0,42.0,2.45,22.0,71.5,32.55,21.6
2016,9,7,18,0,109.0,23.0,2.4,21.0,31.0,18.05,5.7
2016,9,7,18,15,54.5,11.5,2.35,20.5,15.5,10.96,0.0
2016,9,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,5,45,35.0,7.5,2.2,12.5,9.5,7.15,0.0
2016,9,8,6,0,70.0,15.0,2.4,13.0,19.0,47.61,0.0
2016,9,8,6,15,166.0,34.5,2.4,13.5,56.0,121.75,88.73
2016,9,8,6,30,262.0,54.0,2.4,14.0,93.0,194.64,154.35
2016,9,8,6,45,351.0,67.0,2.4,14.5,142.0,266.68,217.31
2016,9,8,7,0,440.0,80.0,2.4,15.0,191.0,348.14,286.52
2016,9,8,7,15,220.0,78.0,2.3,15.5,133.5,225.45,186.43
2016,9,8,7,30,0.0,76.0,2.2,16.0,76.0,71.36,54.73
2016,9,8,7,45,0.0,94.5,2.15,17.0,94.5,89.61,69.72
2016,9,8,8,0,0.0,113.0,2.1,18.0,113.0,107.88,84.21
2016,9,8,8,15,0.0,132.5,2.05,18.5,132.5,127.17,99.43
2016,9,8,8,30,0.0,152.0,2.0,19.0,152.0,146.46,114.41
2016,9,8,8,45,42.0,212.0,2.0,20.0,238.0,255.41,201.17
2016,9,8,9,0,84.0,272.0,2.0,21.0,324.0,360.04,280.8
2016,9,8,9,15,429.0,206.5,2.0,21.5,496.0,637.88,493.68
2016,9,8,9,30,774.0,141.0,2.0,22.0,668.0,898.34,673.2
2016,9,8,9,45,786.0,144.0,2.05,23.0,703.0,921.99,682.71
2016,9,8,10,0,798.0,147.0,2.1,24.0,738.0,947.96,696.15
2016,9,8,10,15,807.0,149.0,2.2,24.5,766.0,966.86,706.79
2016,9,8,10,30,816.0,151.0,2.3,25.0,794.0,982.49,715.44
2016,9,8,10,45,798.0,166.0,2.4,25.5,808.0,982.04,713.81
2016,9,8,11,0,780.0,181.0,2.5,26.0,822.0,983.93,713.97
2016,9,8,11,15,784.0,182.0,2.55,26.5,835.0,976.89,707.98
2016,9,8,11,30,788.0,183.0,2.6,27.0,848.0,972.69,704.04
2016,9,8,11,45,764.0,197.5,2.7,27.5,846.0,958.05,693.88
2016,9,8,12,0,740.0,212.0,2.8,28.0,844.0,934.75,678.23
2016,9,8,12,15,739.0,212.0,2.9,28.0,841.0,915.18,666.42
2016,9,8,12,30,738.0,212.0,3.0,28.0,838.0,892.7,652.62
2016,9,8,12,45,782.0,184.5,3.1,28.0,839.5,874.97,641.96
2016,9,8,13,0,826.0,157.0,3.2,28.0,841.0,857.04,631.12
2016,9,8,13,15,820.5,155.5,3.25,28.0,822.0,819.54,606.75
2016,9,8,13,30,815.0,154.0,3.3,28.0,803.0,779.75,580.74
2016,9,8,13,45,776.5,166.5,3.35,28.0,768.5,728.47,544.9
2016,9,8,14,0,738.0,179.0,3.4,28.0,734.0,676.64,507.64
2016,9,8,14,15,725.0,175.5,3.45,27.5,700.5,626.8,472.51
2016,9,8,14,30,712.0,172.0,3.5,27.0,667.0,576.44,435.92
2016,9,8,14,45,683.0,172.0,3.55,27.0,624.5,520.66,393.36
2016,9,8,15,0,654.0,172.0,3.6,27.0,582.0,466.54,351.02
2016,9,8,15,15,631.5,166.0,3.65,26.5,538.0,411.71,307.78
2016,9,8,15,30,609.0,160.0,3.7,26.0,494.0,358.56,264.65
2016,9,8,15,45,584.0,150.5,3.75,26.0,447.0,302.22,217.83
2016,9,8,16,0,559.0,141.0,3.8,26.0,400.0,249.54,173.65
2016,9,8,16,15,521.0,131.0,3.75,25.0,349.5,196.82,131.4
2016,9,8,16,30,483.0,121.0,3.7,24.0,299.0,148.52,95.23
2016,9,8,16,45,444.0,106.5,3.7,23.5,250.5,101.22,65.18
2016,9,8,17,0,405.0,92.0,3.7,23.0,202.0,67.15,52.45
2016,9,8,17,15,337.5,76.0,3.5,22.0,154.0,56.72,43.48
2016,9,8,17,30,270.0,60.0,3.3,21.0,106.0,45.79,33.75
2016,9,8,17,45,192.0,41.0,3.1,20.5,67.5,31.86,21.03
2016,9,8,18,0,114.0,22.0,2.9,20.0,29.0,17.32,3.71
2016,9,8,18,15,57.0,11.0,2.9,19.0,14.5,10.48,0.0
2016,9,8,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,45,66.0,7.5,1.6,12.5,10.5,7.15,0.0
2016,9,9,6,0,132.0,15.0,1.8,13.0,21.0,68.5,0.0
2016,9,9,6,15,255.0,29.5,1.85,13.5,60.0,149.82,108.54
2016,9,9,6,30,378.0,44.0,1.9,14.0,99.0,233.69,184.82
2016,9,9,6,45,459.0,54.0,1.95,14.5,148.5,306.22,248.71
2016,9,9,7,0,540.0,64.0,2.0,15.0,198.0,386.65,317.03
2016,9,9,7,15,592.5,71.0,1.95,15.5,250.5,454.01,372.25
2016,9,9,7,30,645.0,78.0,1.9,16.0,303.0,525.09,427.98
2016,9,9,7,45,684.0,83.0,1.85,17.0,355.5,587.7,474.02
2016,9,9,8,0,723.0,88.0,1.8,18.0,408.0,651.78,518.39
2016,9,9,8,15,749.5,92.0,1.8,19.0,457.5,702.71,551.1
2016,9,9,8,30,776.0,96.0,1.8,20.0,507.0,756.61,585.03
2016,9,9,8,45,797.5,98.5,1.85,21.0,553.5,803.69,613.67
2016,9,9,9,0,819.0,101.0,1.9,22.0,600.0,849.21,640.68
2016,9,9,9,15,833.5,103.5,1.9,22.5,641.5,886.55,662.46
2016,9,9,9,30,848.0,106.0,1.9,23.0,683.0,921.37,682.35
2016,9,9,9,45,872.5,102.0,1.95,24.0,721.5,947.29,695.46
2016,9,9,10,0,897.0,98.0,2.0,25.0,760.0,978.62,712.05
2016,9,9,10,15,904.5,99.0,2.05,25.5,788.5,996.22,721.07
