Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,30,912.0,100.0,2.1,26.0,817.0,1010.27,728.04
2016,9,9,10,45,914.5,102.5,2.15,26.5,837.0,1017.4,730.75
2016,9,9,11,0,917.0,105.0,2.2,27.0,857.0,1020.73,731.25
2016,9,9,11,15,920.0,105.5,2.25,27.5,870.0,1018.55,728.45
2016,9,9,11,30,923.0,106.0,2.3,28.0,883.0,1012.56,723.43
2016,9,9,11,45,921.5,108.0,2.35,28.5,887.5,1000.08,714.47
2016,9,9,12,0,920.0,110.0,2.4,29.0,892.0,983.94,703.36
2016,9,9,12,15,919.5,110.0,2.4,29.0,888.5,963.07,690.27
2016,9,9,12,30,919.0,110.0,2.4,29.0,885.0,938.73,675.03
2016,9,9,12,45,908.5,114.0,2.45,29.5,871.5,906.43,653.8
2016,9,9,13,0,898.0,118.0,2.5,30.0,858.0,871.4,630.8
2016,9,9,13,15,892.5,116.5,2.55,30.0,838.5,832.46,606.35
2016,9,9,13,30,887.0,115.0,2.6,30.0,819.0,791.01,579.99
2016,9,9,13,45,875.5,115.5,2.65,30.0,790.5,744.86,550.15
2016,9,9,14,0,864.0,116.0,2.7,30.0,762.0,697.08,517.26
2016,9,9,14,15,853.0,114.0,2.75,29.5,728.0,646.45,482.03
2016,9,9,14,30,842.0,112.0,2.8,29.0,694.0,593.43,443.93
2016,9,9,14,45,826.0,110.0,2.9,29.0,653.5,536.98,401.33
2016,9,9,15,0,810.0,108.0,3.0,29.0,613.0,480.5,357.29
2016,9,9,15,15,791.0,105.0,3.05,28.5,567.5,422.12,310.99
2016,9,9,15,30,772.0,102.0,3.1,28.0,522.0,364.64,263.86
2016,9,9,15,45,744.0,98.0,3.2,27.5,472.5,301.79,211.72
2016,9,9,16,0,716.0,94.0,3.3,27.0,423.0,244.11,163.07
2016,9,9,16,15,680.0,88.5,3.3,26.0,371.0,186.59,116.14
2016,9,9,16,30,644.0,83.0,3.3,25.0,319.0,133.15,76.02
2016,9,9,16,45,591.0,76.5,3.3,24.5,266.0,82.42,46.38
2016,9,9,17,0,538.0,70.0,3.3,24.0,213.0,50.86,38.27
2016,9,9,17,15,462.0,60.0,3.2,23.0,163.0,45.2,33.38
2016,9,9,17,30,386.0,50.0,3.1,22.0,113.0,39.26,27.97
2016,9,9,17,45,271.5,35.5,3.05,21.0,72.0,28.55,18.06
2016,9,9,18,0,157.0,21.0,3.0,20.0,31.0,16.6,1.11
2016,9,9,18,15,78.5,10.5,3.05,19.0,15.5,10.01,0.0
2016,9,9,18,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,10,5,45,35.5,7.0,2.35,11.5,8.5,0.0,0.0
2016,9,10,6,0,71.0,14.0,2.5,12.0,17.0,35.77,0.0
2016,9,10,6,15,182.5,31.0,2.45,12.5,54.0,123.78,88.84
2016,9,10,6,30,294.0,48.0,2.4,13.0,91.0,201.15,159.68
2016,9,10,6,45,375.5,60.5,2.4,14.0,138.5,270.66,220.77
2016,9,10,7,0,457.0,73.0,2.4,15.0,186.0,351.55,289.27
2016,9,10,7,15,513.0,82.0,2.35,15.5,236.5,419.39,345.38
2016,9,10,7,30,569.0,91.0,2.3,16.0,287.0,491.35,402.55
2016,9,10,7,45,406.5,135.0,2.3,17.0,286.5,452.87,368.46
2016,9,10,8,0,244.0,179.0,2.3,18.0,286.0,391.21,315.71
2016,9,10,8,15,258.5,200.5,2.25,18.5,326.0,435.79,349.15
2016,9,10,8,30,273.0,222.0,2.2,19.0,366.0,480.51,381.33
2016,9,10,8,45,509.0,173.5,2.15,20.0,471.5,644.45,505.42
2016,9,10,9,0,745.0,125.0,2.1,21.0,577.0,816.05,623.82
2016,9,10,9,15,563.5,203.0,2.15,21.5,558.0,754.58,575.85
2016,9,10,9,30,382.0,281.0,2.2,22.0,539.0,672.68,511.96
2016,9,10,9,45,587.0,211.5,2.25,23.0,631.5,812.88,612.67
2016,9,10,10,0,792.0,142.0,2.3,24.0,724.0,935.12,691.08
2016,9,10,10,15,801.0,144.0,2.35,24.5,752.0,953.8,700.18
2016,9,10,10,30,810.0,146.0,2.4,25.0,780.0,969.23,708.24
2016,9,10,10,45,806.0,153.5,2.5,25.5,798.0,974.48,710.28
2016,9,10,11,0,802.0,161.0,2.6,26.0,816.0,976.13,710.19
2016,9,10,11,15,805.5,161.5,2.7,26.0,828.5,974.17,709.3
2016,9,10,11,30,809.0,162.0,2.8,26.0,841.0,968.74,706.29
2016,9,10,11,45,799.0,169.0,2.9,26.5,842.5,953.73,695.75
2016,9,10,12,0,789.0,176.0,3.0,27.0,844.0,935.56,683.28
2016,9,10,12,15,788.0,175.5,3.1,27.0,840.5,915.13,670.71
2016,9,10,12,30,787.0,175.0,3.2,27.0,837.0,891.68,656.11
2016,9,10,12,45,802.0,164.0,3.3,27.5,830.5,868.66,640.5
2016,9,10,13,0,817.0,153.0,3.4,28.0,824.0,841.94,622.38
2016,9,10,13,15,811.0,151.5,3.5,27.5,804.5,804.25,599.16
2016,9,10,13,30,805.0,150.0,3.6,27.0,785.0,764.35,574.12
2016,9,10,13,45,785.0,153.5,3.7,27.0,755.5,717.28,541.21
2016,9,10,14,0,765.0,157.0,3.8,27.0,726.0,669.71,506.91
2016,9,10,14,15,753.0,154.0,3.85,26.5,693.0,619.89,471.19
2016,9,10,14,30,741.0,151.0,3.9,26.0,660.0,569.37,433.87
2016,9,10,14,45,720.0,149.0,4.0,26.0,619.5,514.67,391.58
2016,9,10,15,0,699.0,147.0,4.1,26.0,579.0,460.71,348.7
2016,9,10,15,15,677.5,141.5,4.1,25.5,534.5,404.44,303.46
2016,9,10,15,30,656.0,136.0,4.1,25.0,490.0,349.63,258.14
2016,9,10,15,45,629.0,129.0,4.15,25.0,442.5,293.63,210.75
2016,9,10,16,0,602.0,122.0,4.2,25.0,395.0,240.31,165.43
2016,9,10,16,15,563.5,114.0,4.15,24.0,345.0,187.13,122.41
2016,9,10,16,30,525.0,106.0,4.1,23.0,295.0,137.51,85.4
2016,9,10,16,45,476.5,94.5,4.05,22.5,245.0,90.02,56.82
2016,9,10,17,0,428.0,83.0,4.0,22.0,195.0,60.76,47.14
2016,9,10,17,15,355.5,69.0,3.85,21.0,147.5,51.66,39.22
2016,9,10,17,30,283.0,55.0,3.7,20.0,100.0,42.12,30.61
2016,9,10,17,45,188.0,37.0,3.6,19.5,62.0,28.85,18.25
2016,9,10,18,0,93.0,19.0,3.5,19.0,24.0,14.99,0.0
2016,9,10,18,15,46.5,9.5,3.45,18.0,12.0,9.05,0.0
2016,9,10,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,5,45,36.5,6.5,2.6,11.5,8.0,0.0,0.0
2016,9,11,6,0,73.0,13.0,2.8,12.0,16.0,35.42,0.0
2016,9,11,6,15,181.5,30.0,2.8,12.5,52.0,122.4,86.76
2016,9,11,6,30,290.0,47.0,2.8,13.0,88.0,198.35,157.31
2016,9,11,6,45,373.5,59.5,2.85,14.0,135.5,268.54,219.21
2016,9,11,7,0,457.0,72.0,2.9,15.0,183.0,350.36,288.86
2016,9,11,7,15,228.5,88.5,2.8,15.5,144.0,244.04,201.9
2016,9,11,7,30,0.0,105.0,2.7,16.0,105.0,102.47,80.79
2016,9,11,7,45,325.0,104.0,2.65,16.5,246.0,360.07,298.11
2016,9,11,8,0,650.0,103.0,2.6,17.0,387.0,615.89,498.98
2016,9,11,8,15,679.0,108.5,2.5,17.5,436.0,670.9,535.66
2016,9,11,8,30,708.0,114.0,2.4,18.0,485.0,725.82,572.12
2016,9,11,8,45,538.0,179.0,2.35,19.0,475.5,674.97,528.99
2016,9,11,9,0,368.0,244.0,2.3,20.0,466.0,602.69,469.15
2016,9,11,9,15,344.0,269.5,2.3,20.5,488.5,618.5,478.18
2016,9,11,9,30,320.0,295.0,2.3,21.0,511.0,631.44,484.43
2016,9,11,9,45,583.0,205.0,2.35,22.0,622.5,801.72,608.69
2016,9,11,10,0,846.0,115.0,2.4,23.0,734.0,955.52,708.47
2016,9,11,10,15,854.0,116.5,2.45,23.5,762.0,964.79,711.03
2016,9,11,10,30,862.0,118.0,2.5,24.0,790.0,979.14,718.48
2016,9,11,10,45,863.5,121.5,2.6,24.5,809.5,985.82,721.44
2016,9,11,11,0,865.0,125.0,2.7,25.0,829.0,988.86,722.22
2016,9,11,11,15,868.0,125.5,2.8,25.0,841.5,986.54,721.06
2016,9,11,11,30,871.0,126.0,2.9,25.0,854.0,980.61,717.7
2016,9,11,11,45,690.0,228.5,3.05,25.5,807.0,916.23,674.86
2016,9,11,12,0,509.0,331.0,3.2,26.0,760.0,833.94,614.45
2016,9,11,12,15,686.5,231.0,3.35,26.0,807.0,882.43,653.91
2016,9,11,12,30,864.0,131.0,3.5,26.0,854.0,907.39,671.47
2016,9,11,12,45,864.0,128.5,3.65,26.0,843.5,878.77,653.13
2016,9,11,13,0,864.0,126.0,3.8,26.0,833.0,847.11,632.95
2016,9,11,13,15,859.0,125.0,3.9,26.0,813.5,810.02,608.63
2016,9,11,13,30,854.0,124.0,4.0,26.0,794.0,770.49,582.39
2016,9,11,13,45,844.5,123.0,4.15,26.0,766.5,727.73,553.56
2016,9,11,14,0,835.0,122.0,4.3,26.0,739.0,680.33,519.25
2016,9,11,14,15,824.0,120.0,4.4,25.5,705.5,629.61,482.47
2016,9,11,14,30,813.0,118.0,4.5,25.0,672.0,577.89,443.87
2016,9,11,14,45,800.5,114.0,4.65,25.0,632.5,522.77,400.76
2016,9,11,15,0,788.0,110.0,4.8,25.0,593.0,467.34,356.02
2016,9,11,15,15,768.0,106.5,4.85,24.5,548.5,409.32,308.41
2016,9,11,15,30,748.0,103.0,4.9,24.0,504.0,349.7,258.21
2016,9,11,15,45,711.0,101.5,4.95,23.5,453.5,290.61,207.77
2016,9,11,16,0,674.0,100.0,5.0,23.0,403.0,235.14,160.22
2016,9,11,16,15,636.5,94.0,4.95,22.0,352.0,179.63,114.38
2016,9,11,16,30,599.0,88.0,4.9,21.0,301.0,128.48,75.97
2016,9,11,16,45,531.0,82.0,4.9,20.5,248.0,80.77,49.16
2016,9,11,17,0,463.0,76.0,4.9,20.0,195.0,56.76,44.05
2016,9,11,17,15,387.0,64.0,4.8,19.0,147.5,47.98,36.31
2016,9,11,17,30,311.0,52.0,4.7,18.0,100.0,39.91,28.89
2016,9,11,17,45,202.5,35.0,4.6,17.0,61.0,27.35,16.97
2016,9,11,18,0,94.0,18.0,4.5,16.0,22.0,14.24,0.0
2016,9,11,18,15,47.0,9.0,4.4,15.5,11.0,8.58,0.0
2016,9,11,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,12,5,45,19.5,6.0,3.0,10.5,6.5,0.0,0.0
2016,9,12,6,0,39.0,12.0,3.1,11.0,13.0,23.73,0.0
2016,9,12,6,15,130.5,33.0,3.15,11.5,48.5,100.44,69.83
2016,9,12,6,30,222.0,54.0,3.2,12.0,84.0,178.46,141.79
2016,9,12,6,45,324.0,67.0,3.25,12.5,133.5,254.17,208.6
2016,9,12,7,0,426.0,80.0,3.3,13.0,183.0,340.83,283.35
2016,9,12,7,15,232.0,104.5,3.25,13.5,162.5,266.63,222.12
2016,9,12,7,30,38.0,129.0,3.2,14.0,142.0,162.4,132.49
2016,9,12,7,45,25.0,140.5,3.2,14.5,149.5,165.44,134.37
2016,9,12,8,0,12.0,152.0,3.2,15.0,157.0,158.8,127.83
2016,9,12,8,15,38.5,186.0,3.15,15.5,205.5,225.77,182.63
2016,9,12,8,30,65.0,220.0,3.1,16.0,254.0,285.71,230.35
2016,9,12,8,45,181.5,239.5,3.1,17.0,346.0,418.37,336.03
2016,9,12,9,0,298.0,259.0,3.1,18.0,438.0,559.17,442.93
2016,9,12,9,15,340.0,268.5,3.2,18.5,486.0,613.71,482.01
2016,9,12,9,30,382.0,278.0,3.3,19.0,534.0,669.01,521.44
2016,9,12,9,45,330.5,308.5,3.4,19.5,538.0,660.49,511.45
2016,9,12,10,0,279.0,339.0,3.5,20.0,542.0,648.34,499.29
2016,9,12,10,15,319.5,342.5,3.6,20.0,584.0,691.84,531.37
2016,9,12,10,30,360.0,346.0,3.7,20.0,626.0,734.68,562.38
2016,9,12,10,45,565.0,266.5,3.85,20.5,718.5,860.03,655.41
2016,9,12,11,0,770.0,187.0,4.0,21.0,811.0,976.37,735.95
2016,9,12,11,15,774.0,188.5,4.1,21.0,823.5,975.51,734.55
2016,9,12,11,30,778.0,190.0,4.2,21.0,836.0,971.24,731.86
2016,9,12,11,45,734.5,215.5,4.35,21.0,828.5,943.76,713.67
2016,9,12,12,0,691.0,241.0,4.5,21.0,821.0,913.41,693.68
2016,9,12,12,15,610.0,280.5,4.6,21.0,791.0,858.79,654.05
2016,9,12,12,30,529.0,320.0,4.7,21.0,761.0,807.55,616.35
2016,9,12,12,45,501.0,320.0,4.8,21.0,733.5,763.85,585.48
2016,9,12,13,0,473.0,320.0,4.9,21.0,706.0,719.91,553.98
2016,9,12,13,15,633.5,242.5,5.0,21.0,745.5,751.61,581.58
2016,9,12,13,30,794.0,165.0,5.1,21.0,785.0,766.65,596.19
2016,9,12,13,45,740.5,184.5,5.2,21.0,747.0,712.61,555.32
2016,9,12,14,0,687.0,204.0,5.3,21.0,709.0,658.85,514.35
2016,9,12,14,15,673.5,200.0,5.35,20.5,675.5,610.28,478.12
2016,9,12,14,30,660.0,196.0,5.4,20.0,642.0,561.41,440.66
2016,9,12,14,45,580.0,201.0,5.45,19.5,576.5,485.1,380.99
2016,9,12,15,0,500.0,206.0,5.5,19.0,511.0,417.52,327.19
2016,9,12,15,15,533.5,178.0,5.45,18.5,481.5,374.09,290.77
2016,9,12,15,30,567.0,150.0,5.4,18.0,452.0,327.68,250.28
2016,9,12,15,45,441.5,161.0,5.35,17.5,382.0,263.31,198.15
2016,9,12,16,0,316.0,172.0,5.3,17.0,312.0,216.01,161.55
2016,9,12,16,15,276.5,159.5,5.15,16.5,271.5,176.06,129.47
2016,9,12,16,30,237.0,147.0,5.0,16.0,231.0,140.65,102.96
2016,9,12,16,45,234.5,122.5,4.9,15.5,194.0,102.58,76.11
2016,9,12,17,0,232.0,98.0,4.8,15.0,157.0,75.16,61.22
2016,9,12,17,15,189.0,77.0,4.6,14.5,117.5,60.19,47.74
2016,9,12,17,30,146.0,56.0,4.4,14.0,78.0,44.65,33.45
2016,9,12,17,45,73.0,37.0,4.25,13.5,48.0,31.07,20.0
2016,9,12,18,0,0.0,18.0,4.1,13.0,18.0,16.23,0.0
2016,9,12,18,15,0.0,9.0,4.0,12.5,9.0,8.58,0.0
2016,9,12,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,6.5,1.45,10.0,6.5,0.0,0.0
2016,9,13,6,0,0.0,13.0,1.6,10.0,13.0,12.39,0.0
2016,9,13,6,15,110.0,33.5,1.7,10.5,48.5,93.62,63.98
2016,9,13,6,30,220.0,54.0,1.8,11.0,84.0,177.86,141.27
2016,9,13,6,45,306.0,70.5,1.95,11.5,132.0,249.9,204.87
2016,9,13,7,0,392.0,87.0,2.1,12.0,180.0,331.08,274.74
2016,9,13,7,15,196.0,70.5,2.15,12.0,117.0,202.42,169.38
2016,9,13,7,30,0.0,54.0,2.2,12.0,54.0,50.19,37.59
2016,9,13,7,45,0.0,65.0,2.25,12.5,65.0,60.46,46.28
2016,9,13,8,0,0.0,76.0,2.3,13.0,76.0,70.74,54.73
2016,9,13,8,15,0.0,100.0,2.25,13.5,100.0,94.2,74.11
2016,9,13,8,30,0.0,124.0,2.2,14.0,124.0,117.99,93.4
2016,9,13,8,45,3.5,154.0,2.2,14.5,156.0,150.98,120.07
2016,9,13,9,0,7.0,184.0,2.2,15.0,188.0,184.32,146.53
2016,9,13,9,15,19.5,224.5,2.1,15.0,237.0,237.02,188.6
2016,9,13,9,30,32.0,265.0,2.0,15.0,286.0,304.25,241.09
2016,9,13,9,45,19.5,230.0,1.95,15.5,243.5,241.36,190.33
2016,9,13,10,0,7.0,195.0,1.9,16.0,201.0,193.43,151.53
2016,9,13,10,15,6.5,189.0,1.85,16.5,194.5,186.63,145.72
2016,9,13,10,30,6.0,183.0,1.8,17.0,188.0,179.95,139.94
2016,9,13,10,45,6.0,179.0,1.8,17.5,184.0,175.8,136.26
2016,9,13,11,0,6.0,175.0,1.8,18.0,180.0,171.68,132.65
2016,9,13,11,15,9.0,209.0,1.8,18.0,217.0,207.6,160.79
2016,9,13,11,30,12.0,243.0,1.8,18.0,254.0,243.48,188.48
2016,9,13,11,45,15.0,265.5,1.85,18.5,279.0,267.85,206.76
2016,9,13,12,0,18.0,288.0,1.9,19.0,304.0,291.94,224.71
2016,9,13,12,15,85.0,352.0,1.9,19.0,423.0,425.26,326.72
2016,9,13,12,30,152.0,416.0,1.9,19.0,542.0,554.19,421.16
2016,9,13,12,45,156.5,410.5,1.95,19.0,538.5,544.18,413.48
2016,9,13,13,0,161.0,405.0,2.0,19.0,535.0,533.36,406.19
2016,9,13,13,15,85.0,305.0,2.0,19.0,373.5,360.04,277.61
2016,9,13,13,30,9.0,205.0,2.0,19.0,212.0,198.84,153.2
2016,9,13,13,45,28.5,260.0,2.05,19.5,281.0,266.61,206.5
2016,9,13,14,0,48.0,315.0,2.1,20.0,350.0,328.24,253.38
2016,9,13,14,15,45.5,301.0,2.15,19.5,333.0,308.98,239.25
2016,9,13,14,30,43.0,287.0,2.2,19.0,316.0,290.0,225.53
2016,9,13,14,45,329.0,238.5,2.25,19.0,438.5,388.43,303.03
2016,9,13,15,0,615.0,190.0,2.3,19.0,561.0,453.86,349.91
2016,9,13,15,15,590.5,182.0,2.3,18.5,516.5,398.53,304.8
2016,9,13,15,30,566.0,174.0,2.3,18.0,472.0,345.15,260.73
2016,9,13,15,45,533.0,164.5,2.35,18.0,423.5,290.31,214.59
2016,9,13,16,0,500.0,155.0,2.4,18.0,375.0,238.93,171.3
2016,9,13,16,15,459.5,142.5,2.35,17.5,325.0,187.58,129.82
2016,9,13,16,30,419.0,130.0,2.3,17.0,275.0,141.08,95.32
2016,9,13,16,45,372.5,113.0,2.3,17.0,225.5,95.83,67.55
2016,9,13,17,0,326.0,96.0,2.3,17.0,176.0,71.25,57.26
2016,9,13,17,15,257.5,76.0,2.15,16.0,129.5,59.57,46.85
2016,9,13,17,30,189.0,56.0,2.0,15.0,83.0,44.66,33.24
2016,9,13,17,45,115.5,34.0,1.85,14.5,48.5,27.76,16.78
2016,9,13,18,0,42.0,12.0,1.7,14.0,14.0,11.44,0.0
2016,9,13,18,15,21.0,6.0,1.7,13.5,7.0,0.0,0.0
2016,9,13,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,14,5,45,27.5,5.5,0.6,10.0,6.5,0.0,0.0
2016,9,14,6,0,55.0,11.0,0.7,10.0,13.0,27.79,0.0
2016,9,14,6,15,167.0,29.0,0.7,10.5,48.5,114.69,77.34
2016,9,14,6,30,279.0,47.0,0.7,11.0,84.0,194.39,153.45
2016,9,14,6,45,368.5,59.5,0.7,12.0,132.0,266.49,216.24
2016,9,14,7,0,458.0,72.0,0.7,13.0,180.0,350.35,286.23
2016,9,14,7,15,515.0,82.0,0.6,13.5,231.5,419.82,341.98
2016,9,14,7,30,572.0,92.0,0.5,14.0,283.0,493.49,398.11
2016,9,14,7,45,618.5,97.5,0.45,15.0,335.5,558.62,444.75
2016,9,14,8,0,665.0,103.0,0.4,16.0,388.0,625.84,490.66
2016,9,14,8,15,694.5,108.5,0.5,16.5,437.5,681.66,528.55
2016,9,14,8,30,724.0,114.0,0.6,17.0,487.0,737.36,565.3
2016,9,14,8,45,750.5,116.0,0.7,18.0,534.0,785.86,595.33
2016,9,14,9,0,777.0,118.0,0.8,19.0,581.0,828.86,621.18
2016,9,14,9,15,793.0,121.5,0.8,19.5,621.5,867.23,643.16
2016,9,14,9,30,809.0,125.0,0.8,20.0,662.0,903.22,663.31
2016,9,14,9,45,866.0,105.5,0.85,20.5,707.5,940.48,685.0
2016,9,14,10,0,923.0,86.0,0.9,21.0,753.0,984.22,710.56
2016,9,14,10,15,930.5,87.0,0.9,21.5,781.5,1001.76,718.41
2016,9,14,10,30,938.0,88.0,0.9,22.0,810.0,1015.63,724.42
2016,9,14,10,45,943.5,88.5,0.95,22.5,831.0,1023.2,727.72
2016,9,14,11,0,949.0,89.0,1.0,23.0,852.0,1026.9,728.84
2016,9,14,11,15,952.0,89.5,1.0,23.0,864.5,1024.24,726.64
2016,9,14,11,30,955.0,90.0,1.0,23.0,877.0,1017.65,722.26
2016,9,14,11,45,957.0,89.5,1.05,23.5,882.0,1005.09,713.98
2016,9,14,12,0,959.0,89.0,1.1,24.0,887.0,988.69,703.46
2016,9,14,12,15,958.5,89.0,1.2,24.0,883.0,966.76,691.77
2016,9,14,12,30,958.0,89.0,1.3,24.0,879.0,941.21,677.7
2016,9,14,12,45,948.0,92.5,1.4,24.5,865.5,907.7,657.05
2016,9,14,13,0,938.0,96.0,1.5,25.0,852.0,871.32,634.37
2016,9,14,13,15,933.0,95.5,1.6,25.0,832.0,832.18,610.78
2016,9,14,13,30,928.0,95.0,1.7,25.0,812.0,790.35,584.98
2016,9,14,13,45,922.0,93.5,1.85,25.0,784.5,744.34,556.24
2016,9,14,14,0,916.0,92.0,2.0,25.0,757.0,696.15,523.92
2016,9,14,14,15,906.0,90.0,2.1,24.5,722.0,643.08,486.78
2016,9,14,14,30,896.0,88.0,2.2,24.0,687.0,588.68,447.2
2016,9,14,14,45,883.0,86.0,2.3,24.0,646.5,531.7,403.29
2016,9,14,15,0,870.0,84.0,2.4,24.0,606.0,474.22,357.37
2016,9,14,15,15,852.0,81.5,2.45,23.5,560.0,414.09,308.37
2016,9,14,15,30,834.0,79.0,2.5,23.0,514.0,351.8,256.07
2016,9,14,15,45,809.5,76.0,2.6,23.0,463.5,290.57,203.08
2016,9,14,16,0,785.0,73.0,2.7,23.0,413.0,231.39,151.65
2016,9,14,16,15,750.0,68.5,2.65,22.5,360.5,171.6,102.31
2016,9,14,16,30,715.0,64.0,2.6,22.0,308.0,115.74,61.5
2016,9,14,16,45,663.0,58.5,2.55,21.5,254.5,62.72,34.61
2016,9,14,17,0,611.0,53.0,2.5,21.0,201.0,38.05,27.58
2016,9,14,17,15,528.5,45.5,2.25,20.0,150.0,33.9,23.86
2016,9,14,17,30,446.0,38.0,2.0,19.0,99.0,29.62,19.74
2016,9,14,17,45,300.0,26.0,1.75,18.0,59.0,20.82,10.51
2016,9,14,18,0,154.0,14.0,1.5,17.0,19.0,13.34,0.0
2016,9,14,18,15,77.0,7.0,1.5,16.5,9.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,5,45,72.5,5.5,1.3,10.5,7.5,0.0,0.0
2016,9,15,6,0,145.0,11.0,1.4,11.0,15.0,56.05,0.0
2016,9,15,6,15,296.5,23.0,1.5,11.5,54.0,155.69,102.63
2016,9,15,6,30,448.0,35.0,1.6,12.0,93.0,253.6,199.6
2016,9,15,6,45,534.0,42.5,1.7,13.0,143.5,328.55,266.52
2016,9,15,7,0,620.0,50.0,1.8,14.0,194.0,408.65,335.03
2016,9,15,7,15,672.5,55.5,1.75,14.5,247.5,478.05,392.34
2016,9,15,7,30,725.0,61.0,1.7,15.0,301.0,550.88,449.55
2016,9,15,7,45,761.5,64.5,1.7,16.0,354.5,613.31,495.43
2016,9,15,8,0,798.0,68.0,1.7,17.0,408.0,676.69,538.42
2016,9,15,8,15,822.5,71.0,1.75,18.0,458.5,730.79,573.54
2016,9,15,8,30,847.0,74.0,1.8,19.0,509.0,777.59,602.56
2016,9,15,8,45,865.5,76.5,1.9,20.0,555.5,823.73,630.98
2016,9,15,9,0,884.0,79.0,2.0,21.0,602.0,867.99,657.55
2016,9,15,9,15,897.5,81.0,2.0,21.5,643.5,904.97,679.07
2016,9,15,9,30,911.0,83.0,2.0,22.0,685.0,939.19,698.56
2016,9,15,9,45,923.5,83.0,2.05,22.5,720.5,967.13,714.32
2016,9,15,10,0,936.0,83.0,2.1,23.0,756.0,991.83,728.0
2016,9,15,10,15,943.0,84.0,2.1,23.5,784.5,1008.97,736.24
2016,9,15,10,30,950.0,85.0,2.1,24.0,813.0,1022.38,742.23
2016,9,15,10,45,954.5,85.5,2.15,24.5,833.5,1028.94,744.6
2016,9,15,11,0,959.0,86.0,2.2,25.0,854.0,1031.58,744.68
2016,9,15,11,15,962.0,86.5,2.25,25.0,866.5,1028.8,742.95
2016,9,15,11,30,965.0,87.0,2.3,25.0,879.0,1022.05,738.87
2016,9,15,11,45,965.5,87.5,2.4,25.5,883.5,1008.97,730.0
2016,9,15,12,0,966.0,88.0,2.5,26.0,888.0,992.03,718.76
2016,9,15,12,15,965.5,88.0,2.55,26.0,884.0,969.86,705.14
2016,9,15,12,30,965.0,88.0,2.6,26.0,880.0,944.05,689.19
2016,9,15,12,45,959.0,89.5,2.7,26.0,867.0,911.6,669.24
2016,9,15,13,0,953.0,91.0,2.8,26.0,854.0,876.06,647.08
2016,9,15,13,15,948.0,90.0,2.85,26.0,833.5,835.85,621.21
2016,9,15,13,30,943.0,89.0,2.9,26.0,813.0,792.92,593.24
2016,9,15,13,45,935.5,88.0,3.0,26.0,785.0,745.72,562.24
2016,9,15,14,0,928.0,87.0,3.1,26.0,757.0,696.42,527.9
2016,9,15,14,15,918.5,85.5,3.15,26.0,722.5,643.57,488.89
2016,9,15,14,30,909.0,84.0,3.2,26.0,688.0,589.31,447.67
2016,9,15,14,45,895.5,82.5,3.25,26.0,646.5,531.88,402.79
2016,9,15,15,0,882.0,81.0,3.3,26.0,605.0,473.98,356.06
2016,9,15,15,15,864.5,78.5,3.3,25.5,559.0,413.4,306.38
2016,9,15,15,30,847.0,76.0,3.3,25.0,513.0,350.58,253.45
2016,9,15,15,45,821.0,73.0,3.35,24.5,462.0,288.23,199.94
2016,9,15,16,0,795.0,70.0,3.4,24.0,411.0,228.11,148.11
2016,9,15,16,15,760.0,66.0,3.25,23.5,358.0,168.26,98.88
2016,9,15,16,30,725.0,62.0,3.1,23.0,305.0,112.32,58.57
2016,9,15,16,45,670.5,57.0,3.0,22.5,251.0,59.23,32.85
2016,9,15,17,0,616.0,52.0,2.9,22.0,197.0,37.47,26.94
2016,9,15,17,15,532.0,44.0,2.65,20.5,146.5,32.85,22.85
2016,9,15,17,30,448.0,36.0,2.4,19.0,96.0,28.04,18.31
2016,9,15,17,45,296.0,24.0,2.15,18.0,56.0,19.16,8.63
2016,9,15,18,0,144.0,12.0,1.9,17.0,16.0,11.44,0.0
2016,9,15,18,15,72.0,6.0,1.9,16.5,8.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,5,45,68.5,5.5,1.4,10.5,7.0,0.0,0.0
2016,9,16,6,0,137.0,11.0,1.5,11.0,14.0,53.5,0.0
2016,9,16,6,15,293.5,22.5,1.5,11.5,52.5,153.2,97.74
2016,9,16,6,30,450.0,34.0,1.5,12.0,91.0,253.23,198.78
2016,9,16,6,45,538.0,41.5,1.5,12.5,142.0,329.11,266.88
2016,9,16,7,0,626.0,49.0,1.5,13.0,193.0,410.44,336.75
2016,9,16,7,15,678.5,54.5,1.3,13.5,247.0,480.06,393.46
2016,9,16,7,30,731.0,60.0,1.1,14.0,301.0,553.09,449.39
2016,9,16,7,45,768.0,63.5,0.9,15.0,354.5,616.04,493.18
2016,9,16,8,0,805.0,67.0,0.7,16.0,408.0,679.98,533.16
2016,9,16,8,15,829.5,70.0,0.6,17.0,458.5,734.28,565.3
2016,9,16,8,30,854.0,73.0,0.5,18.0,509.0,781.25,591.08
2016,9,16,8,45,872.0,75.5,0.45,19.5,555.5,827.14,614.88
2016,9,16,9,0,890.0,78.0,0.4,21.0,602.0,871.07,636.5
2016,9,16,9,15,903.0,80.0,0.35,21.5,643.5,907.68,655.23
2016,9,16,9,30,916.0,82.0,0.3,22.0,685.0,941.48,671.96
2016,9,16,9,45,926.5,83.0,0.3,23.0,720.0,968.72,684.18
2016,9,16,10,0,937.0,84.0,0.3,24.0,755.0,992.64,694.35
2016,9,16,10,15,786.5,159.5,0.3,24.5,737.5,956.26,669.49
2016,9,16,10,30,636.0,235.0,0.3,25.0,720.0,896.19,630.59
2016,9,16,10,45,794.0,163.5,0.3,26.0,785.5,966.23,671.52
2016,9,16,11,0,952.0,92.0,0.3,27.0,851.0,1029.81,704.86
2016,9,16,11,15,954.5,92.5,0.3,27.0,863.5,1026.42,701.33
2016,9,16,11,30,957.0,93.0,0.3,27.0,876.0,1019.08,696.73
2016,9,16,11,45,953.0,96.0,0.3,27.5,878.5,1004.42,686.66
2016,9,16,12,0,949.0,99.0,0.3,28.0,881.0,986.03,674.62
2016,9,16,12,15,948.0,99.0,0.4,28.0,877.0,963.56,663.79
2016,9,16,12,30,947.0,99.0,0.5,28.0,873.0,937.54,650.79
2016,9,16,12,45,940.5,100.0,0.6,28.0,859.5,904.45,633.31
2016,9,16,13,0,934.0,101.0,0.7,28.0,846.0,868.38,613.7
2016,9,16,13,15,929.0,100.0,0.85,28.0,825.5,828.68,592.13
2016,9,16,13,30,924.0,99.0,1.0,28.0,805.0,786.31,568.13
2016,9,16,13,45,911.0,100.5,1.2,28.0,775.5,738.38,540.2
2016,9,16,14,0,898.0,102.0,1.4,28.0,746.0,688.84,508.08
2016,9,16,14,15,887.0,100.0,1.5,27.5,710.5,635.83,472.1
2016,9,16,14,30,876.0,98.0,1.6,27.0,675.0,581.64,433.72
2016,9,16,14,45,858.5,96.5,1.75,27.0,633.5,522.76,389.75
2016,9,16,15,0,841.0,95.0,1.9,27.0,592.0,464.37,344.32
2016,9,16,15,15,821.5,92.0,1.95,26.5,545.5,404.19,296.23
2016,9,16,15,30,802.0,89.0,2.0,26.0,499.0,344.96,247.2
2016,9,16,15,45,771.0,86.0,2.1,26.0,448.0,283.88,195.58
2016,9,16,16,0,740.0,83.0,2.2,26.0,397.0,225.72,146.37
2016,9,16,16,15,701.5,77.5,2.1,25.0,344.0,163.93,97.06
2016,9,16,16,30,663.0,72.0,2.0,24.0,291.0,109.69,58.97
2016,9,16,16,45,603.0,65.5,1.9,23.5,238.0,58.82,34.74
2016,9,16,17,0,543.0,59.0,1.8,23.0,185.0,43.54,32.04
2016,9,16,17,15,454.5,49.0,1.7,21.5,135.5,37.45,26.66
2016,9,16,17,30,366.0,39.0,1.6,20.0,86.0,31.07,20.7
2016,9,16,17,45,224.5,24.5,1.55,19.0,49.0,19.85,8.22
2016,9,16,18,0,83.0,10.0,1.5,18.0,12.0,9.53,0.0
2016,9,16,18,15,41.5,5.0,1.5,17.5,6.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,44.0,5.0,1.1,13.0,5.5,0.0,0.0
2016,9,17,6,0,88.0,10.0,1.1,13.0,11.0,37.13,0.0
2016,9,17,6,15,237.0,23.5,1.15,13.5,48.0,132.5,80.13
2016,9,17,6,30,386.0,37.0,1.2,14.0,85.0,229.16,178.05
2016,9,17,6,45,475.0,46.0,1.25,15.0,134.0,304.07,244.03
2016,9,17,7,0,564.0,55.0,1.3,16.0,183.0,387.77,314.37
2016,9,17,7,15,620.0,61.5,1.2,16.5,235.5,457.16,370.62
2016,9,17,7,30,676.0,68.0,1.1,17.0,288.0,530.56,427.04
2016,9,17,7,45,715.0,72.5,1.0,18.0,340.5,590.19,469.54
2016,9,17,8,0,754.0,77.0,0.9,19.0,393.0,654.56,511.86
2016,9,17,8,15,780.5,80.5,0.9,20.0,443.0,708.98,545.91
2016,9,17,8,30,807.0,84.0,0.9,21.0,493.0,762.78,578.49
2016,9,17,8,45,826.5,86.5,0.9,22.5,539.0,808.54,603.5
2016,9,17,9,0,846.0,89.0,0.9,24.0,585.0,852.5,626.61
2016,9,17,9,15,860.0,91.5,1.0,25.0,626.0,881.98,642.64
2016,9,17,9,30,874.0,94.0,1.1,26.0,667.0,916.09,661.64
2016,9,17,9,45,885.0,95.5,1.2,27.0,701.5,943.38,676.07
2016,9,17,10,0,896.0,97.0,1.3,28.0,736.0,967.5,688.49
2016,9,17,10,15,903.5,98.0,1.3,28.5,764.0,984.34,696.2
2016,9,17,10,30,911.0,99.0,1.3,29.0,792.0,997.6,701.84
2016,9,17,10,45,904.0,106.5,1.3,29.5,808.5,1000.39,701.2
2016,9,17,11,0,897.0,114.0,1.3,30.0,825.0,999.23,698.43
2016,9,17,11,15,900.0,114.5,1.3,30.0,837.0,996.28,696.16
2016,9,17,11,30,903.0,115.0,1.3,30.0,849.0,989.61,691.78
2016,9,17,11,45,891.5,122.0,1.3,30.5,849.5,972.48,679.79
2016,9,17,12,0,880.0,129.0,1.3,31.0,850.0,951.96,665.97
2016,9,17,12,15,878.5,128.5,1.35,31.0,846.0,929.6,653.18
2016,9,17,12,30,877.0,128.0,1.4,31.0,842.0,903.98,638.32
2016,9,17,12,45,884.5,121.5,1.5,31.0,832.5,876.78,623.0
2016,9,17,13,0,892.0,115.0,1.6,31.0,823.0,846.05,605.23
2016,9,17,13,15,886.5,114.0,1.7,30.5,802.5,807.26,583.14
2016,9,17,13,30,881.0,113.0,1.8,30.0,782.0,765.98,558.97
2016,9,17,13,45,858.0,118.5,1.95,30.0,750.5,718.67,528.75
2016,9,17,14,0,835.0,124.0,2.1,30.0,719.0,668.07,494.01
2016,9,17,14,15,823.0,121.5,2.15,30.0,684.0,616.02,456.88
2016,9,17,14,30,811.0,119.0,2.2,30.0,649.0,563.11,417.97
2016,9,17,14,45,791.5,117.0,2.3,30.0,607.5,506.36,375.21
2016,9,17,15,0,772.0,115.0,2.4,30.0,566.0,450.08,331.36
2016,9,17,15,15,749.5,111.0,2.45,29.5,520.5,389.21,283.28
2016,9,17,15,30,727.0,107.0,2.5,29.0,475.0,331.72,236.28
2016,9,17,15,45,697.5,101.5,2.55,28.5,425.5,272.77,187.42
2016,9,17,16,0,668.0,96.0,2.6,28.0,376.0,216.69,140.88
2016,9,17,16,15,626.5,89.5,2.4,27.0,324.5,161.18,97.33
2016,9,17,16,30,585.0,83.0,2.2,26.0,273.0,110.58,62.59
2016,9,17,16,45,527.0,74.0,2.05,25.5,222.0,62.68,39.93
2016,9,17,17,0,469.0,65.0,1.9,25.0,171.0,49.09,36.46
2016,9,17,17,15,379.5,52.5,1.75,23.5,123.5,40.92,29.32
2016,9,17,17,30,290.0,40.0,1.6,22.0,76.0,31.03,20.35
2016,9,17,17,45,167.5,24.0,1.5,21.0,42.5,18.91,6.27
2016,9,17,18,0,45.0,8.0,1.4,20.0,9.0,7.63,0.0
2016,9,17,18,15,22.5,4.0,1.35,19.5,4.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,9,18,6,15,155.5,19.5,0.15,17.5,38.0,94.12,51.95
2016,9,18,6,30,311.0,39.0,0.2,18.0,76.0,199.03,150.97
2016,9,18,6,45,397.5,51.0,0.25,19.0,123.5,272.12,212.98
2016,9,18,7,0,484.0,63.0,0.3,20.0,171.0,353.92,279.42
2016,9,18,7,15,543.0,71.5,0.45,21.0,223.0,423.66,334.59
2016,9,18,7,30,602.0,80.0,0.6,22.0,275.0,497.76,390.77
2016,9,18,7,45,642.0,86.5,0.75,23.0,326.5,560.43,436.35
2016,9,18,8,0,682.0,93.0,0.9,24.0,378.0,624.66,481.46
2016,9,18,8,15,712.0,98.0,1.0,25.0,427.5,680.55,517.46
2016,9,18,8,30,742.0,103.0,1.1,26.0,477.0,736.32,552.44
2016,9,18,8,45,760.0,108.5,1.2,27.0,522.0,782.15,579.89
2016,9,18,9,0,778.0,114.0,1.3,28.0,567.0,822.05,602.99
2016,9,18,9,15,794.5,117.0,1.25,28.5,608.0,859.99,623.84
2016,9,18,9,30,811.0,120.0,1.2,29.0,649.0,895.54,642.76
2016,9,18,9,45,830.5,119.0,1.2,30.0,685.5,926.7,658.04
2016,9,18,10,0,850.0,118.0,1.2,31.0,722.0,955.04,671.4
2016,9,18,10,15,858.5,120.0,1.2,31.5,749.5,973.25,679.81
2016,9,18,10,30,867.0,122.0,1.2,32.0,777.0,987.97,686.25
2016,9,18,10,45,842.0,138.5,1.2,32.5,788.5,982.89,680.83
2016,9,18,11,0,817.0,155.0,1.2,33.0,800.0,973.58,673.27
2016,9,18,11,15,820.5,156.0,1.2,33.0,812.0,971.42,671.61
2016,9,18,11,30,824.0,157.0,1.2,33.0,824.0,965.72,667.86
2016,9,18,11,45,794.5,173.0,1.25,33.0,819.0,941.15,653.54
2016,9,18,12,0,765.0,189.0,1.3,33.0,814.0,919.12,640.96
2016,9,18,12,15,763.5,188.5,1.35,33.0,809.5,897.56,628.6
2016,9,18,12,30,762.0,188.0,1.4,33.0,805.0,873.07,614.36
2016,9,18,12,45,751.0,190.0,1.45,33.5,790.5,840.33,593.63
2016,9,18,13,0,740.0,192.0,1.5,34.0,776.0,805.45,571.35
2016,9,18,13,15,732.5,190.0,1.55,33.5,755.5,767.41,548.43
2016,9,18,13,30,725.0,188.0,1.6,33.0,735.0,727.54,523.71
2016,9,18,13,45,688.0,196.5,1.7,33.0,700.5,675.81,489.22
2016,9,18,14,0,651.0,205.0,1.8,33.0,666.0,625.04,454.58
2016,9,18,14,15,635.5,199.5,1.8,32.5,632.0,575.5,420.65
2016,9,18,14,30,620.0,194.0,1.8,32.0,598.0,526.03,385.71
2016,9,18,14,45,591.0,191.0,1.85,32.0,556.0,470.75,345.04
2016,9,18,15,0,562.0,188.0,1.9,32.0,514.0,419.16,305.98
2016,9,18,15,15,536.0,179.0,1.9,31.5,470.0,365.59,265.02
2016,9,18,15,30,510.0,170.0,1.9,31.0,426.0,314.28,224.79
2016,9,18,15,45,475.0,159.0,1.9,31.0,378.0,261.4,182.68
2016,9,18,16,0,440.0,148.0,1.9,31.0,330.0,212.34,143.83
2016,9,18,16,15,398.0,133.5,1.65,30.0,281.5,163.47,107.22
2016,9,18,16,30,356.0,119.0,1.4,29.0,233.0,119.74,77.57
2016,9,18,16,45,304.0,100.5,1.2,28.0,185.5,81.33,57.6
2016,9,18,17,0,252.0,82.0,1.0,27.0,138.0,63.94,48.59
2016,9,18,17,15,188.0,60.0,1.05,25.5,95.5,47.78,34.76
2016,9,18,17,30,124.0,38.0,1.1,24.0,53.0,31.02,20.01
2016,9,18,17,45,62.0,19.0,1.15,23.0,26.5,15.94,2.85
2016,9,18,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,108.0,20.0,0.6,21.5,33.0,77.05,38.14
2016,9,19,6,30,216.0,40.0,0.6,22.0,66.0,159.39,118.92
2016,9,19,6,45,291.0,57.0,0.6,22.5,110.5,226.55,175.96
2016,9,19,7,0,366.0,74.0,0.6,23.0,155.0,301.48,237.25
2016,9,19,7,15,423.0,86.5,0.65,23.5,204.0,367.44,289.72
2016,9,19,7,30,480.0,99.0,0.7,24.0,253.0,438.17,343.77
2016,9,19,7,45,514.5,111.0,0.8,25.0,302.0,497.16,386.55
2016,9,19,8,0,549.0,123.0,0.9,26.0,351.0,557.73,428.94
2016,9,19,8,15,581.0,131.0,1.0,27.0,398.5,617.9,469.51
2016,9,19,8,30,613.0,139.0,1.1,28.0,446.0,674.13,506.21
2016,9,19,8,45,518.0,179.5,1.2,29.0,455.5,656.16,489.02
2016,9,19,9,0,423.0,220.0,1.3,30.0,465.0,634.7,469.84
2016,9,19,9,15,548.5,195.5,1.35,30.5,537.0,728.62,534.7
2016,9,19,9,30,674.0,171.0,1.4,31.0,609.0,832.62,601.55
2016,9,19,9,45,714.5,163.5,1.45,31.5,649.5,873.4,624.7
2016,9,19,10,0,755.0,156.0,1.5,32.0,690.0,912.22,647.02
2016,9,19,10,15,764.5,158.5,1.55,32.0,717.0,930.57,657.7
2016,9,19,10,30,774.0,161.0,1.6,32.0,744.0,945.76,666.74
