Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,10,45,739.0,183.5,1.7,32.5,752.0,937.06,660.28
2016,9,19,11,0,704.0,206.0,1.8,33.0,760.0,924.24,651.58
2016,9,19,11,15,708.0,207.5,1.9,33.0,772.0,923.04,651.58
2016,9,19,11,30,712.0,209.0,2.0,33.0,784.0,918.64,649.54
2016,9,19,11,45,673.0,230.5,2.1,33.0,776.0,891.61,633.14
2016,9,19,12,0,634.0,252.0,2.2,33.0,768.0,862.13,614.03
2016,9,19,12,15,632.5,251.5,2.3,33.0,763.5,842.77,602.4
2016,9,19,12,30,631.0,251.0,2.4,33.0,759.0,820.91,588.91
2016,9,19,12,45,661.5,231.5,2.5,33.0,757.0,804.96,580.04
2016,9,19,13,0,692.0,212.0,2.6,33.0,755.0,784.78,568.11
2016,9,19,13,15,619.5,234.5,2.65,33.0,711.5,721.91,524.88
2016,9,19,13,30,547.0,257.0,2.7,33.0,668.0,660.3,482.11
2016,9,19,13,45,510.5,259.5,2.8,33.0,632.0,610.09,447.43
2016,9,19,14,0,474.0,262.0,2.9,33.0,596.0,561.45,413.11
2016,9,19,14,15,445.0,263.5,2.95,32.5,564.5,518.3,382.77
2016,9,19,14,30,416.0,265.0,3.0,32.0,533.0,474.89,351.61
2016,9,19,14,45,433.0,243.0,3.15,32.0,506.5,438.65,324.71
2016,9,19,15,0,450.0,221.0,3.3,32.0,480.0,398.21,293.68
2016,9,19,15,15,425.0,208.0,3.35,31.0,437.0,347.51,255.35
2016,9,19,15,30,400.0,195.0,3.4,30.0,394.0,299.8,218.41
2016,9,19,15,45,359.0,181.0,3.5,29.5,346.0,249.63,179.17
2016,9,19,16,0,318.0,167.0,3.6,29.0,298.0,204.08,143.83
2016,9,19,16,15,282.5,147.0,3.5,28.0,251.0,159.38,110.21
2016,9,19,16,30,247.0,127.0,3.4,27.0,204.0,119.18,82.18
2016,9,19,16,45,204.5,102.5,3.35,26.5,158.5,80.39,62.85
2016,9,19,17,0,162.0,78.0,3.3,26.0,113.0,60.9,46.23
2016,9,19,17,15,117.5,53.5,3.3,25.0,75.0,42.87,30.63
2016,9,19,17,30,73.0,29.0,3.3,24.0,37.0,24.01,14.07
2016,9,19,17,45,36.5,14.5,3.3,23.0,18.5,12.3,0.0
2016,9,19,18,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,20.0,19.5,1.45,15.5,21.5,27.59,9.34
2016,9,20,6,30,40.0,39.0,1.7,16.0,43.0,67.34,49.02
2016,9,20,6,45,80.5,62.5,2.0,16.5,77.5,116.62,91.67
2016,9,20,7,0,121.0,86.0,2.3,17.0,112.0,168.97,136.63
2016,9,20,7,15,149.5,109.0,2.3,17.5,150.5,217.06,177.16
2016,9,20,7,30,178.0,132.0,2.3,18.0,189.0,267.37,218.41
2016,9,20,7,45,214.5,148.5,2.3,19.0,228.5,327.61,266.03
2016,9,20,8,0,251.0,165.0,2.3,20.0,268.0,380.69,306.65
2016,9,20,8,15,285.5,182.5,2.15,20.5,313.5,435.77,347.86
2016,9,20,8,30,320.0,200.0,2.0,21.0,359.0,492.52,389.02
2016,9,20,8,45,450.0,187.0,1.95,22.0,434.0,607.8,473.45
2016,9,20,9,0,580.0,174.0,1.9,23.0,509.0,717.2,549.77
2016,9,20,9,15,599.0,180.5,1.85,23.5,548.0,760.96,576.62
2016,9,20,9,30,618.0,187.0,1.8,24.0,587.0,798.18,599.08
2016,9,20,9,45,688.0,166.5,1.8,25.0,633.5,851.18,630.72
2016,9,20,10,0,758.0,146.0,1.8,26.0,680.0,902.39,660.24
2016,9,20,10,15,767.5,148.5,1.85,26.5,706.5,915.43,666.38
2016,9,20,10,30,777.0,151.0,1.9,27.0,733.0,930.74,674.48
2016,9,20,10,45,753.0,168.5,2.0,27.5,744.5,932.54,674.48
2016,9,20,11,0,729.0,186.0,2.1,28.0,756.0,925.31,668.89
2016,9,20,11,15,733.0,187.0,2.2,28.0,767.5,923.48,668.29
2016,9,20,11,30,737.0,188.0,2.3,28.0,779.0,918.39,665.63
2016,9,20,11,45,708.0,205.0,2.4,28.5,775.0,896.28,650.66
2016,9,20,12,0,679.0,222.0,2.5,29.0,771.0,871.5,634.09
2016,9,20,12,15,677.5,222.0,2.6,29.0,767.0,851.86,621.88
2016,9,20,12,30,676.0,222.0,2.7,29.0,763.0,829.58,607.7
2016,9,20,12,45,726.5,191.5,2.85,29.0,765.0,817.57,601.75
2016,9,20,13,0,777.0,161.0,3.0,29.0,767.0,797.43,589.55
2016,9,20,13,15,770.0,159.5,3.1,28.5,747.0,759.76,566.19
2016,9,20,13,30,763.0,158.0,3.2,28.0,727.0,721.39,540.88
2016,9,20,13,45,720.0,170.5,3.3,28.0,692.0,668.57,503.04
2016,9,20,14,0,677.0,183.0,3.4,28.0,657.0,616.95,465.36
2016,9,20,14,15,662.5,179.0,3.5,27.5,623.5,568.37,430.43
2016,9,20,14,30,648.0,175.0,3.6,27.0,590.0,519.65,394.28
2016,9,20,14,45,620.5,172.5,3.7,27.0,549.0,466.12,352.73
2016,9,20,15,0,593.0,170.0,3.8,27.0,508.0,412.67,310.28
2016,9,20,15,15,567.0,162.5,3.85,26.5,464.5,359.02,267.26
2016,9,20,15,30,541.0,155.0,3.9,26.0,421.0,307.55,225.02
2016,9,20,15,45,353.0,161.5,3.95,25.5,328.0,230.6,167.48
2016,9,20,16,0,165.0,168.0,4.0,25.0,235.0,176.12,130.1
2016,9,20,16,15,281.0,139.0,3.95,24.5,234.0,151.83,105.95
2016,9,20,16,30,397.0,110.0,3.9,24.0,233.0,112.7,73.01
2016,9,20,16,45,347.0,93.5,3.9,23.5,186.5,70.44,55.13
2016,9,20,17,0,297.0,77.0,3.9,23.0,140.0,57.87,44.19
2016,9,20,17,15,220.0,58.0,3.8,22.0,97.0,44.47,32.32
2016,9,20,17,30,143.0,39.0,3.7,21.0,54.0,31.7,20.44
2016,9,20,17,45,71.5,19.5,3.65,20.5,27.0,16.27,0.0
2016,9,20,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,14.5,3.45,12.5,14.5,13.45,1.0
2016,9,21,6,30,0.0,29.0,3.5,13.0,29.0,27.32,16.81
2016,9,21,6,45,0.0,49.0,3.55,13.5,49.0,48.37,35.26
2016,9,21,7,0,0.0,69.0,3.6,14.0,69.0,68.83,53.02
2016,9,21,7,15,3.5,89.5,3.6,14.0,91.0,91.6,72.63
2016,9,21,7,30,7.0,110.0,3.6,14.0,113.0,114.5,92.05
2016,9,21,7,45,13.5,129.5,3.65,14.5,135.5,138.49,111.95
2016,9,21,8,0,20.0,149.0,3.7,15.0,158.0,162.99,131.92
2016,9,21,8,15,41.5,178.0,3.7,15.5,198.5,221.06,179.45
2016,9,21,8,30,63.0,207.0,3.7,16.0,239.0,271.18,219.52
2016,9,21,8,45,37.5,201.0,3.75,16.5,220.5,241.81,194.03
2016,9,21,9,0,12.0,195.0,3.8,17.0,202.0,201.15,159.66
2016,9,21,9,15,103.0,247.5,3.85,17.5,313.5,350.74,280.65
2016,9,21,9,30,194.0,300.0,3.9,18.0,425.0,507.89,401.94
2016,9,21,9,45,372.0,267.0,3.95,18.5,522.0,649.91,511.14
2016,9,21,10,0,550.0,234.0,4.0,19.0,619.0,798.19,620.58
2016,9,21,10,15,709.0,174.0,4.1,19.0,690.5,892.78,688.29
2016,9,21,10,30,868.0,114.0,4.2,19.0,762.0,966.93,738.9
2016,9,21,10,45,850.5,127.5,4.35,19.5,776.0,974.17,741.95
2016,9,21,11,0,833.0,141.0,4.5,20.0,790.0,969.03,737.38
2016,9,21,11,15,662.0,224.5,4.55,20.0,745.0,894.24,685.32
2016,9,21,11,30,491.0,308.0,4.6,20.0,700.0,807.48,619.34
2016,9,21,11,45,492.0,305.5,4.65,20.0,700.0,795.23,611.22
2016,9,21,12,0,493.0,303.0,4.7,20.0,700.0,780.81,601.12
2016,9,21,12,15,650.5,232.5,4.75,20.0,752.5,836.84,645.76
2016,9,21,12,30,808.0,162.0,4.8,20.0,805.0,876.67,675.26
2016,9,21,12,45,827.0,149.0,4.85,20.5,798.5,853.05,657.62
2016,9,21,13,0,846.0,136.0,4.9,21.0,792.0,825.36,637.52
2016,9,21,13,15,840.5,134.5,4.95,20.5,772.0,786.52,611.84
2016,9,21,13,30,835.0,133.0,5.0,20.0,752.0,745.38,584.1
2016,9,21,13,45,809.5,139.0,5.1,20.0,720.5,695.86,546.89
2016,9,21,14,0,784.0,145.0,5.2,20.0,689.0,646.1,508.71
2016,9,21,14,15,771.5,142.0,5.3,19.5,655.0,594.94,469.76
2016,9,21,14,30,759.0,139.0,5.4,19.0,621.0,543.12,429.08
2016,9,21,14,45,751.5,131.5,5.5,19.0,583.0,489.1,384.67
2016,9,21,15,0,744.0,124.0,5.6,19.0,545.0,434.5,338.44
2016,9,21,15,15,722.0,119.5,5.6,18.5,500.5,376.91,289.17
2016,9,21,15,30,700.0,115.0,5.6,18.0,456.0,320.8,239.98
2016,9,21,15,45,700.5,101.5,5.6,17.5,411.5,264.03,189.0
2016,9,21,16,0,701.0,88.0,5.6,17.0,367.0,206.72,137.75
2016,9,21,16,15,659.5,82.0,5.45,16.5,315.5,150.17,91.58
2016,9,21,16,30,618.0,76.0,5.3,16.0,264.0,98.5,56.29
2016,9,21,16,45,591.5,63.5,5.15,15.5,215.5,46.4,35.68
2016,9,21,17,0,565.0,51.0,5.0,15.0,167.0,38.04,28.13
2016,9,21,17,15,463.5,41.5,4.7,14.0,118.0,32.07,22.53
2016,9,21,17,30,362.0,32.0,4.4,13.0,69.0,25.86,16.04
2016,9,21,17,45,181.0,16.0,4.1,12.5,34.5,12.79,0.0
2016,9,21,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,6,15,151.0,19.5,3.85,10.0,36.0,91.05,31.91
2016,9,22,6,30,302.0,39.0,4.0,10.0,72.0,194.2,151.65
2016,9,22,6,45,398.0,50.5,4.2,10.5,120.0,270.9,222.5
2016,9,22,7,0,494.0,62.0,4.4,11.0,168.0,357.01,298.97
2016,9,22,7,15,557.5,70.0,4.35,11.0,220.0,429.1,362.16
2016,9,22,7,30,621.0,78.0,4.3,11.0,272.0,505.84,426.94
2016,9,22,7,45,663.5,84.0,4.3,11.5,324.0,570.15,478.75
2016,9,22,8,0,706.0,90.0,4.3,12.0,376.0,636.14,529.95
2016,9,22,8,15,736.0,94.5,4.2,12.5,426.0,692.02,569.85
2016,9,22,8,30,766.0,99.0,4.1,13.0,476.0,747.67,608.57
2016,9,22,8,45,591.5,157.5,4.05,13.5,465.5,695.14,564.66
2016,9,22,9,0,417.0,216.0,4.0,14.0,455.0,623.99,504.13
2016,9,22,9,15,633.0,162.5,4.0,14.5,553.0,769.98,616.67
2016,9,22,9,30,849.0,109.0,4.0,15.0,651.0,912.86,716.88
2016,9,22,9,45,684.0,175.5,4.0,15.5,627.5,855.46,671.88
2016,9,22,10,0,519.0,242.0,4.0,16.0,604.0,777.17,610.34
2016,9,22,10,15,715.5,173.0,4.05,16.0,692.5,896.64,698.95
2016,9,22,10,30,912.0,104.0,4.1,16.0,781.0,996.15,767.27
2016,9,22,10,45,911.0,108.5,4.2,16.5,799.5,1000.92,768.09
2016,9,22,11,0,910.0,113.0,4.3,17.0,818.0,1001.81,767.14
2016,9,22,11,15,913.0,113.5,4.4,17.0,830.0,998.33,764.99
2016,9,22,11,30,916.0,114.0,4.5,17.0,842.0,991.06,760.54
2016,9,22,11,45,916.0,115.0,4.6,17.5,845.5,977.77,750.56
2016,9,22,12,0,916.0,116.0,4.7,18.0,849.0,960.83,738.17
2016,9,22,12,15,915.0,115.5,4.75,18.0,844.0,937.85,722.67
2016,9,22,12,30,914.0,115.0,4.8,18.0,839.0,911.47,704.81
2016,9,22,12,45,916.5,111.0,4.9,18.5,827.5,881.11,683.11
2016,9,22,13,0,919.0,107.0,5.0,19.0,816.0,847.4,658.98
2016,9,22,13,15,913.5,106.0,5.0,19.0,795.0,807.4,630.91
2016,9,22,13,30,908.0,105.0,5.0,19.0,774.0,764.84,600.82
2016,9,22,13,45,895.0,105.5,5.0,19.0,744.0,716.32,565.23
2016,9,22,14,0,882.0,106.0,5.0,19.0,714.0,666.3,526.52
2016,9,22,14,15,870.0,104.0,4.95,18.5,678.5,613.65,485.75
2016,9,22,14,30,858.0,102.0,4.9,18.0,643.0,558.95,442.2
2016,9,22,14,45,845.5,98.0,4.85,18.0,602.0,501.38,394.34
2016,9,22,15,0,833.0,94.0,4.8,18.0,561.0,443.49,344.86
2016,9,22,15,15,811.5,90.5,4.7,17.5,514.0,382.71,292.39
2016,9,22,15,30,790.0,87.0,4.6,17.0,467.0,323.17,239.67
2016,9,22,15,45,768.0,81.0,4.6,17.0,417.5,262.75,185.36
2016,9,22,16,0,746.0,75.0,4.6,17.0,368.0,204.24,133.45
2016,9,22,16,15,704.0,70.0,4.45,16.5,315.5,143.05,83.73
2016,9,22,16,30,662.0,65.0,4.3,16.0,263.0,89.64,48.01
2016,9,22,16,45,602.0,57.5,4.15,15.5,211.0,41.36,31.2
2016,9,22,17,0,542.0,50.0,4.0,15.0,159.0,37.4,27.54
2016,9,22,17,15,436.0,40.5,3.75,14.5,111.0,31.4,21.83
2016,9,22,17,30,330.0,31.0,3.5,14.0,63.0,25.16,15.08
2016,9,22,17,45,165.0,15.5,3.25,13.5,31.5,14.77,0.0
2016,9,22,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,23,6,15,198.0,15.5,1.8,9.5,36.5,104.43,27.83
2016,9,23,6,30,396.0,31.0,1.9,10.0,73.0,226.24,175.3
2016,9,23,6,45,497.5,38.5,2.05,11.0,122.5,304.8,247.86
2016,9,23,7,0,599.0,46.0,2.2,12.0,172.0,390.0,322.28
2016,9,23,7,15,656.0,51.5,2.3,12.5,224.5,460.33,382.45
2016,9,23,7,30,713.0,57.0,2.4,13.0,277.0,534.47,443.09
2016,9,23,7,45,754.0,60.0,2.55,14.0,330.0,598.07,492.4
2016,9,23,8,0,795.0,63.0,2.7,15.0,383.0,662.98,538.95
2016,9,23,8,15,820.5,66.0,2.9,15.5,433.0,717.0,577.21
2016,9,23,8,30,846.0,69.0,3.1,16.0,483.0,763.76,609.43
2016,9,23,8,45,865.0,71.0,3.35,17.0,528.5,808.96,639.1
2016,9,23,9,0,884.0,73.0,3.6,18.0,574.0,852.27,666.94
2016,9,23,9,15,897.0,74.5,3.7,18.5,614.5,887.46,689.12
2016,9,23,9,30,910.0,76.0,3.8,19.0,655.0,919.86,709.24
2016,9,23,9,45,922.5,76.0,3.9,20.0,689.5,946.98,724.21
2016,9,23,10,0,935.0,76.0,4.0,21.0,724.0,970.85,736.89
2016,9,23,10,15,941.5,77.0,4.05,21.0,751.0,986.75,746.71
2016,9,23,10,30,948.0,78.0,4.1,21.0,778.0,998.91,754.16
2016,9,23,10,45,951.0,79.0,4.15,21.5,797.0,1003.87,755.45
2016,9,23,11,0,954.0,80.0,4.2,22.0,816.0,1004.91,754.28
2016,9,23,11,15,956.0,80.5,4.25,22.0,827.0,1000.48,751.06
2016,9,23,11,30,958.0,81.0,4.3,22.0,838.0,992.11,745.36
2016,9,23,11,45,957.5,81.5,4.35,22.5,841.0,977.53,734.17
2016,9,23,12,0,957.0,82.0,4.4,23.0,844.0,959.16,720.58
2016,9,23,12,15,955.0,82.0,4.45,23.0,838.5,935.22,704.7
2016,9,23,12,30,953.0,82.0,4.5,23.0,833.0,907.76,686.54
2016,9,23,12,45,943.5,85.0,4.6,23.0,818.5,873.88,664.3
2016,9,23,13,0,934.0,88.0,4.7,23.0,804.0,837.16,639.91
2016,9,23,13,15,928.0,87.0,4.75,23.0,782.5,796.38,612.11
2016,9,23,13,30,922.0,86.0,4.8,23.0,761.0,753.04,582.25
2016,9,23,13,45,913.0,85.0,4.85,23.0,732.0,705.34,548.63
2016,9,23,14,0,904.0,84.0,4.9,23.0,703.0,655.78,511.0
2016,9,23,14,15,892.5,82.5,4.9,22.5,667.5,602.66,470.49
2016,9,23,14,30,881.0,81.0,4.9,22.0,632.0,548.44,427.85
2016,9,23,14,45,865.0,79.5,4.9,22.0,590.5,491.23,380.75
2016,9,23,15,0,849.0,78.0,4.9,22.0,549.0,433.93,332.22
2016,9,23,15,15,828.5,75.0,4.8,21.5,503.0,371.57,278.97
2016,9,23,15,30,808.0,72.0,4.7,21.0,457.0,312.02,226.65
2016,9,23,15,45,782.0,68.5,4.65,21.0,407.5,252.04,173.29
2016,9,23,16,0,756.0,65.0,4.6,21.0,358.0,194.38,122.86
2016,9,23,16,15,716.0,60.5,4.35,20.5,306.5,136.73,76.86
2016,9,23,16,30,676.0,56.0,4.1,20.0,255.0,83.7,42.62
2016,9,23,16,45,618.0,50.0,3.85,19.5,203.5,38.82,28.43
2016,9,23,17,0,560.0,44.0,3.6,19.0,152.0,32.49,22.75
2016,9,23,17,15,457.0,35.0,3.3,18.0,105.5,26.69,17.37
2016,9,23,17,30,354.0,26.0,3.0,17.0,59.0,20.64,10.83
2016,9,23,17,45,177.0,13.0,2.75,16.5,29.5,12.39,0.0
2016,9,23,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,24,6,15,219.5,13.5,1.5,11.5,36.5,107.15,16.16
2016,9,24,6,30,439.0,27.0,1.6,12.0,73.0,235.0,179.51
2016,9,24,6,45,535.0,34.0,1.75,13.0,122.5,313.24,252.06
2016,9,24,7,0,631.0,41.0,1.9,14.0,172.0,400.72,327.69
2016,9,24,7,15,686.0,46.0,1.95,14.5,224.5,470.52,386.75
2016,9,24,7,30,741.0,51.0,2.0,15.0,277.0,544.0,445.97
2016,9,24,7,45,777.5,54.0,2.15,16.0,329.5,605.59,492.78
2016,9,24,8,0,814.0,57.0,2.3,17.0,382.0,662.29,532.52
2016,9,24,8,15,838.5,59.5,2.4,18.0,432.0,715.25,568.02
2016,9,24,8,30,863.0,62.0,2.5,19.0,482.0,767.38,601.95
2016,9,24,8,45,881.0,64.5,2.65,20.0,528.0,812.92,630.72
2016,9,24,9,0,899.0,67.0,2.8,21.0,574.0,856.43,657.6
2016,9,24,9,15,912.0,68.5,2.85,21.5,614.5,891.98,679.16
2016,9,24,9,30,925.0,70.0,2.9,22.0,655.0,924.67,698.63
2016,9,24,9,45,936.5,70.5,3.0,23.0,689.5,951.69,713.17
2016,9,24,10,0,948.0,71.0,3.1,24.0,724.0,975.36,725.44
2016,9,24,10,15,954.5,72.0,3.1,24.5,751.5,991.35,733.26
2016,9,24,10,30,961.0,73.0,3.1,25.0,779.0,1003.54,738.72
2016,9,24,10,45,965.5,73.5,3.1,26.0,798.5,1009.34,738.68
2016,9,24,11,0,970.0,74.0,3.1,27.0,818.0,1011.17,736.24
2016,9,24,11,15,972.5,74.0,3.05,27.0,829.5,1006.52,732.29
2016,9,24,11,30,975.0,74.0,3.0,27.0,841.0,997.87,725.96
2016,9,24,11,45,975.5,74.5,3.0,27.5,844.5,983.96,715.38
2016,9,24,12,0,976.0,75.0,3.0,28.0,848.0,966.16,702.47
2016,9,24,12,15,975.0,74.5,2.95,28.0,843.0,942.14,686.64
2016,9,24,12,30,974.0,74.0,2.9,28.0,838.0,914.48,668.53
2016,9,24,12,45,965.0,77.5,2.9,28.5,824.0,881.0,645.67
2016,9,24,13,0,956.0,81.0,2.9,29.0,810.0,844.56,620.87
2016,9,24,13,15,951.0,80.0,2.9,29.0,789.0,803.74,594.28
2016,9,24,13,30,946.0,79.0,2.9,29.0,768.0,760.23,565.66
2016,9,24,13,45,937.0,78.5,2.95,29.0,739.0,712.04,533.62
2016,9,24,14,0,928.0,78.0,3.0,29.0,710.0,661.93,497.39
2016,9,24,14,15,917.5,76.5,3.0,28.5,674.5,608.28,458.35
2016,9,24,14,30,907.0,75.0,3.0,28.0,639.0,553.37,417.03
2016,9,24,14,45,891.5,73.5,3.0,28.0,597.0,495.1,370.99
2016,9,24,15,0,876.0,72.0,3.0,28.0,555.0,436.64,323.34
2016,9,24,15,15,856.5,69.5,2.95,27.5,508.5,375.89,273.08
2016,9,24,15,30,837.0,67.0,2.9,27.0,462.0,316.0,222.12
2016,9,24,15,45,801.5,66.0,2.9,27.0,410.0,251.73,167.31
2016,9,24,16,0,766.0,65.0,2.9,27.0,358.0,193.54,118.34
2016,9,24,16,15,724.5,60.5,2.5,26.0,305.5,135.22,73.58
2016,9,24,16,30,683.0,56.0,2.1,25.0,253.0,81.71,40.67
2016,9,24,16,45,610.0,51.0,1.75,24.0,200.0,36.49,25.85
2016,9,24,17,0,537.0,46.0,1.4,23.0,147.0,34.41,23.97
2016,9,24,17,15,427.5,36.0,1.3,22.0,100.5,27.8,17.92
2016,9,24,17,30,318.0,26.0,1.2,21.0,54.0,20.86,10.32
2016,9,24,17,45,159.0,13.0,1.2,20.0,27.0,12.39,0.0
2016,9,24,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,6,15,193.5,14.5,1.35,15.0,34.0,100.2,0.17
2016,9,25,6,30,387.0,29.0,1.6,16.0,68.0,219.94,164.55
2016,9,25,6,45,485.5,37.5,1.85,17.0,116.5,297.4,235.7
2016,9,25,7,0,584.0,46.0,2.1,18.0,165.0,384.97,310.52
2016,9,25,7,15,643.0,52.0,2.2,18.5,217.5,452.27,367.2
2016,9,25,7,30,702.0,58.0,2.3,19.0,270.0,527.48,427.47
2016,9,25,7,45,739.0,62.5,2.45,20.0,322.0,589.59,474.58
2016,9,25,8,0,776.0,67.0,2.6,21.0,374.0,652.69,519.09
2016,9,25,8,15,803.0,70.0,2.75,22.0,424.0,706.94,555.47
2016,9,25,8,30,830.0,73.0,2.9,23.0,474.0,760.52,590.43
2016,9,25,8,45,845.0,77.0,3.05,24.0,518.5,804.41,617.75
2016,9,25,9,0,860.0,81.0,3.2,25.0,563.0,839.04,638.2
2016,9,25,9,15,874.0,83.0,3.35,26.0,603.5,874.81,659.22
2016,9,25,9,30,888.0,85.0,3.5,27.0,644.0,907.9,678.16
2016,9,25,9,45,901.5,85.5,3.65,28.0,679.0,935.83,693.45
2016,9,25,10,0,915.0,86.0,3.8,29.0,714.0,960.6,706.58
2016,9,25,10,15,922.0,87.5,3.75,29.5,741.0,977.05,714.39
2016,9,25,10,30,929.0,89.0,3.7,30.0,768.0,989.81,719.91
2016,9,25,10,45,907.5,102.5,3.65,30.5,780.5,985.27,714.27
2016,9,25,11,0,886.0,116.0,3.6,31.0,793.0,976.5,706.2
2016,9,25,11,15,889.5,116.5,3.45,31.0,804.5,973.32,702.73
2016,9,25,11,30,893.0,117.0,3.3,31.0,816.0,966.46,696.95
2016,9,25,11,45,866.0,131.5,3.15,31.5,811.5,950.16,683.82
2016,9,25,12,0,839.0,146.0,3.0,32.0,807.0,923.32,664.1
2016,9,25,12,15,837.5,145.5,2.85,32.0,802.0,900.52,648.55
2016,9,25,12,30,836.0,145.0,2.7,32.0,797.0,874.57,631.0
2016,9,25,12,45,842.0,139.5,2.55,32.0,787.0,846.62,612.21
2016,9,25,13,0,848.0,134.0,2.4,32.0,777.0,815.36,591.29
2016,9,25,13,15,842.0,132.5,2.3,32.0,756.0,775.91,565.29
2016,9,25,13,30,836.0,131.0,2.2,32.0,735.0,734.19,537.21
2016,9,25,13,45,801.5,139.5,2.1,32.0,700.5,681.2,499.66
2016,9,25,14,0,767.0,148.0,2.0,32.0,666.0,628.82,461.94
2016,9,25,14,15,752.5,144.5,2.0,31.5,630.5,576.78,425.38
2016,9,25,14,30,738.0,141.0,2.0,31.0,595.0,524.37,387.33
2016,9,25,14,45,705.0,141.0,2.05,31.0,551.5,466.48,343.51
2016,9,25,15,0,672.0,141.0,2.1,31.0,508.0,410.72,300.08
2016,9,25,15,15,645.5,134.5,2.1,30.5,462.5,353.83,255.18
2016,9,25,15,30,619.0,128.0,2.1,30.0,417.0,299.14,210.9
2016,9,25,15,45,582.5,120.5,2.1,29.5,368.0,243.69,165.91
2016,9,25,16,0,546.0,113.0,2.1,29.0,319.0,190.76,123.61
2016,9,25,16,15,498.0,102.0,1.9,28.0,269.0,138.95,85.34
2016,9,25,16,30,450.0,91.0,1.7,27.0,219.0,92.89,56.83
2016,9,25,16,45,389.0,76.5,1.55,26.0,171.0,56.73,42.79
2016,9,25,17,0,328.0,62.0,1.4,25.0,123.0,47.01,34.37
2016,9,25,17,15,238.5,44.5,1.35,24.0,81.0,34.37,23.14
2016,9,25,17,30,149.0,27.0,1.3,23.0,39.0,21.19,9.77
2016,9,25,17,45,74.5,13.5,1.3,22.0,19.5,12.87,0.0
2016,9,25,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,6,15,141.0,16.0,0.6,18.5,30.0,82.23,0.0
2016,9,26,6,30,282.0,32.0,0.6,19.0,60.0,178.79,130.59
2016,9,26,6,45,386.5,43.5,0.65,20.0,107.0,257.14,199.89
2016,9,26,7,0,491.0,55.0,0.7,21.0,154.0,346.34,273.31
2016,9,26,7,15,555.5,63.0,0.85,22.0,205.5,418.18,331.11
2016,9,26,7,30,620.0,71.0,1.0,23.0,257.0,494.87,390.14
2016,9,26,7,45,666.0,76.0,1.2,24.0,309.0,559.75,438.35
2016,9,26,8,0,712.0,81.0,1.4,25.0,361.0,626.6,485.91
2016,9,26,8,15,742.0,85.5,1.5,26.0,410.5,678.58,519.49
2016,9,26,8,30,772.0,90.0,1.6,27.0,460.0,734.16,554.72
2016,9,26,8,45,795.5,93.0,1.75,28.0,506.0,781.89,584.12
2016,9,26,9,0,819.0,96.0,1.9,29.0,552.0,828.09,611.96
2016,9,26,9,15,835.0,98.5,1.85,29.5,592.5,865.25,632.75
2016,9,26,9,30,851.0,101.0,1.8,30.0,633.0,899.86,651.59
2016,9,26,9,45,862.5,103.0,1.8,31.0,667.0,926.95,664.58
2016,9,26,10,0,874.0,105.0,1.8,32.0,701.0,942.78,670.4
2016,9,26,10,15,882.0,106.5,1.7,32.0,728.5,959.45,678.41
2016,9,26,10,30,890.0,108.0,1.6,32.0,756.0,972.61,684.21
2016,9,26,10,45,893.5,110.0,1.5,32.5,775.0,978.44,684.12
2016,9,26,11,0,897.0,112.0,1.4,33.0,794.0,980.54,681.89
2016,9,26,11,15,900.0,112.5,1.4,33.0,805.5,976.78,679.11
2016,9,26,11,30,903.0,113.0,1.4,33.0,817.0,969.29,674.27
2016,9,26,11,45,900.5,115.0,1.4,33.5,819.0,954.66,663.86
2016,9,26,12,0,898.0,117.0,1.4,34.0,821.0,936.49,651.5
2016,9,26,12,15,896.5,116.5,1.5,34.0,816.0,913.17,638.7
2016,9,26,12,30,895.0,116.0,1.6,34.0,811.0,886.53,623.74
2016,9,26,12,45,915.5,104.0,1.75,34.0,804.0,862.86,611.02
2016,9,26,13,0,936.0,92.0,1.9,34.0,797.0,834.76,595.17
2016,9,26,13,15,930.5,91.0,2.05,34.0,775.5,794.08,570.87
2016,9,26,13,30,925.0,90.0,2.2,34.0,754.0,750.81,544.44
2016,9,26,13,45,914.5,89.5,2.35,34.0,724.5,702.34,513.09
2016,9,26,14,0,904.0,89.0,2.5,34.0,695.0,652.14,478.31
2016,9,26,14,15,892.5,87.5,2.6,33.5,659.5,598.91,440.93
2016,9,26,14,30,881.0,86.0,2.7,33.0,624.0,544.59,401.29
2016,9,26,14,45,864.0,84.0,2.85,33.0,582.0,486.4,356.68
2016,9,26,15,0,847.0,82.0,3.0,33.0,540.0,426.65,309.37
2016,9,26,15,15,825.5,79.0,3.0,32.5,493.5,365.85,260.18
2016,9,26,15,30,804.0,76.0,3.0,32.0,447.0,306.26,210.62
2016,9,26,15,45,762.5,74.5,3.05,31.5,394.5,244.91,159.85
2016,9,26,16,0,721.0,73.0,3.1,31.0,342.0,187.79,113.52
2016,9,26,16,15,676.0,67.5,2.75,30.0,290.0,127.95,69.02
2016,9,26,16,30,631.0,62.0,2.4,29.0,238.0,76.29,38.82
2016,9,26,16,45,543.5,56.0,2.05,28.0,185.0,41.06,29.2
2016,9,26,17,0,456.0,50.0,1.7,27.0,132.0,38.45,26.82
2016,9,26,17,15,345.5,37.5,1.65,25.5,87.5,29.66,18.97
2016,9,26,17,30,235.0,25.0,1.6,24.0,43.0,20.38,8.21
2016,9,26,17,45,117.5,12.5,1.6,23.0,21.5,11.91,0.0
2016,9,26,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,6,15,120.0,16.0,0.95,20.5,27.5,72.49,0.0
2016,9,27,6,30,240.0,32.0,0.9,21.0,55.0,160.54,115.36
2016,9,27,6,45,339.5,45.5,0.85,21.5,100.5,236.63,183.08
2016,9,27,7,0,439.0,59.0,0.8,22.0,146.0,322.86,254.37
2016,9,27,7,15,503.0,69.0,0.9,22.5,196.5,394.26,312.27
2016,9,27,7,30,567.0,79.0,1.0,23.0,247.0,470.51,371.6
2016,9,27,7,45,614.5,85.5,1.1,24.0,298.5,535.97,419.85
2016,9,27,8,0,662.0,92.0,1.2,25.0,350.0,603.59,467.76
2016,9,27,8,15,694.0,97.5,1.15,26.0,399.0,660.02,503.87
2016,9,27,8,30,726.0,103.0,1.1,27.0,448.0,716.45,538.17
2016,9,27,8,45,746.0,108.0,1.1,28.0,493.0,762.0,564.48
2016,9,27,9,0,766.0,113.0,1.1,29.0,538.0,805.98,589.15
2016,9,27,9,15,783.5,116.5,1.3,29.5,578.0,839.58,610.32
2016,9,27,9,30,801.0,120.0,1.5,30.0,618.0,875.49,632.89
2016,9,27,9,45,841.0,111.0,1.7,30.5,659.0,915.08,657.62
2016,9,27,10,0,881.0,102.0,1.9,31.0,700.0,944.18,675.43
2016,9,27,10,15,889.0,103.5,2.0,31.0,726.5,960.85,685.72
2016,9,27,10,30,897.0,105.0,2.1,31.0,753.0,973.98,694.01
2016,9,27,10,45,866.5,123.0,2.25,31.5,762.5,973.71,693.1
2016,9,27,11,0,836.0,141.0,2.4,32.0,772.0,961.08,684.56
2016,9,27,11,15,839.0,141.5,2.45,32.0,783.5,957.12,682.16
2016,9,27,11,30,842.0,142.0,2.5,32.0,795.0,949.58,677.52
2016,9,27,11,45,805.0,161.0,2.65,32.0,787.0,921.46,660.66
2016,9,27,12,0,768.0,180.0,2.8,32.0,779.0,895.6,645.25
2016,9,27,12,15,766.0,179.5,2.9,32.0,774.0,873.07,631.53
2016,9,27,12,30,764.0,179.0,3.0,32.0,769.0,847.65,615.83
2016,9,27,12,45,787.0,165.0,3.1,32.0,763.0,825.86,602.48
2016,9,27,13,0,810.0,151.0,3.2,32.0,757.0,797.95,584.94
2016,9,27,13,15,802.5,149.0,3.25,32.0,735.5,758.02,558.87
2016,9,27,13,30,795.0,147.0,3.3,32.0,714.0,716.09,529.92
2016,9,27,13,45,745.5,160.5,3.4,32.0,676.0,660.52,490.36
2016,9,27,14,0,696.0,174.0,3.5,32.0,638.0,605.57,450.54
2016,9,27,14,15,680.0,169.5,3.5,31.5,603.0,554.88,414.01
2016,9,27,14,30,664.0,165.0,3.5,31.0,568.0,504.21,376.39
2016,9,27,14,45,620.5,166.5,3.55,30.5,522.5,446.68,332.74
2016,9,27,15,0,577.0,168.0,3.6,30.0,477.0,390.68,289.26
2016,9,27,15,15,549.0,159.0,3.5,29.5,432.5,336.34,245.88
2016,9,27,15,30,521.0,150.0,3.4,29.0,388.0,284.5,203.71
2016,9,27,15,45,478.5,140.0,3.35,28.5,339.0,231.21,160.77
2016,9,27,16,0,436.0,130.0,3.3,28.0,290.0,182.65,122.44
2016,9,27,16,15,390.0,115.0,2.95,27.0,242.0,134.52,87.08
2016,9,27,16,30,344.0,100.0,2.6,26.0,194.0,92.07,60.47
2016,9,27,16,45,288.0,81.0,2.3,25.0,148.5,60.44,46.08
2016,9,27,17,0,232.0,62.0,2.0,24.0,103.0,47.21,34.56
2016,9,27,17,15,160.0,41.0,1.9,23.0,64.5,33.35,22.15
2016,9,27,17,30,88.0,20.0,1.8,22.0,26.0,15.6,4.03
2016,9,27,17,45,44.0,10.0,1.75,21.0,13.0,9.53,0.0
2016,9,27,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,6,15,125.5,15.5,1.45,15.5,27.0,60.24,0.0
2016,9,28,6,30,251.0,31.0,1.7,16.0,54.0,164.51,119.71
2016,9,28,6,45,351.0,43.5,1.95,17.0,99.5,239.77,189.52
2016,9,28,7,0,451.0,56.0,2.2,18.0,145.0,325.61,262.97
2016,9,28,7,15,515.0,65.0,2.05,18.5,195.0,396.23,322.01
2016,9,28,7,30,579.0,74.0,1.9,19.0,245.0,471.69,382.17
2016,9,28,7,45,626.0,80.0,1.8,20.0,296.0,536.51,430.77
2016,9,28,8,0,673.0,86.0,1.7,21.0,347.0,603.45,478.6
2016,9,28,8,15,704.5,91.0,1.55,22.0,395.5,659.16,514.51
2016,9,28,8,30,736.0,96.0,1.4,23.0,444.0,714.82,548.59
2016,9,28,8,45,758.0,100.0,1.25,24.5,488.5,756.96,570.72
2016,9,28,9,0,780.0,104.0,1.1,26.0,533.0,801.79,593.59
2016,9,28,9,15,797.0,107.0,1.05,26.5,573.0,839.24,614.28
2016,9,28,9,30,814.0,110.0,1.0,27.0,613.0,874.3,633.06
2016,9,28,9,45,827.0,112.0,1.0,28.0,647.0,901.9,646.32
2016,9,28,10,0,840.0,114.0,1.0,29.0,681.0,926.48,657.62
2016,9,28,10,15,848.5,115.5,1.05,29.0,707.5,943.05,667.4
2016,9,28,10,30,857.0,117.0,1.1,29.0,734.0,956.18,675.26
2016,9,28,10,45,850.0,124.5,1.15,29.5,750.0,957.9,674.88
2016,9,28,11,0,843.0,132.0,1.2,30.0,766.0,955.85,672.45
2016,9,28,11,15,846.5,133.0,1.35,30.0,777.0,952.84,672.44
2016,9,28,11,30,850.0,134.0,1.5,30.0,788.0,946.22,670.15
2016,9,28,11,45,836.0,141.5,1.65,30.0,787.0,927.05,659.92
2016,9,28,12,0,822.0,149.0,1.8,30.0,786.0,904.74,647.65
2016,9,28,12,15,820.5,148.5,2.0,30.0,781.0,882.11,635.48
2016,9,28,12,30,819.0,148.0,2.2,30.0,776.0,856.4,620.98
2016,9,28,12,45,812.0,148.0,2.4,30.0,762.0,823.77,601.61
2016,9,28,13,0,805.0,148.0,2.6,30.0,748.0,788.67,580.22
2016,9,28,13,15,797.5,146.5,2.75,29.5,726.5,749.43,556.33
2016,9,28,13,30,790.0,145.0,2.9,29.0,705.0,708.18,529.25
2016,9,28,13,45,760.5,150.0,3.1,29.0,672.0,657.7,493.69
2016,9,28,14,0,731.0,155.0,3.3,29.0,639.0,606.43,456.64
2016,9,28,14,15,715.5,151.5,3.4,28.5,604.0,555.52,419.63
2016,9,28,14,30,700.0,148.0,3.5,28.0,569.0,504.45,381.27
2016,9,28,14,45,666.5,147.0,3.65,28.0,525.5,447.58,336.78
2016,9,28,15,0,633.0,146.0,3.8,28.0,482.0,393.03,292.97
2016,9,28,15,15,605.0,139.0,3.85,27.0,437.0,337.58,248.46
2016,9,28,15,30,577.0,132.0,3.9,26.0,392.0,284.61,204.88
2016,9,28,15,45,536.0,124.0,3.95,25.5,343.5,228.85,158.9
2016,9,28,16,0,495.0,116.0,4.0,25.0,295.0,179.11,118.75
2016,9,28,16,15,445.5,104.0,3.9,24.0,246.5,129.84,82.34
2016,9,28,16,30,396.0,92.0,3.8,23.0,198.0,86.55,55.99
2016,9,28,16,45,331.5,76.0,3.7,22.5,151.5,56.81,43.44
2016,9,28,17,0,267.0,60.0,3.6,22.0,105.0,45.84,33.62
2016,9,28,17,15,182.0,40.5,3.6,21.0,66.0,31.47,20.62
2016,9,28,17,30,97.0,21.0,3.6,20.0,27.0,16.49,3.09
2016,9,28,17,45,48.5,10.5,3.6,19.0,13.5,10.01,0.0
2016,9,28,18,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,6,15,136.5,14.5,1.6,11.5,27.0,63.17,0.0
2016,9,29,6,30,273.0,29.0,1.7,12.0,54.0,171.69,125.43
2016,9,29,6,45,377.5,40.5,1.85,12.5,99.5,248.83,199.62
2016,9,29,7,0,482.0,52.0,2.0,13.0,145.0,337.04,276.76
2016,9,29,7,15,547.0,59.5,1.9,13.5,195.0,407.71,337.02
2016,9,29,7,30,612.0,67.0,1.8,14.0,245.0,483.28,398.42
2016,9,29,7,45,658.0,72.0,1.7,15.0,296.0,547.39,447.26
2016,9,29,8,0,704.0,77.0,1.6,16.0,347.0,613.5,494.87
2016,9,29,8,15,734.0,81.5,1.5,17.0,396.0,665.03,528.31
2016,9,29,8,30,764.0,86.0,1.4,18.0,445.0,719.96,562.89
2016,9,29,8,45,788.0,88.5,1.3,19.5,490.0,766.9,589.33
2016,9,29,9,0,812.0,91.0,1.2,21.0,535.0,812.36,613.67
2016,9,29,9,15,828.0,93.5,1.15,21.5,575.0,849.01,634.26
2016,9,29,9,30,844.0,96.0,1.1,22.0,615.0,883.16,652.87
2016,9,29,9,45,862.5,95.0,1.1,23.0,650.0,904.86,662.65
2016,9,29,10,0,881.0,94.0,1.1,24.0,685.0,931.43,675.62
2016,9,29,10,15,889.0,95.0,1.15,24.5,712.0,947.4,683.86
2016,9,29,10,30,897.0,96.0,1.2,25.0,739.0,959.86,690.08
2016,9,29,10,45,901.5,97.5,1.25,25.5,757.5,965.94,692.44
2016,9,29,11,0,906.0,99.0,1.3,26.0,776.0,968.29,692.66
2016,9,29,11,15,909.0,99.5,1.4,26.5,787.5,964.35,689.86
