Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,11,30,912.0,100.0,1.5,27.0,799.0,956.66,684.83
2016,9,29,11,45,911.5,101.0,1.6,27.5,801.5,942.58,675.84
2016,9,29,12,0,911.0,102.0,1.7,28.0,804.0,924.91,664.63
2016,9,29,12,15,910.0,101.5,1.8,28.0,799.0,901.68,651.16
2016,9,29,12,30,909.0,101.0,1.9,28.0,794.0,875.07,635.44
2016,9,29,12,45,908.5,99.0,2.0,28.0,781.5,844.05,616.68
2016,9,29,13,0,908.0,97.0,2.1,28.0,769.0,809.89,595.63
2016,9,29,13,15,902.0,96.0,2.2,28.0,747.5,769.69,570.24
2016,9,29,13,30,896.0,95.0,2.3,28.0,726.0,727.04,542.83
2016,9,29,13,45,886.0,94.0,2.4,28.0,697.0,679.53,510.0
2016,9,29,14,0,876.0,93.0,2.5,28.0,668.0,630.35,474.53
2016,9,29,14,15,864.0,91.0,2.6,27.5,632.5,577.66,436.26
2016,9,29,14,30,852.0,89.0,2.7,27.0,597.0,523.6,395.52
2016,9,29,14,45,834.5,87.0,2.8,27.0,555.5,466.2,350.04
2016,9,29,15,0,817.0,85.0,2.9,27.0,514.0,409.03,303.22
2016,9,29,15,15,794.0,81.5,2.95,26.5,468.0,349.07,253.45
2016,9,29,15,30,771.0,78.0,3.0,26.0,422.0,290.59,203.63
2016,9,29,15,45,740.0,73.5,3.15,25.5,372.5,231.18,153.05
2016,9,29,16,0,709.0,69.0,3.3,25.0,323.0,174.8,106.21
2016,9,29,16,15,662.5,63.5,3.3,24.0,271.5,116.18,62.61
2016,9,29,16,30,616.0,58.0,3.3,23.0,220.0,65.81,34.5
2016,9,29,16,45,545.5,50.5,3.35,22.0,170.0,37.14,26.55
2016,9,29,17,0,475.0,43.0,3.4,21.0,120.0,32.97,22.69
2016,9,29,17,15,353.5,31.5,3.5,20.0,77.0,24.84,15.04
2016,9,29,17,30,232.0,20.0,3.6,19.0,34.0,16.25,0.73
2016,9,29,17,45,116.0,10.0,3.75,18.0,17.0,9.53,0.0
2016,9,29,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,30,6,15,169.5,13.0,2.4,9.5,28.0,73.54,0.0
2016,9,30,6,30,339.0,26.0,2.5,10.0,56.0,195.84,142.51
2016,9,30,6,45,449.0,35.0,2.65,10.5,103.0,275.8,222.97
2016,9,30,7,0,559.0,44.0,2.8,11.0,150.0,367.28,304.3
2016,9,30,7,15,367.0,78.5,2.75,11.5,157.0,323.71,270.98
2016,9,30,7,30,175.0,113.0,2.7,12.0,164.0,243.03,203.26
2016,9,30,7,45,187.5,134.0,2.7,12.5,197.5,281.95,235.78
2016,9,30,8,0,200.0,155.0,2.7,13.0,231.0,321.32,267.38
2016,9,30,8,15,248.5,171.5,2.65,13.5,279.0,394.38,325.71
2016,9,30,8,30,297.0,188.0,2.6,14.0,327.0,458.84,375.68
2016,9,30,8,45,584.0,131.0,2.6,15.0,437.0,653.46,528.27
2016,9,30,9,0,871.0,74.0,2.6,16.0,547.0,832.98,654.53
2016,9,30,9,15,885.5,75.5,2.6,16.5,587.0,868.38,674.97
2016,9,30,9,30,900.0,77.0,2.6,17.0,627.0,901.09,694.59
2016,9,30,9,45,913.5,77.5,2.65,17.5,661.5,928.74,710.99
2016,9,30,10,0,927.0,78.0,2.7,18.0,696.0,953.18,725.2
2016,9,30,10,15,934.5,79.0,2.75,18.5,723.0,969.2,733.74
2016,9,30,10,30,942.0,80.0,2.8,19.0,750.0,981.51,739.94
2016,9,30,10,45,947.0,80.5,2.9,19.5,769.5,987.08,742.2
2016,9,30,11,0,952.0,81.0,3.0,20.0,789.0,988.75,742.04
2016,9,30,11,15,955.0,81.5,3.1,20.0,800.5,984.61,739.57
2016,9,30,11,30,958.0,82.0,3.2,20.0,812.0,976.54,734.62
2016,9,30,11,45,958.5,82.5,3.3,20.5,815.0,962.29,724.23
2016,9,30,12,0,959.0,83.0,3.4,21.0,818.0,944.22,711.39
2016,9,30,12,15,958.0,82.5,3.5,21.0,812.5,920.04,695.81
2016,9,30,12,30,957.0,82.0,3.6,21.0,807.0,892.32,677.78
2016,9,30,12,45,948.0,84.5,3.75,21.0,792.5,857.91,655.29
2016,9,30,13,0,939.0,87.0,3.9,21.0,778.0,820.67,630.61
2016,9,30,13,15,933.5,86.0,4.0,21.0,756.0,779.76,602.83
2016,9,30,13,30,928.0,85.0,4.1,21.0,734.0,736.27,572.91
2016,9,30,13,45,919.5,84.0,4.2,21.0,705.0,688.46,538.02
2016,9,30,14,0,911.0,83.0,4.3,21.0,676.0,638.76,499.98
2016,9,30,14,15,899.5,81.0,4.35,20.5,640.5,584.76,458.44
2016,9,30,14,30,888.0,79.0,4.4,20.0,605.0,529.68,414.67
2016,9,30,14,45,872.5,77.0,4.5,19.5,563.0,471.98,367.4
2016,9,30,15,0,857.0,75.0,4.6,19.0,521.0,414.16,318.3
2016,9,30,15,15,835.0,72.0,4.6,18.5,474.0,351.29,263.63
2016,9,30,15,30,813.0,69.0,4.6,18.0,427.0,291.33,210.11
2016,9,30,15,45,781.5,65.5,4.65,18.0,376.5,230.4,155.68
2016,9,30,16,0,750.0,62.0,4.7,18.0,326.0,172.49,105.68
2016,9,30,16,15,704.0,57.5,4.65,17.0,274.0,115.6,62.62
2016,9,30,16,30,658.0,53.0,4.6,16.0,222.0,64.14,34.3
2016,9,30,16,45,584.0,46.0,4.55,15.5,171.0,33.63,24.19
2016,9,30,17,0,510.0,39.0,4.5,15.0,120.0,29.68,20.38
2016,9,30,17,15,381.0,29.0,4.35,14.5,76.0,22.78,13.54
2016,9,30,17,30,252.0,19.0,4.2,14.0,32.0,15.52,0.0
2016,9,30,17,45,126.0,9.5,4.05,13.5,16.0,9.05,0.0
2016,9,30,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,1,6,15,180.0,13.0,2.7,8.5,28.5,77.19,0.0
2016,10,1,6,30,360.0,26.0,3.0,9.0,57.0,203.28,146.0
2016,10,1,6,45,472.5,35.0,3.3,10.0,105.0,286.53,231.93
2016,10,1,7,0,585.0,44.0,3.6,11.0,153.0,375.93,311.97
2016,10,1,7,15,649.0,50.0,3.75,11.5,206.0,449.48,376.8
2016,10,1,7,30,713.0,56.0,3.9,12.0,259.0,527.38,442.5
2016,10,1,7,45,756.5,59.5,4.1,12.5,312.0,592.47,495.58
2016,10,1,8,0,800.0,63.0,4.3,13.0,365.0,658.98,546.66
2016,10,1,8,15,827.5,66.5,4.25,13.5,415.5,714.5,586.28
2016,10,1,8,30,855.0,70.0,4.2,14.0,466.0,769.29,624.23
2016,10,1,8,45,877.0,71.5,4.2,14.5,512.5,809.2,650.57
2016,10,1,9,0,899.0,73.0,4.2,15.0,559.0,853.84,680.03
2016,10,1,9,15,913.0,75.0,4.15,15.5,599.5,890.02,702.63
2016,10,1,9,30,927.0,77.0,4.1,16.0,640.0,923.38,722.97
2016,10,1,9,45,940.0,77.0,4.05,17.0,674.5,950.32,737.2
2016,10,1,10,0,953.0,77.0,4.0,18.0,709.0,973.96,749.02
2016,10,1,10,15,960.5,78.0,3.95,18.0,736.5,990.13,758.5
2016,10,1,10,30,968.0,79.0,3.9,18.0,764.0,1002.49,765.52
2016,10,1,10,45,972.5,79.5,3.85,18.5,783.0,1007.54,766.23
2016,10,1,11,0,977.0,80.0,3.8,19.0,802.0,1008.59,764.42
2016,10,1,11,15,979.5,80.5,3.75,19.5,813.5,1003.74,758.81
2016,10,1,11,30,982.0,81.0,3.7,20.0,825.0,994.87,750.69
2016,10,1,11,45,982.5,81.0,3.7,20.5,827.5,979.63,738.82
2016,10,1,12,0,983.0,81.0,3.7,21.0,830.0,960.51,724.51
2016,10,1,12,15,981.5,81.0,3.7,21.0,824.5,935.86,707.95
2016,10,1,12,30,980.0,81.0,3.7,21.0,819.0,907.59,688.98
2016,10,1,12,45,976.5,80.5,3.75,21.0,804.5,873.68,666.38
2016,10,1,13,0,973.0,80.0,3.8,21.0,790.0,836.58,641.44
2016,10,1,13,15,967.0,79.0,3.8,21.0,768.0,794.08,612.29
2016,10,1,13,30,961.0,78.0,3.8,21.0,746.0,748.95,581.04
2016,10,1,13,45,952.5,77.5,3.85,21.0,716.5,700.28,545.76
2016,10,1,14,0,944.0,77.0,3.9,21.0,687.0,649.63,507.03
2016,10,1,14,15,932.5,75.5,3.9,20.5,650.0,594.58,464.67
2016,10,1,14,30,921.0,74.0,3.9,20.0,613.0,538.38,419.99
2016,10,1,14,45,904.0,72.0,3.95,20.0,570.5,478.33,370.16
2016,10,1,15,0,887.0,70.0,4.0,20.0,528.0,418.28,318.77
2016,10,1,15,15,865.5,67.5,4.0,19.5,480.5,356.54,265.18
2016,10,1,15,30,844.0,65.0,4.0,19.0,433.0,295.89,211.29
2016,10,1,15,45,812.0,62.0,4.0,19.0,381.5,231.11,153.99
2016,10,1,16,0,780.0,59.0,4.0,19.0,330.0,171.86,103.26
2016,10,1,16,15,733.5,54.5,3.8,18.0,276.5,113.25,59.53
2016,10,1,16,30,687.0,50.0,3.6,17.0,223.0,60.09,31.35
2016,10,1,16,45,610.0,44.0,3.4,16.5,171.0,35.2,25.45
2016,10,1,17,0,533.0,38.0,3.2,16.0,119.0,31.77,22.07
2016,10,1,17,15,394.5,28.0,3.1,15.0,74.5,22.09,12.74
2016,10,1,17,30,256.0,18.0,3.0,14.0,30.0,14.77,0.0
2016,10,1,17,45,128.0,9.0,2.9,13.5,15.0,8.58,0.0
2016,10,1,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,6,15,171.5,12.5,2.45,8.5,26.5,73.51,0.0
2016,10,2,6,30,343.0,25.0,2.7,9.0,53.0,193.86,136.01
2016,10,2,6,45,457.0,34.0,3.0,10.0,100.0,277.72,224.2
2016,10,2,7,0,571.0,43.0,3.3,11.0,147.0,366.91,304.07
2016,10,2,7,15,635.0,49.0,3.4,11.5,199.0,439.6,368.12
2016,10,2,7,30,699.0,55.0,3.5,12.0,251.0,516.66,433.05
2016,10,2,7,45,743.5,58.0,3.6,12.5,303.5,581.02,485.34
2016,10,2,8,0,788.0,61.0,3.7,13.0,356.0,646.89,535.4
2016,10,2,8,15,815.0,64.5,3.7,13.5,405.5,701.44,574.45
2016,10,2,8,30,842.0,68.0,3.7,14.0,455.0,748.8,607.09
2016,10,2,8,45,863.0,69.5,3.7,14.5,500.5,793.86,637.33
2016,10,2,9,0,884.0,71.0,3.7,15.0,546.0,837.15,665.72
2016,10,2,9,15,897.5,73.0,3.75,15.5,585.5,872.43,688.18
2016,10,2,9,30,911.0,75.0,3.8,16.0,625.0,904.92,708.48
2016,10,2,9,45,921.5,76.0,3.85,16.5,658.5,930.44,723.74
2016,10,2,10,0,932.0,77.0,3.9,17.0,692.0,952.62,736.69
2016,10,2,10,15,938.5,78.0,4.0,17.0,718.0,967.56,746.37
2016,10,2,10,30,945.0,79.0,4.1,17.0,744.0,978.77,753.64
2016,10,2,10,45,947.5,80.5,4.2,17.5,762.0,982.99,754.81
2016,10,2,11,0,950.0,82.0,4.3,18.0,780.0,983.29,753.47
2016,10,2,11,15,952.0,82.0,4.4,18.0,790.5,977.49,749.63
2016,10,2,11,30,954.0,82.0,4.5,18.0,801.0,967.81,743.49
2016,10,2,11,45,953.0,82.5,4.6,18.0,803.0,952.11,733.26
2016,10,2,12,0,952.0,83.0,4.7,18.0,805.0,932.69,720.49
2016,10,2,12,15,950.5,83.0,4.75,18.0,799.0,908.66,704.13
2016,10,2,12,30,949.0,83.0,4.8,18.0,793.0,881.13,685.3
2016,10,2,12,45,938.0,86.0,4.9,18.0,777.5,845.83,661.16
2016,10,2,13,0,927.0,89.0,5.0,18.0,762.0,807.84,634.91
2016,10,2,13,15,921.5,88.0,5.0,17.5,741.0,767.29,607.21
2016,10,2,13,30,916.0,87.0,5.0,17.0,720.0,724.2,577.32
2016,10,2,13,45,910.0,85.0,5.05,17.0,691.5,677.45,541.54
2016,10,2,14,0,904.0,83.0,5.1,17.0,663.0,628.65,502.89
2016,10,2,14,15,893.0,81.0,5.1,17.0,627.5,575.27,459.49
2016,10,2,14,30,882.0,79.0,5.1,17.0,592.0,520.79,414.02
2016,10,2,14,45,455.0,137.5,5.1,17.0,401.5,334.15,264.99
2016,10,2,15,0,28.0,196.0,5.1,17.0,211.0,190.76,151.51
2016,10,2,15,15,100.5,189.5,5.05,16.5,234.0,205.24,162.57
2016,10,2,15,30,173.0,183.0,5.0,16.0,257.0,210.1,164.2
2016,10,2,15,45,461.5,121.5,4.95,15.5,287.0,203.57,147.03
2016,10,2,16,0,750.0,60.0,4.9,15.0,317.0,165.61,101.1
2016,10,2,16,15,702.5,55.5,4.7,14.5,265.0,108.93,58.45
2016,10,2,16,30,655.0,51.0,4.5,14.0,213.0,57.86,31.75
2016,10,2,16,45,574.5,44.5,4.35,14.0,162.0,32.79,23.55
2016,10,2,17,0,494.0,38.0,4.2,14.0,111.0,29.24,19.98
2016,10,2,17,15,351.5,27.5,3.95,13.5,68.5,21.82,12.34
2016,10,2,17,30,209.0,17.0,3.7,13.0,26.0,16.2,0.0
2016,10,2,17,45,104.5,8.5,3.45,12.5,13.0,8.1,0.0
2016,10,2,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,6,15,145.5,13.0,1.5,9.5,24.0,64.52,0.0
2016,10,3,6,30,291.0,26.0,1.7,10.0,48.0,172.02,116.46
2016,10,3,6,45,410.0,35.0,1.95,10.5,93.5,256.66,205.75
2016,10,3,7,0,529.0,44.0,2.2,11.0,139.0,350.24,288.84
2016,10,3,7,15,594.5,50.0,2.15,11.5,189.5,420.8,350.28
2016,10,3,7,30,660.0,56.0,2.1,12.0,240.0,492.9,410.31
2016,10,3,7,45,491.5,96.0,2.05,12.5,248.0,458.06,380.64
2016,10,3,8,0,323.0,136.0,2.0,13.0,256.0,395.43,327.72
2016,10,3,8,15,357.5,151.0,1.95,13.5,300.5,449.64,370.27
2016,10,3,8,30,392.0,166.0,1.9,14.0,345.0,518.45,421.82
2016,10,3,8,45,260.5,202.5,1.85,14.5,326.5,453.39,366.41
2016,10,3,9,0,129.0,239.0,1.8,15.0,308.0,378.59,303.52
2016,10,3,9,15,241.0,244.5,1.85,15.5,385.0,495.8,395.48
2016,10,3,9,30,353.0,250.0,1.9,16.0,462.0,604.01,476.51
2016,10,3,9,45,197.5,262.0,1.95,16.5,382.0,467.08,368.59
2016,10,3,10,0,42.0,274.0,2.0,17.0,302.0,324.78,254.68
2016,10,3,10,15,32.5,268.5,2.1,17.0,291.0,307.93,241.71
2016,10,3,10,30,23.0,263.0,2.2,17.0,280.0,278.43,218.36
2016,10,3,10,45,54.5,303.5,2.3,17.5,343.5,363.64,284.47
2016,10,3,11,0,86.0,344.0,2.4,18.0,407.0,435.56,338.55
2016,10,3,11,15,67.5,336.0,2.4,18.0,386.0,406.61,315.61
2016,10,3,11,30,49.0,328.0,2.4,18.0,365.0,378.09,293.43
2016,10,3,11,45,43.5,322.0,2.45,18.0,354.5,363.93,282.64
2016,10,3,12,0,38.0,316.0,2.5,18.0,344.0,349.98,271.95
2016,10,3,12,15,27.5,288.5,2.55,18.0,309.5,309.69,241.02
2016,10,3,12,30,17.0,261.0,2.6,18.0,275.0,262.91,204.86
2016,10,3,12,45,9.5,209.0,2.65,18.0,217.0,205.17,159.81
2016,10,3,13,0,2.0,157.0,2.7,18.0,159.0,148.93,115.28
2016,10,3,13,15,26.5,227.0,2.7,18.0,245.5,238.06,186.75
2016,10,3,13,30,51.0,297.0,2.7,18.0,332.0,321.01,251.59
2016,10,3,13,45,54.5,287.0,2.75,18.0,323.0,309.29,242.59
2016,10,3,14,0,58.0,277.0,2.8,18.0,314.0,297.18,233.57
2016,10,3,14,15,60.0,263.0,2.75,18.0,299.5,280.08,220.47
2016,10,3,14,30,62.0,249.0,2.7,18.0,285.0,262.78,207.1
2016,10,3,14,45,59.0,230.0,2.7,18.0,262.0,238.52,188.13
2016,10,3,15,0,56.0,211.0,2.7,18.0,239.0,214.74,169.34
2016,10,3,15,15,28.0,139.0,2.65,17.5,153.0,136.86,107.28
2016,10,3,15,30,0.0,67.0,2.6,17.0,67.0,62.33,46.8
2016,10,3,15,45,362.0,62.5,2.55,17.0,184.5,129.91,89.18
2016,10,3,16,0,724.0,58.0,2.5,17.0,302.0,157.43,94.43
2016,10,3,16,15,676.0,53.5,2.35,16.5,251.5,102.49,53.97
2016,10,3,16,30,628.0,49.0,2.2,16.0,201.0,53.23,29.3
2016,10,3,16,45,551.0,42.5,2.05,15.5,152.0,31.27,22.04
2016,10,3,17,0,474.0,36.0,1.9,15.0,103.0,27.65,18.46
2016,10,3,17,15,332.0,25.5,1.75,14.5,63.0,20.16,10.6
2016,10,3,17,30,190.0,15.0,1.6,14.0,23.0,14.3,0.0
2016,10,3,17,45,95.0,7.5,1.45,14.0,11.5,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,6,15,119.0,13.5,1.5,10.5,22.5,55.4,0.0
2016,10,4,6,30,238.0,27.0,1.7,11.0,45.0,149.6,96.98
2016,10,4,6,45,344.0,39.5,1.9,11.5,88.0,230.37,183.51
2016,10,4,7,0,450.0,52.0,2.1,12.0,131.0,317.95,261.13
2016,10,4,7,15,521.0,60.0,2.2,12.5,181.0,390.66,324.35
2016,10,4,7,30,592.0,68.0,2.3,13.0,231.0,468.71,389.48
2016,10,4,7,45,632.0,75.5,2.4,13.5,280.5,530.53,439.2
2016,10,4,8,0,672.0,83.0,2.5,14.0,330.0,593.86,488.28
2016,10,4,8,15,705.5,87.5,2.5,14.5,378.5,649.74,528.71
2016,10,4,8,30,739.0,92.0,2.5,15.0,427.0,705.65,567.61
2016,10,4,8,45,765.5,95.0,2.55,15.5,472.0,749.74,597.15
2016,10,4,9,0,792.0,98.0,2.6,16.0,517.0,796.73,628.34
2016,10,4,9,15,810.0,100.5,2.6,16.0,557.0,834.13,653.03
2016,10,4,9,30,828.0,103.0,2.6,16.0,597.0,869.12,675.87
2016,10,4,9,45,860.0,97.0,2.6,16.5,634.5,903.98,697.17
2016,10,4,10,0,892.0,91.0,2.6,17.0,672.0,928.58,711.2
2016,10,4,10,15,901.0,92.0,2.6,17.5,699.5,945.12,719.79
2016,10,4,10,30,910.0,93.0,2.6,18.0,727.0,958.1,726.1
2016,10,4,10,45,916.5,94.0,2.65,18.5,746.5,965.08,728.95
2016,10,4,11,0,923.0,95.0,2.7,19.0,766.0,968.27,729.46
2016,10,4,11,15,927.0,95.5,2.75,19.0,777.5,964.76,727.02
2016,10,4,11,30,931.0,96.0,2.8,19.0,789.0,957.42,722.2
2016,10,4,11,45,933.5,95.0,2.85,19.5,792.0,943.25,711.56
2016,10,4,12,0,936.0,94.0,2.9,20.0,795.0,925.35,698.58
2016,10,4,12,15,935.0,94.0,3.0,20.0,789.5,901.87,683.58
2016,10,4,12,30,934.0,94.0,3.1,20.0,784.0,874.93,666.18
2016,10,4,12,45,927.5,95.0,3.25,20.0,770.0,841.34,644.36
2016,10,4,13,0,921.0,96.0,3.4,20.0,756.0,804.88,620.3
2016,10,4,13,15,915.0,95.0,3.5,20.0,734.0,764.05,592.6
2016,10,4,13,30,909.0,94.0,3.6,20.0,712.0,720.76,562.61
2016,10,4,13,45,901.0,92.0,3.7,20.0,683.0,672.92,526.82
2016,10,4,14,0,893.0,90.0,3.8,20.0,654.0,623.25,488.67
2016,10,4,14,15,880.5,88.0,3.9,19.5,618.0,569.52,447.16
2016,10,4,14,30,868.0,86.0,4.0,19.0,582.0,514.48,403.17
2016,10,4,14,45,852.0,83.0,4.1,19.0,540.0,456.15,354.37
2016,10,4,15,0,836.0,80.0,4.2,19.0,498.0,397.89,304.13
2016,10,4,15,15,812.0,76.5,4.2,18.5,451.0,336.91,250.99
2016,10,4,15,30,788.0,73.0,4.2,18.0,404.0,277.53,198.16
2016,10,4,15,45,755.0,69.0,4.25,18.0,354.0,217.71,145.18
2016,10,4,16,0,722.0,65.0,4.3,18.0,304.0,161.17,97.32
2016,10,4,16,15,671.0,59.5,4.1,17.5,252.5,105.36,56.85
2016,10,4,16,30,620.0,54.0,3.9,17.0,201.0,52.16,29.65
2016,10,4,16,45,539.5,46.0,3.7,16.5,151.0,34.49,24.72
2016,10,4,17,0,459.0,38.0,3.5,16.0,101.0,29.72,20.07
2016,10,4,17,15,309.5,26.5,3.25,15.0,60.5,21.34,11.02
2016,10,4,17,30,160.0,15.0,3.0,14.0,20.0,14.3,0.0
2016,10,4,17,45,80.0,7.5,2.8,13.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,5,6,15,132.0,12.5,2.0,7.5,22.0,58.99,0.0
2016,10,5,6,30,264.0,25.0,2.3,8.0,44.0,157.28,98.73
2016,10,5,6,45,393.0,35.5,2.65,9.0,90.5,248.64,199.8
2016,10,5,7,0,522.0,46.0,3.0,10.0,137.0,347.96,288.31
2016,10,5,7,15,594.0,52.5,3.15,10.5,188.5,422.4,354.23
2016,10,5,7,30,666.0,59.0,3.3,11.0,240.0,502.28,422.02
2016,10,5,7,45,715.5,63.0,3.45,12.0,293.0,565.49,473.18
2016,10,5,8,0,765.0,67.0,3.6,13.0,346.0,634.68,525.98
2016,10,5,8,15,795.5,71.0,3.55,13.5,396.0,691.28,566.61
2016,10,5,8,30,826.0,75.0,3.5,14.0,446.0,747.42,605.74
2016,10,5,8,45,850.5,76.5,3.5,15.0,492.5,794.75,636.39
2016,10,5,9,0,875.0,78.0,3.5,16.0,539.0,833.38,660.01
2016,10,5,9,15,891.0,80.5,3.5,16.5,579.5,870.79,683.63
2016,10,5,9,30,907.0,83.0,3.5,17.0,620.0,905.51,705.07
2016,10,5,9,45,923.5,82.5,3.55,17.5,655.5,934.14,722.36
2016,10,5,10,0,940.0,82.0,3.6,18.0,691.0,959.63,737.46
2016,10,5,10,15,948.0,83.0,3.65,18.0,718.0,975.68,747.48
2016,10,5,10,30,956.0,84.0,3.7,18.0,745.0,987.97,755.13
2016,10,5,10,45,963.0,84.0,3.75,18.5,765.0,994.31,757.43
2016,10,5,11,0,970.0,84.0,3.8,19.0,785.0,996.7,757.24
2016,10,5,11,15,973.0,84.5,3.85,19.0,796.0,991.98,753.82
2016,10,5,11,30,976.0,85.0,3.9,19.0,807.0,983.27,747.87
2016,10,5,11,45,979.0,84.0,3.95,19.5,810.5,968.89,736.8
2016,10,5,12,0,982.0,83.0,4.0,20.0,814.0,950.6,723.21
2016,10,5,12,15,981.0,83.0,4.1,20.0,808.5,926.13,707.13
2016,10,5,12,30,980.0,83.0,4.2,20.0,803.0,898.04,688.53
2016,10,5,12,45,975.5,83.0,4.3,20.5,788.5,863.67,664.18
2016,10,5,13,0,971.0,83.0,4.4,21.0,774.0,826.18,637.61
2016,10,5,13,15,965.5,82.0,4.45,21.0,752.0,783.97,608.65
2016,10,5,13,30,960.0,81.0,4.5,21.0,730.0,739.11,577.49
2016,10,5,13,45,952.5,79.5,4.55,21.0,700.0,690.02,540.66
2016,10,5,14,0,945.0,78.0,4.6,21.0,670.0,638.9,501.06
2016,10,5,14,15,933.0,76.5,4.6,20.5,633.5,583.56,457.85
2016,10,5,14,30,921.0,75.0,4.6,20.0,597.0,527.13,412.32
2016,10,5,14,45,904.5,73.0,4.6,20.0,554.0,467.44,361.98
2016,10,5,15,0,888.0,71.0,4.6,20.0,511.0,407.7,310.14
2016,10,5,15,15,864.5,68.0,4.55,19.5,462.5,345.01,255.26
2016,10,5,15,30,841.0,65.0,4.5,19.0,414.0,281.32,198.66
2016,10,5,15,45,806.5,62.0,4.45,19.0,362.5,219.15,143.6
2016,10,5,16,0,772.0,59.0,4.4,19.0,311.0,160.34,94.09
2016,10,5,16,15,720.5,54.0,3.95,18.0,257.5,102.05,52.56
2016,10,5,16,30,669.0,49.0,3.5,17.0,204.0,49.89,28.6
2016,10,5,16,45,580.0,42.5,3.05,16.5,152.0,34.72,24.88
2016,10,5,17,0,491.0,36.0,2.6,16.0,100.0,28.16,18.65
2016,10,5,17,15,328.0,24.5,2.4,15.0,59.0,19.68,9.13
2016,10,5,17,30,165.0,13.0,2.2,14.0,18.0,12.39,0.0
2016,10,5,17,45,82.5,6.5,2.05,13.5,9.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,6,15,148.5,11.5,1.75,8.5,21.5,63.78,0.0
2016,10,6,6,30,297.0,23.0,1.9,9.0,43.0,167.62,98.74
2016,10,6,6,45,421.5,32.5,2.1,10.0,89.0,258.04,205.57
2016,10,6,7,0,546.0,42.0,2.3,11.0,135.0,354.93,291.74
2016,10,6,7,15,614.5,48.0,2.3,11.5,186.5,423.6,352.38
2016,10,6,7,30,683.0,54.0,2.3,12.0,238.0,501.91,417.87
2016,10,6,7,45,729.0,58.0,2.35,13.0,290.0,567.29,469.62
2016,10,6,8,0,775.0,62.0,2.4,14.0,342.0,634.34,519.3
2016,10,6,8,15,804.5,65.5,2.45,15.0,391.0,689.78,557.57
2016,10,6,8,30,834.0,69.0,2.5,16.0,440.0,744.68,594.26
2016,10,6,8,45,856.0,71.0,2.55,17.0,485.5,783.97,618.64
2016,10,6,9,0,878.0,73.0,2.6,18.0,531.0,827.99,645.98
2016,10,6,9,15,893.0,74.5,2.65,18.5,571.0,863.32,667.9
2016,10,6,9,30,908.0,76.0,2.7,19.0,611.0,895.95,687.8
2016,10,6,9,45,924.5,75.0,2.75,20.0,646.0,923.92,703.02
2016,10,6,10,0,941.0,74.0,2.8,21.0,681.0,948.76,716.03
2016,10,6,10,15,948.0,75.0,2.8,21.5,707.5,963.89,723.46
2016,10,6,10,30,955.0,76.0,2.8,22.0,734.0,975.26,728.54
2016,10,6,10,45,959.5,77.0,2.85,22.5,752.5,980.45,730.09
2016,10,6,11,0,964.0,78.0,2.9,23.0,771.0,981.69,729.23
2016,10,6,11,15,966.5,78.5,2.9,23.0,781.5,976.55,725.32
2016,10,6,11,30,969.0,79.0,2.9,23.0,792.0,967.45,718.99
2016,10,6,11,45,969.0,79.5,2.9,23.5,794.5,952.2,707.37
2016,10,6,12,0,969.0,80.0,2.9,24.0,797.0,933.13,693.41
2016,10,6,12,15,967.5,79.5,2.9,24.0,790.5,907.97,676.84
2016,10,6,12,30,966.0,79.0,2.9,24.0,784.0,879.28,657.95
2016,10,6,12,45,963.0,78.0,2.9,24.0,770.0,845.46,635.57
2016,10,6,13,0,960.0,77.0,2.9,24.0,756.0,808.49,610.95
2016,10,6,13,15,954.0,76.0,2.9,24.0,733.5,766.38,582.6
2016,10,6,13,30,948.0,75.0,2.9,24.0,711.0,721.7,552.22
2016,10,6,13,45,939.0,74.0,2.9,24.0,681.5,672.76,516.3
2016,10,6,14,0,930.0,73.0,2.9,24.0,652.0,621.97,477.84
2016,10,6,14,15,918.0,71.5,2.85,24.0,615.5,567.44,435.37
2016,10,6,14,30,906.0,70.0,2.8,24.0,579.0,511.88,390.86
2016,10,6,14,45,889.0,68.5,2.8,24.0,536.5,453.38,342.88
2016,10,6,15,0,872.0,67.0,2.8,24.0,494.0,394.91,293.44
2016,10,6,15,15,849.0,64.0,2.75,23.5,447.0,333.44,240.92
2016,10,6,15,30,826.0,61.0,2.7,23.0,400.0,273.3,188.48
2016,10,6,15,45,792.5,58.0,2.65,22.5,349.0,210.01,134.15
2016,10,6,16,0,759.0,55.0,2.6,22.0,298.0,152.37,86.85
2016,10,6,16,15,708.5,50.0,2.2,21.0,246.5,95.16,47.14
2016,10,6,16,30,658.0,45.0,1.8,20.0,195.0,43.93,24.93
2016,10,6,16,45,574.5,38.5,1.45,19.0,144.5,31.11,21.46
2016,10,6,17,0,491.0,32.0,1.1,18.0,94.0,27.01,17.43
2016,10,6,17,15,333.5,21.5,1.1,17.0,54.5,17.05,6.35
2016,10,6,17,30,176.0,11.0,1.1,16.0,15.0,10.48,0.0
2016,10,6,17,45,88.0,5.5,1.15,15.5,7.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,6,15,160.0,10.5,1.05,10.5,21.0,66.77,0.0
2016,10,7,6,30,320.0,21.0,1.1,11.0,42.0,173.67,93.42
2016,10,7,6,45,438.5,30.0,1.2,12.0,87.0,262.45,205.9
2016,10,7,7,0,557.0,39.0,1.3,13.0,132.0,351.82,285.02
2016,10,7,7,15,624.0,45.0,1.4,13.5,183.0,424.67,348.06
2016,10,7,7,30,691.0,51.0,1.5,14.0,234.0,502.22,412.04
2016,10,7,7,45,732.5,55.5,1.65,15.0,285.0,565.39,461.58
2016,10,7,8,0,774.0,60.0,1.8,16.0,336.0,629.89,509.0
2016,10,7,8,15,803.0,63.0,1.9,17.0,385.0,684.14,546.11
2016,10,7,8,30,832.0,66.0,2.0,18.0,434.0,737.83,581.72
2016,10,7,8,45,851.5,69.0,2.15,19.0,478.5,776.22,605.88
2016,10,7,9,0,871.0,72.0,2.3,20.0,523.0,819.18,632.94
2016,10,7,9,15,885.5,74.0,2.3,20.5,562.5,854.43,654.18
2016,10,7,9,30,900.0,76.0,2.3,21.0,602.0,886.97,673.36
2016,10,7,9,45,905.5,79.5,2.3,22.0,634.0,910.31,684.83
2016,10,7,10,0,911.0,83.0,2.3,23.0,666.0,930.16,693.96
2016,10,7,10,15,918.5,84.5,2.25,23.5,692.5,945.87,701.23
2016,10,7,10,30,926.0,86.0,2.2,24.0,719.0,957.93,706.17
2016,10,7,10,45,930.0,87.0,2.15,24.5,737.0,962.43,706.28
2016,10,7,11,0,934.0,88.0,2.1,25.0,755.0,963.11,704.13
2016,10,7,11,15,936.5,88.5,2.0,25.5,765.5,958.0,697.85
2016,10,7,11,30,939.0,89.0,1.9,26.0,776.0,949.05,689.32
2016,10,7,11,45,939.0,89.5,1.8,26.5,778.0,934.07,677.1
2016,10,7,12,0,939.0,90.0,1.7,27.0,780.0,915.41,662.73
2016,10,7,12,15,750.0,169.5,1.55,27.0,718.0,827.42,604.09
2016,10,7,12,30,561.0,249.0,1.4,27.0,656.0,728.54,534.33
2016,10,7,12,45,561.0,241.0,1.3,27.0,641.5,699.57,514.87
2016,10,7,13,0,561.0,233.0,1.2,27.0,627.0,668.71,493.26
2016,10,7,13,15,478.5,255.0,1.1,27.0,584.0,606.99,448.7
2016,10,7,13,30,396.0,277.0,1.0,27.0,541.0,544.06,403.25
2016,10,7,13,45,491.5,231.0,0.95,27.0,544.0,543.5,404.14
2016,10,7,14,0,587.0,185.0,0.9,27.0,547.0,528.2,393.39
2016,10,7,14,15,587.0,172.0,0.85,26.5,516.5,486.04,362.61
2016,10,7,14,30,587.0,159.0,0.8,26.0,486.0,440.19,328.42
2016,10,7,14,45,551.0,156.0,0.8,26.0,444.5,385.14,286.17
2016,10,7,15,0,515.0,153.0,0.8,26.0,403.0,335.11,246.78
2016,10,7,15,15,512.0,136.5,0.75,25.5,364.5,286.48,207.38
2016,10,7,15,30,509.0,120.0,0.7,25.0,326.0,237.76,166.97
2016,10,7,15,45,474.0,111.0,0.7,25.0,283.5,189.31,127.54
2016,10,7,16,0,439.0,102.0,0.7,25.0,241.0,144.67,92.7
2016,10,7,16,15,401.5,87.5,0.7,24.0,197.0,99.28,61.22
2016,10,7,16,30,364.0,73.0,0.7,23.0,153.0,58.51,40.04
2016,10,7,16,45,303.0,57.0,0.75,22.0,112.0,43.36,31.59
2016,10,7,17,0,242.0,41.0,0.8,21.0,71.0,31.81,21.1
2016,10,7,17,15,121.0,25.0,0.85,20.0,40.0,19.7,6.87
2016,10,7,17,30,0.0,9.0,0.9,19.0,9.0,8.58,0.0
2016,10,7,17,45,0.0,4.5,0.95,18.5,4.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,6,15,103.5,11.5,0.65,14.5,18.0,47.57,0.0
2016,10,8,6,30,207.0,23.0,0.6,15.0,36.0,128.19,59.49
2016,10,8,6,45,334.5,34.5,0.55,15.5,79.0,219.37,168.66
2016,10,8,7,0,462.0,46.0,0.5,16.0,122.0,315.35,250.74
2016,10,8,7,15,537.5,53.5,0.6,17.0,172.0,389.68,312.61
2016,10,8,7,30,613.0,61.0,0.7,18.0,222.0,469.85,376.3
2016,10,8,7,45,661.5,66.5,0.8,19.0,272.5,535.08,425.88
2016,10,8,8,0,710.0,72.0,0.9,20.0,323.0,602.47,474.96
2016,10,8,8,15,743.5,76.0,1.0,21.0,372.0,655.03,510.03
2016,10,8,8,30,777.0,80.0,1.1,22.0,421.0,711.32,546.76
2016,10,8,8,45,800.0,83.5,1.25,23.0,466.0,758.04,576.38
2016,10,8,9,0,823.0,87.0,1.4,24.0,511.0,803.14,604.39
2016,10,8,9,15,840.5,89.5,1.55,24.5,550.5,840.4,627.88
2016,10,8,9,30,858.0,92.0,1.7,25.0,590.0,875.15,649.56
2016,10,8,9,45,901.5,80.5,1.85,26.0,630.5,905.88,667.15
2016,10,8,10,0,945.0,69.0,2.0,27.0,671.0,941.82,688.02
2016,10,8,10,15,952.5,70.0,2.0,27.5,697.0,957.31,695.18
2016,10,8,10,30,960.0,71.0,2.0,28.0,723.0,969.04,700.21
2016,10,8,10,45,965.0,71.5,2.05,28.5,742.0,973.99,701.63
2016,10,8,11,0,970.0,72.0,2.1,29.0,761.0,974.99,700.75
2016,10,8,11,15,973.0,72.5,2.05,29.0,771.5,970.18,696.65
2016,10,8,11,30,976.0,73.0,2.0,29.0,782.0,961.38,690.24
2016,10,8,11,45,976.5,73.0,2.0,29.5,784.5,945.85,678.9
2016,10,8,12,0,977.0,73.0,2.0,30.0,787.0,926.48,665.33
2016,10,8,12,15,975.5,73.0,1.85,30.0,781.0,901.67,648.18
2016,10,8,12,30,974.0,73.0,1.7,30.0,775.0,873.3,628.84
2016,10,8,12,45,969.0,73.5,1.6,30.0,760.5,839.3,606.47
2016,10,8,13,0,964.0,74.0,1.5,30.0,746.0,802.23,582.11
2016,10,8,13,15,958.0,73.5,1.35,30.0,724.0,760.5,554.13
2016,10,8,13,30,952.0,73.0,1.2,30.0,702.0,716.19,524.33
2016,10,8,13,45,943.0,72.0,1.05,30.0,672.0,667.11,488.79
2016,10,8,14,0,934.0,71.0,0.9,30.0,642.0,616.17,451.23
2016,10,8,14,15,921.5,69.5,0.75,29.5,605.5,561.27,410.84
2016,10,8,14,30,909.0,68.0,0.6,29.0,569.0,505.37,368.47
2016,10,8,14,45,891.5,66.0,0.45,29.0,526.5,446.13,321.74
2016,10,8,15,0,874.0,64.0,0.3,29.0,484.0,387.01,273.82
2016,10,8,15,15,850.5,61.5,0.35,28.5,437.0,325.94,224.87
2016,10,8,15,30,827.0,59.0,0.4,28.0,390.0,266.25,175.65
2016,10,8,15,45,792.0,56.0,0.5,27.5,339.5,202.93,124.04
2016,10,8,16,0,757.0,53.0,0.6,27.0,289.0,145.38,79.13
2016,10,8,16,15,705.0,48.5,0.6,25.5,237.0,89.04,42.38
2016,10,8,16,30,653.0,44.0,0.6,24.0,185.0,38.84,27.78
2016,10,8,16,45,564.5,37.0,0.6,23.0,135.5,30.11,20.14
2016,10,8,17,0,476.0,30.0,0.6,22.0,86.0,25.47,15.6
2016,10,8,17,15,238.0,15.0,0.65,21.0,43.0,11.42,0.62
2016,10,8,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,9,6,15,156.0,10.0,0.4,15.5,19.0,64.56,0.0
2016,10,9,6,30,312.0,20.0,0.4,16.0,38.0,166.78,66.02
2016,10,9,6,45,436.0,29.0,0.4,16.5,83.0,254.07,193.0
2016,10,9,7,0,560.0,38.0,0.4,17.0,128.0,350.67,276.06
2016,10,9,7,15,629.0,44.0,0.4,17.5,179.0,424.51,337.31
2016,10,9,7,30,698.0,50.0,0.4,18.0,230.0,503.17,399.14
2016,10,9,7,45,740.5,54.0,0.45,19.0,281.0,566.41,446.14
2016,10,9,8,0,783.0,58.0,0.5,20.0,332.0,631.0,490.92
2016,10,9,8,15,812.0,61.5,0.6,21.0,381.0,685.97,526.99
2016,10,9,8,30,841.0,65.0,0.7,22.0,430.0,733.94,557.24
2016,10,9,8,45,860.0,67.5,0.85,23.0,474.5,777.79,584.73
2016,10,9,9,0,879.0,70.0,1.0,24.0,519.0,819.72,610.45
2016,10,9,9,15,893.5,72.0,1.05,24.5,558.5,854.97,631.12
2016,10,9,9,30,908.0,74.0,1.1,25.0,598.0,887.47,649.87
2016,10,9,9,45,919.5,75.0,1.15,26.0,631.5,913.08,662.79
2016,10,9,10,0,931.0,76.0,1.2,27.0,665.0,935.4,673.6
2016,10,9,10,15,938.5,77.0,1.2,27.0,691.0,950.59,681.82
2016,10,9,10,30,946.0,78.0,1.2,27.0,717.0,962.06,687.9
2016,10,9,10,45,949.5,79.0,1.2,27.5,735.0,966.05,688.12
2016,10,9,11,0,953.0,80.0,1.2,28.0,753.0,966.15,686.16
2016,10,9,11,15,955.5,80.5,1.15,28.0,763.0,960.84,681.57
2016,10,9,11,30,958.0,81.0,1.1,28.0,773.0,951.64,674.78
2016,10,9,11,45,957.5,81.5,1.1,28.5,775.0,935.91,663.62
2016,10,9,12,0,957.0,82.0,1.1,29.0,777.0,916.45,650.35
2016,10,9,12,15,955.5,81.5,1.05,29.0,770.5,891.41,634.22
2016,10,9,12,30,954.0,81.0,1.0,29.0,764.0,862.89,616.01
2016,10,9,12,45,517.5,201.0,0.95,29.0,570.5,621.35,454.41
2016,10,9,13,0,81.0,321.0,0.9,29.0,377.0,375.52,275.74
2016,10,9,13,15,81.5,310.5,0.95,28.5,365.5,360.12,267.26
2016,10,9,13,30,82.0,300.0,1.0,28.0,354.0,344.59,257.02
2016,10,9,13,45,486.5,192.5,1.1,28.0,489.5,499.98,375.4
2016,10,9,14,0,891.0,85.0,1.2,28.0,625.0,602.62,449.06
