Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,14,15,877.5,83.0,1.3,27.5,588.5,548.64,409.04
2016,10,9,14,30,864.0,81.0,1.4,27.0,552.0,493.88,368.09
2016,10,9,14,45,844.0,78.5,1.5,27.0,510.0,434.47,321.32
2016,10,9,15,0,824.0,76.0,1.6,27.0,468.0,375.99,273.55
2016,10,9,15,15,797.5,73.0,1.7,26.5,421.0,315.87,223.68
2016,10,9,15,30,771.0,70.0,1.8,26.0,374.0,257.66,174.29
2016,10,9,15,45,732.5,65.5,1.95,25.5,324.0,197.98,124.53
2016,10,9,16,0,694.0,61.0,2.1,25.0,274.0,142.3,80.55
2016,10,9,16,15,636.5,55.5,2.05,24.0,223.0,85.76,43.06
2016,10,9,16,30,579.0,50.0,2.0,23.0,172.0,38.66,27.72
2016,10,9,16,45,484.0,41.5,2.0,22.0,124.0,31.65,21.47
2016,10,9,17,0,389.0,33.0,2.0,21.0,76.0,26.28,16.18
2016,10,9,17,15,194.5,16.5,2.05,20.0,38.0,12.87,0.0
2016,10,9,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,124.0,10.0,1.15,11.5,17.0,53.17,0.0
2016,10,10,6,30,248.0,20.0,1.3,12.0,34.0,139.62,43.01
2016,10,10,6,45,377.5,30.5,1.5,12.5,77.5,234.0,181.22
2016,10,10,7,0,507.0,41.0,1.7,13.0,121.0,331.32,268.36
2016,10,10,7,15,580.5,48.0,1.65,13.5,171.5,405.47,332.72
2016,10,10,7,30,654.0,55.0,1.6,14.0,222.0,481.26,395.56
2016,10,10,7,45,699.5,60.0,1.6,15.0,273.0,545.84,446.0
2016,10,10,8,0,745.0,65.0,1.6,16.0,324.0,612.04,494.77
2016,10,10,8,15,723.0,74.5,1.5,16.5,355.5,635.59,508.92
2016,10,10,8,30,701.0,84.0,1.4,17.0,387.0,658.79,522.59
2016,10,10,8,45,645.5,111.5,1.3,18.0,413.0,669.62,525.88
2016,10,10,9,0,590.0,139.0,1.2,19.0,439.0,673.0,523.75
2016,10,10,9,15,610.5,146.0,1.3,19.5,477.0,712.15,550.09
2016,10,10,9,30,631.0,153.0,1.4,20.0,515.0,749.63,574.52
2016,10,10,9,45,597.0,176.0,1.5,21.0,534.0,754.32,574.7
2016,10,10,10,0,563.0,199.0,1.6,22.0,553.0,750.68,568.92
2016,10,10,10,15,379.5,260.0,1.65,22.0,503.0,642.13,488.26
2016,10,10,10,30,196.0,321.0,1.7,22.0,453.0,530.04,403.44
2016,10,10,10,45,567.5,204.0,1.8,22.5,599.0,762.24,577.52
2016,10,10,11,0,939.0,87.0,1.9,23.0,745.0,958.88,707.4
2016,10,10,11,15,758.0,163.5,1.95,23.0,700.0,884.47,656.27
2016,10,10,11,30,577.0,240.0,2.0,23.0,655.0,789.65,591.0
2016,10,10,11,45,759.5,164.5,2.15,23.5,712.0,861.32,642.67
2016,10,10,12,0,942.0,89.0,2.3,24.0,769.0,908.53,673.62
2016,10,10,12,15,738.5,169.5,2.35,24.0,699.5,811.2,608.15
2016,10,10,12,30,535.0,250.0,2.4,24.0,630.0,703.74,530.95
2016,10,10,12,45,535.0,242.5,2.5,24.0,616.5,676.0,512.74
2016,10,10,13,0,535.0,235.0,2.6,24.0,603.0,646.45,492.31
2016,10,10,13,15,464.0,253.0,2.7,24.0,564.5,590.56,451.13
2016,10,10,13,30,393.0,271.0,2.8,24.0,526.0,532.76,408.23
2016,10,10,13,45,633.0,181.0,2.9,24.0,571.0,580.57,446.66
2016,10,10,14,0,873.0,91.0,3.0,24.0,616.0,595.46,458.65
2016,10,10,14,15,579.5,161.5,3.05,23.5,501.5,466.63,360.09
2016,10,10,14,30,286.0,232.0,3.1,23.0,387.0,356.16,275.2
2016,10,10,14,45,266.0,215.5,3.2,23.0,351.0,313.73,241.97
2016,10,10,15,0,246.0,199.0,3.3,23.0,315.0,273.22,209.52
2016,10,10,15,15,305.5,169.5,3.35,22.5,298.5,247.59,186.94
2016,10,10,15,30,365.0,140.0,3.4,22.0,282.0,215.09,157.38
2016,10,10,15,45,336.5,126.0,3.5,21.5,243.5,172.97,122.73
2016,10,10,16,0,308.0,112.0,3.6,21.0,205.0,133.83,91.83
2016,10,10,16,15,279.5,93.5,3.55,20.0,166.0,94.48,63.67
2016,10,10,16,30,251.0,75.0,3.5,19.0,127.0,58.91,45.8
2016,10,10,16,45,202.5,56.5,3.45,18.0,90.5,45.17,33.47
2016,10,10,17,0,154.0,38.0,3.4,17.0,54.0,30.96,20.22
2016,10,10,17,15,77.0,19.0,3.45,16.0,27.0,15.9,0.0
2016,10,10,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,11,6,15,96.5,10.0,1.55,9.5,15.0,43.41,0.0
2016,10,11,6,30,193.0,20.0,1.7,10.0,30.0,116.19,21.57
2016,10,11,6,45,324.5,31.5,1.85,10.5,72.0,210.54,163.48
2016,10,11,7,0,456.0,43.0,2.0,11.0,114.0,307.11,250.93
2016,10,11,7,15,532.0,50.5,1.95,11.5,163.0,380.81,315.79
2016,10,11,7,30,608.0,58.0,1.9,12.0,212.0,460.42,382.68
2016,10,11,7,45,304.0,71.0,1.85,12.5,148.0,299.71,251.22
2016,10,11,8,0,0.0,84.0,1.8,13.0,84.0,80.11,62.69
2016,10,11,8,15,3.0,115.0,1.75,13.5,116.0,114.5,91.72
2016,10,11,8,30,6.0,146.0,1.7,14.0,148.0,149.33,120.19
2016,10,11,8,45,58.0,184.5,1.65,14.5,213.0,243.75,198.05
2016,10,11,9,0,110.0,223.0,1.6,15.0,278.0,331.75,267.98
2016,10,11,9,15,113.5,241.5,1.6,15.5,302.5,356.17,285.36
2016,10,11,9,30,117.0,260.0,1.6,16.0,327.0,393.82,312.84
2016,10,11,9,45,512.5,169.5,1.6,16.5,486.5,665.26,524.67
2016,10,11,10,0,908.0,79.0,1.6,17.0,646.0,913.81,694.8
2016,10,11,10,15,916.0,80.5,1.55,17.5,672.0,929.62,699.29
2016,10,11,10,30,924.0,82.0,1.5,18.0,698.0,941.82,704.21
2016,10,11,10,45,929.5,82.5,1.5,18.5,716.5,946.83,705.24
2016,10,11,11,0,935.0,83.0,1.5,19.0,735.0,948.04,704.01
2016,10,11,11,15,938.0,83.5,1.5,19.0,745.5,943.15,700.32
2016,10,11,11,30,941.0,84.0,1.5,19.0,756.0,934.43,694.34
2016,10,11,11,45,940.0,85.0,1.5,19.5,757.5,918.96,682.8
2016,10,11,12,0,939.0,86.0,1.5,20.0,759.0,899.84,669.07
2016,10,11,12,15,938.0,85.5,1.5,20.0,753.0,875.51,653.28
2016,10,11,12,30,937.0,85.0,1.5,20.0,747.0,847.75,635.26
2016,10,11,12,45,721.0,165.0,1.55,20.0,668.5,742.21,563.86
2016,10,11,13,0,505.0,245.0,1.6,20.0,590.0,632.8,483.59
2016,10,11,13,15,684.5,174.5,1.7,20.0,626.5,668.39,513.59
2016,10,11,13,30,864.0,104.0,1.8,20.0,663.0,683.38,526.75
2016,10,11,13,45,739.5,136.0,1.9,20.0,599.0,599.74,464.18
2016,10,11,14,0,615.0,168.0,2.0,20.0,535.0,523.0,406.1
2016,10,11,14,15,590.5,163.0,2.1,19.5,498.5,471.97,367.65
2016,10,11,14,30,566.0,158.0,2.2,19.0,462.0,419.8,326.96
2016,10,11,14,45,637.5,125.0,2.35,19.0,442.0,387.03,298.86
2016,10,11,15,0,709.0,92.0,2.5,19.0,422.0,343.23,259.9
2016,10,11,15,15,678.0,87.5,2.6,18.5,377.0,286.6,211.17
2016,10,11,15,30,647.0,83.0,2.7,18.0,332.0,232.62,164.03
2016,10,11,15,45,636.0,77.0,2.85,18.0,294.0,183.85,120.72
2016,10,11,16,0,625.0,71.0,3.0,18.0,256.0,135.87,80.85
2016,10,11,16,15,561.0,63.5,2.95,17.0,206.0,84.36,46.9
2016,10,11,16,30,497.0,56.0,2.9,16.0,156.0,42.56,31.97
2016,10,11,16,45,393.0,45.5,2.85,15.5,110.0,35.78,25.61
2016,10,11,17,0,289.0,35.0,2.8,15.0,64.0,28.75,18.32
2016,10,11,17,15,144.5,17.5,2.9,14.5,32.0,13.83,0.0
2016,10,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,6,15,71.0,10.0,1.7,10.0,13.5,34.39,0.0
2016,10,12,6,30,142.0,20.0,1.8,10.0,27.0,94.46,2.06
2016,10,12,6,45,279.0,33.0,1.9,10.5,68.0,190.88,147.07
2016,10,12,7,0,416.0,46.0,2.0,11.0,109.0,289.39,236.19
2016,10,12,7,15,495.5,54.5,1.9,11.5,157.0,364.47,302.13
2016,10,12,7,30,575.0,63.0,1.8,12.0,205.0,445.71,370.29
2016,10,12,7,45,636.5,66.5,1.75,12.5,256.5,514.75,426.07
2016,10,12,8,0,698.0,70.0,1.7,13.0,308.0,586.89,481.81
2016,10,12,8,15,732.0,74.5,1.55,13.5,356.0,639.33,518.27
2016,10,12,8,30,766.0,79.0,1.4,14.0,404.0,695.67,555.84
2016,10,12,8,45,797.0,80.0,1.3,15.0,449.5,744.9,586.1
2016,10,12,9,0,828.0,81.0,1.2,16.0,495.0,792.93,614.39
2016,10,12,9,15,845.0,83.5,1.2,16.5,534.0,829.45,636.28
2016,10,12,9,30,862.0,86.0,1.2,17.0,573.0,863.42,656.24
2016,10,12,9,45,877.0,86.5,1.2,17.5,606.5,882.95,666.31
2016,10,12,10,0,892.0,87.0,1.2,18.0,640.0,906.82,679.45
2016,10,12,10,15,900.5,88.5,1.35,18.5,666.0,922.76,689.57
2016,10,12,10,30,909.0,90.0,1.5,19.0,692.0,935.15,697.45
2016,10,12,10,45,915.5,90.5,1.65,20.0,710.5,940.9,699.68
2016,10,12,11,0,922.0,91.0,1.8,21.0,729.0,942.9,699.54
2016,10,12,11,15,925.0,91.5,1.95,21.0,739.5,937.95,697.55
2016,10,12,11,30,928.0,92.0,2.1,21.0,750.0,929.23,693.15
2016,10,12,11,45,928.5,92.5,2.3,21.0,752.0,914.57,685.27
2016,10,12,12,0,929.0,93.0,2.5,21.0,754.0,896.25,674.83
2016,10,12,12,15,927.5,92.5,2.6,21.0,748.0,871.63,659.18
2016,10,12,12,30,926.0,92.0,2.7,21.0,742.0,843.65,641.19
2016,10,12,12,45,928.5,88.5,2.85,21.0,729.0,812.3,621.06
2016,10,12,13,0,931.0,85.0,3.0,21.0,716.0,777.63,598.35
2016,10,12,13,15,924.5,84.0,2.9,21.0,693.5,736.11,569.24
2016,10,12,13,30,918.0,83.0,2.8,21.0,671.0,692.18,537.1
2016,10,12,13,45,910.5,80.5,2.75,21.0,642.0,643.9,500.46
2016,10,12,14,0,903.0,78.0,2.7,21.0,613.0,593.76,461.52
2016,10,12,14,15,733.5,117.5,2.75,21.0,535.0,499.83,388.47
2016,10,12,14,30,564.0,157.0,2.8,21.0,457.0,416.18,322.69
2016,10,12,14,45,298.5,168.5,2.9,21.0,326.0,282.32,218.89
2016,10,12,15,0,33.0,180.0,3.0,21.0,195.0,177.32,138.34
2016,10,12,15,15,46.5,166.5,3.15,20.5,185.5,165.43,129.04
2016,10,12,15,30,60.0,153.0,3.3,20.0,176.0,151.89,117.82
2016,10,12,15,45,54.5,133.0,3.5,19.5,151.5,127.87,98.49
2016,10,12,16,0,49.0,113.0,3.7,19.0,127.0,104.72,79.86
2016,10,12,16,15,317.5,79.0,3.35,18.0,143.5,81.03,52.3
2016,10,12,16,30,586.0,45.0,3.0,17.0,160.0,36.4,26.4
2016,10,12,16,45,488.0,36.5,2.7,16.5,113.0,27.87,18.58
2016,10,12,17,0,390.0,28.0,2.4,16.0,66.0,22.27,12.63
2016,10,12,17,15,195.0,14.0,2.2,15.0,33.0,11.03,0.0
2016,10,12,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,1.5,1.1,9.5,1.5,1.43,0.0
2016,10,13,6,30,0.0,3.0,1.2,10.0,3.0,2.77,0.0
2016,10,13,6,45,0.0,7.5,1.35,10.5,7.5,6.94,0.0
2016,10,13,7,0,0.0,12.0,1.5,11.0,12.0,11.11,3.81
2016,10,13,7,15,0.0,18.0,1.55,11.0,18.0,16.68,8.77
2016,10,13,7,30,0.0,24.0,1.6,11.0,24.0,22.25,13.7
2016,10,13,7,45,0.0,29.5,1.65,11.5,29.5,27.37,18.13
2016,10,13,8,0,0.0,35.0,1.7,12.0,35.0,32.49,22.49
2016,10,13,8,15,253.5,81.5,1.7,12.0,188.0,296.93,251.05
2016,10,13,8,30,507.0,128.0,1.7,12.0,341.0,554.82,457.03
2016,10,13,8,45,457.0,156.0,1.7,12.5,363.5,563.48,458.42
2016,10,13,9,0,407.0,184.0,1.7,13.0,386.0,566.69,457.5
2016,10,13,9,15,415.0,199.0,1.65,13.5,419.0,599.16,479.59
2016,10,13,9,30,423.0,214.0,1.6,14.0,452.0,630.1,499.85
2016,10,13,9,45,427.5,228.0,1.55,15.0,480.5,655.17,514.48
2016,10,13,10,0,432.0,242.0,1.5,16.0,509.0,678.31,527.48
2016,10,13,10,15,436.0,251.0,1.5,16.5,529.5,693.52,536.18
2016,10,13,10,30,440.0,260.0,1.5,17.0,550.0,706.69,543.5
2016,10,13,10,45,435.0,269.5,1.55,17.5,562.5,710.14,544.27
2016,10,13,11,0,430.0,279.0,1.6,18.0,575.0,711.45,543.71
2016,10,13,11,15,408.0,291.5,1.65,18.5,575.5,687.56,525.4
2016,10,13,11,30,386.0,304.0,1.7,19.0,576.0,674.12,514.42
2016,10,13,11,45,393.0,300.0,1.75,19.5,577.5,666.56,508.55
2016,10,13,12,0,400.0,296.0,1.8,20.0,579.0,657.25,501.4
2016,10,13,12,15,306.5,316.0,1.85,20.0,532.0,588.95,450.6
2016,10,13,12,30,213.0,336.0,1.9,20.0,485.0,514.53,395.06
2016,10,13,12,45,226.0,327.0,2.0,20.5,482.0,505.46,388.92
2016,10,13,13,0,239.0,318.0,2.1,21.0,479.0,494.94,381.17
2016,10,13,13,15,327.0,287.5,2.15,21.0,500.0,519.73,401.33
2016,10,13,13,30,415.0,257.0,2.2,21.0,521.0,529.88,410.08
2016,10,13,13,45,390.0,250.0,2.25,21.5,489.0,486.4,376.51
2016,10,13,14,0,365.0,243.0,2.3,22.0,457.0,444.15,343.78
2016,10,13,14,15,259.5,240.5,2.35,21.5,388.0,366.37,284.59
2016,10,13,14,30,154.0,238.0,2.4,21.0,319.0,295.92,230.53
2016,10,13,14,45,86.0,202.5,2.45,21.0,247.0,222.95,173.8
2016,10,13,15,0,18.0,167.0,2.5,21.0,175.0,160.06,124.79
2016,10,13,15,15,52.0,161.0,2.5,20.5,181.0,162.09,126.13
2016,10,13,15,30,86.0,155.0,2.5,20.0,187.0,159.44,122.92
2016,10,13,15,45,79.5,134.0,2.5,19.5,160.5,132.79,101.35
2016,10,13,16,0,73.0,113.0,2.5,19.0,134.0,107.15,80.76
2016,10,13,16,15,63.0,92.0,2.35,18.0,107.5,82.41,61.6
2016,10,13,16,30,53.0,71.0,2.2,17.0,81.0,60.14,47.1
2016,10,13,16,45,34.0,51.0,2.05,16.5,56.5,43.93,32.37
2016,10,13,17,0,15.0,31.0,1.9,16.0,32.0,27.42,16.47
2016,10,13,17,15,7.5,15.5,1.95,15.5,16.0,14.77,0.0
2016,10,13,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,7.0,1.95,11.5,7.0,6.67,0.0
2016,10,14,6,30,0.0,14.0,2.2,12.0,14.0,13.0,0.0
2016,10,14,6,45,30.5,32.5,2.5,12.5,37.0,52.32,35.84
2016,10,14,7,0,61.0,51.0,2.8,13.0,60.0,97.33,76.26
2016,10,14,7,15,75.5,72.0,2.85,13.0,87.5,132.37,107.49
2016,10,14,7,30,90.0,93.0,2.9,13.0,115.0,168.0,138.71
2016,10,14,7,45,99.0,114.0,3.0,13.5,143.5,200.86,166.55
2016,10,14,8,0,108.0,135.0,3.1,14.0,172.0,234.01,193.91
2016,10,14,8,15,273.0,137.5,3.25,14.5,247.5,367.85,306.2
2016,10,14,8,30,438.0,140.0,3.4,15.0,323.0,516.21,425.49
2016,10,14,8,45,424.5,161.0,3.55,15.5,353.5,542.91,443.64
2016,10,14,9,0,411.0,182.0,3.7,16.0,384.0,566.86,459.91
2016,10,14,9,15,245.0,214.0,3.8,16.0,337.5,460.26,372.68
2016,10,14,9,30,79.0,246.0,3.9,16.0,291.0,331.2,266.13
2016,10,14,9,45,473.0,163.5,4.0,16.5,451.0,620.16,500.95
2016,10,14,10,0,867.0,81.0,4.1,17.0,611.0,872.89,685.97
2016,10,14,10,15,614.5,181.0,4.2,17.0,564.5,779.55,615.88
2016,10,14,10,30,362.0,281.0,4.3,17.0,518.0,646.48,510.8
2016,10,14,10,45,223.0,299.5,4.4,17.5,446.5,526.1,416.33
2016,10,14,11,0,84.0,318.0,4.5,18.0,375.0,405.86,319.57
2016,10,14,11,15,60.5,304.5,4.55,18.0,346.0,366.88,288.99
2016,10,14,11,30,37.0,291.0,4.6,18.0,317.0,328.75,258.61
2016,10,14,11,45,26.5,268.0,4.7,18.5,286.5,282.09,221.56
2016,10,14,12,0,16.0,245.0,4.8,19.0,256.0,248.74,194.78
2016,10,14,12,15,8.0,183.0,4.85,19.0,188.5,179.96,140.26
2016,10,14,12,30,0.0,121.0,4.9,19.0,121.0,113.36,86.76
2016,10,14,12,45,9.5,183.0,4.95,19.0,189.5,180.11,140.77
2016,10,14,13,0,19.0,245.0,5.0,19.0,258.0,246.7,193.87
2016,10,14,13,15,9.5,187.5,5.0,19.0,194.0,183.19,143.32
2016,10,14,13,30,0.0,130.0,5.0,19.0,130.0,121.61,93.83
2016,10,14,13,45,0.0,117.0,5.05,19.0,117.0,109.25,84.02
2016,10,14,14,0,0.0,104.0,5.1,19.0,104.0,96.98,74.21
2016,10,14,14,15,0.0,97.5,5.05,19.0,97.5,90.86,69.38
2016,10,14,14,30,0.0,91.0,5.0,19.0,91.0,84.76,64.56
2016,10,14,14,45,0.0,56.0,5.0,19.0,56.0,52.08,37.74
2016,10,14,15,0,0.0,21.0,5.0,19.0,21.0,19.49,10.68
2016,10,14,15,15,0.0,18.5,4.9,18.5,18.5,17.16,8.8
2016,10,14,15,30,0.0,16.0,4.8,18.0,16.0,14.83,6.9
2016,10,14,15,45,307.0,37.5,4.7,18.0,124.0,85.7,53.47
2016,10,14,16,0,614.0,59.0,4.6,18.0,232.0,118.37,67.34
2016,10,14,16,15,549.5,52.5,4.3,17.5,184.5,69.14,36.17
2016,10,14,16,30,485.0,46.0,4.0,17.0,137.0,34.41,24.58
2016,10,14,16,45,384.0,36.5,3.75,16.5,94.5,28.18,18.71
2016,10,14,17,0,283.0,27.0,3.5,16.0,52.0,21.69,11.45
2016,10,14,17,15,141.5,13.5,3.3,15.5,26.0,12.87,0.0
2016,10,14,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,6,15,88.5,8.0,1.4,11.5,11.5,7.63,0.0
2016,10,15,6,30,177.0,16.0,1.7,12.0,23.0,85.5,0.0
2016,10,15,6,45,318.0,27.0,2.0,12.5,63.0,201.3,149.44
2016,10,15,7,0,459.0,38.0,2.3,13.0,103.0,300.27,242.17
2016,10,15,7,15,537.5,45.0,2.5,13.5,150.5,373.85,307.8
2016,10,15,7,30,616.0,52.0,2.7,14.0,198.0,453.67,376.04
2016,10,15,7,45,385.0,92.5,2.95,14.5,191.0,378.03,314.55
2016,10,15,8,0,154.0,133.0,3.2,15.0,184.0,262.93,217.56
2016,10,15,8,15,155.5,155.0,3.45,15.5,213.0,293.99,242.69
2016,10,15,8,30,157.0,177.0,3.7,16.0,242.0,324.47,266.37
2016,10,15,8,45,144.5,196.5,3.95,17.0,261.5,340.19,276.96
2016,10,15,9,0,132.0,216.0,4.2,18.0,281.0,354.59,286.3
2016,10,15,9,15,143.0,234.5,4.4,18.0,310.0,386.16,310.85
2016,10,15,9,30,154.0,253.0,4.6,18.0,339.0,417.57,335.05
2016,10,15,9,45,248.5,256.5,4.8,18.5,403.5,517.4,413.6
2016,10,15,10,0,343.0,260.0,5.0,19.0,468.0,605.47,481.44
2016,10,15,10,15,621.0,171.0,5.15,19.0,567.0,772.88,612.86
2016,10,15,10,30,899.0,82.0,5.3,19.0,666.0,909.39,711.4
2016,10,15,10,45,903.5,83.0,5.5,19.5,683.5,913.78,712.78
2016,10,15,11,0,908.0,84.0,5.7,20.0,701.0,914.48,712.4
2016,10,15,11,15,910.0,84.5,5.8,20.0,710.0,908.67,708.31
2016,10,15,11,30,912.0,85.0,5.9,20.0,719.0,899.17,701.72
2016,10,15,11,45,570.0,210.5,6.05,20.0,607.0,731.7,577.57
2016,10,15,12,0,228.0,336.0,6.2,20.0,495.0,543.23,427.13
2016,10,15,12,15,566.5,210.5,6.3,20.0,601.5,698.34,554.13
2016,10,15,12,30,905.0,85.0,6.4,20.0,708.0,810.96,640.82
2016,10,15,12,45,893.5,87.5,6.5,20.0,692.0,776.06,615.24
2016,10,15,13,0,882.0,90.0,6.6,20.0,676.0,738.75,588.32
2016,10,15,13,15,874.5,89.0,6.65,19.5,653.5,698.35,559.82
2016,10,15,13,30,867.0,88.0,6.7,19.0,631.0,655.78,527.31
2016,10,15,13,45,438.0,138.5,6.8,19.0,412.5,408.27,329.45
2016,10,15,14,0,9.0,189.0,6.9,19.0,194.0,181.95,143.17
2016,10,15,14,15,4.5,163.5,6.85,19.0,166.0,154.81,121.62
2016,10,15,14,30,0.0,138.0,6.8,19.0,138.0,128.41,100.39
2016,10,15,14,45,13.0,154.0,6.75,19.0,159.5,147.94,116.56
2016,10,15,15,0,26.0,170.0,6.7,19.0,181.0,165.38,130.81
2016,10,15,15,15,135.0,157.5,6.55,18.5,207.5,182.89,142.61
2016,10,15,15,30,244.0,145.0,6.4,18.0,234.0,186.06,140.68
2016,10,15,15,45,227.0,126.0,6.3,17.5,199.5,148.91,109.58
2016,10,15,16,0,210.0,107.0,6.2,17.0,165.0,113.89,81.36
2016,10,15,16,15,186.5,87.0,5.8,16.5,131.0,80.02,56.55
2016,10,15,16,30,163.0,67.0,5.4,16.0,97.0,52.89,40.84
2016,10,15,16,45,122.0,48.0,5.05,16.0,66.5,38.62,27.64
2016,10,15,17,0,81.0,29.0,4.7,16.0,36.0,23.86,12.56
2016,10,15,17,15,40.5,14.5,4.5,15.5,18.0,13.82,0.0
2016,10,15,17,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.5,4.1,14.0,1.5,0.0,0.0
2016,10,16,6,30,0.0,3.0,4.2,14.0,3.0,2.86,0.0
2016,10,16,6,45,0.0,10.0,4.35,14.0,10.0,9.26,1.47
2016,10,16,7,0,0.0,17.0,4.5,14.0,17.0,15.75,7.52
2016,10,16,7,15,0.0,25.0,4.65,14.0,25.0,23.18,14.08
2016,10,16,7,30,0.0,33.0,4.8,14.0,33.0,30.62,20.6
2016,10,16,7,45,0.0,42.0,4.95,14.5,42.0,39.0,27.78
2016,10,16,8,0,0.0,51.0,5.1,15.0,51.0,47.39,34.85
2016,10,16,8,15,0.0,59.0,5.3,15.0,59.0,54.86,41.11
2016,10,16,8,30,0.0,67.0,5.5,15.0,67.0,62.33,47.3
2016,10,16,8,45,0.0,97.0,5.7,15.5,97.0,91.64,71.65
2016,10,16,9,0,0.0,127.0,5.9,16.0,127.0,122.05,96.55
2016,10,16,9,15,0.0,142.5,6.1,16.0,142.5,137.43,108.97
2016,10,16,9,30,0.0,158.0,6.3,16.0,158.0,152.8,121.32
2016,10,16,9,45,42.5,216.0,6.5,16.5,242.0,262.82,211.82
2016,10,16,10,0,85.0,274.0,6.7,17.0,326.0,366.24,294.76
2016,10,16,10,15,46.5,237.5,6.8,17.0,266.5,287.84,230.61
2016,10,16,10,30,8.0,201.0,6.9,17.0,207.0,201.57,159.69
2016,10,16,10,45,131.5,259.5,7.05,17.5,348.5,398.14,320.31
2016,10,16,11,0,255.0,318.0,7.2,18.0,490.0,571.34,456.79
2016,10,16,11,15,127.5,179.5,7.25,18.0,265.5,301.58,243.11
2016,10,16,11,30,0.0,41.0,7.3,18.0,41.0,38.17,25.78
2016,10,16,11,45,0.0,41.5,7.4,18.0,41.5,38.64,26.2
2016,10,16,12,0,0.0,42.0,7.5,18.0,42.0,39.11,26.59
2016,10,16,12,15,2.5,112.0,7.45,18.0,114.0,106.85,82.11
2016,10,16,12,30,5.0,182.0,7.4,18.0,186.0,176.18,138.32
2016,10,16,12,45,2.5,153.0,7.4,18.0,155.0,145.85,113.79
2016,10,16,13,0,0.0,124.0,7.4,18.0,124.0,116.1,89.69
2016,10,16,13,15,0.0,75.5,7.3,18.0,75.5,70.35,52.4
2016,10,16,13,30,0.0,27.0,7.2,18.0,27.0,25.11,15.16
2016,10,16,13,45,0.0,25.5,7.15,18.0,25.5,23.7,14.04
2016,10,16,14,0,0.0,24.0,7.1,18.0,24.0,22.3,12.92
2016,10,16,14,15,0.0,22.0,7.05,17.5,22.0,20.44,11.43
2016,10,16,14,30,0.0,20.0,7.0,17.0,20.0,18.57,9.94
2016,10,16,14,45,0.0,18.0,6.95,17.0,18.0,16.71,8.41
2016,10,16,15,0,0.0,16.0,6.9,17.0,16.0,14.84,6.88
2016,10,16,15,15,26.5,79.5,6.75,16.5,89.5,81.62,62.55
2016,10,16,15,30,53.0,143.0,6.6,16.0,163.0,140.81,111.18
2016,10,16,15,45,49.0,123.5,6.5,16.0,139.5,118.04,92.1
2016,10,16,16,0,45.0,104.0,6.4,16.0,116.0,95.95,73.74
2016,10,16,16,15,297.5,72.5,6.05,15.5,127.0,70.94,46.24
2016,10,16,16,30,550.0,41.0,5.7,15.0,138.0,33.44,23.86
2016,10,16,16,45,445.0,32.5,5.4,15.0,94.0,25.06,15.98
2016,10,16,17,0,340.0,24.0,5.1,15.0,50.0,19.3,8.51
2016,10,16,17,15,170.0,12.0,4.95,14.5,25.0,11.44,0.0
2016,10,16,17,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,6,15,79.0,7.5,1.15,10.5,10.0,0.0,0.0
2016,10,17,6,30,158.0,15.0,1.3,11.0,20.0,76.55,0.0
2016,10,17,6,45,303.0,26.5,1.45,11.5,59.0,192.24,138.2
2016,10,17,7,0,448.0,38.0,1.6,12.0,98.0,293.4,235.72
2016,10,17,7,15,531.0,45.0,1.7,12.0,146.0,368.61,303.16
2016,10,17,7,30,614.0,52.0,1.8,12.0,194.0,450.4,373.46
2016,10,17,7,45,668.0,56.5,1.95,12.5,243.5,512.59,425.27
2016,10,17,8,0,722.0,61.0,2.1,13.0,293.0,581.58,480.24
2016,10,17,8,15,755.5,64.5,2.15,13.5,340.5,636.54,520.47
2016,10,17,8,30,789.0,68.0,2.2,14.0,388.0,691.31,559.29
2016,10,17,8,45,815.0,70.5,2.25,14.5,432.5,738.38,591.41
2016,10,17,9,0,841.0,73.0,2.3,15.0,477.0,783.98,621.84
2016,10,17,9,15,857.5,75.0,2.3,15.5,515.5,812.2,638.93
2016,10,17,9,30,874.0,77.0,2.3,16.0,554.0,844.76,659.04
2016,10,17,9,45,878.5,81.5,2.3,16.5,584.5,867.16,671.8
2016,10,17,10,0,883.0,86.0,2.3,17.0,615.0,886.15,682.25
2016,10,17,10,15,891.5,87.5,2.3,17.0,640.5,901.6,691.61
2016,10,17,10,30,900.0,89.0,2.3,17.0,666.0,913.56,698.72
2016,10,17,10,45,907.0,89.0,2.35,17.5,684.0,918.81,700.56
2016,10,17,11,0,914.0,89.0,2.4,18.0,702.0,920.38,700.09
2016,10,17,11,15,917.0,89.5,2.45,18.0,712.0,915.25,696.56
2016,10,17,11,30,920.0,90.0,2.5,18.0,722.0,906.38,690.69
2016,10,17,11,45,525.0,211.5,2.55,18.0,572.5,691.16,536.91
2016,10,17,12,0,130.0,333.0,2.6,18.0,423.0,457.57,355.75
2016,10,17,12,15,524.0,211.0,2.65,18.0,567.0,661.18,518.4
2016,10,17,12,30,918.0,89.0,2.7,18.0,711.0,819.92,634.72
2016,10,17,12,45,919.0,85.5,2.8,18.5,697.5,787.56,610.36
2016,10,17,13,0,920.0,82.0,2.9,19.0,684.0,752.03,585.25
2016,10,17,13,15,630.0,174.0,2.95,18.5,580.0,618.27,485.37
2016,10,17,13,30,340.0,266.0,3.0,18.0,476.0,486.31,382.93
2016,10,17,13,45,612.5,171.5,3.1,18.0,528.0,545.57,431.7
2016,10,17,14,0,885.0,77.0,3.2,18.0,580.0,568.73,449.82
2016,10,17,14,15,871.0,75.0,3.25,18.0,543.5,515.27,405.93
2016,10,17,14,30,857.0,73.0,3.3,18.0,507.0,461.12,360.57
2016,10,17,14,45,837.5,70.5,3.35,18.0,465.5,403.03,310.79
2016,10,17,15,0,818.0,68.0,3.4,18.0,424.0,345.84,260.35
2016,10,17,15,15,789.5,65.0,3.35,17.5,378.0,286.44,207.73
2016,10,17,15,30,761.0,62.0,3.3,17.0,332.0,229.19,156.61
2016,10,17,15,45,720.0,57.5,3.3,16.5,283.0,170.94,106.57
2016,10,17,16,0,679.0,53.0,3.3,16.0,234.0,116.98,64.31
2016,10,17,16,15,613.0,47.0,2.9,15.0,185.0,65.16,33.39
2016,10,17,16,30,547.0,41.0,2.5,14.0,136.0,30.79,21.62
2016,10,17,16,45,431.0,32.5,2.15,13.5,91.5,25.24,16.21
2016,10,17,17,0,315.0,24.0,1.8,13.0,47.0,19.51,7.93
2016,10,17,17,15,157.5,12.0,1.75,12.5,23.5,11.44,0.0
2016,10,17,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,18,6,15,79.0,7.0,1.85,8.5,9.5,0.0,0.0
2016,10,18,6,30,158.0,14.0,2.1,9.0,19.0,75.36,0.0
2016,10,18,6,45,312.0,25.0,2.35,9.5,58.5,192.96,136.8
2016,10,18,7,0,466.0,36.0,2.6,10.0,98.0,299.31,242.64
2016,10,18,7,15,549.0,43.0,2.85,10.5,146.0,375.0,311.59
2016,10,18,7,30,632.0,50.0,3.1,11.0,194.0,453.05,379.99
2016,10,18,7,45,686.5,54.5,3.4,11.5,244.5,520.6,437.4
2016,10,18,8,0,741.0,59.0,3.7,12.0,295.0,590.45,494.53
2016,10,18,8,15,774.0,62.5,3.85,12.5,342.5,645.6,536.17
2016,10,18,8,30,807.0,66.0,4.0,13.0,390.0,700.47,576.46
2016,10,18,8,45,831.5,68.0,4.15,13.5,434.0,746.15,608.85
2016,10,18,9,0,856.0,70.0,4.3,14.0,478.0,783.42,634.63
2016,10,18,9,15,872.0,72.0,4.35,14.5,516.0,818.35,657.85
2016,10,18,9,30,888.0,74.0,4.4,15.0,554.0,850.7,678.94
2016,10,18,9,45,901.5,74.5,4.5,15.5,587.0,876.19,695.26
2016,10,18,10,0,915.0,75.0,4.6,16.0,620.0,898.54,709.33
2016,10,18,10,15,923.0,76.0,4.6,16.0,645.0,913.27,718.62
2016,10,18,10,30,931.0,77.0,4.6,16.0,670.0,924.39,725.5
2016,10,18,10,45,936.0,77.5,4.65,16.5,687.5,928.52,726.53
2016,10,18,11,0,941.0,78.0,4.7,17.0,705.0,928.85,725.06
2016,10,18,11,15,943.5,78.5,4.7,17.0,715.0,923.14,720.52
2016,10,18,11,30,946.0,79.0,4.7,17.0,725.0,913.62,713.45
2016,10,18,11,45,946.0,79.5,4.7,17.5,726.0,898.18,700.97
2016,10,18,12,0,946.0,80.0,4.7,18.0,727.0,879.07,686.07
2016,10,18,12,15,944.0,79.5,4.7,18.0,720.5,853.65,668.1
2016,10,18,12,30,942.0,79.0,4.7,18.0,714.0,824.88,647.77
2016,10,18,12,45,935.5,79.5,4.7,18.0,698.5,790.58,623.41
2016,10,18,13,0,929.0,80.0,4.7,18.0,683.0,753.48,596.91
2016,10,18,13,15,922.0,79.0,4.7,17.5,660.5,711.84,567.99
2016,10,18,13,30,915.0,78.0,4.7,17.0,638.0,667.85,534.83
2016,10,18,13,45,906.5,76.0,4.7,17.0,608.5,619.83,496.59
2016,10,18,14,0,898.0,74.0,4.7,17.0,579.0,570.06,456.04
2016,10,18,14,15,884.0,72.0,4.7,17.0,543.0,516.06,411.06
2016,10,18,14,30,870.0,70.0,4.7,17.0,507.0,461.36,364.25
2016,10,18,14,45,853.5,66.5,4.7,17.0,465.5,403.76,313.84
2016,10,18,15,0,837.0,63.0,4.7,17.0,424.0,346.31,262.24
2016,10,18,15,15,809.5,60.5,4.6,16.5,378.0,285.43,207.58
2016,10,18,15,30,782.0,58.0,4.5,16.0,332.0,227.89,155.52
2016,10,18,15,45,740.5,54.0,4.4,16.0,282.5,168.97,104.33
2016,10,18,16,0,699.0,50.0,4.3,16.0,233.0,114.37,61.54
2016,10,18,16,15,634.0,44.5,3.8,15.0,183.5,62.05,30.98
2016,10,18,16,30,569.0,39.0,3.3,14.0,134.0,31.99,22.62
2016,10,18,16,45,450.5,30.5,2.8,13.5,89.5,25.81,16.59
2016,10,18,17,0,332.0,22.0,2.3,13.0,45.0,17.79,5.66
2016,10,18,17,15,166.0,11.0,2.25,12.5,22.5,10.48,0.0
2016,10,18,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,19,6,15,100.5,6.0,1.65,7.5,9.0,0.0,0.0
2016,10,19,6,30,201.0,12.0,1.8,8.0,18.0,90.04,0.0
2016,10,19,6,45,352.5,22.0,2.0,8.5,57.0,200.67,138.5
2016,10,19,7,0,504.0,32.0,2.2,9.0,96.0,307.26,248.96
2016,10,19,7,15,583.5,38.0,2.3,9.5,144.5,382.25,317.62
2016,10,19,7,30,663.0,44.0,2.4,10.0,193.0,463.03,387.91
2016,10,19,7,45,711.5,48.0,2.5,11.0,242.0,526.99,441.07
2016,10,19,8,0,760.0,52.0,2.6,12.0,291.0,592.84,492.98
2016,10,19,8,15,792.0,55.0,2.75,12.5,338.5,647.08,533.47
2016,10,19,8,30,824.0,58.0,2.9,13.0,386.0,694.69,567.84
2016,10,19,8,45,846.5,60.5,3.05,14.0,429.5,739.59,598.34
2016,10,19,9,0,869.0,63.0,3.2,15.0,473.0,782.85,626.95
2016,10,19,9,15,884.5,64.5,3.25,15.5,511.5,817.02,649.08
2016,10,19,9,30,900.0,66.0,3.3,16.0,550.0,848.57,669.13
2016,10,19,9,45,912.5,67.0,3.4,17.0,582.0,874.0,683.69
2016,10,19,10,0,925.0,68.0,3.5,18.0,614.0,896.21,695.93
2016,10,19,10,15,932.5,68.5,3.5,18.5,639.0,909.98,702.96
2016,10,19,10,30,940.0,69.0,3.5,19.0,664.0,920.11,707.61
2016,10,19,10,45,945.0,70.0,3.5,19.5,681.5,924.87,708.68
2016,10,19,11,0,950.0,71.0,3.5,20.0,699.0,925.79,707.29
2016,10,19,11,15,952.5,71.5,3.45,20.0,709.0,920.06,702.53
2016,10,19,11,30,955.0,72.0,3.4,20.0,719.0,910.48,695.33
2016,10,19,11,45,955.0,72.0,3.4,20.5,720.5,894.38,682.8
2016,10,19,12,0,955.0,72.0,3.4,21.0,722.0,874.6,667.92
2016,10,19,12,15,953.5,71.5,3.4,21.0,715.0,849.46,650.71
2016,10,19,12,30,952.0,71.0,3.4,21.0,708.0,820.9,631.15
2016,10,19,12,45,945.0,72.0,3.4,21.5,693.0,786.6,606.35
2016,10,19,13,0,938.0,73.0,3.4,22.0,678.0,749.48,579.57
2016,10,19,13,15,931.0,72.5,3.4,22.0,655.5,708.14,550.75
2016,10,19,13,30,924.0,72.0,3.4,22.0,633.0,664.43,517.92
2016,10,19,13,45,914.0,70.5,3.4,22.0,603.5,615.76,480.43
2016,10,19,14,0,904.0,69.0,3.4,22.0,574.0,565.46,440.72
