Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,14,15,890.0,67.5,3.4,21.5,538.0,511.8,398.08
2016,10,19,14,30,876.0,66.0,3.4,21.0,502.0,457.42,353.41
2016,10,19,14,45,856.5,63.5,3.4,21.0,460.0,399.46,303.89
2016,10,19,15,0,837.0,61.0,3.4,21.0,418.0,341.93,253.43
2016,10,19,15,15,809.5,58.5,3.1,20.5,372.0,281.2,199.94
2016,10,19,15,30,782.0,56.0,2.8,20.0,326.0,223.81,149.05
2016,10,19,15,45,741.5,52.0,2.55,19.5,277.5,165.23,99.43
2016,10,19,16,0,701.0,48.0,2.3,19.0,229.0,110.83,57.91
2016,10,19,16,15,636.0,42.5,2.0,18.0,179.5,58.61,28.43
2016,10,19,16,30,571.0,37.0,1.7,17.0,130.0,30.26,20.79
2016,10,19,16,45,454.0,28.5,1.45,16.0,86.0,24.01,14.77
2016,10,19,17,0,337.0,20.0,1.2,15.0,42.0,17.53,3.98
2016,10,19,17,15,168.5,10.0,1.2,14.5,21.0,9.53,0.0
2016,10,19,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,6,15,98.0,5.5,1.05,9.5,8.0,0.0,0.0
2016,10,20,6,30,196.0,11.0,1.0,10.0,16.0,86.82,0.0
2016,10,20,6,45,351.0,21.0,1.0,11.0,55.0,197.46,129.32
2016,10,20,7,0,506.0,31.0,1.0,12.0,94.0,306.26,242.92
2016,10,20,7,15,587.5,37.5,1.2,12.5,143.0,382.7,311.52
2016,10,20,7,30,669.0,44.0,1.4,13.0,192.0,465.22,381.9
2016,10,20,7,45,718.0,48.5,1.65,14.0,241.5,530.25,435.31
2016,10,20,8,0,767.0,53.0,1.9,15.0,291.0,597.19,487.78
2016,10,20,8,15,799.5,56.0,1.95,15.5,339.0,651.93,527.25
2016,10,20,8,30,832.0,59.0,2.0,16.0,387.0,700.06,560.63
2016,10,20,8,45,854.5,61.5,2.1,17.0,431.0,745.06,590.17
2016,10,20,9,0,877.0,64.0,2.2,18.0,475.0,788.39,617.8
2016,10,20,9,15,893.0,65.5,2.25,18.5,513.5,823.05,639.59
2016,10,20,9,30,909.0,67.0,2.3,19.0,552.0,855.06,659.35
2016,10,20,9,45,923.0,67.5,2.4,20.0,585.0,881.2,674.04
2016,10,20,10,0,937.0,68.0,2.5,21.0,618.0,904.13,686.49
2016,10,20,10,15,944.5,69.0,2.5,21.5,643.0,918.53,693.62
2016,10,20,10,30,952.0,70.0,2.5,22.0,668.0,929.24,698.41
2016,10,20,10,45,957.0,70.5,2.5,22.5,685.5,933.33,698.91
2016,10,20,11,0,962.0,71.0,2.5,23.0,703.0,933.56,697.05
2016,10,20,11,15,964.5,71.5,2.55,23.0,713.0,927.68,693.09
2016,10,20,11,30,967.0,72.0,2.6,23.0,723.0,917.92,686.73
2016,10,20,11,45,967.0,72.0,2.65,23.5,724.0,901.61,674.79
2016,10,20,12,0,967.0,72.0,2.7,24.0,725.0,881.58,660.5
2016,10,20,12,15,965.0,72.0,2.75,24.0,718.5,856.31,644.02
2016,10,20,12,30,963.0,72.0,2.8,24.0,712.0,827.59,625.19
2016,10,20,12,45,954.0,73.5,2.85,24.5,696.0,792.03,600.38
2016,10,20,13,0,945.0,75.0,2.9,25.0,680.0,753.73,573.63
2016,10,20,13,15,938.5,74.5,2.95,25.0,657.5,712.47,545.71
2016,10,20,13,30,932.0,74.0,3.0,25.0,635.0,668.78,513.48
2016,10,20,13,45,921.5,72.5,3.05,25.0,605.0,619.49,476.34
2016,10,20,14,0,911.0,71.0,3.1,25.0,575.0,568.59,436.96
2016,10,20,14,15,896.5,69.5,3.05,24.5,538.5,514.39,394.42
2016,10,20,14,30,882.0,68.0,3.0,24.0,502.0,459.5,349.9
2016,10,20,14,45,862.0,65.5,3.0,24.0,460.0,401.07,300.74
2016,10,20,15,0,842.0,63.0,3.0,24.0,418.0,343.13,250.64
2016,10,20,15,15,813.5,60.0,2.65,23.0,371.5,281.5,197.51
2016,10,20,15,30,785.0,57.0,2.3,22.0,325.0,223.27,146.89
2016,10,20,15,45,742.5,53.0,1.95,21.5,275.5,164.34,97.65
2016,10,20,16,0,700.0,49.0,1.6,21.0,226.0,109.84,56.84
2016,10,20,16,15,632.0,43.5,1.5,20.0,176.5,57.79,28.37
2016,10,20,16,30,564.0,38.0,1.4,19.0,127.0,31.44,21.57
2016,10,20,16,45,441.5,29.0,1.3,18.0,83.0,24.72,15.1
2016,10,20,17,0,319.0,20.0,1.2,17.0,39.0,16.24,1.39
2016,10,20,17,15,159.5,10.0,1.2,16.5,19.5,9.53,0.0
2016,10,20,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,21,6,15,85.5,5.5,0.5,11.5,7.0,0.0,0.0
2016,10,21,6,30,171.0,11.0,0.5,12.0,14.0,76.81,0.0
2016,10,21,6,45,328.5,21.0,0.55,12.5,52.0,190.7,117.52
2016,10,21,7,0,486.0,31.0,0.6,13.0,90.0,295.4,231.85
2016,10,21,7,15,569.5,37.5,0.65,13.5,138.0,371.86,299.42
2016,10,21,7,30,653.0,44.0,0.7,14.0,186.0,454.52,368.32
2016,10,21,7,45,704.0,48.5,0.75,14.5,235.5,519.97,420.94
2016,10,21,8,0,755.0,53.0,0.8,15.0,285.0,587.52,472.75
2016,10,21,8,15,788.0,56.5,0.9,15.5,332.5,642.67,512.18
2016,10,21,8,30,821.0,60.0,1.0,16.0,380.0,697.56,550.28
2016,10,21,8,45,844.0,62.0,1.1,17.0,423.5,735.59,574.37
2016,10,21,9,0,867.0,64.0,1.2,18.0,467.0,778.25,601.34
2016,10,21,9,15,883.5,66.0,1.3,18.5,505.5,813.61,623.86
2016,10,21,9,30,900.0,68.0,1.4,19.0,544.0,846.37,644.44
2016,10,21,9,45,911.0,70.0,1.55,20.0,576.0,871.55,659.13
2016,10,21,10,0,922.0,72.0,1.7,21.0,608.0,893.45,671.59
2016,10,21,10,15,930.0,73.0,1.75,21.5,633.5,908.06,679.3
2016,10,21,10,30,938.0,74.0,1.8,22.0,659.0,919.03,684.76
2016,10,21,10,45,943.0,74.5,1.85,22.5,676.5,923.02,685.76
2016,10,21,11,0,948.0,75.0,1.9,23.0,694.0,923.2,684.47
2016,10,21,11,15,950.5,75.5,1.95,23.0,703.5,917.35,680.7
2016,10,21,11,30,953.0,76.0,2.0,23.0,713.0,907.68,674.58
2016,10,21,11,45,952.5,76.0,2.05,23.5,714.0,891.11,662.73
2016,10,21,12,0,952.0,76.0,2.1,24.0,715.0,870.89,648.6
2016,10,21,12,15,950.0,76.0,2.15,24.0,708.0,845.92,632.61
2016,10,21,12,30,948.0,76.0,2.2,24.0,701.0,817.57,614.31
2016,10,21,12,45,941.5,76.5,2.25,24.5,686.0,783.19,590.66
2016,10,21,13,0,935.0,77.0,2.3,25.0,671.0,745.99,564.99
2016,10,21,13,15,927.5,76.0,2.35,25.0,648.0,703.91,536.57
2016,10,21,13,30,920.0,75.0,2.4,25.0,625.0,659.53,504.19
2016,10,21,13,45,908.0,74.0,2.5,25.0,594.5,610.45,467.7
2016,10,21,14,0,896.0,73.0,2.6,25.0,564.0,559.92,429.01
2016,10,21,14,15,881.0,71.0,2.65,24.5,528.0,505.74,386.94
2016,10,21,14,30,866.0,69.0,2.7,24.0,492.0,450.97,342.87
2016,10,21,14,45,804.0,71.0,2.8,24.0,437.0,381.03,285.74
2016,10,21,15,0,742.0,73.0,2.9,24.0,382.0,316.5,231.81
2016,10,21,15,15,704.5,72.0,2.6,23.0,338.5,261.31,184.58
2016,10,21,15,30,667.0,71.0,2.3,22.0,295.0,207.3,138.37
2016,10,21,15,45,668.0,61.0,2.05,21.5,256.0,156.27,94.28
2016,10,21,16,0,669.0,51.0,1.8,21.0,217.0,107.05,56.08
2016,10,21,16,15,598.0,44.5,1.7,20.0,168.5,56.09,28.47
2016,10,21,16,30,527.0,38.0,1.6,19.0,120.0,28.92,19.35
2016,10,21,16,45,400.5,28.5,1.5,18.0,77.0,22.33,12.96
2016,10,21,17,0,274.0,19.0,1.4,17.0,34.0,15.44,0.0
2016,10,21,17,15,137.0,9.5,1.4,16.5,17.0,9.05,0.0
2016,10,21,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,15,71.0,5.0,0.9,10.5,6.5,0.0,0.0
2016,10,22,6,30,142.0,10.0,0.9,11.0,13.0,64.39,0.0
2016,10,22,6,45,304.0,21.0,0.9,11.5,50.0,178.38,102.96
2016,10,22,7,0,466.0,32.0,0.9,12.0,87.0,291.55,229.56
2016,10,22,7,15,552.5,39.0,0.95,12.5,134.5,363.18,294.45
2016,10,22,7,30,639.0,46.0,1.0,13.0,182.0,447.34,365.51
2016,10,22,7,45,690.5,51.0,1.1,13.5,231.5,513.1,419.47
2016,10,22,8,0,742.0,56.0,1.2,14.0,281.0,580.96,472.75
2016,10,22,8,15,694.5,70.5,1.1,14.5,308.0,596.41,481.77
2016,10,22,8,30,647.0,85.0,1.0,15.0,335.0,602.51,483.35
2016,10,22,8,45,751.0,76.5,0.9,16.0,398.5,686.93,540.72
2016,10,22,9,0,855.0,68.0,0.8,17.0,462.0,771.67,594.48
2016,10,22,9,15,871.5,70.5,0.9,17.5,500.5,807.22,616.61
2016,10,22,9,30,888.0,73.0,1.0,18.0,539.0,840.2,637.43
2016,10,22,9,45,896.0,75.5,1.1,19.0,570.0,863.09,650.13
2016,10,22,10,0,904.0,78.0,1.2,20.0,601.0,882.68,660.67
2016,10,22,10,15,912.5,79.5,1.2,20.5,626.0,898.03,668.24
2016,10,22,10,30,921.0,81.0,1.2,21.0,651.0,909.83,673.58
2016,10,22,10,45,925.5,82.0,1.25,21.5,668.5,913.84,674.75
2016,10,22,11,0,930.0,83.0,1.3,22.0,686.0,914.1,673.72
2016,10,22,11,15,932.5,83.5,1.3,22.0,695.5,908.27,669.47
2016,10,22,11,30,935.0,84.0,1.3,22.0,705.0,898.69,662.99
2016,10,22,11,45,935.0,84.0,1.3,22.5,706.0,882.72,651.24
2016,10,22,12,0,935.0,84.0,1.3,23.0,707.0,863.15,637.34
2016,10,22,12,15,933.0,84.0,1.3,23.0,700.5,838.48,621.43
2016,10,22,12,30,931.0,84.0,1.3,23.0,694.0,810.5,603.36
2016,10,22,12,45,913.5,88.5,1.35,23.0,676.0,772.8,579.26
2016,10,22,13,0,896.0,93.0,1.4,23.0,658.0,732.95,553.49
2016,10,22,13,15,888.0,92.0,1.45,23.0,635.5,691.84,525.44
2016,10,22,13,30,880.0,91.0,1.5,23.0,613.0,650.69,495.81
2016,10,22,13,45,868.0,89.0,1.55,23.0,583.0,601.58,459.67
2016,10,22,14,0,856.0,87.0,1.6,23.0,553.0,551.17,421.48
2016,10,22,14,15,716.0,112.0,1.65,22.5,484.0,464.17,355.69
2016,10,22,14,30,576.0,137.0,1.7,22.0,415.0,388.37,297.33
2016,10,22,14,45,530.5,133.5,1.8,22.0,372.5,331.82,251.89
2016,10,22,15,0,485.0,130.0,1.9,22.0,330.0,281.54,210.46
2016,10,22,15,15,456.0,121.0,1.85,21.0,292.0,234.92,171.73
2016,10,22,15,30,427.0,112.0,1.8,20.0,254.0,191.06,135.1
2016,10,22,15,45,399.5,97.0,1.8,19.5,213.5,145.15,97.43
2016,10,22,16,0,372.0,82.0,1.8,19.0,173.0,102.4,64.84
2016,10,22,16,15,323.5,66.5,1.75,18.0,133.0,61.88,39.72
2016,10,22,16,30,275.0,51.0,1.7,17.0,93.0,39.15,28.33
2016,10,22,16,45,137.5,37.5,1.65,16.0,58.5,30.52,19.71
2016,10,22,17,0,0.0,24.0,1.6,15.0,24.0,21.05,0.0
2016,10,22,17,15,0.0,12.0,1.6,14.5,12.0,11.44,0.0
2016,10,22,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,45,211.0,16.5,1.0,10.5,41.0,130.53,67.76
2016,10,23,7,0,422.0,33.0,1.0,11.0,82.0,270.58,213.54
2016,10,23,7,15,512.0,41.0,1.2,11.5,129.0,347.92,283.68
2016,10,23,7,30,602.0,49.0,1.4,12.0,176.0,432.72,356.57
2016,10,23,7,45,658.0,54.5,1.6,13.0,225.0,495.44,408.8
2016,10,23,8,0,714.0,60.0,1.8,14.0,274.0,565.55,464.39
2016,10,23,8,15,512.5,103.0,1.9,14.5,269.5,502.05,412.18
2016,10,23,8,30,311.0,146.0,2.0,15.0,265.0,410.28,336.69
2016,10,23,8,45,519.0,116.5,2.15,16.0,342.0,553.81,451.24
2016,10,23,9,0,727.0,87.0,2.3,17.0,419.0,702.06,560.26
2016,10,23,9,15,797.0,82.5,2.5,17.5,474.0,766.1,604.4
2016,10,23,9,30,867.0,78.0,2.7,18.0,529.0,826.53,645.88
2016,10,23,9,45,882.5,78.0,2.9,19.0,561.5,852.26,661.06
2016,10,23,10,0,898.0,78.0,3.1,20.0,594.0,875.0,674.33
2016,10,23,10,15,905.5,79.5,3.2,20.0,618.5,889.37,683.72
2016,10,23,10,30,913.0,81.0,3.3,20.0,643.0,900.2,690.84
2016,10,23,10,45,914.5,83.0,3.45,20.5,659.0,902.73,691.34
2016,10,23,11,0,916.0,85.0,3.6,21.0,675.0,901.54,689.45
2016,10,23,11,15,918.0,85.0,3.7,21.0,683.5,894.76,684.87
2016,10,23,11,30,920.0,85.0,3.8,21.0,692.0,884.32,677.89
2016,10,23,11,45,915.0,87.5,3.9,21.5,692.0,867.21,665.09
2016,10,23,12,0,910.0,90.0,4.0,22.0,692.0,846.71,650.05
2016,10,23,12,15,907.5,89.5,4.05,22.0,684.5,821.62,632.85
2016,10,23,12,30,905.0,89.0,4.1,22.0,677.0,793.35,613.42
2016,10,23,12,45,898.0,89.0,4.15,22.0,661.5,759.27,589.77
2016,10,23,13,0,891.0,89.0,4.2,22.0,646.0,722.58,564.13
2016,10,23,13,15,882.5,87.5,4.2,22.0,623.5,680.89,533.38
2016,10,23,13,30,874.0,86.0,4.2,22.0,601.0,637.13,499.77
2016,10,23,13,45,863.5,84.0,4.2,22.0,571.5,589.85,462.75
2016,10,23,14,0,853.0,82.0,4.2,22.0,542.0,542.01,424.33
2016,10,23,14,15,836.5,80.0,4.15,21.5,506.0,488.69,381.37
2016,10,23,14,30,820.0,78.0,4.1,21.0,470.0,435.06,336.82
2016,10,23,14,45,797.5,74.5,4.1,21.0,428.5,377.66,287.54
2016,10,23,15,0,775.0,71.0,4.1,21.0,387.0,321.22,237.91
2016,10,23,15,15,742.5,67.5,3.85,20.5,342.0,263.39,187.05
2016,10,23,15,30,710.0,64.0,3.6,20.0,297.0,208.25,138.62
2016,10,23,15,45,659.5,59.5,3.35,19.5,249.0,150.31,90.63
2016,10,23,16,0,609.0,55.0,3.1,19.0,201.0,99.71,53.44
2016,10,23,16,15,533.0,47.5,2.85,18.0,154.0,51.45,27.58
2016,10,23,16,30,457.0,40.0,2.6,17.0,107.0,31.05,21.27
2016,10,23,16,45,228.5,33.5,2.35,16.0,67.0,26.23,15.91
2016,10,23,17,0,0.0,27.0,2.1,15.0,27.0,22.96,0.0
2016,10,23,17,15,0.0,13.5,2.2,14.5,13.5,12.87,0.0
2016,10,23,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,6,45,100.0,19.0,1.85,11.5,30.0,82.05,34.87
2016,10,24,7,0,200.0,38.0,2.1,12.0,60.0,167.97,131.46
2016,10,24,7,15,246.0,55.5,2.45,12.0,96.5,222.04,181.87
2016,10,24,7,30,292.0,73.0,2.8,12.0,133.0,279.91,233.56
2016,10,24,7,45,318.5,89.5,3.15,12.5,170.5,327.72,275.04
2016,10,24,8,0,345.0,106.0,3.5,13.0,208.0,376.76,316.21
2016,10,24,8,15,369.5,119.0,3.6,13.0,244.5,421.05,352.76
2016,10,24,8,30,394.0,132.0,3.7,13.0,281.0,465.81,388.82
2016,10,24,8,45,381.0,152.0,3.8,13.5,310.0,490.41,406.55
2016,10,24,9,0,368.0,172.0,3.9,14.0,339.0,499.57,412.08
2016,10,24,9,15,603.0,128.0,3.85,14.0,428.0,664.76,543.94
2016,10,24,9,30,838.0,84.0,3.8,14.0,517.0,814.55,654.06
2016,10,24,9,45,606.5,158.0,3.8,14.5,481.5,720.78,580.59
2016,10,24,10,0,375.0,232.0,3.8,15.0,446.0,593.94,477.84
2016,10,24,10,15,283.5,259.5,3.7,15.0,425.5,547.27,439.28
2016,10,24,10,30,192.0,287.0,3.6,15.0,405.0,484.55,387.93
2016,10,24,10,45,100.5,245.5,3.55,15.5,307.5,354.24,283.73
2016,10,24,11,0,9.0,204.0,3.5,16.0,210.0,204.92,162.05
2016,10,24,11,15,169.5,248.0,3.45,16.5,359.0,410.88,329.32
2016,10,24,11,30,330.0,292.0,3.4,17.0,508.0,603.27,476.51
2016,10,24,11,45,261.0,303.5,3.35,17.5,475.0,550.14,432.68
2016,10,24,12,0,192.0,315.0,3.3,18.0,442.0,487.65,383.18
2016,10,24,12,15,149.0,309.5,3.25,18.0,407.5,440.5,346.51
2016,10,24,12,30,106.0,304.0,3.2,18.0,373.0,386.22,304.11
2016,10,24,12,45,74.0,282.5,3.2,18.5,330.0,335.08,263.71
2016,10,24,13,0,42.0,261.0,3.2,19.0,287.0,286.41,224.97
2016,10,24,13,15,41.5,252.0,3.25,19.0,277.0,273.84,215.49
2016,10,24,13,30,41.0,243.0,3.3,19.0,267.0,261.33,205.92
2016,10,24,13,45,26.5,215.0,3.35,19.0,230.5,218.04,171.77
2016,10,24,14,0,12.0,187.0,3.4,19.0,194.0,181.8,143.02
2016,10,24,14,15,10.5,175.0,3.45,18.5,181.0,168.62,133.0
2016,10,24,14,30,9.0,163.0,3.5,18.0,168.0,155.63,123.01
2016,10,24,14,45,10.5,153.5,3.55,18.0,158.5,146.27,115.63
2016,10,24,15,0,12.0,144.0,3.6,18.0,149.0,136.69,107.98
2016,10,24,15,15,8.0,128.0,3.4,17.5,131.5,119.62,94.36
2016,10,24,15,30,4.0,112.0,3.2,17.0,114.0,103.08,81.06
2016,10,24,15,45,2.0,94.5,3.0,17.0,95.5,86.12,66.99
2016,10,24,16,0,0.0,77.0,2.8,17.0,77.0,69.55,53.06
2016,10,24,16,15,0.0,58.5,2.4,16.0,58.5,52.67,38.74
2016,10,24,16,30,0.0,40.0,2.0,15.0,40.0,36.41,26.06
2016,10,24,16,45,0.0,24.5,1.65,14.5,24.5,22.65,12.82
2016,10,24,17,0,0.0,9.0,1.3,14.0,9.0,8.58,0.0
2016,10,24,17,15,0.0,4.5,1.25,13.5,4.5,4.29,0.0
2016,10,24,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,12.5,1.55,11.5,12.5,11.59,0.0
2016,10,25,7,0,0.0,25.0,1.7,12.0,25.0,23.21,13.37
2016,10,25,7,15,0.0,41.0,1.85,12.5,41.0,39.53,27.84
2016,10,25,7,30,0.0,57.0,2.0,13.0,57.0,55.88,42.12
2016,10,25,7,45,0.0,74.0,2.2,13.5,74.0,73.18,57.01
2016,10,25,8,0,0.0,91.0,2.4,14.0,91.0,90.32,71.48
2016,10,25,8,15,0.0,107.0,2.45,14.5,107.0,106.22,84.63
2016,10,25,8,30,0.0,123.0,2.5,15.0,123.0,122.09,97.51
2016,10,25,8,45,7.5,143.0,2.65,15.5,146.0,148.18,118.92
2016,10,25,9,0,15.0,163.0,2.8,16.0,169.0,174.62,140.29
2016,10,25,9,15,9.5,164.5,2.85,16.5,168.5,170.18,135.8
2016,10,25,9,30,4.0,166.0,2.9,17.0,168.0,165.93,131.57
2016,10,25,9,45,7.0,178.0,2.95,17.5,182.0,180.18,142.65
2016,10,25,10,0,10.0,190.0,3.0,18.0,196.0,194.51,153.67
2016,10,25,10,15,11.0,199.0,2.95,18.0,205.5,203.94,160.93
2016,10,25,10,30,12.0,208.0,2.9,18.0,215.0,213.38,168.19
2016,10,25,10,45,23.5,233.5,2.85,18.5,248.5,249.3,196.37
2016,10,25,11,0,35.0,259.0,2.8,19.0,282.0,297.87,233.86
2016,10,25,11,15,30.0,255.0,2.65,19.0,275.0,287.08,224.87
2016,10,25,11,30,25.0,251.0,2.5,19.0,268.0,265.49,207.75
2016,10,25,11,45,99.0,282.5,2.45,19.5,347.0,370.18,290.16
2016,10,25,12,0,173.0,314.0,2.4,20.0,426.0,470.95,366.39
2016,10,25,12,15,178.0,307.5,2.35,20.0,422.0,460.92,358.35
2016,10,25,12,30,183.0,301.0,2.3,20.0,418.0,450.16,350.37
2016,10,25,12,45,537.0,187.5,2.25,20.5,521.0,597.51,466.33
2016,10,25,13,0,891.0,74.0,2.2,21.0,624.0,701.24,543.66
2016,10,25,13,15,884.0,73.0,2.15,21.0,602.5,661.33,513.6
2016,10,25,13,30,877.0,72.0,2.1,21.0,581.0,619.24,481.56
2016,10,25,13,45,865.0,71.5,2.1,21.0,552.0,572.84,445.8
2016,10,25,14,0,853.0,71.0,2.1,21.0,523.0,525.12,408.06
2016,10,25,14,15,837.5,69.0,2.1,20.5,488.0,473.13,366.72
2016,10,25,14,30,822.0,67.0,2.1,20.0,453.0,420.71,323.6
2016,10,25,14,45,799.5,64.5,2.15,20.0,412.5,364.26,275.54
2016,10,25,15,0,777.0,62.0,2.2,20.0,372.0,309.04,227.21
2016,10,25,15,15,745.5,59.0,2.1,19.5,328.0,252.22,177.36
2016,10,25,15,30,714.0,56.0,2.0,19.0,284.0,197.95,129.79
2016,10,25,15,45,667.5,51.5,1.95,19.0,237.5,142.96,84.17
2016,10,25,16,0,621.0,47.0,1.9,19.0,191.0,92.95,47.82
2016,10,25,16,15,544.5,40.5,1.75,18.0,145.0,45.65,23.95
2016,10,25,16,30,468.0,34.0,1.6,17.0,99.0,26.02,16.83
2016,10,25,16,45,333.5,24.5,1.45,16.5,60.5,19.28,9.69
2016,10,25,17,0,199.0,15.0,1.3,16.0,22.0,14.3,0.0
2016,10,25,17,15,99.5,7.5,1.3,15.5,11.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,6,45,232.5,13.5,0.75,11.5,37.5,129.72,31.14
2016,10,26,7,0,465.0,27.0,0.7,12.0,75.0,276.29,213.02
2016,10,26,7,15,554.5,33.5,0.7,12.5,121.5,353.47,284.1
2016,10,26,7,30,644.0,40.0,0.7,13.0,168.0,437.56,355.13
2016,10,26,7,45,696.0,44.5,0.75,13.5,216.5,502.28,408.26
2016,10,26,8,0,748.0,49.0,0.8,14.0,265.0,569.22,460.6
2016,10,26,8,15,429.0,102.0,0.95,15.0,230.5,439.79,357.75
2016,10,26,8,30,110.0,155.0,1.1,16.0,196.0,262.97,212.91
2016,10,26,8,45,153.0,173.5,1.25,17.0,237.5,318.47,257.84
2016,10,26,9,0,196.0,192.0,1.4,18.0,279.0,375.84,301.91
2016,10,26,9,15,320.5,188.0,1.6,18.5,345.0,485.54,387.5
2016,10,26,9,30,445.0,184.0,1.8,19.0,411.0,601.22,474.35
2016,10,26,9,45,678.5,127.0,2.0,19.5,496.0,743.25,578.94
2016,10,26,10,0,912.0,70.0,2.2,20.0,581.0,869.58,665.4
2016,10,26,10,15,921.0,71.0,2.3,20.5,606.5,884.68,673.03
2016,10,26,10,30,930.0,72.0,2.4,21.0,632.0,896.21,679.4
2016,10,26,10,45,934.0,73.5,2.5,21.5,649.5,900.33,680.88
2016,10,26,11,0,938.0,75.0,2.6,22.0,667.0,900.69,679.99
2016,10,26,11,15,941.5,75.5,2.65,22.0,676.5,895.64,676.5
2016,10,26,11,30,945.0,76.0,2.7,22.0,686.0,886.81,670.62
2016,10,26,11,45,944.5,76.5,2.8,22.5,687.5,870.9,659.14
2016,10,26,12,0,944.0,77.0,2.9,23.0,689.0,851.4,645.31
2016,10,26,12,15,942.5,77.0,2.95,23.0,682.5,827.03,629.11
2016,10,26,12,30,941.0,77.0,3.0,23.0,676.0,799.32,610.59
2016,10,26,12,45,937.5,76.0,3.05,23.0,661.5,765.83,587.95
2016,10,26,13,0,934.0,75.0,3.1,23.0,647.0,729.4,563.11
2016,10,26,13,15,926.5,74.0,3.1,22.5,624.5,687.59,534.03
2016,10,26,13,30,919.0,73.0,3.1,22.0,602.0,643.51,501.53
2016,10,26,13,45,907.5,72.0,3.15,22.0,572.0,595.11,464.09
2016,10,26,14,0,896.0,71.0,3.2,22.0,542.0,545.24,424.48
2016,10,26,14,15,880.5,69.0,3.2,22.0,505.5,491.23,380.45
2016,10,26,14,30,865.0,67.0,3.2,22.0,469.0,436.71,334.71
2016,10,26,14,45,842.0,65.0,3.2,22.0,427.5,378.42,284.83
2016,10,26,15,0,819.0,63.0,3.2,22.0,386.0,321.31,234.71
2016,10,26,15,15,787.5,59.5,3.05,21.0,340.0,261.73,182.88
2016,10,26,15,30,756.0,56.0,2.9,20.0,294.0,204.67,133.2
2016,10,26,15,45,708.5,51.5,2.8,19.5,245.5,147.23,85.82
2016,10,26,16,0,661.0,47.0,2.7,19.0,197.0,94.84,48.15
2016,10,26,16,15,582.5,40.5,2.55,18.0,149.5,45.31,23.82
2016,10,26,16,30,504.0,34.0,2.4,17.0,102.0,28.67,19.03
2016,10,26,16,45,359.0,24.0,2.25,16.0,62.0,19.0,9.14
2016,10,26,17,0,214.0,14.0,2.1,15.0,22.0,13.34,0.0
2016,10,26,17,15,107.0,7.0,2.1,14.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,15.0,1.0,12.0,15.0,13.92,0.0
2016,10,27,7,0,0.0,30.0,1.0,13.0,30.0,30.11,18.62
2016,10,27,7,15,3.0,49.0,1.25,13.5,49.5,52.4,38.43
2016,10,27,7,30,6.0,68.0,1.5,14.0,69.0,74.04,57.29
2016,10,27,7,45,12.5,86.0,1.8,15.0,89.5,96.38,76.41
2016,10,27,8,0,19.0,104.0,2.1,16.0,110.0,119.11,95.44
2016,10,27,8,15,23.0,121.5,2.2,16.5,129.5,139.89,112.57
2016,10,27,8,30,27.0,139.0,2.3,17.0,149.0,170.89,137.75
2016,10,27,8,45,13.5,125.0,2.4,17.5,130.0,132.89,105.63
2016,10,27,9,0,0.0,111.0,2.5,18.0,111.0,106.34,82.95
2016,10,27,9,15,5.5,143.0,2.4,18.0,146.0,143.83,113.62
2016,10,27,9,30,11.0,175.0,2.3,18.0,181.0,181.86,144.17
2016,10,27,9,45,128.5,212.5,2.25,18.5,284.5,346.15,277.05
2016,10,27,10,0,246.0,250.0,2.2,19.0,388.0,489.83,387.55
2016,10,27,10,15,128.5,227.0,2.25,19.0,299.5,360.92,285.5
2016,10,27,10,30,11.0,204.0,2.3,19.0,211.0,208.56,163.13
2016,10,27,10,45,15.0,217.0,2.35,19.5,226.5,224.77,175.95
2016,10,27,11,0,19.0,230.0,2.4,20.0,242.0,240.88,188.15
2016,10,27,11,15,102.5,268.5,2.6,20.0,334.0,364.09,286.0
2016,10,27,11,30,186.0,307.0,2.8,20.0,426.0,485.56,379.21
2016,10,27,11,45,191.5,303.5,3.05,20.0,426.0,480.4,375.26
2016,10,27,12,0,197.0,300.0,3.3,20.0,426.0,474.45,371.33
2016,10,27,12,15,133.0,292.5,3.55,19.5,377.0,409.24,321.32
2016,10,27,12,30,69.0,285.0,3.8,19.0,328.0,338.08,265.98
2016,10,27,12,45,37.5,235.5,4.1,18.5,259.0,259.82,205.07
2016,10,27,13,0,6.0,186.0,4.4,18.0,190.0,180.3,141.75
2016,10,27,13,15,3.0,155.5,4.4,17.5,157.5,148.3,116.39
2016,10,27,13,30,0.0,125.0,4.4,17.0,125.0,117.02,91.25
2016,10,27,13,45,27.0,172.5,4.45,17.0,187.0,180.78,143.85
2016,10,27,14,0,54.0,220.0,4.5,17.0,249.0,238.87,191.0
2016,10,27,14,15,27.0,164.0,4.0,16.5,178.5,168.28,133.95
2016,10,27,14,30,0.0,108.0,3.5,16.0,108.0,100.58,78.72
2016,10,27,14,45,0.0,69.5,3.0,16.0,69.5,64.66,48.98
2016,10,27,15,0,0.0,31.0,2.5,16.0,31.0,28.77,18.83
2016,10,27,15,15,0.0,27.0,2.05,16.0,27.0,25.05,15.73
2016,10,27,15,30,0.0,23.0,1.6,16.0,23.0,21.33,12.59
2016,10,27,15,45,0.0,19.0,1.2,16.0,19.0,17.61,9.42
2016,10,27,16,0,0.0,15.0,0.8,16.0,15.0,13.89,6.21
2016,10,27,16,15,0.0,11.0,0.8,15.5,11.0,10.18,2.98
2016,10,27,16,30,0.0,7.0,0.8,15.0,7.0,6.48,0.0
2016,10,27,16,45,0.0,4.0,0.8,15.0,4.0,3.7,0.0
2016,10,27,17,0,0.0,1.0,0.8,15.0,1.0,0.95,0.0
2016,10,27,17,15,0.0,0.5,0.8,14.5,0.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,12.5,1.5,12.5,12.5,11.6,0.0
2016,10,28,7,0,0.0,25.0,1.7,13.0,25.0,23.45,13.07
2016,10,28,7,15,0.0,42.0,1.95,13.0,42.0,41.72,29.45
2016,10,28,7,30,0.0,59.0,2.2,13.0,59.0,59.28,44.89
2016,10,28,7,45,0.0,78.0,2.45,13.5,78.0,78.99,61.88
2016,10,28,8,0,0.0,97.0,2.7,14.0,97.0,98.45,78.34
2016,10,28,8,15,5.0,113.0,2.85,14.0,115.0,117.58,94.55
2016,10,28,8,30,10.0,129.0,3.0,14.0,133.0,137.08,110.86
2016,10,28,8,45,5.0,135.0,3.15,14.5,137.5,137.93,110.91
2016,10,28,9,0,0.0,141.0,3.3,15.0,142.0,138.9,111.04
2016,10,28,9,15,0.0,123.0,3.4,15.0,123.5,118.23,93.66
2016,10,28,9,30,0.0,105.0,3.5,15.0,105.0,99.12,77.61
2016,10,28,9,45,0.0,95.5,3.6,15.5,95.5,89.39,69.24
2016,10,28,10,0,0.0,86.0,3.7,16.0,86.0,80.12,61.29
2016,10,28,10,15,0.0,114.0,3.75,16.0,114.0,107.41,83.7
2016,10,28,10,30,0.0,142.0,3.8,16.0,142.0,135.19,106.29
2016,10,28,10,45,7.5,181.0,3.9,16.5,186.0,180.94,143.3
2016,10,28,11,0,15.0,220.0,4.0,17.0,230.0,227.09,180.05
2016,10,28,11,15,184.5,248.5,4.0,17.0,366.0,423.05,339.37
2016,10,28,11,30,354.0,277.0,4.0,17.0,502.0,603.67,479.5
2016,10,28,11,45,355.5,277.0,4.0,17.5,503.5,596.24,471.82
2016,10,28,12,0,357.0,277.0,4.0,18.0,505.0,587.36,464.08
2016,10,28,12,15,282.5,287.0,3.9,18.0,466.5,528.88,417.95
2016,10,28,12,30,208.0,297.0,3.8,18.0,428.0,463.81,366.81
2016,10,28,12,45,112.0,256.5,3.7,18.0,327.0,343.3,272.22
2016,10,28,13,0,16.0,216.0,3.6,18.0,226.0,216.68,170.7
2016,10,28,13,15,48.5,235.0,3.5,18.0,263.0,261.34,207.24
2016,10,28,13,30,81.0,254.0,3.4,18.0,300.0,296.9,235.74
2016,10,28,13,45,81.5,240.5,3.35,18.0,285.0,278.56,221.26
2016,10,28,14,0,82.0,227.0,3.3,18.0,270.0,260.17,206.78
2016,10,28,14,15,41.0,151.0,3.2,17.5,172.5,162.4,128.57
2016,10,28,14,30,0.0,75.0,3.1,17.0,75.0,69.81,52.9
2016,10,28,14,45,0.0,44.0,3.05,17.0,44.0,40.88,28.87
2016,10,28,15,0,0.0,13.0,3.0,17.0,13.0,12.05,4.58
2016,10,28,15,15,0.0,11.5,2.75,16.5,11.5,10.66,3.43
2016,10,28,15,30,0.0,10.0,2.5,16.0,10.0,9.26,2.27
2016,10,28,15,45,307.0,28.5,2.3,16.0,96.0,66.74,37.47
2016,10,28,16,0,614.0,47.0,2.1,16.0,182.0,88.49,45.83
2016,10,28,16,15,531.0,40.5,1.85,15.5,136.0,39.57,21.49
2016,10,28,16,30,448.0,34.0,1.6,15.0,90.0,26.53,17.25
2016,10,28,16,45,296.0,23.5,1.35,14.5,53.0,18.82,8.12
2016,10,28,17,0,144.0,13.0,1.1,14.0,16.0,12.39,0.0
2016,10,28,17,15,72.0,6.5,1.05,13.5,8.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,6,45,186.5,14.0,1.2,12.5,31.5,109.73,0.0
2016,10,29,7,0,373.0,28.0,1.3,13.0,63.0,237.2,177.85
2016,10,29,7,15,472.0,36.0,1.55,13.0,107.0,314.92,253.78
2016,10,29,7,30,571.0,44.0,1.8,13.0,151.0,401.27,329.63
2016,10,29,7,45,632.0,48.5,2.05,13.5,198.0,463.38,383.38
2016,10,29,8,0,693.0,53.0,2.3,14.0,245.0,533.26,441.06
2016,10,29,8,15,731.0,57.0,2.4,14.5,291.0,589.17,484.72
2016,10,29,8,30,769.0,61.0,2.5,15.0,337.0,645.28,526.05
2016,10,29,8,45,797.0,63.0,2.7,15.5,379.5,691.13,559.02
2016,10,29,9,0,825.0,65.0,2.9,16.0,422.0,735.69,590.44
2016,10,29,9,15,563.5,136.5,2.95,16.0,389.5,629.32,508.56
2016,10,29,9,30,302.0,208.0,3.0,16.0,357.0,496.65,401.07
2016,10,29,9,45,278.5,226.0,3.05,16.5,370.5,500.8,402.74
2016,10,29,10,0,255.0,244.0,3.1,17.0,384.0,502.95,402.14
2016,10,29,10,15,285.5,250.5,3.05,17.0,414.0,535.75,426.97
2016,10,29,10,30,316.0,257.0,3.0,17.0,444.0,567.73,450.77
2016,10,29,10,45,221.5,274.5,3.0,17.5,407.0,491.25,389.18
2016,10,29,11,0,127.0,292.0,3.0,18.0,370.0,427.33,336.92
2016,10,29,11,15,208.0,290.0,2.95,18.0,420.5,489.49,386.39
2016,10,29,11,30,289.0,288.0,2.9,18.0,471.0,561.11,441.18
2016,10,29,11,45,264.0,293.0,2.85,18.5,460.5,538.48,422.02
2016,10,29,12,0,239.0,298.0,2.8,19.0,450.0,505.11,395.63
2016,10,29,12,15,242.0,293.0,2.75,19.0,445.5,493.72,387.14
2016,10,29,12,30,245.0,288.0,2.7,19.0,441.0,481.43,377.84
2016,10,29,12,45,245.0,281.0,2.7,19.0,431.0,463.95,364.69
2016,10,29,13,0,245.0,274.0,2.7,19.0,421.0,445.79,350.94
2016,10,29,13,15,244.5,263.5,2.65,19.0,406.0,423.04,333.51
2016,10,29,13,30,244.0,253.0,2.6,19.0,391.0,399.77,315.52
2016,10,29,13,45,266.5,236.0,2.55,19.0,379.5,387.48,305.96
2016,10,29,14,0,289.0,219.0,2.5,19.0,368.0,366.94,289.61
