Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,14,15,287.5,203.5,2.45,19.0,342.5,334.16,263.22
2016,10,29,14,30,286.0,188.0,2.4,19.0,317.0,301.15,236.16
2016,10,29,14,45,285.5,169.0,2.35,19.0,288.0,265.06,206.09
2016,10,29,15,0,285.0,150.0,2.3,19.0,259.0,228.85,175.33
2016,10,29,15,15,273.0,133.0,2.1,18.5,227.0,191.51,143.76
2016,10,29,15,30,261.0,116.0,1.9,18.0,195.0,155.42,113.23
2016,10,29,15,45,241.5,98.0,1.7,17.5,161.0,118.83,83.3
2016,10,29,16,0,222.0,80.0,1.5,17.0,127.0,84.63,57.15
2016,10,29,16,15,192.0,61.0,1.4,16.0,94.5,52.03,35.99
2016,10,29,16,30,162.0,42.0,1.3,15.0,62.0,34.11,23.67
2016,10,29,16,45,81.0,26.0,1.2,14.5,36.0,21.48,9.26
2016,10,29,17,0,0.0,10.0,1.1,14.0,10.0,9.53,0.0
2016,10,29,17,15,0.0,5.0,1.15,13.5,5.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,6,45,147.0,15.5,2.05,11.5,28.5,76.58,0.0
2016,10,30,7,0,294.0,31.0,2.3,12.0,57.0,202.06,150.24
2016,10,30,7,15,398.5,40.5,2.65,12.0,100.0,281.15,228.22
2016,10,30,7,30,503.0,50.0,3.0,12.0,143.0,369.13,306.41
2016,10,30,7,45,563.0,56.5,3.45,12.5,188.5,434.48,363.74
2016,10,30,8,0,623.0,63.0,3.9,13.0,234.0,503.01,421.73
2016,10,30,8,15,664.5,68.0,4.1,13.0,279.0,559.64,468.69
2016,10,30,8,30,706.0,73.0,4.3,13.0,324.0,616.97,514.53
2016,10,30,8,45,731.5,77.0,4.55,13.5,365.0,657.39,544.81
2016,10,30,9,0,757.0,81.0,4.8,14.0,406.0,700.75,576.93
2016,10,30,9,15,379.0,117.0,5.0,14.5,280.0,457.34,380.71
2016,10,30,9,30,1.0,153.0,5.2,15.0,154.0,150.26,119.86
2016,10,30,9,45,0.5,148.5,5.45,15.5,149.0,144.05,114.57
2016,10,30,10,0,0.0,144.0,5.7,16.0,144.0,138.24,109.35
2016,10,30,10,15,0.0,133.5,5.7,16.0,133.5,127.05,99.97
2016,10,30,10,30,0.0,123.0,5.7,16.0,123.0,116.24,90.95
2016,10,30,10,45,13.5,181.0,5.7,16.0,189.5,186.22,148.59
2016,10,30,11,0,27.0,239.0,5.7,16.0,256.0,257.59,206.39
2016,10,30,11,15,13.5,166.5,5.65,16.0,175.0,170.38,135.32
2016,10,30,11,30,0.0,94.0,5.6,16.0,94.0,87.66,67.13
2016,10,30,11,45,0.0,94.5,5.6,16.5,94.5,88.14,67.42
2016,10,30,12,0,0.0,95.0,5.6,17.0,95.0,88.61,67.68
2016,10,30,12,15,63.5,194.0,5.6,17.0,233.5,241.04,193.53
2016,10,30,12,30,127.0,293.0,5.6,17.0,372.0,398.8,319.49
2016,10,30,12,45,114.0,284.0,5.6,17.0,353.5,365.43,292.67
2016,10,30,13,0,101.0,275.0,5.6,17.0,335.0,341.58,273.66
2016,10,30,13,15,164.0,264.0,5.5,16.5,357.5,371.56,299.19
2016,10,30,13,30,227.0,253.0,5.4,16.0,380.0,389.12,314.34
2016,10,30,13,45,544.5,164.5,5.3,16.0,447.0,476.13,385.83
2016,10,30,14,0,862.0,76.0,5.2,16.0,514.0,523.71,422.29
2016,10,30,14,15,845.0,74.0,5.0,16.0,478.0,471.29,376.68
2016,10,30,14,30,828.0,72.0,4.8,16.0,442.0,417.74,329.48
2016,10,30,14,45,803.0,69.5,4.6,16.0,401.0,360.85,278.69
2016,10,30,15,0,778.0,67.0,4.4,16.0,360.0,305.13,228.05
2016,10,30,15,15,742.5,63.0,4.05,15.5,315.0,246.85,175.63
2016,10,30,15,30,707.0,59.0,3.7,15.0,270.0,191.61,126.54
2016,10,30,15,45,647.0,55.0,3.4,14.5,222.5,134.43,79.57
2016,10,30,16,0,587.0,51.0,3.1,14.0,175.0,85.5,45.2
2016,10,30,16,15,495.0,43.5,2.65,13.5,129.0,39.84,23.67
2016,10,30,16,30,403.0,36.0,2.2,13.0,83.0,28.77,19.17
2016,10,30,16,45,236.5,24.0,1.75,12.5,48.0,19.64,7.15
2016,10,30,17,0,70.0,12.0,1.3,12.0,13.0,11.44,0.0
2016,10,30,17,15,35.0,6.0,1.25,11.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,6,45,170.0,14.0,0.9,9.0,29.0,84.48,0.0
2016,10,31,7,0,340.0,28.0,1.0,9.0,58.0,219.77,161.78
2016,10,31,7,15,447.0,36.5,1.1,9.5,102.0,300.73,243.68
2016,10,31,7,30,554.0,45.0,1.2,10.0,146.0,390.54,322.12
2016,10,31,7,45,618.5,50.5,1.35,10.5,193.0,458.99,380.89
2016,10,31,8,0,683.0,56.0,1.5,11.0,240.0,526.93,437.09
2016,10,31,8,15,723.0,60.0,1.5,11.5,286.0,583.7,481.39
2016,10,31,8,30,763.0,64.0,1.5,12.0,332.0,640.75,522.76
2016,10,31,8,45,796.5,65.5,1.5,12.5,375.5,689.72,556.7
2016,10,31,9,0,830.0,67.0,1.5,13.0,419.0,737.66,588.98
2016,10,31,9,15,849.0,69.0,1.35,13.5,456.5,773.33,610.06
2016,10,31,9,30,868.0,71.0,1.2,14.0,494.0,799.74,623.96
2016,10,31,9,45,880.0,73.0,1.1,14.5,525.5,824.47,637.01
2016,10,31,10,0,892.0,75.0,1.0,15.0,557.0,846.12,647.65
2016,10,31,10,15,901.5,76.0,0.95,15.0,581.5,861.16,655.69
2016,10,31,10,30,911.0,77.0,0.9,15.0,606.0,872.75,661.53
2016,10,31,10,45,917.5,77.5,0.9,15.5,623.5,877.62,662.63
2016,10,31,11,0,924.0,78.0,0.9,16.0,641.0,878.82,661.53
2016,10,31,11,15,769.0,131.5,1.0,16.0,604.5,811.86,617.52
2016,10,31,11,30,614.0,185.0,1.1,16.0,568.0,730.7,562.09
2016,10,31,11,45,570.0,200.0,1.2,16.5,556.0,694.59,536.41
2016,10,31,12,0,526.0,215.0,1.3,17.0,544.0,661.91,512.17
2016,10,31,12,15,723.5,147.5,1.5,17.0,595.0,730.73,566.95
2016,10,31,12,30,921.0,80.0,1.7,17.0,646.0,774.57,599.52
2016,10,31,12,45,907.5,82.0,1.9,17.0,629.0,738.05,575.35
2016,10,31,13,0,894.0,84.0,2.1,17.0,612.0,699.28,549.55
2016,10,31,13,15,885.0,83.0,2.25,17.0,589.0,658.18,519.43
2016,10,31,13,30,876.0,82.0,2.4,17.0,566.0,615.07,486.84
2016,10,31,13,45,865.0,79.5,2.55,17.0,536.5,568.92,450.88
2016,10,31,14,0,854.0,77.0,2.7,17.0,507.0,519.44,411.21
2016,10,31,14,15,837.0,75.0,2.8,16.5,472.0,466.63,368.18
2016,10,31,14,30,820.0,73.0,2.9,16.0,437.0,413.57,323.4
2016,10,31,14,45,799.5,69.0,3.0,16.0,396.5,357.3,274.11
2016,10,31,15,0,779.0,65.0,3.1,16.0,356.0,301.79,224.24
2016,10,31,15,15,744.0,61.5,3.0,15.5,311.5,244.22,172.82
2016,10,31,15,30,709.0,58.0,2.9,15.0,267.0,189.62,124.49
2016,10,31,15,45,655.0,53.0,2.8,14.5,219.5,134.4,79.15
2016,10,31,16,0,601.0,48.0,2.7,14.0,172.0,82.71,42.59
2016,10,31,16,15,510.0,40.5,2.45,13.0,126.5,36.45,21.38
2016,10,31,16,30,419.0,33.0,2.2,12.0,81.0,26.13,16.89
2016,10,31,16,45,209.5,16.5,1.95,11.5,40.5,12.69,1.89
2016,10,31,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,6,45,153.0,14.0,1.5,8.5,27.0,77.05,0.0
2016,11,1,7,0,306.0,28.0,1.6,9.0,54.0,201.65,145.36
2016,11,1,7,15,417.0,37.0,1.75,9.5,97.0,284.96,231.42
2016,11,1,7,30,528.0,46.0,1.9,10.0,140.0,376.01,311.86
2016,11,1,7,45,599.0,51.5,2.05,10.5,187.5,447.16,373.57
2016,11,1,8,0,670.0,57.0,2.2,11.0,235.0,517.99,432.84
2016,11,1,8,15,711.5,61.0,2.2,11.0,280.5,575.23,479.28
2016,11,1,8,30,753.0,65.0,2.2,11.0,326.0,632.86,523.19
2016,11,1,8,45,788.0,66.0,2.2,11.5,369.5,681.93,558.13
2016,11,1,9,0,823.0,67.0,2.2,12.0,413.0,730.04,591.45
2016,11,1,9,15,461.5,140.0,2.15,12.5,337.5,548.74,448.74
2016,11,1,9,30,100.0,213.0,2.1,13.0,262.0,312.26,253.96
2016,11,1,9,45,87.5,224.5,2.1,13.5,269.0,314.14,255.04
2016,11,1,10,0,75.0,236.0,2.1,14.0,276.0,315.49,254.67
2016,11,1,10,15,493.5,156.0,2.1,14.0,438.5,613.01,495.32
2016,11,1,10,30,912.0,76.0,2.1,14.0,601.0,869.79,680.42
2016,11,1,10,45,918.5,76.5,2.15,14.5,618.5,874.65,679.53
2016,11,1,11,0,925.0,77.0,2.2,15.0,636.0,875.84,678.9
2016,11,1,11,15,928.5,77.0,2.25,15.0,645.5,870.22,674.97
2016,11,1,11,30,932.0,77.0,2.3,15.0,655.0,860.91,668.66
2016,11,1,11,45,932.5,77.5,2.35,15.5,656.5,846.08,657.39
2016,11,1,12,0,933.0,78.0,2.4,16.0,658.0,827.69,643.77
2016,11,1,12,15,931.0,77.5,2.45,16.0,651.0,802.78,626.82
2016,11,1,12,30,929.0,77.0,2.5,16.0,644.0,774.62,607.57
2016,11,1,12,45,512.0,172.5,2.55,16.0,484.0,554.19,441.41
2016,11,1,13,0,95.0,268.0,2.6,16.0,324.0,330.19,262.3
2016,11,1,13,15,494.0,173.0,2.6,16.0,446.0,501.31,402.54
2016,11,1,13,30,893.0,78.0,2.6,16.0,568.0,618.75,493.52
2016,11,1,13,45,881.5,76.0,2.65,16.0,538.5,570.81,454.41
2016,11,1,14,0,870.0,74.0,2.7,16.0,509.0,521.51,414.27
2016,11,1,14,15,853.0,72.0,2.65,15.5,473.0,468.93,370.8
2016,11,1,14,30,836.0,70.0,2.6,15.0,437.0,415.21,325.05
2016,11,1,14,45,811.0,67.5,2.6,15.0,396.0,358.15,274.91
2016,11,1,15,0,786.0,65.0,2.6,15.0,355.0,302.26,224.65
2016,11,1,15,15,750.0,61.0,2.4,14.5,309.5,243.71,172.33
2016,11,1,15,30,714.0,57.0,2.2,14.0,264.0,188.23,123.26
2016,11,1,15,45,656.5,52.5,2.05,14.0,216.5,132.92,77.92
2016,11,1,16,0,599.0,48.0,1.9,14.0,169.0,81.52,41.91
2016,11,1,16,15,506.0,40.5,1.7,13.0,123.5,35.57,25.79
2016,11,1,16,30,413.0,33.0,1.5,12.0,78.0,26.31,16.95
2016,11,1,16,45,206.5,16.5,1.35,11.5,39.0,12.79,0.98
2016,11,1,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,2,6,45,161.5,13.0,0.85,6.5,26.0,79.3,0.0
2016,11,2,7,0,323.0,26.0,1.0,7.0,52.0,205.54,144.74
2016,11,2,7,15,434.0,35.5,1.2,7.5,95.5,290.99,236.48
2016,11,2,7,30,545.0,45.0,1.4,8.0,139.0,383.0,318.14
2016,11,2,7,45,610.5,51.0,1.6,8.5,186.5,451.98,378.42
2016,11,2,8,0,676.0,57.0,1.8,9.0,234.0,520.04,435.87
2016,11,2,8,15,717.5,61.0,1.9,9.5,280.0,577.4,482.11
2016,11,2,8,30,759.0,65.0,2.0,10.0,326.0,635.09,525.79
2016,11,2,8,45,790.0,67.5,2.1,11.0,369.0,683.14,559.57
2016,11,2,9,0,821.0,70.0,2.2,12.0,412.0,730.05,591.6
2016,11,2,9,15,840.5,72.5,2.2,12.5,449.5,766.39,615.52
2016,11,2,9,30,860.0,75.0,2.2,13.0,487.0,800.35,637.38
2016,11,2,9,45,884.0,73.0,2.25,14.0,520.5,822.84,649.94
2016,11,2,10,0,908.0,71.0,2.3,15.0,554.0,849.46,665.43
2016,11,2,10,15,917.0,72.0,2.25,15.5,579.0,864.17,672.76
2016,11,2,10,30,926.0,73.0,2.2,16.0,604.0,875.38,677.78
2016,11,2,10,45,932.0,74.0,2.15,16.5,621.0,880.42,678.65
2016,11,2,11,0,938.0,75.0,2.1,17.0,638.0,881.75,677.14
2016,11,2,11,15,941.0,75.0,2.0,17.5,647.0,875.63,670.19
2016,11,2,11,30,944.0,75.0,1.9,18.0,656.0,865.79,660.94
2016,11,2,11,45,944.5,75.0,1.8,18.5,657.5,850.24,647.97
2016,11,2,12,0,945.0,75.0,1.7,19.0,659.0,831.1,632.78
2016,11,2,12,15,943.0,75.0,1.55,19.0,652.0,806.54,614.7
2016,11,2,12,30,941.0,75.0,1.4,19.0,645.0,778.7,594.46
2016,11,2,12,45,938.0,73.5,1.25,19.5,630.5,745.32,569.36
2016,11,2,13,0,935.0,72.0,1.1,20.0,616.0,709.01,542.35
2016,11,2,13,15,927.5,71.0,0.95,20.0,593.0,667.63,510.84
2016,11,2,13,30,920.0,70.0,0.8,20.0,570.0,624.0,477.12
2016,11,2,13,45,907.5,68.5,0.65,20.0,540.5,575.07,438.92
2016,11,2,14,0,895.0,67.0,0.5,20.0,511.0,524.78,398.91
2016,11,2,14,15,878.5,65.0,0.55,19.5,475.0,471.07,357.74
2016,11,2,14,30,862.0,63.0,0.6,19.0,439.0,416.94,314.48
2016,11,2,14,45,837.5,61.0,0.7,19.0,397.5,359.86,267.0
2016,11,2,15,0,813.0,59.0,0.8,19.0,356.0,302.78,218.0
2016,11,2,15,15,778.0,55.5,0.8,18.5,310.5,243.66,166.95
2016,11,2,15,30,743.0,52.0,0.8,18.0,265.0,187.44,118.64
2016,11,2,15,45,688.5,47.5,0.85,17.5,217.5,131.01,73.63
2016,11,2,16,0,634.0,43.0,0.9,17.0,170.0,80.45,39.48
2016,11,2,16,15,543.5,36.0,0.95,15.5,124.0,33.43,23.61
2016,11,2,16,30,453.0,29.0,1.0,14.0,78.0,24.86,15.45
2016,11,2,16,45,226.5,14.5,1.1,13.0,39.0,11.11,0.0
2016,11,2,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,6,45,185.0,12.0,0.7,8.5,26.0,87.69,0.0
2016,11,3,7,0,370.0,24.0,0.7,9.0,52.0,223.06,149.9
2016,11,3,7,15,480.5,32.0,0.85,9.5,96.0,303.56,243.24
2016,11,3,7,30,591.0,40.0,1.0,10.0,140.0,395.83,324.44
2016,11,3,7,45,654.0,45.0,1.2,11.0,188.0,464.46,383.21
2016,11,3,8,0,717.0,50.0,1.4,12.0,236.0,536.06,441.77
2016,11,3,8,15,757.0,54.0,1.45,12.5,282.5,593.47,486.77
2016,11,3,8,30,797.0,58.0,1.5,13.0,329.0,651.14,528.82
2016,11,3,8,45,824.5,60.5,1.6,14.0,371.5,697.51,560.51
2016,11,3,9,0,852.0,63.0,1.7,15.0,414.0,736.04,585.7
2016,11,3,9,15,870.5,65.0,1.7,15.5,452.0,771.39,608.32
2016,11,3,9,30,889.0,67.0,1.7,16.0,490.0,804.34,628.86
2016,11,3,9,45,904.0,68.0,1.7,17.0,522.0,830.46,643.14
2016,11,3,10,0,919.0,69.0,1.7,18.0,554.0,853.54,655.2
2016,11,3,10,15,927.5,70.0,1.6,18.5,578.5,867.9,661.31
2016,11,3,10,30,936.0,71.0,1.5,19.0,603.0,878.72,665.08
2016,11,3,10,45,941.5,72.0,1.45,19.5,620.0,883.36,665.39
2016,11,3,11,0,947.0,73.0,1.4,20.0,637.0,884.25,663.4
2016,11,3,11,15,949.5,73.5,1.3,20.5,646.5,878.26,656.33
2016,11,3,11,30,952.0,74.0,1.2,21.0,656.0,868.53,647.0
2016,11,3,11,45,951.5,74.5,1.1,21.5,657.0,852.66,633.81
2016,11,3,12,0,951.0,75.0,1.0,22.0,658.0,833.21,618.48
2016,11,3,12,15,948.5,74.5,0.85,22.0,651.0,807.61,599.65
2016,11,3,12,30,946.0,74.0,0.7,22.0,644.0,778.74,578.76
2016,11,3,12,45,939.0,74.5,0.6,22.0,628.5,744.69,555.24
2016,11,3,13,0,932.0,75.0,0.5,22.0,613.0,707.92,529.75
2016,11,3,13,15,924.0,74.0,0.4,22.0,590.0,666.38,499.14
2016,11,3,13,30,916.0,73.0,0.3,22.0,567.0,622.63,466.5
2016,11,3,13,45,902.5,72.0,0.25,22.0,537.0,573.9,430.27
2016,11,3,14,0,889.0,71.0,0.2,22.0,507.0,523.9,392.17
2016,11,3,14,15,871.5,69.0,0.3,21.5,471.0,470.06,352.1
2016,11,3,14,30,854.0,67.0,0.4,21.0,435.0,415.8,309.84
2016,11,3,14,45,828.5,64.5,0.55,21.0,393.5,357.91,262.77
2016,11,3,15,0,803.0,62.0,0.7,21.0,352.0,301.2,214.87
2016,11,3,15,15,767.0,58.5,0.7,20.0,306.5,242.49,165.06
2016,11,3,15,30,731.0,55.0,0.7,19.0,261.0,186.81,117.94
2016,11,3,15,45,675.0,50.0,0.7,18.5,213.5,130.56,73.51
2016,11,3,16,0,619.0,45.0,0.7,18.0,166.0,80.39,40.04
2016,11,3,16,15,524.5,37.5,0.8,17.0,120.0,34.02,23.91
2016,11,3,16,30,430.0,30.0,0.9,16.0,74.0,23.83,14.31
2016,11,3,16,45,215.0,15.0,1.0,15.5,37.0,11.64,0.0
2016,11,3,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,4,6,45,92.5,12.5,0.8,10.5,19.5,49.84,0.0
2016,11,4,7,0,185.0,25.0,0.8,11.0,39.0,136.43,85.6
2016,11,4,7,15,254.5,40.5,0.85,11.5,74.5,203.56,161.71
2016,11,4,7,30,324.0,56.0,0.9,12.0,110.0,270.68,221.33
2016,11,4,7,45,368.5,69.0,1.0,13.0,148.5,325.1,268.05
2016,11,4,8,0,413.0,82.0,1.1,14.0,187.0,382.31,315.16
2016,11,4,8,15,449.0,91.0,1.1,14.5,225.0,430.92,353.94
2016,11,4,8,30,485.0,100.0,1.1,15.0,263.0,480.7,392.22
2016,11,4,8,45,498.5,112.5,1.15,15.5,298.5,519.07,420.47
2016,11,4,9,0,512.0,125.0,1.2,16.0,334.0,556.31,447.18
2016,11,4,9,15,636.0,105.0,1.15,16.5,388.5,645.77,512.37
2016,11,4,9,30,760.0,85.0,1.1,17.0,443.0,727.79,567.65
2016,11,4,9,45,822.5,82.0,1.05,17.5,492.5,785.8,604.34
2016,11,4,10,0,885.0,79.0,1.0,18.0,542.0,835.24,634.42
2016,11,4,10,15,894.5,80.5,0.95,18.5,566.5,850.63,641.11
2016,11,4,10,30,904.0,82.0,0.9,19.0,591.0,862.61,645.96
2016,11,4,10,45,646.0,162.5,0.9,19.5,532.0,748.09,566.64
2016,11,4,11,0,388.0,243.0,0.9,20.0,473.0,600.8,458.3
2016,11,4,11,15,654.0,164.0,0.9,20.0,558.0,744.38,565.29
2016,11,4,11,30,920.0,85.0,0.9,20.0,643.0,852.67,636.34
2016,11,4,11,45,702.0,154.0,0.9,20.5,580.5,749.01,563.99
2016,11,4,12,0,484.0,223.0,0.9,21.0,518.0,632.31,479.0
2016,11,4,12,15,699.0,154.0,0.85,21.0,574.5,711.49,538.57
2016,11,4,12,30,914.0,85.0,0.8,21.0,631.0,765.25,574.84
2016,11,4,12,45,504.0,173.5,0.8,21.0,473.5,545.97,417.31
2016,11,4,13,0,94.0,262.0,0.8,21.0,316.0,323.25,248.39
2016,11,4,13,15,374.0,199.0,0.85,21.0,401.5,441.94,343.27
2016,11,4,13,30,654.0,136.0,0.9,21.0,487.0,535.14,412.62
2016,11,4,13,45,645.0,129.5,1.0,21.0,460.0,492.85,379.99
2016,11,4,14,0,636.0,123.0,1.1,21.0,433.0,449.71,346.93
2016,11,4,14,15,649.5,109.5,1.1,20.5,406.0,409.13,314.79
2016,11,4,14,30,663.0,96.0,1.1,20.0,379.0,365.95,279.22
2016,11,4,14,45,720.0,80.5,1.1,19.5,361.0,333.42,249.56
2016,11,4,15,0,777.0,65.0,1.1,19.0,343.0,295.01,213.3
2016,11,4,15,15,739.5,61.0,1.05,18.5,298.0,237.0,163.01
2016,11,4,15,30,702.0,57.0,1.0,18.0,253.0,182.25,116.07
2016,11,4,15,45,645.5,51.5,0.95,17.5,206.5,127.3,72.53
2016,11,4,16,0,589.0,46.0,0.9,17.0,160.0,76.21,38.04
2016,11,4,16,15,493.0,38.0,0.95,16.0,115.0,30.99,21.35
2016,11,4,16,30,397.0,30.0,1.0,15.0,70.0,23.97,14.35
2016,11,4,16,45,198.5,15.0,1.05,14.5,35.0,11.73,0.0
2016,11,4,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,6,45,161.5,11.5,0.65,9.5,22.5,76.85,0.0
2016,11,5,7,0,323.0,23.0,0.7,10.0,45.0,196.27,116.68
2016,11,5,7,15,438.0,32.0,0.9,10.5,88.0,286.01,226.9
2016,11,5,7,30,553.0,41.0,1.1,11.0,131.0,378.62,308.92
2016,11,5,7,45,619.0,46.5,1.35,11.5,177.5,442.12,364.88
2016,11,5,8,0,685.0,52.0,1.6,12.0,224.0,514.58,425.62
2016,11,5,8,15,726.0,56.5,1.6,12.5,270.0,571.94,470.98
2016,11,5,8,30,767.0,61.0,1.6,13.0,316.0,629.68,513.73
2016,11,5,8,45,794.5,64.0,1.65,14.0,358.0,675.65,545.17
2016,11,5,9,0,822.0,67.0,1.7,15.0,400.0,720.3,574.75
2016,11,5,9,15,841.0,69.0,1.75,15.5,437.0,755.41,597.79
2016,11,5,9,30,860.0,71.0,1.8,16.0,474.0,788.14,618.86
2016,11,5,9,45,876.0,72.0,1.9,17.0,505.0,807.72,629.71
2016,11,5,10,0,892.0,73.0,2.0,18.0,536.0,831.14,643.3
2016,11,5,10,15,900.5,74.0,2.0,18.0,560.0,845.19,651.79
2016,11,5,10,30,909.0,75.0,2.0,18.0,584.0,855.81,658.09
2016,11,5,10,45,915.5,75.5,2.05,18.5,601.0,860.61,659.77
2016,11,5,11,0,922.0,76.0,2.1,19.0,618.0,861.8,659.15
2016,11,5,11,15,924.5,76.5,2.15,19.0,626.5,856.0,655.15
2016,11,5,11,30,927.0,77.0,2.2,19.0,635.0,846.57,648.83
2016,11,5,11,45,927.5,76.5,2.25,19.5,636.0,830.76,637.03
2016,11,5,12,0,928.0,76.0,2.3,20.0,637.0,811.46,622.95
2016,11,5,12,15,925.5,76.0,2.35,20.0,630.0,787.05,606.56
2016,11,5,12,30,923.0,76.0,2.4,20.0,623.0,759.44,587.91
2016,11,5,12,45,911.0,77.5,2.45,20.0,607.0,723.83,563.47
2016,11,5,13,0,899.0,79.0,2.5,20.0,591.0,685.89,536.49
2016,11,5,13,15,890.0,78.0,2.6,20.0,568.0,645.03,506.0
2016,11,5,13,30,881.0,77.0,2.7,20.0,545.0,602.16,473.18
2016,11,5,13,45,867.5,75.0,2.8,20.0,516.0,554.01,435.44
2016,11,5,14,0,854.0,73.0,2.9,20.0,487.0,505.61,396.35
2016,11,5,14,15,643.5,110.0,2.9,19.5,409.0,405.65,317.5
2016,11,5,14,30,433.0,147.0,2.9,19.0,331.0,320.08,249.87
2016,11,5,14,45,405.0,135.5,2.9,19.0,294.5,273.76,211.06
2016,11,5,15,0,377.0,124.0,2.9,19.0,258.0,229.84,173.65
2016,11,5,15,15,533.5,90.0,2.65,18.0,252.0,213.26,152.48
2016,11,5,15,30,690.0,56.0,2.4,17.0,246.0,177.99,114.11
2016,11,5,15,45,632.0,50.5,2.15,16.5,199.5,123.72,70.7
2016,11,5,16,0,574.0,45.0,1.9,16.0,153.0,73.52,36.75
2016,11,5,16,15,476.5,37.0,1.75,15.0,109.5,29.39,20.0
2016,11,5,16,30,379.0,29.0,1.6,14.0,66.0,23.16,13.57
2016,11,5,16,45,189.5,14.5,1.45,13.5,33.0,11.36,0.0
2016,11,5,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,6,45,71.0,11.5,0.75,10.5,16.0,39.78,0.0
2016,11,6,7,0,142.0,23.0,0.7,11.0,32.0,111.46,58.46
2016,11,6,7,15,204.0,38.0,0.6,11.0,64.0,174.35,137.12
2016,11,6,7,30,266.0,53.0,0.5,11.0,96.0,234.03,190.94
2016,11,6,7,45,297.0,68.5,0.4,11.5,131.0,281.16,231.54
2016,11,6,8,0,328.0,84.0,0.3,12.0,166.0,329.98,271.59
2016,11,6,8,15,345.5,100.0,0.3,12.0,200.5,371.74,305.23
2016,11,6,8,30,363.0,116.0,0.3,12.0,235.0,413.45,337.7
2016,11,6,8,45,374.5,130.5,0.3,12.5,267.0,448.69,363.53
2016,11,6,9,0,386.0,145.0,0.3,13.0,299.0,483.09,388.0
2016,11,6,9,15,430.0,151.5,0.35,13.5,338.0,532.22,423.98
2016,11,6,9,30,474.0,158.0,0.4,14.0,377.0,581.5,459.09
2016,11,6,9,45,438.5,178.5,0.5,15.0,392.0,582.29,456.67
2016,11,6,10,0,403.0,199.0,0.6,16.0,407.0,566.94,443.45
2016,11,6,10,15,303.5,227.0,0.5,16.5,388.0,518.55,403.51
2016,11,6,10,30,204.0,255.0,0.4,17.0,369.0,454.42,352.48
2016,11,6,10,45,222.0,261.5,0.35,17.5,388.5,474.18,366.44
2016,11,6,11,0,240.0,268.0,0.3,18.0,408.0,493.02,378.63
2016,11,6,11,15,387.5,234.5,0.3,18.5,464.5,583.26,445.06
2016,11,6,11,30,535.0,201.0,0.3,19.0,521.0,670.19,505.85
2016,11,6,11,45,491.0,217.5,0.35,19.5,512.0,642.06,483.59
2016,11,6,12,0,447.0,234.0,0.4,20.0,503.0,612.96,462.17
2016,11,6,12,15,399.0,242.5,0.45,20.0,480.5,563.12,427.26
2016,11,6,12,30,351.0,251.0,0.5,20.0,458.0,524.14,399.49
2016,11,6,12,45,393.0,234.0,0.55,20.0,460.5,521.68,399.25
2016,11,6,13,0,435.0,217.0,0.6,20.0,463.0,523.17,401.02
2016,11,6,13,15,308.5,229.0,0.7,20.0,400.0,430.75,332.52
2016,11,6,13,30,182.0,241.0,0.8,20.0,337.0,348.25,270.37
2016,11,6,13,45,238.0,221.0,0.9,20.0,339.5,348.26,271.61
2016,11,6,14,0,294.0,201.0,1.0,20.0,342.0,347.54,270.93
2016,11,6,14,15,147.0,165.0,1.0,20.0,235.5,226.37,176.76
2016,11,6,14,30,0.0,129.0,1.0,20.0,129.0,120.36,93.36
2016,11,6,14,45,0.5,124.5,1.05,20.0,124.5,115.95,90.28
2016,11,6,15,0,1.0,120.0,1.1,20.0,120.0,111.37,86.73
2016,11,6,15,15,0.5,104.0,0.95,19.0,104.0,95.96,74.52
2016,11,6,15,30,0.0,88.0,0.8,18.0,88.0,80.73,62.22
2016,11,6,15,45,0.0,71.0,0.7,17.5,71.0,64.9,49.02
2016,11,6,16,0,0.0,54.0,0.6,17.0,54.0,49.29,35.74
2016,11,6,16,15,0.0,38.5,0.65,16.5,38.5,35.19,24.86
2016,11,6,16,30,0.0,23.0,0.7,16.0,23.0,21.36,11.79
2016,11,6,16,45,0.0,11.5,0.8,15.5,11.5,10.66,0.0
2016,11,6,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,7,6,45,148.5,10.0,0.2,11.5,19.5,69.49,0.0
2016,11,7,7,0,297.0,20.0,0.2,12.0,39.0,177.48,82.55
2016,11,7,7,15,411.5,28.5,0.2,12.5,79.0,266.63,206.41
2016,11,7,7,30,526.0,37.0,0.2,13.0,119.0,351.18,280.64
2016,11,7,7,45,592.0,42.5,0.25,13.5,163.5,418.56,337.37
2016,11,7,8,0,658.0,48.0,0.3,14.0,208.0,489.37,394.22
2016,11,7,8,15,699.5,51.5,0.3,14.5,251.5,544.43,436.21
2016,11,7,8,30,741.0,55.0,0.3,15.0,295.0,600.02,475.92
2016,11,7,8,45,771.0,57.0,0.35,15.5,336.0,645.44,506.96
2016,11,7,9,0,801.0,59.0,0.4,16.0,377.0,689.82,536.55
2016,11,7,9,15,720.5,85.5,0.4,16.5,392.0,681.87,528.12
2016,11,7,9,30,640.0,112.0,0.4,17.0,407.0,663.16,512.93
2016,11,7,9,45,732.0,96.5,0.4,18.0,454.5,727.24,554.72
2016,11,7,10,0,824.0,81.0,0.4,19.0,502.0,787.31,591.32
2016,11,7,10,15,834.5,82.5,0.5,19.5,526.0,802.95,600.5
2016,11,7,10,30,845.0,84.0,0.6,20.0,550.0,815.37,608.3
2016,11,7,10,45,854.0,84.0,0.7,20.5,567.0,821.39,611.97
2016,11,7,11,0,863.0,84.0,0.8,21.0,584.0,817.6,609.29
2016,11,7,11,15,866.5,84.5,0.85,21.0,593.0,813.03,606.67
2016,11,7,11,30,870.0,85.0,0.9,21.0,602.0,805.04,601.88
2016,11,7,11,45,659.5,158.5,0.95,21.5,551.0,714.76,539.6
2016,11,7,12,0,449.0,232.0,1.0,22.0,500.0,611.34,463.36
2016,11,7,12,15,383.0,244.0,1.05,22.0,471.0,551.98,421.37
2016,11,7,12,30,317.0,256.0,1.1,22.0,442.0,504.36,386.41
2016,11,7,12,45,402.5,228.5,1.2,22.0,458.5,521.63,401.39
2016,11,7,13,0,488.0,201.0,1.3,22.0,475.0,540.78,416.57
2016,11,7,13,15,668.0,139.5,1.3,22.0,498.5,571.97,440.76
2016,11,7,13,30,848.0,78.0,1.3,22.0,522.0,582.2,448.48
2016,11,7,13,45,682.0,116.0,1.35,22.0,461.0,495.03,381.93
2016,11,7,14,0,516.0,154.0,1.4,22.0,400.0,414.65,320.28
2016,11,7,14,15,522.5,139.5,1.4,21.5,372.5,375.76,289.8
2016,11,7,14,30,529.0,125.0,1.4,21.0,345.0,335.31,256.7
2016,11,7,14,45,510.5,115.5,1.4,21.0,310.5,289.61,218.29
2016,11,7,15,0,492.0,106.0,1.4,21.0,276.0,245.08,180.14
2016,11,7,15,15,471.0,93.5,1.25,20.5,238.5,198.54,140.38
2016,11,7,15,30,450.0,81.0,1.1,20.0,201.0,153.94,102.59
2016,11,7,15,45,408.0,69.0,1.0,19.5,162.5,109.38,67.57
2016,11,7,16,0,366.0,57.0,0.9,19.0,124.0,69.49,40.12
2016,11,7,16,15,297.5,43.5,0.85,18.5,87.5,33.48,23.1
2016,11,7,16,30,229.0,30.0,0.8,18.0,51.0,23.49,13.16
2016,11,7,16,45,114.5,15.0,0.8,17.5,25.5,11.84,0.0
2016,11,7,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.0,12.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,6,45,133.5,10.0,0.5,12.0,18.0,63.15,0.0
2016,11,8,7,0,267.0,20.0,0.5,12.0,36.0,162.17,60.98
2016,11,8,7,15,385.5,29.5,0.5,12.5,75.5,254.19,196.56
2016,11,8,7,30,504.0,39.0,0.5,13.0,115.0,345.78,277.31
2016,11,8,7,45,570.5,45.0,0.5,13.5,159.5,412.14,333.56
2016,11,8,8,0,637.0,51.0,0.5,14.0,204.0,478.13,387.07
2016,11,8,8,15,680.0,55.5,0.4,14.5,248.0,534.69,429.76
2016,11,8,8,30,723.0,60.0,0.3,15.0,292.0,591.88,470.16
2016,11,8,8,45,752.5,63.0,0.2,16.0,332.5,637.69,498.75
2016,11,8,9,0,782.0,66.0,0.1,17.0,373.0,682.45,525.58
2016,11,8,9,15,802.5,68.0,0.1,17.5,409.0,717.6,547.05
2016,11,8,9,30,823.0,70.0,0.1,18.0,445.0,750.59,566.73
2016,11,8,9,45,838.0,71.5,0.15,18.5,475.5,776.09,581.75
2016,11,8,10,0,853.0,73.0,0.2,19.0,506.0,791.99,590.49
2016,11,8,10,15,862.5,74.5,0.2,19.5,529.5,807.11,598.13
2016,11,8,10,30,872.0,76.0,0.2,20.0,553.0,818.97,603.68
2016,11,8,10,45,876.0,77.5,0.2,20.5,569.0,822.9,604.2
2016,11,8,11,0,880.0,79.0,0.2,21.0,585.0,823.36,602.72
2016,11,8,11,15,883.0,79.5,0.15,21.5,594.0,818.33,597.12
2016,11,8,11,30,886.0,80.0,0.1,22.0,603.0,809.83,589.61
2016,11,8,11,45,884.5,80.5,0.05,22.5,603.5,794.32,577.92
2016,11,8,12,0,883.0,81.0,0.0,23.0,604.0,775.54,564.59
2016,11,8,12,15,880.5,81.0,0.05,23.0,597.5,752.26,550.13
2016,11,8,12,30,878.0,81.0,0.1,23.0,591.0,725.97,533.93
2016,11,8,12,45,869.0,81.5,0.2,23.0,576.0,692.86,513.88
2016,11,8,13,0,860.0,82.0,0.3,23.0,561.0,657.4,490.98
2016,11,8,13,15,851.0,80.5,0.35,23.0,539.0,620.2,465.17
2016,11,8,13,30,842.0,79.0,0.4,23.0,517.0,578.03,435.18
2016,11,8,13,45,827.5,77.5,0.45,23.0,488.5,531.25,400.96
2016,11,8,14,0,813.0,76.0,0.5,23.0,460.0,483.53,364.87
2016,11,8,14,15,794.5,73.5,0.55,23.0,426.0,432.32,324.94
2016,11,8,14,30,776.0,71.0,0.6,23.0,392.0,381.12,283.59
2016,11,8,14,45,749.0,68.0,0.7,23.0,352.5,326.8,238.82
2016,11,8,15,0,722.0,65.0,0.8,23.0,313.0,273.98,193.98
2016,11,8,15,15,683.0,61.0,0.75,22.0,270.0,219.19,147.82
2016,11,8,15,30,644.0,57.0,0.7,21.0,227.0,166.22,103.7
2016,11,8,15,45,584.0,51.0,0.65,20.5,182.5,114.07,63.54
2016,11,8,16,0,524.0,45.0,0.6,20.0,138.0,68.43,34.16
2016,11,8,16,15,424.5,36.0,0.65,19.0,96.5,27.89,18.23
2016,11,8,16,30,325.0,27.0,0.7,18.0,55.0,21.66,11.47
2016,11,8,16,45,162.5,13.5,0.8,17.5,27.5,12.87,0.0
2016,11,8,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
