Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,6,45,115.0,10.0,0.8,10.5,16.5,55.49,0.0
2016,11,9,7,0,230.0,20.0,0.8,11.0,33.0,143.83,37.38
2016,11,9,7,15,350.0,30.5,0.9,11.5,72.0,237.02,183.41
2016,11,9,7,30,470.0,41.0,1.0,12.0,111.0,328.71,266.13
2016,11,9,7,45,545.0,47.5,1.1,12.5,155.5,399.22,327.27
2016,11,9,8,0,620.0,54.0,1.2,13.0,200.0,474.25,389.6
2016,11,9,8,15,665.5,58.5,1.2,13.5,244.0,526.88,431.69
2016,11,9,8,30,711.0,63.0,1.2,14.0,288.0,585.29,476.1
2016,11,9,8,45,745.0,66.0,1.3,15.0,330.0,633.96,510.32
2016,11,9,9,0,779.0,69.0,1.4,16.0,372.0,681.81,542.98
2016,11,9,9,15,800.5,71.5,1.4,16.5,408.5,718.25,566.68
2016,11,9,9,30,822.0,74.0,1.4,17.0,445.0,752.56,588.5
2016,11,9,9,45,845.0,73.0,1.4,18.0,477.0,781.29,604.92
2016,11,9,10,0,868.0,72.0,1.4,19.0,509.0,800.61,614.61
2016,11,9,10,15,878.0,73.5,1.4,19.5,533.0,816.25,622.97
2016,11,9,10,30,888.0,75.0,1.4,20.0,557.0,828.59,629.15
2016,11,9,10,45,894.0,75.5,1.4,21.0,574.0,832.97,628.86
2016,11,9,11,0,900.0,76.0,1.4,22.0,591.0,833.85,626.41
2016,11,9,11,15,903.0,76.5,1.4,22.0,600.0,828.72,622.51
2016,11,9,11,30,906.0,77.0,1.4,22.0,609.0,820.05,616.44
2016,11,9,11,45,906.0,77.5,1.45,22.5,610.0,805.49,605.94
2016,11,9,12,0,906.0,78.0,1.5,23.0,611.0,787.53,593.29
2016,11,9,12,15,903.5,77.5,1.5,23.0,604.0,763.26,577.04
2016,11,9,12,30,901.0,77.0,1.5,23.0,597.0,735.9,558.72
2016,11,9,12,45,896.5,76.0,1.5,23.5,582.5,703.65,535.94
2016,11,9,13,0,892.0,75.0,1.5,24.0,568.0,668.73,510.23
2016,11,9,13,15,883.0,74.0,1.4,24.0,546.0,628.52,479.94
2016,11,9,13,30,874.0,73.0,1.3,24.0,524.0,586.32,447.65
2016,11,9,13,45,859.5,71.5,1.25,24.0,495.0,538.89,411.17
2016,11,9,14,0,845.0,70.0,1.2,24.0,466.0,491.33,373.63
2016,11,9,14,15,826.0,68.0,1.0,23.5,431.0,439.1,331.55
2016,11,9,14,30,807.0,66.0,0.8,23.0,396.0,386.83,288.29
2016,11,9,14,45,779.0,63.5,0.65,23.0,356.0,331.26,241.29
2016,11,9,15,0,751.0,61.0,0.5,23.0,316.0,277.21,194.74
2016,11,9,15,15,712.0,57.0,0.4,22.5,272.5,220.99,147.16
2016,11,9,15,30,673.0,53.0,0.3,22.0,229.0,168.2,103.15
2016,11,9,15,45,612.0,47.5,0.25,21.5,184.0,115.16,62.81
2016,11,9,16,0,551.0,42.0,0.2,21.0,139.0,66.66,31.84
2016,11,9,16,15,451.5,34.0,0.3,20.0,97.0,26.24,16.71
2016,11,9,16,30,352.0,26.0,0.4,19.0,55.0,20.86,10.53
2016,11,9,16,45,176.0,13.0,0.55,18.5,27.5,12.39,0.0
2016,11,9,17,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,6,45,117.0,9.0,0.65,13.0,15.5,55.09,0.0
2016,11,10,7,0,234.0,18.0,0.7,13.0,31.0,141.96,15.19
2016,11,10,7,15,355.5,28.5,0.85,13.5,69.5,236.68,180.16
2016,11,10,7,30,477.0,39.0,1.0,14.0,108.0,328.94,263.82
2016,11,10,7,45,548.0,45.5,1.15,15.0,152.0,397.07,322.43
2016,11,10,8,0,619.0,52.0,1.3,16.0,196.0,469.47,381.89
2016,11,10,8,15,665.0,56.5,1.45,16.5,239.5,522.41,424.86
2016,11,10,8,30,711.0,61.0,1.6,17.0,283.0,580.96,470.26
2016,11,10,8,45,742.0,64.5,1.75,17.5,324.0,627.95,504.44
2016,11,10,9,0,773.0,68.0,1.9,18.0,365.0,674.0,537.16
2016,11,10,9,15,794.5,70.5,2.0,18.5,401.5,710.24,561.74
2016,11,10,9,30,816.0,73.0,2.1,19.0,438.0,744.38,584.5
2016,11,10,9,45,837.5,73.0,2.25,20.0,470.0,773.0,602.28
2016,11,10,10,0,859.0,73.0,2.4,21.0,502.0,792.24,613.28
2016,11,10,10,15,869.0,74.0,2.45,21.5,526.0,807.16,621.76
2016,11,10,10,30,879.0,75.0,2.5,22.0,550.0,818.84,628.06
2016,11,10,10,45,884.0,76.5,2.6,22.5,566.5,823.62,630.05
2016,11,10,11,0,889.0,78.0,2.7,23.0,583.0,824.92,629.78
2016,11,10,11,15,892.5,78.5,2.65,23.0,592.0,820.28,625.78
2016,11,10,11,30,896.0,79.0,2.6,23.0,601.0,812.14,619.54
2016,11,10,11,45,895.0,79.5,2.6,23.5,601.5,796.98,607.74
2016,11,10,12,0,894.0,80.0,2.6,24.0,602.0,778.49,593.82
2016,11,10,12,15,613.0,163.5,2.4,24.0,520.0,647.58,497.81
2016,11,10,12,30,332.0,247.0,2.2,24.0,438.0,503.76,387.8
2016,11,10,12,45,252.0,250.5,2.05,24.0,393.5,440.06,339.6
2016,11,10,13,0,172.0,254.0,1.9,24.0,349.0,372.94,288.01
2016,11,10,13,15,252.0,233.5,1.75,24.0,366.5,398.83,308.52
2016,11,10,13,30,332.0,213.0,1.6,24.0,384.0,410.88,317.5
2016,11,10,13,45,483.5,164.5,1.45,24.0,398.0,431.37,332.53
2016,11,10,14,0,635.0,116.0,1.3,24.0,412.0,435.0,333.21
2016,11,10,14,15,682.5,95.5,1.15,23.5,391.5,402.52,306.02
2016,11,10,14,30,730.0,75.0,1.0,23.0,371.0,364.73,273.52
2016,11,10,14,45,691.5,75.5,0.9,23.0,333.0,311.66,228.83
2016,11,10,15,0,653.0,76.0,0.8,23.0,295.0,261.93,186.3
2016,11,10,15,15,650.5,66.0,0.7,22.0,259.0,213.36,144.09
2016,11,10,15,30,648.0,56.0,0.6,21.0,223.0,164.37,101.83
2016,11,10,15,45,587.5,49.5,0.55,20.5,179.0,111.74,61.52
2016,11,10,16,0,527.0,43.0,0.5,20.0,135.0,65.68,32.15
2016,11,10,16,15,424.5,34.5,0.55,19.5,93.5,26.79,17.17
2016,11,10,16,30,322.0,26.0,0.6,19.0,52.0,20.97,10.3
2016,11,10,16,45,161.0,13.0,0.7,18.5,26.0,12.39,0.0
2016,11,10,17,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,14.5,1.2,12.0,14.5,13.82,0.0
2016,11,11,7,0,0.0,29.0,1.2,12.0,29.0,38.39,0.0
2016,11,11,7,15,243.5,33.5,1.2,13.0,68.0,187.04,141.41
2016,11,11,7,30,487.0,38.0,1.2,14.0,107.0,331.89,266.35
2016,11,11,7,45,562.0,44.5,1.2,15.0,152.0,402.46,326.44
2016,11,11,8,0,637.0,51.0,1.2,16.0,197.0,472.89,383.97
2016,11,11,8,15,683.0,55.5,1.35,16.5,241.0,531.1,430.88
2016,11,11,8,30,729.0,60.0,1.5,17.0,285.0,590.08,476.5
2016,11,11,8,45,760.0,63.0,1.65,17.5,326.5,636.9,510.46
2016,11,11,9,0,791.0,66.0,1.8,18.0,368.0,682.7,542.92
2016,11,11,9,15,742.0,80.0,1.85,18.5,385.0,679.64,538.45
2016,11,11,9,30,693.0,94.0,1.9,19.0,402.0,675.89,533.91
2016,11,11,9,45,781.5,83.5,2.0,20.0,453.0,739.1,577.08
2016,11,11,10,0,870.0,73.0,2.1,21.0,504.0,798.82,616.16
2016,11,11,10,15,656.0,137.0,2.3,21.5,471.0,716.51,556.59
2016,11,11,10,30,442.0,201.0,2.5,22.0,438.0,609.68,475.06
2016,11,11,10,45,524.5,181.5,2.7,22.5,471.5,653.02,508.55
2016,11,11,11,0,607.0,162.0,2.9,23.0,505.0,698.93,542.31
2016,11,11,11,15,534.0,191.0,2.95,23.0,495.5,660.64,512.33
2016,11,11,11,30,461.0,220.0,3.0,23.0,486.0,625.59,484.99
2016,11,11,11,45,492.0,209.0,3.1,23.5,494.0,627.93,486.7
2016,11,11,12,0,523.0,198.0,3.2,24.0,502.0,627.35,485.99
2016,11,11,12,15,460.5,214.0,3.15,24.0,479.5,583.42,452.12
2016,11,11,12,30,398.0,230.0,3.1,24.0,457.0,531.76,412.78
2016,11,11,12,45,381.0,227.5,3.1,24.0,440.5,503.0,391.13
2016,11,11,13,0,364.0,225.0,3.1,24.0,424.0,474.06,369.05
2016,11,11,13,15,206.0,219.0,2.95,23.5,331.0,348.58,272.35
2016,11,11,13,30,48.0,213.0,2.8,23.0,238.0,236.33,183.99
2016,11,11,13,45,74.0,208.0,2.65,22.5,243.5,241.84,189.25
2016,11,11,14,0,100.0,203.0,2.5,22.0,249.0,244.87,191.97
2016,11,11,14,15,151.0,186.5,2.35,21.5,250.5,248.32,194.6
2016,11,11,14,30,202.0,170.0,2.2,21.0,252.0,242.58,189.14
2016,11,11,14,45,190.5,155.0,2.05,20.5,226.0,211.95,164.02
2016,11,11,15,0,179.0,140.0,1.9,20.0,200.0,182.36,139.52
2016,11,11,15,15,169.0,121.0,1.85,19.5,171.5,150.65,113.1
2016,11,11,15,30,159.0,102.0,1.8,19.0,143.0,120.14,87.7
2016,11,11,15,45,140.0,83.0,1.75,18.5,114.0,89.92,63.41
2016,11,11,16,0,121.0,64.0,1.7,18.0,85.0,62.16,42.27
2016,11,11,16,15,87.0,46.0,1.7,17.5,58.5,38.51,27.25
2016,11,11,16,30,53.0,28.0,1.7,17.0,32.0,24.03,12.32
2016,11,11,16,45,26.5,14.0,1.75,16.5,16.0,13.34,0.0
2016,11,11,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,13.5,1.1,10.5,13.5,12.87,0.0
2016,11,12,7,0,0.0,27.0,1.1,11.0,27.0,35.05,0.0
2016,11,12,7,15,234.5,32.5,1.2,11.5,64.5,181.13,135.9
2016,11,12,7,30,469.0,38.0,1.3,12.0,102.0,321.18,259.42
2016,11,12,7,45,543.5,44.5,1.45,12.5,146.0,390.53,320.44
2016,11,12,8,0,618.0,51.0,1.6,13.0,190.0,464.45,382.97
2016,11,12,8,15,665.0,56.0,1.6,13.5,234.0,518.2,426.81
2016,11,12,8,30,712.0,61.0,1.6,14.0,278.0,577.76,473.11
2016,11,12,8,45,744.0,64.0,1.65,15.0,319.0,624.73,506.3
2016,11,12,9,0,776.0,67.0,1.7,16.0,360.0,670.78,537.71
2016,11,12,9,15,798.0,69.5,1.6,16.5,396.5,707.34,561.14
2016,11,12,9,30,820.0,72.0,1.5,17.0,433.0,741.82,582.46
2016,11,12,9,45,843.5,71.5,1.45,17.5,465.0,771.37,600.27
2016,11,12,10,0,867.0,71.0,1.4,18.0,497.0,791.62,611.33
2016,11,12,10,15,877.0,72.5,1.2,18.5,521.0,807.22,617.31
2016,11,12,10,30,887.0,74.0,1.0,19.0,545.0,819.55,620.74
2016,11,12,10,45,893.0,74.5,0.85,20.0,561.5,823.98,618.2
2016,11,12,11,0,899.0,75.0,0.7,21.0,578.0,824.93,613.38
2016,11,12,11,15,902.5,75.5,0.55,21.0,587.5,820.31,607.27
2016,11,12,11,30,906.0,76.0,0.4,21.0,597.0,812.17,599.0
2016,11,12,11,45,906.5,76.0,0.3,21.5,598.0,797.57,586.53
2016,11,12,12,0,907.0,76.0,0.2,22.0,599.0,779.59,572.24
2016,11,12,12,15,904.5,76.0,0.2,22.0,592.5,756.08,557.19
2016,11,12,12,30,902.0,76.0,0.2,22.0,586.0,729.48,540.17
2016,11,12,12,45,896.0,75.5,0.2,22.5,571.5,696.98,518.18
2016,11,12,13,0,890.0,75.0,0.2,23.0,557.0,661.9,493.08
2016,11,12,13,15,619.5,140.5,0.3,22.5,470.0,536.81,404.78
2016,11,12,13,30,349.0,206.0,0.4,22.0,383.0,412.46,314.75
2016,11,12,13,45,512.5,154.5,0.55,22.0,398.0,435.1,333.77
2016,11,12,14,0,676.0,103.0,0.7,22.0,413.0,439.6,336.29
2016,11,12,14,15,545.5,121.5,0.8,21.5,359.5,363.91,278.44
2016,11,12,14,30,415.0,140.0,0.9,21.0,306.0,301.88,230.77
2016,11,12,14,45,401.0,127.5,1.0,21.0,274.5,260.87,197.02
2016,11,12,15,0,387.0,115.0,1.1,21.0,243.0,220.8,163.16
2016,11,12,15,15,531.0,83.0,1.0,20.0,232.5,201.14,140.04
2016,11,12,15,30,675.0,51.0,0.9,19.0,222.0,164.3,101.58
2016,11,12,15,45,612.5,45.5,0.85,18.5,177.0,111.4,60.82
2016,11,12,16,0,550.0,40.0,0.8,18.0,132.0,65.3,31.75
2016,11,12,16,15,444.0,32.0,0.9,17.0,91.0,24.77,15.55
2016,11,12,16,30,338.0,24.0,1.0,16.0,50.0,19.31,8.49
2016,11,12,16,45,169.0,12.0,1.1,15.5,25.0,11.44,0.0
2016,11,12,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,11,13,6,45,116.0,8.0,0.1,10.5,13.0,53.04,0.0
2016,11,13,7,0,232.0,16.0,0.1,11.0,26.0,116.34,0.0
2016,11,13,7,15,365.0,25.5,0.15,11.5,64.0,235.54,172.63
2016,11,13,7,30,498.0,35.0,0.2,12.0,102.0,331.67,263.07
2016,11,13,7,45,574.5,41.0,0.25,12.5,146.5,397.37,320.02
2016,11,13,8,0,651.0,47.0,0.3,13.0,191.0,473.38,382.1
2016,11,13,8,15,697.0,51.0,0.4,13.5,235.5,531.04,428.05
2016,11,13,8,30,743.0,55.0,0.5,14.0,280.0,589.48,472.69
2016,11,13,8,45,774.0,58.5,0.6,15.0,321.0,637.06,505.79
2016,11,13,9,0,805.0,62.0,0.7,16.0,362.0,683.65,537.24
2016,11,13,9,15,826.0,64.0,0.75,16.5,399.0,719.39,560.57
2016,11,13,9,30,847.0,66.0,0.8,17.0,436.0,752.95,582.09
2016,11,13,9,45,861.5,68.0,0.9,18.0,466.5,772.28,593.11
2016,11,13,10,0,876.0,70.0,1.0,19.0,497.0,795.3,606.74
2016,11,13,10,15,886.0,71.0,0.95,19.0,521.0,810.37,614.99
2016,11,13,10,30,896.0,72.0,0.9,19.0,545.0,822.13,621.12
2016,11,13,10,45,901.5,73.0,0.85,19.5,562.0,826.81,621.41
2016,11,13,11,0,907.0,74.0,0.8,20.0,579.0,827.96,619.54
2016,11,13,11,15,910.5,74.5,0.8,20.0,588.0,823.34,616.0
2016,11,13,11,30,914.0,75.0,0.8,20.0,597.0,815.15,610.32
2016,11,13,11,45,914.0,75.5,0.85,20.5,598.5,800.7,600.25
2016,11,13,12,0,914.0,76.0,0.9,21.0,600.0,782.84,588.04
2016,11,13,12,15,912.0,75.5,1.0,21.0,593.0,759.03,573.61
2016,11,13,12,30,910.0,75.0,1.1,21.0,586.0,732.11,556.91
2016,11,13,12,45,905.5,74.0,1.2,21.0,572.0,699.92,536.32
2016,11,13,13,0,901.0,73.0,1.3,21.0,558.0,665.04,512.09
2016,11,13,13,15,892.0,71.5,1.35,21.0,536.5,624.34,482.27
2016,11,13,13,30,883.0,70.0,1.4,21.0,515.0,581.65,450.17
2016,11,13,13,45,871.0,68.5,1.45,21.0,486.5,535.61,414.6
2016,11,13,14,0,859.0,67.0,1.5,21.0,458.0,488.27,376.91
2016,11,13,14,15,840.5,65.0,1.45,20.5,423.0,437.02,335.31
2016,11,13,14,30,822.0,63.0,1.4,20.0,388.0,384.7,291.55
2016,11,13,14,45,797.5,59.5,1.4,20.0,348.5,329.03,243.63
2016,11,13,15,0,773.0,56.0,1.4,20.0,309.0,274.48,195.63
2016,11,13,15,15,733.5,52.5,1.2,19.0,265.5,217.99,146.74
2016,11,13,15,30,694.0,49.0,1.0,18.0,222.0,164.9,101.62
2016,11,13,15,45,633.5,43.5,0.85,17.5,177.5,111.27,60.08
2016,11,13,16,0,573.0,38.0,0.7,17.0,133.0,64.15,30.39
2016,11,13,16,15,467.0,30.5,0.75,16.5,91.0,25.69,16.34
2016,11,13,16,30,361.0,23.0,0.8,16.0,49.0,18.48,7.48
2016,11,13,16,45,180.5,11.5,0.9,15.5,24.5,10.96,0.0
2016,11,13,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,6,45,121.5,7.5,0.4,10.0,12.0,7.15,0.0
2016,11,14,7,0,243.0,15.0,0.4,10.0,24.0,119.6,0.0
2016,11,14,7,15,378.5,24.0,0.4,10.5,62.5,231.92,167.91
2016,11,14,7,30,514.0,33.0,0.4,11.0,101.0,330.61,263.6
2016,11,14,7,45,588.5,39.0,0.4,11.5,145.5,401.52,325.01
2016,11,14,8,0,663.0,45.0,0.4,12.0,190.0,476.54,386.5
2016,11,14,8,15,709.0,49.5,0.35,12.5,234.5,535.02,431.96
2016,11,14,8,30,755.0,54.0,0.3,13.0,279.0,594.33,475.59
2016,11,14,8,45,786.5,56.5,0.3,13.5,320.5,641.23,507.69
2016,11,14,9,0,818.0,59.0,0.3,14.0,362.0,687.14,538.08
2016,11,14,9,15,839.0,61.0,0.4,14.5,398.5,716.72,557.7
2016,11,14,9,30,860.0,63.0,0.5,15.0,435.0,750.35,580.15
2016,11,14,9,45,877.0,64.0,0.65,16.0,466.5,777.12,597.29
2016,11,14,10,0,894.0,65.0,0.8,17.0,498.0,801.09,612.41
2016,11,14,10,15,904.0,66.0,0.8,17.5,522.0,816.36,620.31
2016,11,14,10,30,914.0,67.0,0.8,18.0,546.0,828.27,626.1
2016,11,14,10,45,921.0,67.5,0.85,18.5,563.0,833.64,628.44
2016,11,14,11,0,928.0,68.0,0.9,19.0,580.0,835.42,628.59
2016,11,14,11,15,931.5,68.5,0.8,19.0,589.5,830.75,623.37
2016,11,14,11,30,935.0,69.0,0.7,19.0,599.0,822.45,615.92
2016,11,14,11,45,936.0,68.5,0.65,19.5,600.5,807.4,603.86
2016,11,14,12,0,937.0,68.0,0.6,20.0,602.0,788.86,589.73
2016,11,14,12,15,935.0,68.0,0.5,20.0,595.5,765.28,572.67
2016,11,14,12,30,933.0,68.0,0.4,20.0,589.0,738.49,553.63
2016,11,14,12,45,923.0,69.0,0.3,20.5,574.0,704.33,528.73
2016,11,14,13,0,913.0,70.0,0.2,21.0,559.0,667.72,501.02
2016,11,14,13,15,904.5,69.0,0.2,21.0,537.5,627.57,472.39
2016,11,14,13,30,896.0,68.0,0.2,21.0,516.0,585.35,441.55
2016,11,14,13,45,883.5,66.5,0.25,21.0,487.0,538.62,407.11
2016,11,14,14,0,871.0,65.0,0.3,21.0,458.0,490.61,370.54
2016,11,14,14,15,852.5,63.0,0.4,20.5,423.5,438.46,330.58
2016,11,14,14,30,834.0,61.0,0.5,20.0,389.0,386.17,288.7
2016,11,14,14,45,807.0,58.5,0.6,20.0,349.0,330.21,241.91
2016,11,14,15,0,780.0,56.0,0.7,20.0,309.0,275.58,194.86
2016,11,14,15,15,740.5,52.5,0.65,19.0,265.0,218.83,146.36
2016,11,14,15,30,701.0,49.0,0.6,18.0,221.0,165.45,101.42
2016,11,14,15,45,638.0,43.5,0.6,17.5,176.0,111.26,59.84
2016,11,14,16,0,575.0,38.0,0.6,17.0,131.0,63.88,30.23
2016,11,14,16,15,465.5,30.0,0.65,16.0,89.5,25.3,16.0
2016,11,14,16,30,356.0,22.0,0.7,15.0,48.0,19.24,7.6
2016,11,14,16,45,178.0,11.0,0.75,14.5,24.0,10.48,0.0
2016,11,14,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,6,45,125.0,7.0,1.0,8.0,11.5,0.0,0.0
2016,11,15,7,0,250.0,14.0,1.0,8.0,23.0,121.09,0.0
2016,11,15,7,15,390.5,23.0,1.15,8.5,61.5,234.62,167.95
2016,11,15,7,30,531.0,32.0,1.3,9.0,100.0,337.05,272.6
2016,11,15,7,45,608.0,37.5,1.45,9.5,145.0,409.22,337.81
2016,11,15,8,0,685.0,43.0,1.6,10.0,190.0,485.61,403.43
2016,11,15,8,15,729.0,47.0,1.75,10.5,234.5,542.76,451.33
2016,11,15,8,30,773.0,51.0,1.9,11.0,279.0,600.57,497.59
2016,11,15,8,45,423.0,101.0,2.05,12.0,228.5,438.49,365.26
2016,11,15,9,0,73.0,151.0,2.2,13.0,178.0,220.4,181.26
2016,11,15,9,15,92.0,168.5,2.25,13.5,206.0,254.73,209.9
2016,11,15,9,30,111.0,186.0,2.3,14.0,234.0,301.54,247.24
2016,11,15,9,45,96.5,198.0,2.4,14.5,241.5,291.27,237.61
2016,11,15,10,0,82.0,210.0,2.5,15.0,249.0,292.43,237.27
2016,11,15,10,15,493.0,139.5,2.45,15.5,394.0,575.56,467.64
2016,11,15,10,30,904.0,69.0,2.4,16.0,539.0,820.4,646.01
2016,11,15,10,45,638.0,147.0,2.35,16.5,484.0,705.8,558.58
2016,11,15,11,0,372.0,225.0,2.3,17.0,429.0,558.4,442.87
2016,11,15,11,15,645.0,148.0,2.3,17.0,508.5,701.46,555.16
2016,11,15,11,30,918.0,71.0,2.3,17.0,588.0,809.36,631.7
2016,11,15,11,45,917.0,71.0,2.3,17.5,588.5,793.66,618.23
2016,11,15,12,0,916.0,71.0,2.3,18.0,589.0,774.6,603.67
2016,11,15,12,15,912.0,70.5,2.35,18.0,581.5,749.5,586.38
2016,11,15,12,30,908.0,70.0,2.4,18.0,574.0,721.38,566.92
2016,11,15,12,45,899.5,70.0,2.45,18.0,559.0,687.92,543.48
2016,11,15,13,0,891.0,70.0,2.5,18.0,544.0,652.01,516.49
2016,11,15,13,15,881.0,69.0,2.6,18.0,522.0,611.85,485.74
2016,11,15,13,30,871.0,68.0,2.7,18.0,500.0,569.79,452.73
2016,11,15,13,45,854.5,67.0,2.8,18.0,471.0,522.66,414.88
2016,11,15,14,0,838.0,66.0,2.9,18.0,442.0,474.66,375.26
2016,11,15,14,15,818.0,64.0,3.0,17.5,407.5,424.01,333.02
2016,11,15,14,30,798.0,62.0,3.1,17.0,373.0,372.46,288.68
2016,11,15,14,45,768.0,59.5,3.25,17.0,334.0,317.45,240.05
2016,11,15,15,0,738.0,57.0,3.4,17.0,295.0,264.15,192.04
2016,11,15,15,15,697.0,53.5,3.35,16.5,252.5,209.46,143.48
2016,11,15,15,30,656.0,50.0,3.3,16.0,210.0,158.37,99.18
2016,11,15,15,45,581.5,45.5,3.25,15.5,166.0,104.89,57.76
2016,11,15,16,0,507.0,41.0,3.2,15.0,122.0,60.87,30.18
2016,11,15,16,15,396.5,32.0,3.1,14.5,82.5,25.05,15.81
2016,11,15,16,30,286.0,23.0,3.0,14.0,43.0,18.64,6.68
2016,11,15,16,45,143.0,11.5,2.95,13.5,21.5,10.96,0.0
2016,11,15,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,6,45,102.5,7.5,2.35,6.5,10.5,0.0,0.0
2016,11,16,7,0,205.0,15.0,2.5,7.0,21.0,102.16,0.0
2016,11,16,7,15,356.5,24.5,2.8,7.5,59.0,223.96,156.73
2016,11,16,7,30,508.0,34.0,3.1,8.0,97.0,325.19,265.61
2016,11,16,7,45,595.0,39.5,3.4,8.5,143.0,402.46,336.88
2016,11,16,8,0,682.0,45.0,3.7,9.0,189.0,484.35,408.99
2016,11,16,8,15,729.0,49.0,3.85,9.5,234.0,543.33,459.74
2016,11,16,8,30,776.0,53.0,4.0,10.0,279.0,603.08,509.06
2016,11,16,8,45,810.0,55.0,4.2,10.5,321.0,651.54,546.7
2016,11,16,9,0,844.0,57.0,4.4,11.0,363.0,692.91,577.98
2016,11,16,9,15,864.0,59.0,4.45,11.0,400.0,728.4,604.49
2016,11,16,9,30,884.0,61.0,4.5,11.0,437.0,761.68,628.98
2016,11,16,9,45,897.0,63.0,4.6,11.5,467.5,786.96,646.22
2016,11,16,10,0,910.0,65.0,4.7,12.0,498.0,809.23,661.14
2016,11,16,10,15,919.5,66.0,4.75,12.0,522.5,824.23,671.53
2016,11,16,10,30,929.0,67.0,4.8,12.0,547.0,835.82,679.5
2016,11,16,10,45,933.0,68.5,4.85,12.0,563.5,840.06,682.1
2016,11,16,11,0,937.0,70.0,4.9,12.0,580.0,840.66,682.18
2016,11,16,11,15,939.5,70.5,4.95,12.0,589.0,835.19,677.9
2016,11,16,11,30,942.0,71.0,5.0,12.0,598.0,826.09,671.06
2016,11,16,11,45,940.5,71.5,5.05,12.5,599.0,810.31,658.09
2016,11,16,12,0,939.0,72.0,5.1,13.0,600.0,791.07,642.7
2016,11,16,12,15,583.0,162.0,5.1,12.5,489.0,616.45,506.31
2016,11,16,12,30,227.0,252.0,5.1,12.0,378.0,423.87,347.95
2016,11,16,12,45,289.5,235.0,5.15,12.0,391.5,446.86,368.01
2016,11,16,13,0,352.0,218.0,5.2,12.0,405.0,456.46,376.47
2016,11,16,13,15,368.0,205.5,5.1,12.0,393.5,437.78,361.05
2016,11,16,13,30,384.0,193.0,5.0,12.0,382.0,417.06,343.73
2016,11,16,13,45,192.0,105.0,4.95,12.0,199.5,208.56,171.86
2016,11,16,14,0,0.0,17.0,4.9,12.0,17.0,15.77,7.89
2016,11,16,14,15,0.0,15.5,4.8,11.5,15.5,14.38,6.76
2016,11,16,14,30,0.0,14.0,4.7,11.0,14.0,12.98,5.6
2016,11,16,14,45,387.0,36.0,4.65,11.0,159.5,166.78,129.57
2016,11,16,15,0,774.0,58.0,4.6,11.0,305.0,274.43,204.69
2016,11,16,15,15,732.5,54.5,4.35,10.5,261.0,217.76,152.57
2016,11,16,15,30,691.0,51.0,4.1,10.0,217.0,164.7,105.35
2016,11,16,15,45,618.5,46.0,3.85,10.0,171.5,110.76,62.45
2016,11,16,16,0,546.0,41.0,3.6,10.0,126.0,62.64,31.24
2016,11,16,16,15,429.5,32.0,3.15,9.5,85.0,25.19,16.26
2016,11,16,16,30,313.0,23.0,2.7,9.0,44.0,18.76,6.41
2016,11,16,16,45,156.5,11.5,2.25,8.5,22.0,10.96,0.0
2016,11,16,17,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,6,45,94.0,6.5,1.55,4.0,9.5,0.0,0.0
2016,11,17,7,0,188.0,13.0,1.6,4.0,19.0,92.54,0.0
2016,11,17,7,15,334.0,23.5,1.6,4.5,55.0,210.1,142.32
2016,11,17,7,30,480.0,34.0,1.6,5.0,91.0,316.38,258.62
2016,11,17,7,45,567.5,39.5,1.6,5.5,136.0,385.48,322.88
2016,11,17,8,0,655.0,45.0,1.6,6.0,181.0,466.43,393.16
2016,11,17,8,15,703.5,49.5,1.7,6.5,225.5,525.89,443.7
2016,11,17,8,30,752.0,54.0,1.8,7.0,270.0,586.33,493.0
2016,11,17,8,45,788.5,56.0,1.9,8.0,312.0,635.77,529.81
2016,11,17,9,0,825.0,58.0,2.0,9.0,354.0,684.46,564.67
2016,11,17,9,15,846.5,60.0,2.1,9.5,391.0,714.5,585.58
2016,11,17,9,30,868.0,62.0,2.2,10.0,428.0,748.53,609.27
2016,11,17,9,45,886.5,62.5,2.3,11.0,459.5,775.88,626.52
2016,11,17,10,0,905.0,63.0,2.4,12.0,491.0,800.46,641.58
2016,11,17,10,15,915.5,64.0,2.4,12.0,515.5,816.26,651.8
2016,11,17,10,30,926.0,65.0,2.4,12.0,540.0,828.68,659.71
2016,11,17,10,45,933.0,65.5,2.45,12.5,557.0,834.16,661.94
2016,11,17,11,0,940.0,66.0,2.5,13.0,574.0,836.02,661.77
2016,11,17,11,15,943.5,66.5,2.45,13.0,583.5,831.43,657.59
2016,11,17,11,30,947.0,67.0,2.4,13.0,593.0,823.18,651.0
2016,11,17,11,45,948.0,66.5,2.4,13.5,595.0,808.17,638.94
2016,11,17,12,0,949.0,66.0,2.4,14.0,597.0,789.63,624.55
2016,11,17,12,15,946.5,66.0,2.4,14.0,590.5,765.68,607.51
2016,11,17,12,30,944.0,66.0,2.4,14.0,584.0,738.51,588.19
2016,11,17,12,45,939.0,65.0,2.4,14.0,569.5,705.44,564.51
2016,11,17,13,0,934.0,64.0,2.4,14.0,555.0,669.61,537.15
2016,11,17,13,15,925.5,63.5,2.4,14.0,533.0,629.64,505.73
2016,11,17,13,30,917.0,63.0,2.4,14.0,511.0,587.52,471.92
2016,11,17,13,45,904.0,61.5,2.4,14.0,482.5,540.04,433.11
2016,11,17,14,0,891.0,60.0,2.4,14.0,454.0,491.27,392.22
2016,11,17,14,15,872.5,58.0,2.35,14.0,419.0,438.58,346.95
2016,11,17,14,30,854.0,56.0,2.3,14.0,384.0,385.67,300.26
2016,11,17,14,45,827.5,53.5,2.25,14.0,344.5,329.68,250.09
2016,11,17,15,0,801.0,51.0,2.2,14.0,305.0,274.17,199.52
2016,11,17,15,15,761.5,48.0,1.9,13.0,261.5,217.19,148.58
2016,11,17,15,30,722.0,45.0,1.6,12.0,218.0,163.5,101.67
2016,11,17,15,45,660.0,40.0,1.3,11.5,173.0,109.09,58.71
2016,11,17,16,0,598.0,35.0,1.0,11.0,128.0,61.27,28.47
2016,11,17,16,15,488.0,27.5,1.0,10.0,86.0,23.12,14.4
2016,11,17,16,30,378.0,20.0,1.0,9.0,44.0,17.44,4.98
2016,11,17,16,45,189.0,10.0,1.05,8.5,22.0,9.53,0.0
2016,11,17,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,8.0,1.3,3.5,8.0,0.0,0.0
2016,11,18,7,0,0.0,16.0,1.3,4.0,16.0,15.25,0.0
2016,11,18,7,15,249.0,23.5,1.55,5.0,53.0,168.09,107.39
2016,11,18,7,30,498.0,31.0,1.8,6.0,90.0,314.56,255.9
2016,11,18,7,45,581.0,37.5,2.05,7.0,134.5,389.3,324.81
2016,11,18,8,0,664.0,44.0,2.3,8.0,179.0,468.85,394.18
2016,11,18,8,15,713.5,48.5,2.4,8.5,224.0,529.11,445.66
2016,11,18,8,30,763.0,53.0,2.5,9.0,269.0,590.39,495.87
2016,11,18,8,45,795.5,56.0,2.65,10.0,311.0,638.56,532.07
2016,11,18,9,0,828.0,59.0,2.8,11.0,353.0,685.76,566.16
2016,11,18,9,15,850.0,61.5,3.15,12.0,390.5,723.18,592.87
2016,11,18,9,30,872.0,64.0,3.5,13.0,428.0,751.99,612.6
2016,11,18,9,45,886.5,66.0,3.85,14.0,459.0,778.17,630.09
2016,11,18,10,0,901.0,68.0,4.2,15.0,490.0,801.44,645.21
2016,11,18,10,15,910.5,69.0,4.25,15.5,514.5,816.35,654.03
2016,11,18,10,30,920.0,70.0,4.3,16.0,539.0,827.91,660.58
2016,11,18,10,45,924.5,71.5,4.4,16.5,555.5,832.58,662.54
2016,11,18,11,0,929.0,73.0,4.5,17.0,572.0,833.66,662.05
2016,11,18,11,15,931.0,73.5,4.5,17.0,581.0,827.93,657.38
2016,11,18,11,30,933.0,74.0,4.5,17.0,590.0,818.62,650.28
2016,11,18,11,45,930.5,74.5,4.55,17.0,590.5,802.32,638.52
2016,11,18,12,0,928.0,75.0,4.6,17.0,591.0,782.65,624.39
2016,11,18,12,15,924.5,75.0,4.6,17.0,584.0,758.42,606.68
2016,11,18,12,30,921.0,75.0,4.6,17.0,577.0,731.09,586.71
2016,11,18,12,45,916.5,73.5,4.6,17.5,562.5,698.46,561.49
2016,11,18,13,0,912.0,72.0,4.6,18.0,548.0,663.12,532.6
2016,11,18,13,15,902.5,71.0,4.5,17.5,526.0,622.78,501.0
2016,11,18,13,30,893.0,70.0,4.4,17.0,504.0,580.44,467.12
2016,11,18,13,45,879.5,68.5,4.35,17.0,475.5,533.72,428.27
2016,11,18,14,0,866.0,67.0,4.3,17.0,447.0,485.8,387.54
2016,11,18,14,15,847.0,64.5,3.95,16.5,412.5,434.12,343.04
2016,11,18,14,30,828.0,62.0,3.6,16.0,378.0,381.31,296.62
2016,11,18,14,45,801.0,59.5,3.25,16.0,338.5,326.09,246.86
2016,11,18,15,0,774.0,57.0,2.9,16.0,299.0,272.19,197.63
2016,11,18,15,15,732.5,53.0,2.5,15.0,256.0,215.26,147.18
2016,11,18,15,30,691.0,49.0,2.1,14.0,213.0,161.92,101.02
2016,11,18,15,45,626.0,43.5,1.7,13.5,168.0,108.53,59.29
2016,11,18,16,0,561.0,38.0,1.3,13.0,123.0,62.17,30.15
2016,11,18,16,15,444.5,29.5,1.25,12.0,82.5,25.21,15.98
2016,11,18,16,30,328.0,21.0,1.2,11.0,42.0,17.0,3.98
2016,11,18,16,45,164.0,10.5,1.2,10.5,21.0,10.01,0.0
2016,11,18,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
