Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,19,6,45,68.0,5.5,2.95,8.0,7.0,0.0,0.0
2016,11,19,7,0,136.0,11.0,3.1,8.0,14.0,67.82,0.0
2016,11,19,7,15,285.5,21.0,3.3,8.5,47.5,180.57,106.41
2016,11,19,7,30,435.0,31.0,3.5,9.0,81.0,287.55,231.69
2016,11,19,7,45,520.5,37.0,3.7,9.5,123.0,353.81,294.77
2016,11,19,8,0,606.0,43.0,3.9,10.0,165.0,431.69,363.88
2016,11,19,8,15,656.0,47.5,4.05,10.5,207.5,490.0,414.64
2016,11,19,8,30,706.0,52.0,4.2,11.0,250.0,549.58,464.63
2016,11,19,8,45,741.0,54.5,4.4,11.5,290.0,597.04,502.69
2016,11,19,9,0,776.0,57.0,4.6,12.0,330.0,643.87,538.78
2016,11,19,9,15,798.0,59.5,4.7,12.5,365.5,680.05,565.39
2016,11,19,9,30,820.0,62.0,4.8,13.0,401.0,714.25,590.04
2016,11,19,9,45,803.5,73.0,4.9,13.5,426.0,727.13,597.99
2016,11,19,10,0,787.0,84.0,5.0,14.0,451.0,735.99,602.95
2016,11,19,10,15,799.5,85.5,5.05,14.0,474.5,752.92,615.09
2016,11,19,10,30,812.0,87.0,5.1,14.0,498.0,766.84,624.96
2016,11,19,10,45,518.5,165.0,5.2,14.5,430.5,619.81,507.93
2016,11,19,11,0,225.0,243.0,5.3,15.0,363.0,448.2,365.5
2016,11,19,11,15,310.0,232.0,5.3,15.0,400.5,509.87,416.29
2016,11,19,11,30,395.0,221.0,5.3,15.0,438.0,557.16,454.68
2016,11,19,11,45,418.0,216.5,5.35,15.0,446.5,571.77,465.89
2016,11,19,12,0,441.0,212.0,5.4,15.0,455.0,573.36,467.29
2016,11,19,12,15,338.0,229.0,5.4,15.0,414.5,495.57,404.07
2016,11,19,12,30,235.0,246.0,5.4,15.0,374.0,422.35,344.03
2016,11,19,12,45,117.5,185.0,5.4,15.0,249.0,269.68,219.79
2016,11,19,13,0,0.0,124.0,5.4,15.0,124.0,116.71,92.05
2016,11,19,13,15,0.0,102.5,5.3,15.0,102.5,95.89,74.96
2016,11,19,13,30,0.0,81.0,5.2,15.0,81.0,75.42,57.98
2016,11,19,13,45,0.0,87.5,5.15,15.0,87.5,81.57,63.25
2016,11,19,14,0,0.0,94.0,5.1,15.0,94.0,87.75,68.56
2016,11,19,14,15,0.0,95.0,4.85,14.5,95.0,88.68,69.62
2016,11,19,14,30,0.0,96.0,4.6,14.0,96.0,89.57,70.64
2016,11,19,14,45,0.0,86.0,4.45,14.0,86.0,80.08,62.74
2016,11,19,15,0,0.0,76.0,4.3,14.0,76.0,70.65,54.81
2016,11,19,15,15,0.0,64.5,4.0,13.5,64.5,59.9,45.76
2016,11,19,15,30,0.0,53.0,3.7,13.0,53.0,49.22,36.62
2016,11,19,15,45,0.0,41.5,3.4,13.0,41.5,38.56,27.3
2016,11,19,16,0,0.0,30.0,3.1,13.0,30.0,27.85,17.86
2016,11,19,16,15,0.0,20.0,2.9,12.5,20.0,18.55,10.19
2016,11,19,16,30,0.0,10.0,2.7,12.0,10.0,9.26,0.0
2016,11,19,16,45,0.0,5.0,2.55,12.0,5.0,4.77,0.0
2016,11,19,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,1.0,0.55,9.5,1.0,0.0,0.0
2016,11,20,7,0,0.0,2.0,0.5,10.0,2.0,1.91,0.0
2016,11,20,7,15,0.0,9.5,0.55,10.0,9.5,8.8,0.0
2016,11,20,7,30,0.0,17.0,0.6,10.0,17.0,15.76,7.45
2016,11,20,7,45,0.0,26.5,0.7,10.5,26.5,24.59,15.4
2016,11,20,8,0,0.0,36.0,0.8,11.0,36.0,33.43,23.23
2016,11,20,8,15,0.0,45.5,0.85,11.0,45.5,42.28,31.03
2016,11,20,8,30,0.0,55.0,0.9,11.0,55.0,51.13,38.74
2016,11,20,8,45,0.0,64.0,0.95,11.5,64.0,59.65,45.96
2016,11,20,9,0,0.0,73.0,1.0,12.0,73.0,68.44,53.3
2016,11,20,9,15,127.0,121.5,0.95,12.0,174.0,232.62,194.05
2016,11,20,9,30,254.0,170.0,0.9,12.0,275.0,401.91,330.21
2016,11,20,9,45,197.5,188.0,0.9,12.5,273.0,369.45,300.99
2016,11,20,10,0,141.0,206.0,0.9,13.0,271.0,346.89,280.89
2016,11,20,10,15,125.5,216.5,0.85,13.0,276.5,345.6,278.89
2016,11,20,10,30,110.0,227.0,0.8,13.0,282.0,331.54,266.93
2016,11,20,10,45,84.0,228.0,0.8,13.5,271.0,309.43,248.19
2016,11,20,11,0,58.0,229.0,0.8,14.0,260.0,287.44,229.61
2016,11,20,11,15,69.5,237.5,0.95,14.0,275.0,303.94,243.15
2016,11,20,11,30,81.0,246.0,1.1,14.0,290.0,319.98,256.05
2016,11,20,11,45,81.0,246.5,1.3,14.0,290.5,317.51,254.34
2016,11,20,12,0,81.0,247.0,1.5,14.0,291.0,314.89,252.59
2016,11,20,12,15,107.0,248.0,1.65,13.5,306.0,331.32,266.87
2016,11,20,12,30,133.0,249.0,1.8,13.0,321.0,354.88,286.52
2016,11,20,12,45,127.5,243.0,1.95,13.0,310.5,338.68,273.77
2016,11,20,13,0,122.0,237.0,2.1,13.0,300.0,322.55,261.17
2016,11,20,13,15,61.0,130.0,2.1,12.5,161.5,162.51,131.67
2016,11,20,13,30,0.0,23.0,2.1,12.0,23.0,21.35,12.64
2016,11,20,13,45,0.0,36.0,2.15,12.0,36.0,33.44,23.08
2016,11,20,14,0,0.0,49.0,2.2,12.0,49.0,45.54,33.49
2016,11,20,14,15,0.0,86.5,2.05,12.0,86.5,80.65,63.49
2016,11,20,14,30,0.0,124.0,1.9,12.0,124.0,116.08,93.54
2016,11,20,14,45,0.0,110.5,1.8,12.0,110.5,103.05,82.63
2016,11,20,15,0,0.0,97.0,1.7,12.0,97.0,90.12,71.77
2016,11,20,15,15,0.0,82.5,1.5,11.5,82.5,76.38,60.2
2016,11,20,15,30,0.0,68.0,1.3,11.0,68.0,62.76,48.54
2016,11,20,15,45,0.0,53.0,1.15,11.0,53.0,48.84,36.34
2016,11,20,16,0,0.0,38.0,1.0,11.0,38.0,35.11,24.2
2016,11,20,16,15,0.0,25.0,0.95,10.5,25.0,23.22,14.29
2016,11,20,16,30,0.0,12.0,0.9,10.0,12.0,11.12,0.0
2016,11,20,16,45,0.0,6.0,0.85,9.5,6.0,5.72,0.0
2016,11,20,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,199.0,16.5,1.4,7.5,37.5,131.43,60.26
2016,11,21,7,30,398.0,33.0,1.7,8.0,75.0,268.96,214.15
2016,11,21,7,45,489.5,40.0,2.05,8.5,117.5,343.28,284.09
2016,11,21,8,0,581.0,47.0,2.4,9.0,160.0,423.7,355.19
2016,11,21,8,15,635.0,52.0,2.45,9.0,203.0,478.73,403.68
2016,11,21,8,30,689.0,57.0,2.5,9.0,246.0,540.81,455.9
2016,11,21,8,45,379.0,99.0,2.65,9.5,205.5,400.15,338.57
2016,11,21,9,0,69.0,141.0,2.8,10.0,165.0,206.08,171.87
2016,11,21,9,15,447.5,103.5,2.9,10.5,283.5,471.12,398.18
2016,11,21,9,30,826.0,66.0,3.0,11.0,402.0,719.87,592.73
2016,11,21,9,45,845.0,67.0,3.1,11.5,433.0,747.61,610.06
2016,11,21,10,0,864.0,68.0,3.2,12.0,464.0,766.18,622.07
2016,11,21,10,15,613.5,134.5,3.25,12.0,423.0,663.63,543.1
2016,11,21,10,30,363.0,201.0,3.3,12.0,382.0,525.34,431.0
2016,11,21,10,45,377.0,205.5,3.4,12.5,399.0,539.51,441.87
2016,11,21,11,0,391.0,210.0,3.5,13.0,416.0,552.16,450.7
2016,11,21,11,15,332.5,225.5,3.5,13.0,403.0,519.12,423.05
2016,11,21,11,30,274.0,241.0,3.5,13.0,390.0,485.52,395.11
2016,11,21,11,45,273.5,242.0,3.55,13.5,391.0,479.51,389.61
2016,11,21,12,0,273.0,243.0,3.6,14.0,392.0,472.48,383.21
2016,11,21,12,15,273.5,240.5,3.6,14.0,388.0,461.3,374.3
2016,11,21,12,30,274.0,238.0,3.6,14.0,384.0,449.18,364.64
2016,11,21,12,45,194.0,235.5,3.6,14.0,338.0,374.59,304.34
2016,11,21,13,0,114.0,233.0,3.6,14.0,292.0,306.0,248.33
2016,11,21,13,15,114.5,223.5,3.6,13.5,280.5,297.49,242.09
2016,11,21,13,30,115.0,214.0,3.6,13.0,269.0,281.51,229.58
2016,11,21,13,45,484.5,139.5,3.6,13.0,351.5,400.01,327.28
2016,11,21,14,0,854.0,65.0,3.6,13.0,434.0,475.39,384.48
2016,11,21,14,15,835.0,63.0,3.5,13.0,400.0,425.17,339.82
2016,11,21,14,30,816.0,61.0,3.4,13.0,366.0,373.81,293.73
2016,11,21,14,45,787.0,58.5,3.35,13.0,327.0,318.88,243.99
2016,11,21,15,0,758.0,56.0,3.3,13.0,288.0,265.49,194.89
2016,11,21,15,15,715.5,52.0,2.9,12.5,245.5,209.51,144.44
2016,11,21,15,30,673.0,48.0,2.5,12.0,203.0,157.24,98.64
2016,11,21,15,45,601.0,43.0,2.15,11.5,159.0,104.9,57.81
2016,11,21,16,0,529.0,38.0,1.8,11.0,115.0,58.41,28.28
2016,11,21,16,15,407.5,29.0,1.6,10.0,76.0,22.82,13.9
2016,11,21,16,30,286.0,20.0,1.4,9.0,37.0,16.24,1.47
2016,11,21,16,45,143.0,10.0,1.25,8.5,18.5,9.53,0.0
2016,11,21,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,7,15,197.0,16.5,0.85,6.0,36.5,129.2,48.21
2016,11,22,7,30,394.0,33.0,0.9,6.0,73.0,265.86,210.9
2016,11,22,7,45,484.5,40.5,0.95,6.5,115.0,339.94,280.49
2016,11,22,8,0,575.0,48.0,1.0,7.0,157.0,420.02,350.06
2016,11,22,8,15,630.0,53.5,0.9,7.5,200.0,480.79,400.58
2016,11,22,8,30,685.0,59.0,0.8,8.0,243.0,538.68,446.44
2016,11,22,8,45,724.0,62.0,0.75,8.5,284.0,589.01,484.5
2016,11,22,9,0,763.0,65.0,0.7,9.0,325.0,638.82,519.46
2016,11,22,9,15,787.0,67.5,0.7,9.5,361.5,676.18,544.64
2016,11,22,9,30,811.0,70.0,0.7,10.0,398.0,711.63,567.94
2016,11,22,9,45,833.5,70.5,0.7,11.0,429.5,741.22,585.53
2016,11,22,10,0,856.0,71.0,0.7,12.0,461.0,768.24,601.02
2016,11,22,10,15,867.5,72.5,0.75,12.0,485.5,778.58,607.69
2016,11,22,10,30,879.0,74.0,0.8,12.0,510.0,792.21,617.0
2016,11,22,10,45,886.5,75.0,0.85,12.5,527.0,798.76,620.29
2016,11,22,11,0,894.0,76.0,0.9,13.0,544.0,801.9,621.41
2016,11,22,11,15,898.0,76.5,0.9,13.0,553.5,798.21,618.35
2016,11,22,11,30,902.0,77.0,0.9,13.0,563.0,791.04,613.11
2016,11,22,11,45,688.5,137.5,0.9,13.5,509.5,692.57,541.97
2016,11,22,12,0,475.0,198.0,0.9,14.0,456.0,581.4,457.32
2016,11,22,12,15,475.0,195.5,0.9,14.0,451.0,565.47,446.48
2016,11,22,12,30,475.0,193.0,0.9,14.0,446.0,547.83,433.22
2016,11,22,12,45,532.0,170.5,0.9,14.0,447.5,545.1,431.96
2016,11,22,13,0,589.0,148.0,0.9,14.0,449.0,541.04,429.09
2016,11,22,13,15,629.5,130.0,0.85,13.5,440.0,523.09,415.66
2016,11,22,13,30,670.0,112.0,0.8,13.0,431.0,500.2,397.99
2016,11,22,13,45,652.5,108.5,0.8,13.0,404.5,457.56,363.9
2016,11,22,14,0,635.0,105.0,0.8,13.0,378.0,414.71,328.97
2016,11,22,14,15,598.5,103.5,0.8,13.0,344.5,365.85,288.56
2016,11,22,14,30,562.0,102.0,0.8,13.0,311.0,319.04,248.98
2016,11,22,14,45,537.0,95.0,0.8,13.0,277.5,273.07,209.18
2016,11,22,15,0,512.0,88.0,0.8,13.0,244.0,228.79,170.15
2016,11,22,15,15,484.0,78.0,0.75,12.5,208.0,182.94,130.07
2016,11,22,15,30,456.0,68.0,0.7,12.0,172.0,139.65,92.84
2016,11,22,15,45,405.0,57.0,0.65,11.5,135.0,95.75,58.34
2016,11,22,16,0,354.0,46.0,0.6,11.0,98.0,57.45,32.57
2016,11,22,16,15,269.5,33.0,0.65,10.5,64.5,26.59,17.04
2016,11,22,16,30,185.0,20.0,0.7,10.0,31.0,16.25,0.67
2016,11,22,16,45,92.5,10.0,0.75,9.5,15.5,9.53,0.0
2016,11,22,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,7,15,193.5,16.5,1.3,6.0,36.0,126.26,33.06
2016,11,23,7,30,387.0,33.0,1.3,6.0,72.0,261.23,206.24
2016,11,23,7,45,477.5,41.5,1.35,6.5,114.0,336.04,277.81
2016,11,23,8,0,568.0,50.0,1.4,7.0,156.0,416.92,348.69
2016,11,23,8,15,625.0,55.0,1.55,7.5,199.0,478.06,401.49
2016,11,23,8,30,682.0,60.0,1.7,8.0,242.0,541.05,453.82
2016,11,23,8,45,715.5,65.0,1.85,8.5,282.5,584.85,489.31
2016,11,23,9,0,749.0,70.0,2.0,9.0,323.0,632.94,526.08
2016,11,23,9,15,775.0,73.0,2.05,9.5,359.5,672.13,554.26
2016,11,23,9,30,801.0,76.0,2.1,10.0,396.0,709.48,580.51
2016,11,23,9,45,816.0,79.0,2.2,10.5,426.5,736.29,598.8
2016,11,23,10,0,831.0,82.0,2.3,11.0,457.0,760.36,614.97
2016,11,23,10,15,843.0,83.5,2.3,11.0,481.5,777.36,626.29
2016,11,23,10,30,855.0,85.0,2.3,11.0,506.0,791.2,635.39
2016,11,23,10,45,626.0,145.0,2.35,11.5,459.0,682.54,552.52
2016,11,23,11,0,397.0,205.0,2.4,12.0,412.0,549.83,446.73
2016,11,23,11,15,639.0,146.0,2.45,12.0,486.0,683.81,553.95
2016,11,23,11,30,881.0,87.0,2.5,12.0,560.0,790.71,632.86
2016,11,23,11,45,881.5,87.0,2.6,12.5,561.5,776.79,621.06
2016,11,23,12,0,882.0,87.0,2.7,13.0,563.0,759.56,608.02
2016,11,23,12,15,880.0,87.0,2.75,13.0,557.5,737.32,592.16
2016,11,23,12,30,878.0,87.0,2.8,13.0,552.0,712.04,574.07
2016,11,23,12,45,868.5,87.0,2.9,13.0,537.5,678.89,548.91
2016,11,23,13,0,859.0,87.0,3.0,13.0,523.0,643.44,521.39
2016,11,23,13,15,849.0,85.5,3.0,13.0,502.0,603.96,489.84
2016,11,23,13,30,839.0,84.0,3.0,13.0,481.0,562.68,456.2
2016,11,23,13,45,824.0,82.5,3.05,13.0,453.5,517.24,418.62
2016,11,23,14,0,809.0,81.0,3.1,13.0,426.0,470.86,379.29
2016,11,23,14,15,787.5,78.0,3.15,12.5,392.0,419.55,335.61
2016,11,23,14,30,766.0,75.0,3.2,12.0,358.0,368.49,290.84
2016,11,23,14,45,735.0,71.5,3.25,12.0,319.0,314.42,242.17
2016,11,23,15,0,704.0,68.0,3.3,12.0,280.0,261.31,193.68
2016,11,23,15,15,656.5,63.0,2.9,11.5,238.0,205.97,144.19
2016,11,23,15,30,609.0,58.0,2.5,11.0,196.0,154.94,99.82
2016,11,23,15,45,537.0,50.5,2.2,10.5,153.0,103.61,59.67
2016,11,23,16,0,465.0,43.0,1.9,10.0,110.0,60.1,31.67
2016,11,23,16,15,337.0,32.5,1.75,9.0,71.5,26.25,16.77
2016,11,23,16,30,209.0,22.0,1.6,8.0,33.0,18.34,0.61
2016,11,23,16,45,104.5,11.0,1.45,7.5,16.5,10.48,0.0
2016,11,23,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,7,15,173.5,17.5,1.05,2.5,34.0,117.04,14.46
2016,11,24,7,30,347.0,35.0,1.1,3.0,68.0,241.63,191.0
2016,11,24,7,45,447.0,44.0,1.2,4.0,111.0,320.9,267.05
2016,11,24,8,0,547.0,53.0,1.3,5.0,154.0,406.7,342.11
2016,11,24,8,15,608.0,59.5,1.3,5.5,198.0,471.52,397.55
2016,11,24,8,30,669.0,66.0,1.3,6.0,242.0,538.45,452.35
2016,11,24,8,45,698.5,62.5,1.3,6.5,272.0,568.69,476.68
2016,11,24,9,0,728.0,59.0,1.3,7.0,302.0,603.12,502.22
2016,11,24,9,15,766.0,70.0,1.4,7.5,351.0,660.18,544.73
2016,11,24,9,30,804.0,81.0,1.5,8.0,400.0,715.66,584.81
2016,11,24,9,45,826.5,82.5,1.6,9.0,432.5,746.54,604.85
2016,11,24,10,0,849.0,84.0,1.7,10.0,465.0,774.79,622.92
2016,11,24,10,15,862.0,86.0,1.7,10.5,490.0,793.35,633.94
2016,11,24,10,30,875.0,88.0,1.7,11.0,515.0,808.69,642.73
2016,11,24,10,45,887.5,87.5,1.7,11.5,534.0,817.31,646.78
2016,11,24,11,0,900.0,87.0,1.7,12.0,553.0,822.43,648.52
2016,11,24,11,15,904.0,87.5,1.6,12.5,563.0,818.51,642.92
2016,11,24,11,30,908.0,88.0,1.5,13.0,573.0,811.04,635.06
2016,11,24,11,45,910.5,87.5,1.45,13.5,575.0,797.73,623.85
2016,11,24,12,0,913.0,87.0,1.4,14.0,577.0,780.95,610.44
2016,11,24,12,15,910.5,87.0,1.2,14.0,571.0,757.77,592.05
2016,11,24,12,30,908.0,87.0,1.0,14.0,565.0,731.47,571.52
2016,11,24,12,45,902.0,86.0,0.85,14.0,551.5,698.77,545.84
2016,11,24,13,0,896.0,85.0,0.7,14.0,538.0,663.46,517.84
2016,11,24,13,15,886.0,83.5,0.55,14.0,516.5,622.81,485.59
2016,11,24,13,30,876.0,82.0,0.4,14.0,495.0,580.25,451.46
2016,11,24,13,45,861.0,80.0,0.3,14.0,466.5,532.9,413.76
2016,11,24,14,0,846.0,78.0,0.2,14.0,438.0,484.54,374.48
2016,11,24,14,15,824.5,75.5,0.25,14.0,403.0,432.17,332.39
2016,11,24,14,30,803.0,73.0,0.3,14.0,368.0,379.96,288.98
2016,11,24,14,45,771.5,69.5,0.35,14.0,328.0,323.99,241.45
2016,11,24,15,0,740.0,66.0,0.4,14.0,288.0,269.84,194.32
2016,11,24,15,15,693.0,61.0,0.4,13.0,245.0,211.9,144.8
2016,11,24,15,30,646.0,56.0,0.4,12.0,202.0,159.04,100.28
2016,11,24,15,45,570.5,49.5,0.45,11.5,157.5,106.28,59.94
2016,11,24,16,0,495.0,43.0,0.5,11.0,113.0,61.69,31.94
2016,11,24,16,15,363.5,32.0,0.55,10.0,73.5,25.87,16.33
2016,11,24,16,30,232.0,21.0,0.6,9.0,34.0,17.4,0.0
2016,11,24,16,45,116.0,10.5,0.7,8.5,17.0,10.01,0.0
2016,11,24,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,25,7,15,141.0,16.5,0.95,3.5,29.5,99.88,0.0
2016,11,25,7,30,282.0,33.0,0.9,4.0,59.0,206.95,161.12
2016,11,25,7,45,352.5,45.5,0.85,4.5,96.5,270.32,224.01
2016,11,25,8,0,423.0,58.0,0.8,5.0,134.0,338.98,284.77
2016,11,25,8,15,478.5,66.0,1.0,5.5,173.0,398.06,336.45
2016,11,25,8,30,534.0,74.0,1.2,6.0,212.0,459.09,388.07
2016,11,25,8,45,592.0,73.0,1.4,7.0,249.5,512.84,431.9
2016,11,25,9,0,650.0,72.0,1.6,8.0,287.0,567.0,474.74
2016,11,25,9,15,731.5,73.5,1.6,8.5,341.0,637.54,527.54
2016,11,25,9,30,813.0,75.0,1.6,9.0,395.0,713.47,582.35
2016,11,25,9,45,830.0,77.5,1.6,9.5,426.0,741.42,600.14
2016,11,25,10,0,847.0,80.0,1.6,10.0,457.0,766.66,616.19
2016,11,25,10,15,859.0,81.5,1.65,10.5,481.5,783.86,626.79
2016,11,25,10,30,871.0,83.0,1.7,11.0,506.0,797.86,635.18
2016,11,25,10,45,878.5,84.0,1.75,11.5,523.5,804.39,638.3
2016,11,25,11,0,886.0,85.0,1.8,12.0,541.0,807.47,639.14
2016,11,25,11,15,714.0,128.5,1.8,12.0,500.0,720.4,575.51
2016,11,25,11,30,542.0,172.0,1.8,12.0,459.0,622.61,500.66
2016,11,25,11,45,506.0,183.5,1.8,12.5,452.5,598.18,481.02
2016,11,25,12,0,470.0,195.0,1.8,13.0,446.0,572.59,459.87
2016,11,25,12,15,496.5,185.0,1.8,13.0,448.0,567.73,456.57
2016,11,25,12,30,523.0,175.0,1.8,13.0,450.0,559.95,450.76
2016,11,25,12,45,698.5,129.5,1.8,13.0,487.0,613.39,493.0
2016,11,25,13,0,874.0,84.0,1.8,13.0,524.0,647.71,519.28
2016,11,25,13,15,685.5,120.5,1.75,13.0,457.0,544.52,437.79
2016,11,25,13,30,497.0,157.0,1.7,13.0,390.0,446.04,359.77
2016,11,25,13,45,510.0,144.0,1.65,13.0,371.0,416.39,335.81
2016,11,25,14,0,523.0,131.0,1.6,13.0,352.0,384.5,308.88
2016,11,25,14,15,514.5,120.5,1.35,12.5,323.5,343.83,274.31
2016,11,25,14,30,506.0,110.0,1.1,12.0,295.0,302.98,238.82
2016,11,25,14,45,472.5,105.0,0.9,11.5,263.0,259.39,200.94
2016,11,25,15,0,439.0,100.0,0.7,11.0,231.0,218.35,164.9
2016,11,25,15,15,410.0,87.5,0.7,10.5,196.0,174.05,126.42
2016,11,25,15,30,381.0,75.0,0.7,10.0,161.0,132.53,90.82
2016,11,25,15,45,336.0,62.0,0.7,10.0,125.5,91.82,58.29
2016,11,25,16,0,291.0,49.0,0.7,10.0,90.0,56.03,33.26
2016,11,25,16,15,145.5,37.5,0.75,9.5,58.0,30.51,20.22
2016,11,25,16,30,0.0,26.0,0.8,9.0,26.0,22.64,0.0
2016,11,25,16,45,0.0,13.0,0.85,8.5,13.0,12.39,0.0
2016,11,25,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.0,2.5,7.0,4.0,3.7,0.0
2016,11,26,7,30,0.0,8.0,2.5,7.0,8.0,7.4,0.26
2016,11,26,7,45,0.0,14.0,2.5,7.0,14.0,12.97,5.46
2016,11,26,8,0,0.0,20.0,2.5,7.0,20.0,18.54,10.51
2016,11,26,8,15,0.0,26.5,2.5,7.0,26.5,24.58,15.94
2016,11,26,8,30,0.0,33.0,2.5,7.0,33.0,30.62,21.34
2016,11,26,8,45,0.0,39.0,2.55,7.5,39.0,36.21,26.21
2016,11,26,9,0,0.0,45.0,2.6,8.0,45.0,41.8,31.02
2016,11,26,9,15,0.0,50.5,2.75,8.0,50.5,46.93,35.43
2016,11,26,9,30,0.0,56.0,2.9,8.0,56.0,52.06,39.82
2016,11,26,9,45,0.0,78.5,3.1,8.0,78.5,73.19,58.0
2016,11,26,10,0,0.0,101.0,3.3,8.0,101.0,95.78,77.28
2016,11,26,10,15,0.0,71.5,3.4,8.0,71.5,66.54,52.03
2016,11,26,10,30,0.0,42.0,3.5,8.0,42.0,39.03,28.24
2016,11,26,10,45,0.0,84.5,3.6,8.0,84.5,78.7,62.35
2016,11,26,11,0,0.0,127.0,3.7,8.0,127.0,121.0,98.28
2016,11,26,11,15,0.0,136.0,3.65,8.0,136.0,129.87,105.66
2016,11,26,11,30,0.0,145.0,3.6,8.0,145.0,138.75,113.07
2016,11,26,11,45,19.0,182.0,3.6,8.0,192.0,190.77,157.32
2016,11,26,12,0,38.0,219.0,3.6,8.0,239.0,252.64,209.03
2016,11,26,12,15,66.5,227.5,3.55,8.0,262.5,280.2,232.3
2016,11,26,12,30,95.0,236.0,3.5,8.0,286.0,306.15,254.11
2016,11,26,12,45,89.5,229.0,3.45,8.0,275.5,290.85,241.32
2016,11,26,13,0,84.0,222.0,3.4,8.0,265.0,275.81,228.85
2016,11,26,13,15,266.5,194.5,3.45,8.0,320.5,363.52,303.59
2016,11,26,13,30,449.0,167.0,3.5,8.0,376.0,429.56,357.87
2016,11,26,13,45,591.0,130.5,3.55,8.0,389.0,446.7,370.7
2016,11,26,14,0,733.0,94.0,3.6,8.0,402.0,447.78,369.02
2016,11,26,14,15,709.0,90.5,3.5,8.0,369.5,398.22,324.96
2016,11,26,14,30,685.0,87.0,3.4,8.0,337.0,349.33,280.78
2016,11,26,14,45,639.5,85.0,3.35,8.0,298.0,295.95,232.59
2016,11,26,15,0,594.0,83.0,3.3,8.0,259.0,245.99,187.05
2016,11,26,15,15,542.0,76.0,3.1,7.5,218.5,193.67,140.39
2016,11,26,15,30,490.0,69.0,2.9,7.0,178.0,146.37,99.31
2016,11,26,15,45,398.5,61.0,2.7,7.0,136.5,97.7,61.41
2016,11,26,16,0,307.0,53.0,2.5,7.0,95.0,60.43,36.88
2016,11,26,16,15,153.5,40.0,2.45,7.0,61.0,32.36,21.9
2016,11,26,16,30,0.0,27.0,2.4,7.0,27.0,23.3,0.0
2016,11,26,16,45,0.0,13.5,2.4,7.0,13.5,12.87,0.0
2016,11,26,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,27,7,15,92.5,18.5,3.85,7.0,26.5,77.77,0.0
2016,11,27,7,30,185.0,37.0,3.9,7.0,53.0,166.66,125.02
2016,11,27,7,45,306.0,47.5,4.0,7.5,92.5,247.62,204.48
2016,11,27,8,0,427.0,58.0,4.1,8.0,132.0,338.66,285.88
2016,11,27,8,15,495.0,65.5,4.2,8.0,173.5,404.92,345.24
2016,11,27,8,30,563.0,73.0,4.3,8.0,215.0,473.77,405.19
2016,11,27,8,45,630.5,74.0,4.4,8.5,258.0,536.95,458.3
2016,11,27,9,0,698.0,75.0,4.5,9.0,301.0,601.17,510.76
2016,11,27,9,15,727.5,78.0,4.5,9.0,337.5,641.25,542.16
2016,11,27,9,30,757.0,81.0,4.5,9.0,374.0,679.91,571.72
2016,11,27,9,45,802.0,77.0,4.55,9.5,409.0,716.12,598.06
2016,11,27,10,0,847.0,73.0,4.6,10.0,444.0,754.62,625.82
2016,11,27,10,15,709.5,107.5,4.5,10.0,430.0,699.56,581.36
2016,11,27,10,30,572.0,142.0,4.4,10.0,416.0,628.38,523.47
2016,11,27,10,45,732.5,109.0,4.35,10.5,473.0,720.36,594.82
2016,11,27,11,0,893.0,76.0,4.3,11.0,530.0,792.96,647.61
2016,11,27,11,15,652.5,140.5,4.2,11.0,475.5,683.89,562.23
2016,11,27,11,30,412.0,205.0,4.1,11.0,421.0,558.56,459.44
2016,11,27,11,45,658.0,141.5,4.0,11.5,488.5,668.88,549.15
2016,11,27,12,0,904.0,78.0,3.9,12.0,556.0,755.3,614.23
2016,11,27,12,15,902.0,77.5,3.8,12.0,550.0,732.9,596.46
2016,11,27,12,30,900.0,77.0,3.7,12.0,544.0,707.45,577.18
2016,11,27,12,45,890.5,77.5,3.65,12.0,530.5,675.27,551.91
2016,11,27,13,0,881.0,78.0,3.6,12.0,517.0,643.86,526.29
2016,11,27,13,15,681.0,118.5,3.5,12.0,449.5,538.8,441.16
2016,11,27,13,30,481.0,159.0,3.4,12.0,382.0,438.8,359.44
2016,11,27,13,45,421.5,159.5,3.35,12.0,346.5,386.61,316.43
2016,11,27,14,0,362.0,160.0,3.3,12.0,311.0,333.25,271.98
2016,11,27,14,15,380.0,143.0,3.15,11.5,291.0,309.4,251.23
2016,11,27,14,30,398.0,126.0,3.0,11.0,271.0,278.39,223.69
2016,11,27,14,45,372.0,117.0,2.85,11.0,240.5,238.61,188.48
2016,11,27,15,0,346.0,108.0,2.7,11.0,210.0,200.89,154.87
2016,11,27,15,15,480.5,80.5,2.3,10.5,199.5,182.98,132.09
2016,11,27,15,30,615.0,53.0,1.9,10.0,189.0,151.48,96.88
2016,11,27,15,45,538.0,46.5,1.55,9.5,146.5,100.48,57.06
2016,11,27,16,0,461.0,40.0,1.2,9.0,104.0,57.75,29.71
2016,11,27,16,15,332.5,30.0,1.15,8.0,67.0,24.08,14.76
2016,11,27,16,30,204.0,20.0,1.1,7.0,30.0,16.54,0.0
2016,11,27,16,45,102.0,10.0,1.05,6.5,15.0,9.53,0.0
2016,11,27,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,7,15,130.5,16.0,1.4,8.0,27.0,73.13,0.0
2016,11,28,7,30,261.0,32.0,1.6,8.0,54.0,191.66,140.95
2016,11,28,7,45,351.0,43.0,1.8,8.5,92.0,264.02,215.54
2016,11,28,8,0,441.0,54.0,2.0,9.0,130.0,341.68,284.81
2016,11,28,8,15,508.0,61.5,2.2,9.0,171.5,407.28,342.75
2016,11,28,8,30,575.0,69.0,2.4,9.0,213.0,475.58,401.27
2016,11,28,8,45,414.5,100.5,2.6,9.0,213.5,420.22,355.7
2016,11,28,9,0,254.0,132.0,2.8,9.0,214.0,346.41,293.35
2016,11,28,9,15,278.5,141.5,2.9,9.0,241.0,378.72,320.7
2016,11,28,9,30,303.0,151.0,3.0,9.0,268.0,411.3,347.41
2016,11,28,9,45,180.5,167.0,3.2,9.5,238.5,329.08,276.6
2016,11,28,10,0,58.0,183.0,3.4,10.0,209.0,242.9,201.53
2016,11,28,10,15,56.0,192.0,3.5,10.0,218.0,250.04,207.28
2016,11,28,10,30,54.0,201.0,3.6,10.0,227.0,257.11,212.72
2016,11,28,10,45,34.5,193.0,3.75,10.0,209.5,230.12,189.62
2016,11,28,11,0,15.0,185.0,3.9,10.0,192.0,193.8,158.78
2016,11,28,11,15,7.5,164.5,4.0,10.0,168.0,165.29,134.77
2016,11,28,11,30,0.0,144.0,4.1,10.0,144.0,137.84,111.53
2016,11,28,11,45,191.0,178.0,4.2,10.5,279.0,343.67,286.82
2016,11,28,12,0,382.0,212.0,4.3,11.0,414.0,515.54,426.55
2016,11,28,12,15,194.5,193.5,4.35,11.0,296.5,342.4,283.78
2016,11,28,12,30,7.0,175.0,4.4,11.0,179.0,173.07,140.49
2016,11,28,12,45,3.5,150.5,4.45,11.0,152.5,145.58,117.84
2016,11,28,13,0,0.0,126.0,4.5,11.0,126.0,118.91,95.53
2016,11,28,13,15,0.0,79.5,4.55,11.0,79.5,74.02,57.7
2016,11,28,13,30,0.0,33.0,4.6,11.0,33.0,30.65,20.73
2016,11,28,13,45,0.0,60.0,4.65,11.0,60.0,55.8,42.37
2016,11,28,14,0,0.0,87.0,4.7,11.0,87.0,81.17,64.14
2016,11,28,14,15,0.0,80.5,4.65,10.5,80.5,75.02,59.11
2016,11,28,14,30,0.0,74.0,4.6,10.0,74.0,68.9,54.07
2016,11,28,14,45,0.0,66.0,4.6,10.0,66.0,61.4,47.68
2016,11,28,15,0,0.0,58.0,4.6,10.0,58.0,53.93,41.26
2016,11,28,15,15,259.0,62.5,4.3,9.5,119.0,117.87,86.36
2016,11,28,15,30,518.0,67.0,4.0,9.0,180.0,149.36,100.08
2016,11,28,15,45,455.0,56.5,3.7,9.0,140.0,101.42,61.64
2016,11,28,16,0,392.0,46.0,3.4,9.0,100.0,60.35,33.86
2016,11,28,16,15,196.0,37.0,3.05,8.0,64.0,29.1,18.9
2016,11,28,16,30,0.0,28.0,2.7,7.0,28.0,23.9,0.0
2016,11,28,16,45,0.0,14.0,2.35,6.5,14.0,13.34,0.0
2016,11,28,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
