Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,29,7,15,230.0,12.0,0.9,2.5,30.5,112.93,0.0
2016,11,29,7,30,460.0,24.0,1.0,3.0,61.0,272.55,199.75
2016,11,29,7,45,559.0,30.0,1.1,4.0,103.5,352.9,289.5
2016,11,29,8,0,658.0,36.0,1.2,5.0,146.0,437.47,364.81
2016,11,29,8,15,713.0,40.0,1.4,5.5,190.0,498.69,419.09
2016,11,29,8,30,768.0,44.0,1.6,6.0,234.0,561.45,472.45
2016,11,29,8,45,804.5,46.0,1.8,6.5,275.5,604.67,508.18
2016,11,29,9,0,841.0,48.0,2.0,7.0,317.0,652.55,545.27
2016,11,29,9,15,864.0,50.0,2.1,7.5,353.5,689.91,572.61
2016,11,29,9,30,887.0,52.0,2.2,8.0,390.0,725.31,597.94
2016,11,29,9,45,903.0,53.5,2.3,8.5,421.5,752.48,616.67
2016,11,29,10,0,919.0,55.0,2.4,9.0,453.0,776.84,633.16
2016,11,29,10,15,929.0,56.0,2.4,9.5,477.5,792.86,642.65
2016,11,29,10,30,939.0,57.0,2.4,10.0,502.0,805.54,649.75
2016,11,29,10,45,945.0,57.5,2.45,10.5,519.5,811.0,652.03
2016,11,29,11,0,951.0,58.0,2.5,11.0,537.0,812.87,651.88
2016,11,29,11,15,954.0,58.5,2.5,11.0,546.5,808.8,648.38
2016,11,29,11,30,957.0,59.0,2.5,11.0,556.0,801.09,642.44
2016,11,29,11,45,956.5,59.5,2.5,11.5,558.0,787.14,630.94
2016,11,29,12,0,956.0,60.0,2.5,12.0,560.0,769.71,617.1
2016,11,29,12,15,953.5,59.5,2.45,12.0,554.5,746.27,599.77
2016,11,29,12,30,951.0,59.0,2.4,12.0,549.0,719.62,580.17
2016,11,29,12,45,939.0,61.5,2.4,12.0,535.0,687.17,556.11
2016,11,29,13,0,927.0,64.0,2.4,12.0,521.0,652.28,528.5
2016,11,29,13,15,917.5,63.0,2.35,12.0,500.5,612.71,496.66
2016,11,29,13,30,908.0,62.0,2.3,12.0,480.0,571.09,462.56
2016,11,29,13,45,892.5,61.0,2.25,12.0,452.0,524.57,423.83
2016,11,29,14,0,877.0,60.0,2.2,12.0,424.0,476.96,383.25
2016,11,29,14,15,857.5,58.5,2.15,11.5,390.5,426.31,339.8
2016,11,29,14,30,838.0,57.0,2.1,11.0,357.0,375.47,294.88
2016,11,29,14,45,807.5,54.5,2.1,11.0,318.5,320.07,244.88
2016,11,29,15,0,777.0,52.0,2.1,11.0,280.0,265.97,195.21
2016,11,29,15,15,734.5,48.5,1.8,10.0,238.0,210.17,145.0
2016,11,29,15,30,692.0,45.0,1.5,9.0,196.0,157.94,99.14
2016,11,29,15,45,622.5,39.5,1.25,8.5,152.5,104.79,57.17
2016,11,29,16,0,553.0,34.0,1.0,8.0,109.0,58.98,27.92
2016,11,29,16,15,427.0,26.0,1.05,7.5,70.5,22.32,13.22
2016,11,29,16,30,301.0,18.0,1.1,7.0,32.0,16.03,0.0
2016,11,29,16,45,150.5,9.0,1.15,6.5,16.0,8.58,0.0
2016,11,29,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,7,15,181.5,12.5,0.5,4.5,26.5,91.58,0.0
2016,11,30,7,30,363.0,25.0,0.5,5.0,53.0,231.3,163.5
2016,11,30,7,45,464.5,32.5,0.55,5.5,93.0,310.69,252.0
2016,11,30,8,0,566.0,40.0,0.6,6.0,133.0,388.47,321.33
2016,11,30,8,15,625.5,45.0,0.6,6.5,175.5,450.66,374.58
2016,11,30,8,30,685.0,50.0,0.6,7.0,218.0,514.77,426.88
2016,11,30,8,45,723.0,53.5,0.6,7.5,258.0,564.28,465.6
2016,11,30,9,0,761.0,57.0,0.6,8.0,298.0,613.41,501.77
2016,11,30,9,15,432.5,109.0,0.7,8.5,249.5,459.17,379.44
2016,11,30,9,30,104.0,161.0,0.8,9.0,201.0,266.01,219.79
2016,11,30,9,45,97.5,174.0,0.95,9.5,213.5,264.27,219.04
2016,11,30,10,0,91.0,187.0,1.1,10.0,226.0,273.55,225.83
2016,11,30,10,15,206.5,190.5,1.2,10.5,286.0,376.24,310.44
2016,11,30,10,30,322.0,194.0,1.3,11.0,346.0,480.65,392.88
2016,11,30,10,45,608.5,132.0,1.45,11.5,432.0,646.83,523.49
2016,11,30,11,0,895.0,70.0,1.6,12.0,518.0,783.02,622.0
2016,11,30,11,15,900.0,70.5,1.65,12.0,528.5,780.77,618.87
2016,11,30,11,30,905.0,71.0,1.7,12.0,539.0,775.06,614.94
2016,11,30,11,45,906.0,71.0,1.8,12.0,541.5,762.29,606.52
2016,11,30,12,0,907.0,71.0,1.9,12.0,544.0,746.2,595.76
2016,11,30,12,15,905.0,71.0,1.95,12.0,539.0,724.7,580.67
2016,11,30,12,30,903.0,71.0,2.0,12.0,534.0,700.14,563.34
2016,11,30,12,45,892.5,72.0,2.05,12.0,520.0,668.21,539.46
2016,11,30,13,0,882.0,73.0,2.1,12.0,506.0,633.93,512.8
2016,11,30,13,15,872.0,72.0,2.15,12.0,486.0,595.62,482.52
2016,11,30,13,30,862.0,71.0,2.2,12.0,466.0,557.58,451.62
2016,11,30,13,45,840.0,71.0,2.25,12.0,437.5,510.2,412.64
2016,11,30,14,0,818.0,71.0,2.3,12.0,409.0,462.35,372.29
2016,11,30,14,15,796.0,69.0,2.25,11.5,376.0,412.26,329.44
2016,11,30,14,30,774.0,67.0,2.2,11.0,343.0,362.39,285.55
2016,11,30,14,45,736.5,65.0,2.15,11.0,304.5,308.04,236.78
2016,11,30,15,0,699.0,63.0,2.1,11.0,266.0,256.09,189.5
2016,11,30,15,15,651.5,58.0,1.85,10.5,225.5,200.78,140.15
2016,11,30,15,30,604.0,53.0,1.6,10.0,185.0,150.49,96.41
2016,11,30,15,45,511.5,48.0,1.4,9.5,142.0,99.94,57.63
2016,11,30,16,0,419.0,43.0,1.2,9.0,99.0,59.4,32.06
2016,11,30,16,15,209.5,35.5,1.2,8.5,63.5,27.91,17.78
2016,11,30,16,30,0.0,28.0,1.2,8.0,28.0,23.83,0.0
2016,11,30,16,45,0.0,14.0,1.25,7.5,14.0,13.34,0.0
2016,11,30,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,7,15,184.5,12.0,1.85,3.5,26.0,92.01,0.0
2016,12,1,7,30,369.0,24.0,2.0,4.0,52.0,231.12,160.11
2016,12,1,7,45,481.0,31.5,2.2,5.0,93.0,310.77,255.15
2016,12,1,8,0,593.0,39.0,2.4,6.0,134.0,401.14,336.75
2016,12,1,8,15,653.5,43.5,2.45,6.5,177.5,464.17,392.93
2016,12,1,8,30,714.0,48.0,2.5,7.0,221.0,529.07,448.33
2016,12,1,8,45,757.0,51.0,2.55,7.5,262.5,582.0,491.97
2016,12,1,9,0,800.0,54.0,2.6,8.0,304.0,634.76,532.88
2016,12,1,9,15,826.0,56.0,2.7,8.5,341.0,673.53,561.63
2016,12,1,9,30,852.0,58.0,2.8,9.0,378.0,704.3,583.67
2016,12,1,9,45,870.0,60.0,2.95,9.5,410.0,733.01,604.06
2016,12,1,10,0,888.0,62.0,3.1,10.0,442.0,759.08,622.25
2016,12,1,10,15,900.0,63.0,3.15,10.0,467.0,776.37,634.34
2016,12,1,10,30,912.0,64.0,3.2,10.0,492.0,790.47,644.14
2016,12,1,10,45,920.0,65.0,3.25,10.5,510.0,798.12,648.05
2016,12,1,11,0,928.0,66.0,3.3,11.0,528.0,802.29,649.52
2016,12,1,11,15,932.5,66.5,3.35,11.0,538.5,799.58,647.24
2016,12,1,11,30,937.0,67.0,3.4,11.0,549.0,793.3,642.5
2016,12,1,11,45,937.5,67.5,3.5,11.5,552.0,780.48,632.12
2016,12,1,12,0,938.0,68.0,3.6,12.0,555.0,764.2,619.32
2016,12,1,12,15,936.5,67.5,3.6,12.0,550.0,741.97,602.84
2016,12,1,12,30,935.0,67.0,3.6,12.0,545.0,716.54,584.02
2016,12,1,12,45,929.5,66.5,3.6,12.0,532.0,685.43,560.14
2016,12,1,13,0,924.0,66.0,3.6,12.0,519.0,651.61,532.93
2016,12,1,13,15,915.5,65.0,3.55,11.5,498.5,612.92,502.2
2016,12,1,13,30,907.0,64.0,3.5,11.0,478.0,572.11,469.01
2016,12,1,13,45,894.0,62.5,3.45,11.0,451.0,526.55,430.34
2016,12,1,14,0,881.0,61.0,3.4,11.0,424.0,479.68,389.65
2016,12,1,14,15,861.5,59.0,3.3,11.0,390.5,428.49,344.37
2016,12,1,14,30,842.0,57.0,3.2,11.0,357.0,377.11,297.84
2016,12,1,14,45,812.5,54.5,3.15,11.0,318.5,322.03,247.53
2016,12,1,15,0,783.0,52.0,3.1,11.0,280.0,268.09,197.53
2016,12,1,15,15,740.0,48.5,2.65,10.0,237.5,211.98,146.75
2016,12,1,15,30,697.0,45.0,2.2,9.0,195.0,159.47,100.42
2016,12,1,15,45,627.5,39.5,1.8,8.5,152.0,106.09,58.04
2016,12,1,16,0,558.0,34.0,1.4,8.0,109.0,60.02,28.38
2016,12,1,16,15,431.0,25.5,1.4,7.0,70.0,21.87,12.78
2016,12,1,16,30,304.0,17.0,1.4,6.0,31.0,15.0,0.0
2016,12,1,16,45,152.0,8.5,1.4,5.5,15.5,8.1,0.0
2016,12,1,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,2,7,15,222.0,11.0,1.7,0.5,27.0,106.96,0.0
2016,12,2,7,30,444.0,22.0,1.9,1.0,54.0,256.85,173.2
2016,12,2,7,45,546.5,28.0,2.15,2.0,96.0,340.26,280.92
2016,12,2,8,0,649.0,34.0,2.4,3.0,138.0,425.49,359.9
2016,12,2,8,15,705.5,38.5,2.4,3.5,181.5,487.52,415.92
2016,12,2,8,30,762.0,43.0,2.4,4.0,225.0,551.32,470.8
2016,12,2,8,45,798.0,45.5,2.45,5.0,266.0,594.69,506.27
2016,12,2,9,0,834.0,48.0,2.5,6.0,307.0,642.6,542.36
2016,12,2,9,15,857.5,50.5,2.7,6.5,344.0,680.81,571.37
2016,12,2,9,30,881.0,53.0,2.9,7.0,381.0,717.12,598.35
2016,12,2,9,45,894.0,55.5,3.1,8.0,412.0,743.36,616.07
2016,12,2,10,0,907.0,58.0,3.3,9.0,443.0,766.73,631.39
2016,12,2,10,15,917.5,59.0,3.3,9.0,468.0,783.15,642.64
2016,12,2,10,30,928.0,60.0,3.3,9.0,493.0,796.32,651.5
2016,12,2,10,45,934.0,61.5,3.35,9.5,511.0,803.21,654.84
2016,12,2,11,0,940.0,63.0,3.4,10.0,529.0,806.55,655.7
2016,12,2,11,15,944.0,63.5,3.4,10.0,539.0,803.52,652.9
2016,12,2,11,30,948.0,64.0,3.4,10.0,549.0,796.89,647.61
2016,12,2,11,45,948.5,64.0,3.45,10.5,552.0,783.46,636.5
2016,12,2,12,0,949.0,64.0,3.5,11.0,555.0,766.55,622.97
2016,12,2,12,15,946.5,64.0,3.5,11.0,549.5,744.13,606.32
2016,12,2,12,30,944.0,64.0,3.5,11.0,544.0,718.51,587.33
2016,12,2,12,45,938.5,63.5,3.55,11.0,531.0,687.3,563.61
2016,12,2,13,0,933.0,63.0,3.6,11.0,518.0,653.35,536.39
2016,12,2,13,15,923.5,62.0,3.6,11.0,497.5,613.92,504.17
2016,12,2,13,30,914.0,61.0,3.6,11.0,477.0,572.41,469.61
2016,12,2,13,45,899.0,60.0,3.65,11.0,449.5,526.25,430.62
2016,12,2,14,0,884.0,59.0,3.7,11.0,422.0,478.91,389.63
2016,12,2,14,15,864.0,57.5,3.6,11.0,388.5,428.03,344.48
2016,12,2,14,30,844.0,56.0,3.5,11.0,355.0,376.99,298.11
2016,12,2,14,45,812.5,53.5,3.4,11.0,316.5,321.27,247.17
2016,12,2,15,0,781.0,51.0,3.3,11.0,278.0,266.87,196.74
2016,12,2,15,15,737.5,47.5,2.8,10.0,236.0,210.83,145.98
2016,12,2,15,30,694.0,44.0,2.3,9.0,194.0,158.43,99.71
2016,12,2,15,45,620.5,39.0,1.85,8.5,150.5,105.29,57.62
2016,12,2,16,0,547.0,34.0,1.4,8.0,107.0,59.91,28.46
2016,12,2,16,15,418.0,25.5,1.35,7.0,68.5,21.88,12.76
2016,12,2,16,30,289.0,17.0,1.3,6.0,30.0,15.01,0.0
2016,12,2,16,45,144.5,8.5,1.3,5.5,15.0,8.1,0.0
2016,12,2,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,7,15,191.5,11.0,0.85,4.5,24.5,93.27,0.0
2016,12,3,7,30,383.0,22.0,0.9,5.0,49.0,225.66,142.13
2016,12,3,7,45,488.5,29.0,1.0,5.5,89.0,309.95,250.41
2016,12,3,8,0,594.0,36.0,1.1,6.0,129.0,395.73,328.12
2016,12,3,8,15,654.0,40.5,1.2,6.5,171.0,457.99,383.1
2016,12,3,8,30,714.0,45.0,1.3,7.0,213.0,522.27,437.43
2016,12,3,8,45,752.5,48.0,1.4,8.0,254.0,572.06,477.38
2016,12,3,9,0,791.0,51.0,1.5,9.0,295.0,621.5,514.57
2016,12,3,9,15,816.0,53.5,1.65,9.5,331.0,654.0,538.61
2016,12,3,9,30,841.0,56.0,1.8,10.0,367.0,690.52,565.27
2016,12,3,9,45,855.5,58.5,1.95,11.0,398.0,717.19,583.01
2016,12,3,10,0,870.0,61.0,2.1,12.0,429.0,741.19,598.55
2016,12,3,10,15,882.0,62.5,2.2,12.0,453.5,759.08,611.31
2016,12,3,10,30,894.0,64.0,2.3,12.0,478.0,773.86,621.87
2016,12,3,10,45,903.5,64.5,2.45,12.5,496.5,782.17,626.99
2016,12,3,11,0,913.0,65.0,2.6,13.0,515.0,787.07,629.73
2016,12,3,11,15,917.0,65.5,2.7,13.5,525.5,784.28,626.64
2016,12,3,11,30,921.0,66.0,2.8,14.0,536.0,777.98,621.17
2016,12,3,11,45,922.5,65.5,2.95,14.5,538.5,765.13,611.32
2016,12,3,12,0,924.0,65.0,3.1,15.0,541.0,748.89,599.07
2016,12,3,12,15,922.0,65.0,3.2,15.0,536.0,727.43,583.87
2016,12,3,12,30,920.0,65.0,3.3,15.0,531.0,702.85,566.35
2016,12,3,12,45,914.0,65.0,3.4,15.0,518.5,672.65,543.75
2016,12,3,13,0,908.0,65.0,3.5,15.0,506.0,639.81,517.9
2016,12,3,13,15,899.5,64.0,3.45,15.0,486.5,601.9,487.17
2016,12,3,13,30,891.0,63.0,3.4,15.0,467.0,561.91,454.18
2016,12,3,13,45,879.0,61.0,3.4,15.0,440.5,517.16,416.83
2016,12,3,14,0,867.0,59.0,3.4,15.0,414.0,471.07,377.43
2016,12,3,14,15,848.0,57.5,3.2,14.5,381.5,421.47,334.52
2016,12,3,14,30,829.0,56.0,3.0,14.0,349.0,371.65,290.28
2016,12,3,14,45,803.0,53.0,2.85,13.5,311.5,318.02,242.08
2016,12,3,15,0,777.0,50.0,2.7,13.0,274.0,265.17,193.74
2016,12,3,15,15,735.0,46.5,2.3,12.0,233.0,209.73,143.94
2016,12,3,15,30,693.0,43.0,1.9,11.0,192.0,157.77,98.37
2016,12,3,15,45,624.5,38.0,1.55,10.5,149.5,105.24,56.89
2016,12,3,16,0,556.0,33.0,1.2,10.0,107.0,59.87,27.75
2016,12,3,16,15,430.0,25.0,1.15,9.5,68.5,21.39,12.17
2016,12,3,16,30,304.0,17.0,1.1,9.0,30.0,15.03,0.0
2016,12,3,16,45,152.0,8.5,1.1,8.5,15.0,8.1,0.0
2016,12,3,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.2,5.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,5.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.05,5.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.0,5.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.05,5.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,4,7,15,162.5,11.5,0.35,5.5,22.0,80.86,0.0
2016,12,4,7,30,325.0,23.0,0.4,6.0,44.0,203.45,119.56
2016,12,4,7,45,435.0,31.0,0.5,6.5,83.0,289.78,231.32
2016,12,4,8,0,545.0,39.0,0.6,7.0,122.0,370.21,304.12
2016,12,4,8,15,609.0,44.0,0.6,7.5,164.0,434.06,359.11
2016,12,4,8,30,673.0,49.0,0.6,8.0,206.0,500.08,413.32
2016,12,4,8,45,715.5,52.5,0.6,8.5,246.5,552.04,454.28
2016,12,4,9,0,758.0,56.0,0.6,9.0,287.0,603.92,493.1
2016,12,4,9,15,785.0,59.0,0.7,9.5,323.5,643.75,522.06
2016,12,4,9,30,812.0,62.0,0.8,10.0,360.0,681.94,549.28
2016,12,4,9,45,798.0,72.0,0.95,11.0,386.0,696.44,558.35
2016,12,4,10,0,784.0,82.0,1.1,12.0,412.0,707.17,564.77
2016,12,4,10,15,798.5,84.0,1.25,12.5,436.5,726.81,578.61
2016,12,4,10,30,813.0,86.0,1.4,13.0,461.0,743.54,590.17
2016,12,4,10,45,823.0,87.0,1.6,13.5,479.0,752.57,596.66
2016,12,4,11,0,833.0,88.0,1.8,14.0,497.0,758.38,600.87
2016,12,4,11,15,639.5,138.5,1.85,14.0,456.5,665.82,532.11
2016,12,4,11,30,446.0,189.0,1.9,14.0,416.0,563.71,452.59
2016,12,4,11,45,646.0,139.0,2.0,14.0,469.5,652.39,523.8
2016,12,4,12,0,846.0,89.0,2.1,14.0,523.0,724.85,578.72
2016,12,4,12,15,702.0,123.0,2.1,14.0,481.0,645.46,517.65
2016,12,4,12,30,558.0,157.0,2.1,14.0,439.0,560.97,451.89
2016,12,4,12,45,527.5,161.0,2.15,14.0,422.5,527.65,426.21
2016,12,4,13,0,497.0,165.0,2.2,14.0,406.0,494.18,399.7
2016,12,4,13,15,539.0,147.0,2.2,14.0,399.0,480.26,388.81
2016,12,4,13,30,581.0,129.0,2.2,14.0,392.0,465.44,376.45
2016,12,4,13,45,489.0,139.0,2.25,14.0,351.5,400.14,323.48
2016,12,4,14,0,397.0,149.0,2.3,14.0,311.0,344.02,277.5
2016,12,4,14,15,371.5,139.5,2.1,13.5,281.5,303.16,243.49
2016,12,4,14,30,346.0,130.0,1.9,13.0,252.0,260.22,207.22
2016,12,4,14,45,304.5,124.0,1.75,12.5,223.0,221.87,174.62
2016,12,4,15,0,263.0,118.0,1.6,12.0,194.0,187.06,144.95
2016,12,4,15,15,234.0,103.0,1.45,11.5,163.0,150.32,113.5
2016,12,4,15,30,205.0,88.0,1.3,11.0,132.0,116.55,84.95
2016,12,4,15,45,165.5,70.5,1.15,10.5,101.0,82.52,57.55
2016,12,4,16,0,126.0,53.0,1.0,10.0,70.0,53.06,35.21
2016,12,4,16,15,63.0,35.0,1.0,9.5,43.5,29.55,18.94
2016,12,4,16,30,0.0,17.0,1.0,9.0,17.0,15.57,0.0
2016,12,4,16,45,0.0,8.5,1.0,8.5,8.5,8.1,0.0
2016,12,4,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,10.5,1.2,6.0,10.5,10.01,0.0
2016,12,5,7,30,0.0,21.0,1.4,6.0,21.0,20.95,6.57
2016,12,5,7,45,19.5,38.0,1.65,6.5,41.0,56.12,41.4
2016,12,5,8,0,39.0,55.0,1.9,7.0,61.0,86.98,69.54
2016,12,5,8,15,49.5,73.0,1.9,7.0,82.5,114.79,94.65
2016,12,5,8,30,60.0,91.0,1.9,7.0,104.0,142.74,119.55
2016,12,5,8,45,68.0,107.5,1.9,7.5,125.5,167.15,140.71
2016,12,5,9,0,76.0,124.0,1.9,8.0,147.0,191.82,161.63
2016,12,5,9,15,81.5,138.5,1.85,8.5,166.0,212.16,178.4
2016,12,5,9,30,87.0,153.0,1.8,9.0,185.0,232.59,194.93
2016,12,5,9,45,45.0,148.0,1.75,9.5,164.5,192.88,159.99
2016,12,5,10,0,3.0,143.0,1.7,10.0,144.0,144.08,117.39
2016,12,5,10,15,39.5,171.0,1.7,10.0,189.5,212.82,175.7
2016,12,5,10,30,76.0,199.0,1.7,10.0,235.0,272.91,225.42
2016,12,5,10,45,205.0,200.5,1.7,10.5,300.5,383.02,316.37
2016,12,5,11,0,334.0,202.0,1.7,11.0,366.0,492.78,403.29
2016,12,5,11,15,388.5,195.5,1.7,11.0,389.5,522.22,425.9
2016,12,5,11,30,443.0,189.0,1.7,11.0,413.0,561.14,455.78
2016,12,5,11,45,672.0,132.0,1.75,11.5,474.5,663.5,535.92
2016,12,5,12,0,901.0,75.0,1.8,12.0,536.0,742.81,593.9
2016,12,5,12,15,591.5,147.0,1.85,12.0,448.5,593.39,478.99
2016,12,5,12,30,282.0,219.0,1.9,12.0,361.0,432.49,350.9
2016,12,5,12,45,575.0,149.0,2.0,12.0,429.5,545.44,444.16
2016,12,5,13,0,868.0,79.0,2.1,12.0,498.0,633.61,513.41
2016,12,5,13,15,858.5,77.5,2.05,12.0,478.5,595.48,481.81
2016,12,5,13,30,849.0,76.0,2.0,12.0,459.0,555.44,449.13
2016,12,5,13,45,601.5,116.0,1.95,12.0,379.5,437.04,354.11
2016,12,5,14,0,354.0,156.0,1.9,12.0,300.0,326.16,264.51
2016,12,5,14,15,292.0,149.5,1.75,11.5,262.0,275.6,223.12
2016,12,5,14,30,230.0,143.0,1.6,11.0,224.0,230.11,185.44
2016,12,5,14,45,214.0,130.0,1.5,11.0,199.0,198.67,158.29
2016,12,5,15,0,198.0,117.0,1.4,11.0,174.0,168.62,132.07
2016,12,5,15,15,183.5,100.5,1.2,10.5,147.0,137.11,104.72
2016,12,5,15,30,169.0,84.0,1.0,10.0,120.0,107.17,78.89
2016,12,5,15,45,145.0,66.5,0.85,9.5,92.5,76.96,53.93
2016,12,5,16,0,121.0,49.0,0.7,9.0,65.0,49.65,32.61
2016,12,5,16,15,60.5,33.5,0.7,8.5,41.5,28.46,18.12
2016,12,5,16,30,0.0,18.0,0.7,8.0,18.0,16.38,0.0
2016,12,5,16,45,0.0,9.0,0.7,8.0,9.0,8.58,0.0
2016,12,5,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.2,6.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,15,166.5,10.5,1.35,2.5,21.0,80.96,0.0
2016,12,6,7,30,333.0,21.0,1.6,3.0,42.0,201.85,101.36
2016,12,6,7,45,449.5,29.0,1.9,4.0,81.5,286.38,231.38
2016,12,6,8,0,566.0,37.0,2.2,5.0,121.0,377.26,315.81
2016,12,6,8,15,631.0,42.0,2.3,5.5,163.5,442.08,374.4
2016,12,6,8,30,696.0,47.0,2.4,6.0,206.0,509.2,432.54
2016,12,6,8,45,656.5,58.5,2.5,6.5,230.5,522.71,444.49
2016,12,6,9,0,617.0,70.0,2.6,7.0,255.0,527.42,448.39
2016,12,6,9,15,644.0,74.0,2.65,7.5,288.0,564.98,478.45
2016,12,6,9,30,671.0,78.0,2.7,8.0,321.0,601.39,506.14
2016,12,6,9,45,665.0,87.0,2.8,8.5,345.5,618.22,517.79
2016,12,6,10,0,659.0,96.0,2.9,9.0,370.0,632.17,527.18
2016,12,6,10,15,782.0,80.0,2.95,9.0,424.0,707.3,584.59
2016,12,6,10,30,905.0,64.0,3.0,9.0,478.0,778.7,637.63
2016,12,6,10,45,914.0,64.5,3.05,9.5,496.5,786.88,641.51
2016,12,6,11,0,923.0,65.0,3.1,10.0,515.0,791.64,643.46
2016,12,6,11,15,927.5,65.5,3.1,10.0,525.5,789.45,641.27
2016,12,6,11,30,932.0,66.0,3.1,10.0,536.0,783.74,636.65
2016,12,6,11,45,933.0,66.5,3.15,10.0,539.5,771.89,627.9
2016,12,6,12,0,934.0,67.0,3.2,10.0,543.0,756.61,616.71
2016,12,6,12,15,932.0,66.5,3.2,10.0,538.0,734.66,600.36
2016,12,6,12,30,930.0,66.0,3.2,10.0,533.0,709.57,581.7
2016,12,6,12,45,919.5,67.5,3.25,10.0,520.0,678.23,557.52
2016,12,6,13,0,909.0,69.0,3.3,10.0,507.0,644.42,530.33
2016,12,6,13,15,899.5,68.0,3.3,10.0,487.0,606.17,499.01
2016,12,6,13,30,890.0,67.0,3.3,10.0,467.0,565.88,465.42
2016,12,6,13,45,877.0,65.0,3.35,10.0,440.5,520.91,427.42
2016,12,6,14,0,864.0,63.0,3.4,10.0,414.0,474.67,387.37
2016,12,6,14,15,844.0,61.0,3.35,9.5,381.0,425.28,344.15
2016,12,6,14,30,824.0,59.0,3.3,9.0,348.0,374.5,298.57
2016,12,6,14,45,794.5,56.0,3.3,9.0,310.0,319.79,248.35
2016,12,6,15,0,765.0,53.0,3.3,9.0,272.0,266.54,198.69
2016,12,6,15,15,720.5,49.5,2.85,8.5,231.0,211.26,148.06
2016,12,6,15,30,676.0,46.0,2.4,8.0,190.0,159.7,102.07
2016,12,6,15,45,602.5,40.5,2.0,7.5,147.5,107.03,59.94
2016,12,6,16,0,529.0,35.0,1.6,7.0,105.0,62.1,30.29
2016,12,6,16,15,400.0,26.5,1.5,6.5,67.5,21.01,12.01
2016,12,6,16,30,271.0,18.0,1.4,6.0,30.0,14.74,0.0
2016,12,6,16,45,135.5,9.0,1.3,5.5,15.0,8.58,0.0
2016,12,6,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.25,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.2,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.2,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,5.0,0.2,2.0,5.0,4.77,0.0
2016,12,7,7,30,0.0,10.0,0.2,2.0,10.0,9.26,0.0
2016,12,7,7,45,0.0,19.5,0.25,2.5,19.5,18.09,9.66
2016,12,7,8,0,0.0,29.0,0.3,3.0,29.0,26.92,17.97
2016,12,7,8,15,0.0,39.5,0.35,3.0,39.5,36.7,26.92
2016,12,7,8,30,0.0,50.0,0.4,3.0,50.0,46.7,35.99
2016,12,7,8,45,0.0,60.5,0.45,3.5,60.5,57.1,45.21
2016,12,7,9,0,0.0,71.0,0.5,4.0,71.0,67.49,54.26
2016,12,7,9,15,0.0,80.0,0.6,4.0,80.0,76.25,61.86
2016,12,7,9,30,0.0,89.0,0.7,4.0,89.0,85.04,69.42
2016,12,7,9,45,53.5,134.0,0.85,4.5,156.0,181.95,154.06
2016,12,7,10,0,107.0,179.0,1.0,5.0,223.0,288.12,242.94
2016,12,7,10,15,68.0,179.0,1.1,5.0,207.5,244.68,205.21
2016,12,7,10,30,29.0,179.0,1.2,5.0,192.0,212.71,177.42
2016,12,7,10,45,287.5,165.5,1.35,5.5,304.5,416.08,350.81
2016,12,7,11,0,546.0,152.0,1.5,6.0,417.0,608.5,504.15
2016,12,7,11,15,304.0,184.5,1.55,6.0,332.5,444.8,369.92
2016,12,7,11,30,62.0,217.0,1.6,6.0,248.0,274.29,227.18
2016,12,7,11,45,99.0,225.0,1.65,6.5,275.0,308.32,256.28
2016,12,7,12,0,136.0,233.0,1.7,7.0,302.0,350.78,290.68
2016,12,7,12,15,194.5,227.0,1.65,7.0,325.0,379.99,314.99
2016,12,7,12,30,253.0,221.0,1.6,7.0,348.0,415.25,343.61
2016,12,7,12,45,138.0,203.0,1.6,7.0,272.5,303.12,251.3
2016,12,7,13,0,23.0,185.0,1.6,7.0,197.0,192.78,158.83
2016,12,7,13,15,139.5,188.5,1.75,7.0,252.0,276.4,230.51
2016,12,7,13,30,256.0,192.0,1.9,7.0,307.0,343.61,286.0
2016,12,7,13,45,154.0,179.5,2.1,7.0,247.5,260.73,216.82
2016,12,7,14,0,52.0,167.0,2.3,7.0,188.0,187.71,155.66
2016,12,7,14,15,103.0,157.5,2.3,7.0,195.0,200.4,166.22
2016,12,7,14,30,154.0,148.0,2.3,7.0,202.0,203.65,167.76
2016,12,7,14,45,150.0,132.0,2.3,7.0,180.0,177.53,144.67
2016,12,7,15,0,146.0,116.0,2.3,7.0,158.0,151.79,121.7
2016,12,7,15,15,138.0,99.0,2.05,6.5,134.0,124.66,97.66
2016,12,7,15,30,130.0,82.0,1.8,6.0,110.0,98.48,74.5
2016,12,7,15,45,114.5,65.0,1.6,6.0,85.5,72.48,52.2
2016,12,7,16,0,99.0,48.0,1.4,6.0,61.0,47.96,32.2
2016,12,7,16,15,49.5,32.5,1.45,5.5,39.0,27.72,17.74
2016,12,7,16,30,0.0,17.0,1.5,5.0,17.0,15.58,0.0
2016,12,7,16,45,0.0,8.5,1.55,5.0,8.5,8.1,0.0
2016,12,7,17,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,7,15,123.5,10.5,3.55,9.0,17.5,62.13,0.0
2016,12,8,7,30,247.0,21.0,3.6,9.0,35.0,158.59,56.06
2016,12,8,7,45,365.0,29.5,3.7,9.5,71.0,249.22,196.31
2016,12,8,8,0,483.0,38.0,3.8,10.0,107.0,336.94,278.31
2016,12,8,8,15,550.5,43.5,3.8,10.0,147.0,399.61,335.55
2016,12,8,8,30,618.0,49.0,3.8,10.0,187.0,460.86,389.83
2016,12,8,8,45,661.0,53.0,3.85,10.5,225.5,512.03,433.24
2016,12,8,9,0,704.0,57.0,3.9,11.0,264.0,563.34,475.18
2016,12,8,9,15,352.0,67.0,3.85,11.0,170.5,342.86,292.14
2016,12,8,9,30,0.0,77.0,3.8,11.0,77.0,72.41,56.68
2016,12,8,9,45,1.0,108.5,3.8,11.5,109.0,105.98,85.27
2016,12,8,10,0,2.0,140.0,3.8,12.0,141.0,140.34,113.89
2016,12,8,10,15,8.0,153.0,3.8,12.0,156.5,157.97,128.61
2016,12,8,10,30,14.0,166.0,3.8,12.0,172.0,175.68,143.33
2016,12,8,10,45,30.5,184.0,3.8,12.5,198.0,217.95,178.27
2016,12,8,11,0,47.0,202.0,3.8,13.0,224.0,249.98,204.32
2016,12,8,11,15,23.5,129.0,3.7,13.0,140.0,147.43,119.21
2016,12,8,11,30,0.0,56.0,3.6,13.0,56.0,52.08,38.61
2016,12,8,11,45,0.0,56.5,3.55,13.0,56.5,52.55,39.04
2016,12,8,12,0,0.0,57.0,3.5,13.0,57.0,53.02,39.43
2016,12,8,12,15,15.0,128.0,3.4,13.0,135.5,131.89,106.05
2016,12,8,12,30,30.0,199.0,3.3,13.0,214.0,222.51,180.89
2016,12,8,12,45,15.0,149.5,3.25,13.0,157.0,152.43,122.84
2016,12,8,13,0,0.0,100.0,3.2,13.0,100.0,93.68,73.72
2016,12,8,13,15,0.0,118.5,3.1,13.0,118.5,111.71,88.98
2016,12,8,13,30,0.0,137.0,3.0,13.0,137.0,129.87,104.25
2016,12,8,13,45,0.0,83.5,2.95,13.0,83.5,77.85,60.69
2016,12,8,14,0,0.0,30.0,2.9,13.0,30.0,27.85,18.26
2016,12,8,14,15,0.0,25.0,2.7,13.0,25.0,23.19,14.33
2016,12,8,14,30,0.0,20.0,2.5,13.0,20.0,18.55,10.35
2016,12,8,14,45,0.0,18.0,2.4,13.0,18.0,16.69,8.77
2016,12,8,15,0,0.0,16.0,2.3,13.0,16.0,14.83,7.17
2016,12,8,15,15,0.0,13.5,2.1,12.5,13.5,12.5,5.17
2016,12,8,15,30,0.0,11.0,1.9,12.0,11.0,10.18,3.15
2016,12,8,15,45,0.0,8.5,1.7,12.0,8.5,7.87,1.09
2016,12,8,16,0,0.0,6.0,1.5,12.0,6.0,5.55,0.0
2016,12,8,16,15,0.0,3.5,1.45,11.5,3.5,3.24,0.0
2016,12,8,16,30,0.0,1.0,1.4,11.0,1.0,0.92,0.0
2016,12,8,16,45,0.0,0.5,1.35,11.0,0.5,0.48,0.0
2016,12,8,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,4.5,0.85,10.0,4.5,4.29,0.0
2016,12,9,7,30,0.0,9.0,0.8,10.0,9.0,8.34,0.0
2016,12,9,7,45,0.0,19.0,0.8,10.5,19.0,17.62,8.66
2016,12,9,8,0,0.0,29.0,0.8,11.0,29.0,26.92,17.2
2016,12,9,8,15,0.0,40.0,1.0,11.5,40.0,37.17,26.26
2016,12,9,8,30,0.0,51.0,1.2,12.0,51.0,47.98,35.7
2016,12,9,8,45,0.0,62.0,1.45,12.5,62.0,58.92,45.11
2016,12,9,9,0,0.0,73.0,1.7,13.0,73.0,69.84,54.36
2016,12,9,9,15,0.0,82.5,1.75,13.0,82.5,79.11,62.19
2016,12,9,9,30,0.0,92.0,1.8,13.0,92.0,88.41,69.97
2016,12,9,9,45,270.5,107.0,1.9,13.5,217.5,330.24,276.73
2016,12,9,10,0,541.0,122.0,2.0,14.0,343.0,566.68,464.43
2016,12,9,10,15,404.0,157.0,2.0,14.0,327.5,508.32,414.29
2016,12,9,10,30,267.0,192.0,2.0,14.0,312.0,434.06,353.46
2016,12,9,10,45,206.5,205.0,2.05,14.5,300.0,389.59,316.81
2016,12,9,11,0,146.0,218.0,2.1,15.0,288.0,356.34,288.39
2016,12,9,11,15,73.0,170.0,2.05,15.0,205.0,230.53,186.65
2016,12,9,11,30,0.0,122.0,2.0,15.0,122.0,115.89,91.19
2016,12,9,11,45,68.5,176.5,2.0,15.5,211.0,230.74,186.75
2016,12,9,12,0,137.0,231.0,2.0,16.0,300.0,349.43,281.19
2016,12,9,12,15,198.0,225.0,1.85,16.0,324.0,380.36,305.67
2016,12,9,12,30,259.0,219.0,1.7,16.0,348.0,417.28,334.51
2016,12,9,12,45,186.5,217.0,1.55,16.0,309.0,350.21,280.6
