Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,13,0,114.0,215.0,1.4,16.0,270.0,295.82,236.69
2016,12,9,13,15,114.0,206.0,1.25,15.5,259.0,280.54,225.04
2016,12,9,13,30,114.0,197.0,1.1,15.0,248.0,265.14,212.96
2016,12,9,13,45,57.0,159.5,0.95,15.0,185.0,185.56,148.61
2016,12,9,14,0,0.0,122.0,0.8,15.0,122.0,115.02,90.93
2016,12,9,14,15,0.0,112.5,0.7,15.0,112.5,105.74,83.58
2016,12,9,14,30,0.0,103.0,0.6,15.0,103.0,96.53,76.05
2016,12,9,14,45,0.0,91.5,0.5,15.0,91.5,85.49,66.93
2016,12,9,15,0,0.0,80.0,0.4,15.0,80.0,74.53,57.78
2016,12,9,15,15,311.5,62.0,0.4,14.5,128.0,131.76,94.08
2016,12,9,15,30,623.0,44.0,0.4,14.0,176.0,150.91,94.36
2016,12,9,15,45,555.5,38.5,0.4,14.0,136.5,101.76,55.69
2016,12,9,16,0,488.0,33.0,0.4,14.0,97.0,59.64,28.08
2016,12,9,16,15,367.5,24.5,0.4,13.5,62.5,20.04,10.85
2016,12,9,16,30,247.0,16.0,0.4,13.0,28.0,12.77,0.0
2016,12,9,16,45,123.5,8.0,0.45,13.0,14.0,7.63,0.0
2016,12,9,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,5.0,2.0,11.0,5.0,4.77,0.0
2016,12,10,7,30,0.0,10.0,2.2,11.0,10.0,9.27,0.0
2016,12,10,7,45,0.0,21.0,2.45,11.5,21.0,19.49,9.98
2016,12,10,8,0,0.0,32.0,2.7,12.0,32.0,29.73,19.39
2016,12,10,8,15,0.0,44.5,2.85,12.0,44.5,42.34,30.54
2016,12,10,8,30,0.0,57.0,3.0,12.0,57.0,54.98,41.64
2016,12,10,8,45,0.0,69.5,3.2,12.5,69.5,67.54,52.45
2016,12,10,9,0,0.0,82.0,3.4,13.0,82.0,80.06,63.06
2016,12,10,9,15,0.0,93.0,3.55,13.0,93.0,90.86,72.2
2016,12,10,9,30,0.0,104.0,3.7,13.0,104.0,101.7,81.28
2016,12,10,9,45,0.0,119.0,3.85,13.5,119.0,117.02,93.87
2016,12,10,10,0,0.0,134.0,4.0,14.0,134.0,132.34,106.33
2016,12,10,10,15,5.0,147.0,4.1,14.0,149.5,149.21,120.35
2016,12,10,10,30,10.0,160.0,4.2,14.0,165.0,166.15,134.37
2016,12,10,10,45,9.5,164.5,4.3,14.0,169.0,169.54,136.97
2016,12,10,11,0,9.0,169.0,4.4,14.0,173.0,173.03,139.69
2016,12,10,11,15,43.0,194.5,4.35,14.0,216.0,236.2,192.45
2016,12,10,11,30,77.0,220.0,4.3,14.0,259.0,289.44,236.27
2016,12,10,11,45,75.0,221.0,4.25,14.0,259.0,286.38,233.41
2016,12,10,12,0,73.0,222.0,4.2,14.0,259.0,283.29,230.69
2016,12,10,12,15,36.5,177.0,4.15,14.0,195.5,204.68,165.9
2016,12,10,12,30,0.0,132.0,4.1,14.0,132.0,125.33,99.66
2016,12,10,12,45,0.0,101.0,4.05,14.0,101.0,94.67,74.26
2016,12,10,13,0,0.0,70.0,4.0,14.0,70.0,65.14,49.57
2016,12,10,13,15,0.0,67.5,3.9,14.0,67.5,62.8,47.67
2016,12,10,13,30,0.0,65.0,3.8,14.0,65.0,60.47,45.77
2016,12,10,13,45,0.0,58.0,3.75,14.0,58.0,53.93,40.31
2016,12,10,14,0,0.0,51.0,3.7,14.0,51.0,47.4,34.84
2016,12,10,14,15,0.0,28.0,3.55,13.5,28.0,25.98,16.67
2016,12,10,14,30,0.0,5.0,3.4,13.0,5.0,4.63,0.0
2016,12,10,14,45,0.0,4.5,3.25,13.0,4.5,4.17,0.0
2016,12,10,15,0,0.0,4.0,3.1,13.0,4.0,3.7,0.0
2016,12,10,15,15,0.0,3.0,2.8,13.0,3.0,2.78,0.0
2016,12,10,15,30,0.0,2.0,2.5,13.0,2.0,1.85,0.0
2016,12,10,15,45,0.0,1.5,2.25,13.0,1.5,1.39,0.0
2016,12,10,16,0,0.0,1.0,2.0,13.0,1.0,0.92,0.0
2016,12,10,16,15,0.0,0.5,1.9,12.5,0.5,0.46,0.0
2016,12,10,16,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,16.5,0.85,5.5,16.5,15.73,0.0
2016,12,11,7,30,0.0,33.0,0.9,6.0,33.0,47.24,0.0
2016,12,11,7,45,281.0,33.0,1.0,6.5,71.0,208.24,161.43
2016,12,11,8,0,562.0,33.0,1.1,7.0,109.0,365.18,299.56
2016,12,11,8,15,628.5,38.0,1.2,7.0,151.0,429.96,357.75
2016,12,11,8,30,695.0,43.0,1.3,7.0,193.0,497.38,416.23
2016,12,11,8,45,386.0,79.5,1.45,7.5,166.0,366.14,309.58
2016,12,11,9,0,77.0,116.0,1.6,8.0,139.0,182.69,153.13
2016,12,11,9,15,80.0,131.5,1.65,8.5,157.5,202.8,170.47
2016,12,11,9,30,83.0,147.0,1.7,9.0,176.0,222.82,186.74
2016,12,11,9,45,129.0,161.0,1.75,9.5,211.0,283.46,237.33
2016,12,11,10,0,175.0,175.0,1.8,10.0,246.0,333.94,278.52
2016,12,11,10,15,117.0,182.0,1.8,10.0,230.5,297.61,246.85
2016,12,11,10,30,59.0,189.0,1.8,10.0,215.0,248.45,204.89
2016,12,11,10,45,122.0,202.0,1.85,10.5,259.5,321.56,265.51
2016,12,11,11,0,185.0,215.0,1.9,11.0,304.0,382.51,314.61
2016,12,11,11,15,125.0,215.5,1.9,11.0,276.0,334.32,274.03
2016,12,11,11,30,65.0,216.0,1.9,11.0,248.0,275.88,225.46
2016,12,11,11,45,72.5,219.5,1.95,11.5,255.5,282.92,231.06
2016,12,11,12,0,80.0,223.0,2.0,12.0,263.0,289.59,236.08
2016,12,11,12,15,114.0,224.5,1.9,12.0,281.5,321.39,262.04
2016,12,11,12,30,148.0,226.0,1.8,12.0,300.0,341.41,278.25
2016,12,11,12,45,147.5,221.0,1.75,12.5,293.0,329.66,268.11
2016,12,11,13,0,147.0,216.0,1.7,13.0,286.0,317.62,257.89
2016,12,11,13,15,80.0,189.5,1.75,12.5,227.5,236.39,192.25
2016,12,11,13,30,13.0,163.0,1.8,12.0,169.0,163.04,131.92
2016,12,11,13,45,16.5,157.5,1.85,12.0,164.5,158.63,128.64
2016,12,11,14,0,20.0,152.0,1.9,12.0,160.0,153.93,124.89
2016,12,11,14,15,17.5,141.0,1.9,11.5,147.5,140.95,114.38
2016,12,11,14,30,15.0,130.0,1.9,11.0,135.0,128.25,104.02
2016,12,11,14,45,11.5,116.5,1.9,11.0,120.5,113.12,91.32
2016,12,11,15,0,8.0,103.0,1.9,11.0,106.0,98.42,78.9
2016,12,11,15,15,4.0,88.5,1.65,10.5,90.0,83.13,66.0
2016,12,11,15,30,0.0,74.0,1.4,10.0,74.0,68.37,53.42
2016,12,11,15,45,0.0,57.5,1.15,9.5,57.5,52.86,39.83
2016,12,11,16,0,0.0,41.0,0.9,9.0,41.0,37.59,26.3
2016,12,11,16,15,0.0,26.5,0.9,8.5,26.5,24.36,14.81
2016,12,11,16,30,0.0,12.0,0.9,8.0,12.0,11.13,0.0
2016,12,11,16,45,0.0,6.0,0.95,7.5,6.0,5.72,0.0
2016,12,11,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.5,0.55,5.0,7.5,7.15,0.0
2016,12,12,7,30,0.0,15.0,0.6,5.0,15.0,13.93,0.0
2016,12,12,7,45,12.5,31.0,0.7,5.5,32.5,43.6,29.69
2016,12,12,8,0,25.0,47.0,0.8,6.0,50.0,69.18,53.88
2016,12,12,8,15,34.0,64.0,0.8,6.5,70.0,94.37,76.59
2016,12,12,8,30,43.0,81.0,0.8,7.0,90.0,119.63,98.97
2016,12,12,8,45,48.0,97.0,0.85,7.5,109.5,141.1,117.63
2016,12,12,9,0,53.0,113.0,0.9,8.0,129.0,162.69,135.97
2016,12,12,9,15,56.5,128.0,0.85,8.5,146.5,181.96,151.86
2016,12,12,9,30,60.0,143.0,0.8,9.0,164.0,201.26,167.43
2016,12,12,9,45,172.5,153.5,0.8,9.5,221.5,305.4,254.86
2016,12,12,10,0,285.0,164.0,0.8,10.0,279.0,413.59,341.41
2016,12,12,10,15,320.0,169.5,0.75,10.0,306.5,446.91,366.23
2016,12,12,10,30,355.0,175.0,0.7,10.0,334.0,479.71,390.88
2016,12,12,10,45,438.5,165.5,0.7,10.5,369.5,543.19,438.81
2016,12,12,11,0,522.0,156.0,0.7,11.0,405.0,593.19,475.47
2016,12,12,11,15,542.5,154.0,0.6,11.0,418.0,601.73,479.84
2016,12,12,11,30,563.0,152.0,0.5,11.0,431.0,607.91,482.88
2016,12,12,11,45,533.5,162.5,0.4,11.5,428.5,588.98,465.74
2016,12,12,12,0,504.0,173.0,0.3,12.0,426.0,568.54,447.94
2016,12,12,12,15,429.0,187.5,0.3,12.0,402.0,519.45,410.44
2016,12,12,12,30,354.0,202.0,0.3,12.0,378.0,462.91,367.45
2016,12,12,12,45,290.5,206.5,0.3,12.0,348.5,415.01,330.64
2016,12,12,13,0,227.0,211.0,0.3,12.0,319.0,361.78,289.28
2016,12,12,13,15,265.0,197.5,0.3,12.0,319.0,367.41,294.26
2016,12,12,13,30,303.0,184.0,0.3,12.0,319.0,362.1,289.97
2016,12,12,13,45,265.5,177.0,0.35,12.0,290.5,321.64,257.91
2016,12,12,14,0,228.0,170.0,0.4,12.0,262.0,283.58,227.64
2016,12,12,14,15,222.5,157.5,0.4,11.5,241.5,256.24,205.64
2016,12,12,14,30,217.0,145.0,0.4,11.0,221.0,229.11,183.2
2016,12,12,14,45,212.0,129.5,0.45,11.0,197.0,199.46,157.99
2016,12,12,15,0,207.0,114.0,0.5,11.0,173.0,170.18,132.59
2016,12,12,15,15,193.5,98.0,0.5,10.5,146.5,138.92,105.68
2016,12,12,15,30,180.0,82.0,0.5,10.0,120.0,109.09,79.99
2016,12,12,15,45,159.0,65.0,0.5,10.0,93.0,78.99,54.83
2016,12,12,16,0,138.0,48.0,0.5,10.0,66.0,51.43,33.09
2016,12,12,16,15,69.0,33.5,0.5,9.5,42.5,29.22,18.86
2016,12,12,16,30,0.0,19.0,0.5,9.0,19.0,17.24,0.0
2016,12,12,16,45,0.0,9.5,0.55,9.0,9.5,9.05,0.0
2016,12,12,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,7.5,0.95,7.5,7.5,7.15,0.0
2016,12,13,7,30,0.0,15.0,1.0,8.0,15.0,14.05,0.0
2016,12,13,7,45,34.0,31.0,1.1,8.5,36.0,62.74,44.22
2016,12,13,8,0,68.0,47.0,1.2,9.0,57.0,100.95,80.19
2016,12,13,8,15,83.5,65.0,1.3,9.5,80.5,133.5,109.39
2016,12,13,8,30,99.0,83.0,1.4,10.0,104.0,166.28,138.22
2016,12,13,8,45,108.5,99.5,1.5,10.5,127.0,193.41,161.6
2016,12,13,9,0,118.0,116.0,1.6,11.0,150.0,220.69,184.54
2016,12,13,9,15,124.5,131.5,1.55,11.0,171.0,244.56,204.33
2016,12,13,9,30,131.0,147.0,1.5,11.0,192.0,268.29,223.63
2016,12,13,9,45,275.5,144.5,1.5,11.5,251.5,380.71,316.94
2016,12,13,10,0,420.0,142.0,1.5,12.0,311.0,498.94,410.6
2016,12,13,10,15,422.0,152.5,1.5,12.0,331.0,515.3,421.58
2016,12,13,10,30,424.0,163.0,1.5,12.0,351.0,529.87,431.89
2016,12,13,10,45,361.0,182.0,1.5,12.5,347.0,491.15,399.55
2016,12,13,11,0,298.0,201.0,1.5,13.0,343.0,463.3,375.61
2016,12,13,11,15,298.5,206.0,1.5,13.0,351.0,465.65,377.14
2016,12,13,11,30,299.0,211.0,1.5,13.0,359.0,466.83,377.57
2016,12,13,11,45,277.5,216.0,1.55,13.5,354.5,450.69,363.8
2016,12,13,12,0,256.0,221.0,1.6,14.0,350.0,434.05,349.79
2016,12,13,12,15,224.0,222.5,1.6,14.0,334.5,396.16,319.8
2016,12,13,12,30,192.0,224.0,1.6,14.0,319.0,369.16,298.09
2016,12,13,12,45,244.0,213.0,1.6,14.0,331.0,392.21,316.93
2016,12,13,13,0,296.0,202.0,1.6,14.0,343.0,402.74,325.48
2016,12,13,13,15,148.0,153.5,1.55,14.0,224.0,244.92,198.78
2016,12,13,13,30,0.0,105.0,1.5,14.0,105.0,98.57,77.43
2016,12,13,13,45,0.0,99.0,1.5,14.0,99.0,92.76,72.96
2016,12,13,14,0,0.0,93.0,1.5,14.0,93.0,87.0,68.26
2016,12,13,14,15,365.0,79.5,1.45,13.5,207.0,242.21,195.47
2016,12,13,14,30,730.0,66.0,1.4,13.0,321.0,351.24,275.58
2016,12,13,14,45,699.5,63.0,1.4,13.0,286.0,300.98,230.19
2016,12,13,15,0,669.0,60.0,1.4,13.0,251.0,252.39,186.4
2016,12,13,15,15,623.5,55.5,1.25,12.5,212.5,200.06,140.12
2016,12,13,15,30,578.0,51.0,1.1,12.0,174.0,152.26,98.56
2016,12,13,15,45,508.0,44.5,0.95,11.5,135.0,103.82,60.04
2016,12,13,16,0,438.0,38.0,0.8,11.0,96.0,62.66,31.92
2016,12,13,16,15,219.0,32.5,0.8,10.5,61.5,27.76,17.59
2016,12,13,16,30,0.0,27.0,0.8,10.0,27.0,23.25,0.0
2016,12,13,16,45,0.0,13.5,0.85,10.0,13.5,12.87,0.0
2016,12,13,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.5,1.15,8.5,6.5,6.2,0.0
2016,12,14,7,30,0.0,13.0,1.3,9.0,13.0,12.06,0.0
2016,12,14,7,45,10.5,29.0,1.5,9.5,30.5,39.81,25.59
2016,12,14,8,0,21.0,45.0,1.7,10.0,48.0,64.45,48.87
2016,12,14,8,15,31.0,62.5,1.8,10.0,68.5,90.97,72.61
2016,12,14,8,30,41.0,80.0,1.9,10.0,89.0,117.5,96.14
2016,12,14,8,45,48.0,96.5,2.0,10.5,108.5,140.89,116.43
2016,12,14,9,0,55.0,113.0,2.1,11.0,128.0,164.47,136.48
2016,12,14,9,15,60.0,127.5,2.15,11.0,146.5,184.07,153.05
2016,12,14,9,30,65.0,142.0,2.2,11.0,165.0,203.81,169.5
2016,12,14,9,45,58.5,153.5,2.3,11.5,175.5,211.3,174.96
2016,12,14,10,0,52.0,165.0,2.4,12.0,186.0,218.56,180.16
2016,12,14,10,15,145.5,178.0,2.45,12.0,241.5,314.17,260.63
2016,12,14,10,30,239.0,191.0,2.5,12.0,297.0,411.28,339.84
2016,12,14,10,45,167.0,201.0,2.55,12.5,276.5,354.78,291.69
2016,12,14,11,0,95.0,211.0,2.6,13.0,256.0,298.15,243.75
2016,12,14,11,15,126.5,218.0,2.65,13.0,279.5,338.75,277.05
2016,12,14,11,30,158.0,225.0,2.7,13.0,303.0,367.09,300.0
2016,12,14,11,45,163.5,227.0,2.75,13.5,308.0,369.23,300.96
2016,12,14,12,0,169.0,229.0,2.8,14.0,313.0,370.72,301.51
2016,12,14,12,15,132.5,225.5,2.85,14.0,291.0,335.85,272.92
2016,12,14,12,30,96.0,222.0,2.9,14.0,269.0,293.4,238.3
2016,12,14,12,45,254.0,201.0,2.95,14.0,322.5,385.71,315.1
2016,12,14,13,0,412.0,180.0,3.0,14.0,376.0,459.04,374.34
2016,12,14,13,15,333.5,185.0,3.0,14.0,340.0,394.69,321.79
2016,12,14,13,30,255.0,190.0,3.0,14.0,304.0,342.66,279.14
2016,12,14,13,45,249.0,181.0,3.0,14.0,287.0,318.0,258.88
2016,12,14,14,0,243.0,172.0,3.0,14.0,270.0,293.32,238.19
2016,12,14,14,15,238.0,158.5,2.75,13.5,248.5,264.51,214.1
2016,12,14,14,30,233.0,145.0,2.5,13.0,227.0,235.86,189.71
2016,12,14,14,45,229.5,129.5,2.3,13.0,203.0,205.94,163.53
2016,12,14,15,0,226.0,114.0,2.1,13.0,179.0,176.21,137.16
2016,12,14,15,15,210.5,98.5,1.8,12.5,151.5,143.97,109.1
2016,12,14,15,30,195.0,83.0,1.5,12.0,124.0,113.32,82.57
2016,12,14,15,45,176.5,65.5,1.25,11.5,97.0,82.18,56.48
2016,12,14,16,0,158.0,48.0,1.0,11.0,70.0,53.32,33.73
2016,12,14,16,15,79.0,34.0,1.0,10.5,45.0,29.1,17.17
2016,12,14,16,30,0.0,20.0,1.0,10.0,20.0,18.08,0.0
2016,12,14,16,45,0.0,10.0,1.05,10.0,10.0,9.53,0.0
2016,12,14,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,4.5,2.3,10.0,4.5,4.29,0.0
2016,12,15,7,30,0.0,9.0,2.4,10.0,9.0,8.34,0.0
2016,12,15,7,45,0.0,21.0,2.55,10.0,21.0,19.5,9.44
2016,12,15,8,0,0.0,33.0,2.7,10.0,33.0,31.43,20.85
2016,12,15,8,15,0.0,47.0,2.85,10.0,47.0,46.08,33.89
2016,12,15,8,30,0.0,61.0,3.0,10.0,61.0,60.45,46.61
2016,12,15,8,45,0.0,75.0,3.2,10.5,75.0,74.68,58.97
2016,12,15,9,0,0.0,89.0,3.4,11.0,89.0,88.83,71.06
2016,12,15,9,15,0.0,101.5,3.5,11.0,101.5,101.19,81.59
2016,12,15,9,30,0.0,114.0,3.6,11.0,114.0,113.59,92.04
2016,12,15,9,45,0.0,106.5,3.7,11.5,106.5,103.55,83.2
2016,12,15,10,0,0.0,99.0,3.8,12.0,99.0,94.58,75.32
2016,12,15,10,15,1.0,123.5,3.85,12.0,124.0,120.75,97.32
2016,12,15,10,30,2.0,148.0,3.9,12.0,149.0,147.2,119.35
2016,12,15,10,45,1.0,141.0,4.0,12.5,141.5,137.9,111.14
2016,12,15,11,0,0.0,134.0,4.1,13.0,134.0,129.09,103.45
2016,12,15,11,15,0.0,130.0,4.2,13.0,130.0,124.5,99.55
2016,12,15,11,30,0.0,126.0,4.3,13.0,126.0,120.09,95.81
2016,12,15,11,45,0.0,127.0,4.45,13.0,127.0,120.87,96.44
2016,12,15,12,0,0.0,128.0,4.6,13.0,128.0,121.69,97.12
2016,12,15,12,15,2.0,145.5,4.6,13.0,146.5,140.63,112.97
2016,12,15,12,30,4.0,163.0,4.6,13.0,165.0,159.59,128.78
2016,12,15,12,45,4.0,161.5,4.7,13.5,163.5,157.69,127.03
2016,12,15,13,0,4.0,160.0,4.8,14.0,162.0,155.84,125.36
2016,12,15,13,15,2.0,144.0,4.7,13.5,145.0,138.25,111.06
2016,12,15,13,30,0.0,128.0,4.6,13.0,128.0,121.1,97.03
2016,12,15,13,45,0.0,111.5,4.6,13.0,111.5,104.9,83.57
2016,12,15,14,0,0.0,95.0,4.6,13.0,95.0,88.93,70.24
2016,12,15,14,15,0.0,87.5,4.5,13.0,87.5,81.75,64.28
2016,12,15,14,30,0.0,80.0,4.4,13.0,80.0,74.63,58.33
2016,12,15,14,45,0.0,71.0,4.35,13.0,71.0,66.12,51.16
2016,12,15,15,0,0.0,62.0,4.3,13.0,62.0,57.68,43.96
2016,12,15,15,15,0.0,52.5,4.2,12.5,52.5,48.81,36.41
2016,12,15,15,30,0.0,43.0,4.1,12.0,43.0,39.95,28.75
2016,12,15,15,45,0.0,33.5,4.1,12.0,33.5,31.1,20.94
2016,12,15,16,0,0.0,24.0,4.1,12.0,24.0,22.26,13.1
2016,12,15,16,15,0.0,15.5,4.1,12.0,15.5,14.37,5.84
2016,12,15,16,30,0.0,7.0,4.1,12.0,7.0,6.48,0.0
2016,12,15,16,45,0.0,3.5,4.1,12.0,3.5,3.34,0.0
2016,12,15,17,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.1,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.9,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,6.5,3.3,5.0,6.5,6.2,0.0
2016,12,16,7,30,0.0,13.0,3.4,5.0,13.0,12.39,0.0
2016,12,16,7,45,19.5,29.5,3.55,5.5,32.0,45.81,30.07
2016,12,16,8,0,39.0,46.0,3.7,6.0,51.0,76.54,59.92
2016,12,16,8,15,52.0,63.5,3.95,6.0,73.0,105.19,86.22
2016,12,16,8,30,65.0,81.0,4.2,6.0,95.0,134.05,112.44
2016,12,16,8,45,75.0,98.0,4.45,6.5,117.0,160.67,136.1
2016,12,16,9,0,85.0,115.0,4.7,7.0,139.0,187.56,159.56
2016,12,16,9,15,93.5,129.5,4.75,7.0,159.0,220.83,188.24
2016,12,16,9,30,102.0,144.0,4.8,7.0,179.0,243.99,208.01
2016,12,16,9,45,103.0,159.0,4.9,7.5,197.0,262.38,222.91
2016,12,16,10,0,104.0,174.0,5.0,8.0,215.0,268.93,227.75
2016,12,16,10,15,160.0,184.5,5.0,8.0,253.0,333.42,282.77
2016,12,16,10,30,216.0,195.0,5.0,8.0,291.0,386.91,327.9
2016,12,16,10,45,221.0,202.0,5.0,8.0,303.5,397.13,335.79
2016,12,16,11,0,226.0,209.0,5.0,8.0,316.0,406.64,343.2
2016,12,16,11,15,178.5,216.5,5.0,8.0,302.0,376.35,316.62
2016,12,16,11,30,131.0,224.0,5.0,8.0,288.0,346.0,290.05
2016,12,16,11,45,129.5,226.5,5.05,8.0,290.5,343.96,288.2
2016,12,16,12,0,128.0,229.0,5.1,8.0,293.0,341.56,286.01
2016,12,16,12,15,113.5,225.5,5.1,8.0,282.0,313.41,262.35
2016,12,16,12,30,99.0,222.0,5.1,8.0,271.0,295.67,247.26
2016,12,16,12,45,492.0,148.5,5.1,8.0,383.0,492.94,416.78
2016,12,16,13,0,885.0,75.0,5.1,8.0,495.0,642.82,540.53
2016,12,16,13,15,513.5,136.5,5.05,8.0,378.0,457.46,385.13
2016,12,16,13,30,142.0,198.0,5.0,8.0,261.0,282.87,236.5
2016,12,16,13,45,489.0,134.5,5.0,8.0,334.5,399.97,335.89
2016,12,16,14,0,836.0,71.0,5.0,8.0,408.0,478.27,397.57
2016,12,16,14,15,816.5,68.5,4.9,7.5,376.5,429.07,353.41
2016,12,16,14,30,797.0,66.0,4.8,7.0,345.0,379.71,308.4
2016,12,16,14,45,764.5,63.5,4.75,7.0,308.0,326.13,258.62
2016,12,16,15,0,732.0,61.0,4.7,7.0,271.0,274.24,209.72
2016,12,16,15,15,687.0,56.5,4.4,6.5,231.0,219.51,159.11
2016,12,16,15,30,642.0,52.0,4.1,6.0,191.0,167.52,111.98
2016,12,16,15,45,563.0,46.5,3.85,6.0,149.0,115.19,68.78
2016,12,16,16,0,484.0,41.0,3.6,6.0,107.0,71.04,37.53
2016,12,16,16,15,242.0,36.5,3.4,5.5,69.5,32.82,19.0
2016,12,16,16,30,0.0,32.0,3.2,5.0,32.0,26.82,2.03
2016,12,16,16,45,0.0,16.0,3.05,5.0,16.0,15.25,0.0
2016,12,16,17,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,7,15,154.0,7.5,1.4,0.0,13.5,69.88,0.0
2016,12,17,7,30,308.0,15.0,1.5,0.0,27.0,152.1,0.0
2016,12,17,7,45,444.0,24.0,1.6,0.5,66.0,267.56,200.27
2016,12,17,8,0,580.0,33.0,1.7,1.0,105.0,368.59,306.92
2016,12,17,8,15,652.0,38.5,1.8,1.5,148.5,437.75,371.46
2016,12,17,8,30,724.0,44.0,1.9,2.0,192.0,509.78,435.16
2016,12,17,8,45,768.0,47.5,2.05,3.0,234.0,564.08,481.39
2016,12,17,9,0,812.0,51.0,2.2,4.0,276.0,618.38,525.62
2016,12,17,9,15,840.5,54.0,2.3,4.5,314.5,660.98,558.48
2016,12,17,9,30,869.0,57.0,2.4,5.0,353.0,696.12,584.59
2016,12,17,9,45,889.0,58.5,2.55,5.5,386.5,726.78,607.01
2016,12,17,10,0,909.0,60.0,2.7,6.0,420.0,754.97,627.22
2016,12,17,10,15,922.0,61.5,2.75,6.0,446.5,775.13,641.66
2016,12,17,10,30,935.0,63.0,2.8,6.0,473.0,792.14,653.76
2016,12,17,10,45,943.0,64.0,2.9,6.5,492.5,801.38,659.19
2016,12,17,11,0,951.0,65.0,3.0,7.0,512.0,807.11,662.15
2016,12,17,11,15,955.5,65.5,3.0,7.0,524.5,805.99,660.67
2016,12,17,11,30,960.0,66.0,3.0,7.0,537.0,801.25,656.7
2016,12,17,11,45,960.5,66.0,3.05,7.0,541.0,789.34,647.8
2016,12,17,12,0,961.0,66.0,3.1,7.0,545.0,773.93,636.43
2016,12,17,12,15,959.5,66.0,3.1,7.0,541.5,753.66,621.21
2016,12,17,12,30,958.0,66.0,3.1,7.0,538.0,730.1,603.57
2016,12,17,12,45,950.5,66.0,3.1,7.5,526.0,699.43,578.78
2016,12,17,13,0,943.0,66.0,3.1,8.0,514.0,666.04,550.73
2016,12,17,13,15,935.0,65.0,3.05,8.0,495.5,628.68,519.94
2016,12,17,13,30,927.0,64.0,3.0,8.0,477.0,589.04,486.72
2016,12,17,13,45,914.0,63.0,2.95,8.0,451.0,544.73,449.03
2016,12,17,14,0,901.0,62.0,2.9,8.0,425.0,498.95,409.21
2016,12,17,14,15,882.5,60.0,2.7,7.5,393.0,448.51,364.97
2016,12,17,14,30,864.0,58.0,2.5,7.0,361.0,397.64,319.16
2016,12,17,14,45,837.0,55.0,2.4,7.0,323.5,342.88,268.81
2016,12,17,15,0,810.0,52.0,2.3,7.0,286.0,288.58,218.03
2016,12,17,15,15,769.0,48.5,2.0,6.0,244.5,231.85,165.97
2016,12,17,15,30,728.0,45.0,1.7,5.0,203.0,178.29,117.42
2016,12,17,15,45,661.5,40.0,1.4,4.5,159.5,123.54,71.67
2016,12,17,16,0,595.0,35.0,1.1,4.0,116.0,75.53,37.31
2016,12,17,16,15,297.5,36.0,1.1,3.5,76.5,35.24,20.38
2016,12,17,16,30,0.0,37.0,1.1,3.0,37.0,30.07,4.57
2016,12,17,16,45,0.0,18.5,1.15,2.5,18.5,17.63,0.0
2016,12,17,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,15,151.0,7.5,1.2,-1.5,12.5,7.15,0.0
2016,12,18,7,30,302.0,15.0,1.4,-1.0,25.0,148.97,0.0
2016,12,18,7,45,439.0,23.0,1.6,-0.5,63.5,263.12,195.21
2016,12,18,8,0,576.0,31.0,1.8,0.0,102.0,363.8,303.89
2016,12,18,8,15,648.5,36.5,1.85,0.5,145.0,432.69,368.58
2016,12,18,8,30,721.0,42.0,1.9,1.0,188.0,504.72,432.49
2016,12,18,8,45,766.0,45.0,1.95,2.0,230.0,558.83,478.4
2016,12,18,9,0,811.0,48.0,2.0,3.0,272.0,607.72,518.07
2016,12,18,9,15,840.0,50.5,2.1,3.5,310.5,649.58,550.43
2016,12,18,9,30,869.0,53.0,2.2,4.0,349.0,690.05,580.83
2016,12,18,9,45,887.0,55.5,2.3,4.5,382.0,720.75,603.02
2016,12,18,10,0,905.0,58.0,2.4,5.0,415.0,748.89,622.96
2016,12,18,10,15,918.5,59.5,2.35,5.5,442.0,769.52,635.92
2016,12,18,10,30,932.0,61.0,2.3,6.0,469.0,787.02,646.45
2016,12,18,10,45,941.5,62.0,2.3,6.5,489.5,797.53,652.12
2016,12,18,11,0,951.0,63.0,2.3,7.0,510.0,804.54,655.34
2016,12,18,11,15,956.0,63.5,2.3,7.0,522.5,803.94,654.25
2016,12,18,11,30,961.0,64.0,2.3,7.0,535.0,799.72,650.7
2016,12,18,11,45,963.0,64.0,2.3,7.5,539.5,789.04,641.38
2016,12,18,12,0,965.0,64.0,2.3,8.0,544.0,774.81,629.66
2016,12,18,12,15,963.5,64.0,2.3,8.0,541.0,754.6,614.77
2016,12,18,12,30,962.0,64.0,2.3,8.0,538.0,731.09,597.51
2016,12,18,12,45,957.5,63.5,2.3,8.0,527.0,701.82,575.43
2016,12,18,13,0,953.0,63.0,2.3,8.0,516.0,669.66,549.76
2016,12,18,13,15,945.0,62.0,2.3,8.0,497.0,632.11,519.43
2016,12,18,13,30,937.0,61.0,2.3,8.0,478.0,592.23,486.62
2016,12,18,13,45,924.0,60.0,2.35,8.0,452.0,547.66,449.47
2016,12,18,14,0,911.0,59.0,2.4,8.0,426.0,501.59,410.04
2016,12,18,14,15,892.5,57.0,2.3,7.5,394.0,450.81,365.96
2016,12,18,14,30,874.0,55.0,2.2,7.0,362.0,399.57,320.21
2016,12,18,14,45,846.0,53.0,2.1,7.0,324.5,344.94,270.07
2016,12,18,15,0,818.0,51.0,2.0,7.0,287.0,291.17,219.84
2016,12,18,15,15,777.0,47.5,1.75,6.0,245.5,234.03,167.51
2016,12,18,15,30,736.0,44.0,1.5,5.0,204.0,180.03,118.59
2016,12,18,15,45,669.5,39.0,1.3,4.5,160.5,124.77,72.33
2016,12,18,16,0,603.0,34.0,1.1,4.0,117.0,76.21,37.35
2016,12,18,16,15,482.0,26.5,1.1,3.5,77.0,31.35,14.65
2016,12,18,16,30,361.0,19.0,1.1,3.0,37.0,16.79,0.89
2016,12,18,16,45,180.5,9.5,1.15,2.5,18.5,9.05,0.0
2016,12,18,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,7,15,139.5,7.0,0.85,0.5,12.0,6.67,0.0
2016,12,19,7,30,279.0,14.0,0.9,1.0,24.0,137.35,0.0
2016,12,19,7,45,417.5,22.5,0.95,1.5,61.5,251.04,181.83
2016,12,19,8,0,556.0,31.0,1.0,2.0,99.0,352.43,290.24
2016,12,19,8,15,629.5,36.5,1.0,2.5,141.5,421.14,353.33
2016,12,19,8,30,703.0,42.0,1.0,3.0,184.0,493.11,415.53
2016,12,19,8,45,747.0,46.0,1.0,3.5,225.5,547.33,460.83
2016,12,19,9,0,791.0,50.0,1.0,4.0,267.0,601.7,504.22
2016,12,19,9,15,820.0,52.5,1.1,4.5,305.0,643.59,536.23
2016,12,19,9,30,849.0,55.0,1.2,5.0,343.0,678.07,561.59
2016,12,19,9,45,869.5,57.0,1.35,5.5,376.0,709.59,584.76
2016,12,19,10,0,890.0,59.0,1.5,6.0,409.0,738.72,605.79
2016,12,19,10,15,903.0,60.0,1.55,6.5,435.5,758.25,618.46
2016,12,19,10,30,916.0,61.0,1.6,7.0,462.0,774.73,628.91
2016,12,19,10,45,924.5,62.0,1.7,7.5,481.5,784.53,635.0
2016,12,19,11,0,933.0,63.0,1.8,8.0,501.0,790.91,638.71
2016,12,19,11,15,937.5,64.0,1.7,8.5,513.5,790.74,635.81
2016,12,19,11,30,942.0,65.0,1.6,9.0,526.0,787.02,630.5
2016,12,19,11,45,943.0,65.5,1.55,9.5,530.5,776.54,621.01
2016,12,19,12,0,944.0,66.0,1.5,10.0,535.0,762.58,609.25
2016,12,19,12,15,942.0,65.5,1.55,10.0,531.5,741.92,594.88
2016,12,19,12,30,940.0,65.0,1.6,10.0,528.0,718.05,578.22
2016,12,19,12,45,936.0,64.5,1.7,10.5,517.0,689.78,557.09
2016,12,19,13,0,932.0,64.0,1.8,11.0,506.0,658.63,532.47
2016,12,19,13,15,923.5,63.0,1.85,11.0,487.5,621.54,503.41
2016,12,19,13,30,915.0,62.0,1.9,11.0,469.0,582.22,471.91
2016,12,19,13,45,784.0,78.5,1.95,11.0,413.5,498.51,404.84
2016,12,19,14,0,653.0,95.0,2.0,11.0,358.0,420.17,341.14
2016,12,19,14,15,750.5,76.0,1.8,10.5,356.5,411.74,331.27
2016,12,19,14,30,848.0,57.0,1.6,10.0,355.0,392.96,310.79
2016,12,19,14,45,818.5,54.5,1.4,9.5,318.0,338.73,262.07
2016,12,19,15,0,789.0,52.0,1.2,9.0,281.0,285.18,213.25
2016,12,19,15,15,747.5,48.5,1.1,8.0,240.0,229.38,163.07
2016,12,19,15,30,706.0,45.0,1.0,7.0,199.0,176.81,116.15
2016,12,19,15,45,639.5,40.0,0.95,6.5,157.0,123.09,71.62
2016,12,19,16,0,573.0,35.0,0.9,6.0,115.0,76.09,37.83
2016,12,19,16,15,454.0,27.0,0.9,5.5,76.0,32.25,15.06
2016,12,19,16,30,335.0,19.0,0.9,5.0,37.0,16.71,1.59
2016,12,19,16,45,167.5,9.5,0.9,5.0,18.5,9.05,0.0
2016,12,19,17,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
