Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,19,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,11.0,0.8,0.5,11.0,10.48,0.0
2016,12,20,7,30,0.0,22.0,0.8,1.0,22.0,20.97,0.0
2016,12,20,7,45,269.5,26.5,0.85,2.0,58.5,188.37,134.28
2016,12,20,8,0,539.0,31.0,0.9,3.0,95.0,342.72,281.21
2016,12,20,8,15,613.5,36.5,0.95,3.5,137.0,411.38,343.86
2016,12,20,8,30,688.0,42.0,1.0,4.0,179.0,483.39,406.24
2016,12,20,8,45,733.0,45.5,1.05,4.5,220.5,537.18,451.58
2016,12,20,9,0,778.0,49.0,1.1,5.0,262.0,591.2,495.24
2016,12,20,9,15,807.5,51.5,1.15,5.5,299.5,633.15,526.95
2016,12,20,9,30,837.0,54.0,1.2,6.0,337.0,667.74,551.93
2016,12,20,9,45,856.0,56.5,1.25,7.0,369.5,698.73,572.64
2016,12,20,10,0,875.0,59.0,1.3,8.0,402.0,727.32,591.11
2016,12,20,10,15,888.5,60.5,1.35,8.5,428.5,747.82,604.42
2016,12,20,10,30,902.0,62.0,1.4,9.0,455.0,765.3,615.54
2016,12,20,10,45,910.5,63.0,1.45,9.5,475.0,775.15,621.13
2016,12,20,11,0,919.0,64.0,1.5,10.0,495.0,781.63,624.44
2016,12,20,11,15,924.0,64.5,1.45,10.5,507.0,781.38,621.94
2016,12,20,11,30,929.0,65.0,1.4,11.0,519.0,777.64,617.14
2016,12,20,11,45,930.0,65.0,1.4,11.5,523.5,766.81,608.02
2016,12,20,12,0,931.0,65.0,1.4,12.0,528.0,752.58,596.68
2016,12,20,12,15,929.0,65.0,1.4,12.0,525.0,732.88,582.63
2016,12,20,12,30,927.0,65.0,1.4,12.0,522.0,710.0,566.37
2016,12,20,12,45,922.0,64.5,1.4,12.0,511.0,681.5,545.5
2016,12,20,13,0,917.0,64.0,1.4,12.0,500.0,650.24,521.36
2016,12,20,13,15,908.5,63.5,1.45,12.0,482.0,614.29,493.58
2016,12,20,13,30,900.0,63.0,1.5,12.0,464.0,576.13,463.4
2016,12,20,13,45,887.0,61.5,1.55,12.0,439.0,532.53,428.2
2016,12,20,14,0,874.0,60.0,1.6,12.0,414.0,487.53,390.84
2016,12,20,14,15,855.0,58.0,1.55,11.5,382.5,438.23,349.25
2016,12,20,14,30,836.0,56.0,1.5,11.0,351.0,388.58,306.1
2016,12,20,14,45,809.0,53.5,1.5,11.0,314.5,335.82,258.96
2016,12,20,15,0,782.0,51.0,1.5,11.0,278.0,283.5,211.24
2016,12,20,15,15,740.5,47.5,1.35,10.0,238.0,228.05,161.51
2016,12,20,15,30,699.0,44.0,1.2,9.0,198.0,175.82,115.03
2016,12,20,15,45,634.5,39.0,1.1,8.5,156.0,122.66,70.98
2016,12,20,16,0,570.0,34.0,1.0,8.0,114.0,75.98,37.33
2016,12,20,16,15,453.0,26.5,1.0,7.0,75.5,32.61,14.8
2016,12,20,16,30,336.0,19.0,1.0,6.0,37.0,16.64,2.28
2016,12,20,16,45,168.0,9.5,1.0,5.5,18.5,9.05,0.0
2016,12,20,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,7,15,105.5,7.0,0.8,4.5,10.0,0.0,0.0
2016,12,21,7,30,211.0,14.0,0.7,5.0,20.0,106.54,0.0
2016,12,21,7,45,348.5,23.0,0.6,5.5,54.5,222.03,153.54
2016,12,21,8,0,486.0,32.0,0.5,6.0,89.0,315.07,254.37
2016,12,21,8,15,563.0,38.0,0.6,6.5,130.0,383.95,316.65
2016,12,21,8,30,640.0,44.0,0.7,7.0,171.0,456.41,378.74
2016,12,21,8,45,686.0,48.5,0.8,7.5,211.5,510.7,424.2
2016,12,21,9,0,732.0,53.0,0.9,8.0,252.0,565.43,468.32
2016,12,21,9,15,763.0,56.0,1.0,8.5,289.0,608.05,501.14
2016,12,21,9,30,794.0,59.0,1.1,9.0,326.0,649.42,531.58
2016,12,21,9,45,819.0,60.0,1.2,9.5,359.0,682.3,555.02
2016,12,21,10,0,844.0,61.0,1.3,10.0,392.0,713.0,576.54
2016,12,21,10,15,781.5,75.0,1.3,10.5,397.0,692.04,558.76
2016,12,21,10,30,719.0,89.0,1.3,11.0,402.0,670.06,540.88
2016,12,21,10,45,619.0,121.5,1.35,11.5,399.5,633.68,512.19
2016,12,21,11,0,519.0,154.0,1.4,12.0,397.0,588.35,475.4
2016,12,21,11,15,709.0,111.0,1.4,12.0,452.0,684.0,549.41
2016,12,21,11,30,899.0,68.0,1.4,12.0,507.0,759.3,602.87
2016,12,21,11,45,900.5,68.0,1.45,12.5,512.0,749.26,593.92
2016,12,21,12,0,902.0,68.0,1.5,13.0,517.0,735.9,583.69
2016,12,21,12,15,900.5,68.0,1.5,13.0,514.0,717.16,570.25
2016,12,21,12,30,899.0,68.0,1.5,13.0,511.0,695.31,554.66
2016,12,21,12,45,894.5,67.5,1.5,13.5,500.5,667.92,533.4
2016,12,21,13,0,890.0,67.0,1.5,14.0,490.0,637.82,509.19
2016,12,21,13,15,882.0,66.0,1.5,14.0,472.5,602.51,481.61
2016,12,21,13,30,874.0,65.0,1.5,14.0,455.0,565.05,451.81
2016,12,21,13,45,861.0,63.5,1.5,14.0,430.5,522.47,417.35
2016,12,21,14,0,848.0,62.0,1.5,14.0,406.0,478.57,380.94
2016,12,21,14,15,829.0,60.0,1.45,13.5,375.5,431.46,341.46
2016,12,21,14,30,810.0,58.0,1.4,13.0,345.0,382.57,299.39
2016,12,21,14,45,784.0,55.5,1.35,13.0,309.5,330.76,253.42
2016,12,21,15,0,758.0,53.0,1.3,13.0,274.0,279.94,207.39
2016,12,21,15,15,717.5,49.0,1.2,12.0,234.5,225.4,159.01
2016,12,21,15,30,677.0,45.0,1.1,11.0,195.0,174.02,113.68
2016,12,21,15,45,613.5,40.0,1.05,10.5,154.0,122.08,70.89
2016,12,21,16,0,550.0,35.0,1.0,10.0,113.0,76.54,38.04
2016,12,21,16,15,435.5,27.0,1.0,9.5,75.0,33.63,15.26
2016,12,21,16,30,321.0,19.0,1.0,9.0,37.0,16.56,2.84
2016,12,21,16,45,160.5,9.5,1.0,8.5,18.5,9.05,0.0
2016,12,21,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,7,15,118.5,6.5,0.65,5.0,10.0,0.0,0.0
2016,12,22,7,30,237.0,13.0,0.7,5.0,20.0,116.78,0.0
2016,12,22,7,45,379.0,22.0,0.8,5.5,56.0,228.78,156.03
2016,12,22,8,0,521.0,31.0,0.9,6.0,92.0,331.88,268.53
2016,12,22,8,15,598.5,37.0,0.8,6.5,134.0,402.13,331.81
2016,12,22,8,30,676.0,43.0,0.7,7.0,176.0,476.04,393.93
2016,12,22,8,45,722.5,47.0,0.65,7.5,217.5,531.17,438.67
2016,12,22,9,0,769.0,51.0,0.6,8.0,259.0,586.66,481.5
2016,12,22,9,15,800.0,53.5,0.6,8.5,297.0,629.6,512.79
2016,12,22,9,30,831.0,56.0,0.6,9.0,335.0,671.19,541.66
2016,12,22,9,45,851.0,58.5,0.65,10.0,368.0,697.11,558.01
2016,12,22,10,0,871.0,61.0,0.7,11.0,401.0,726.52,576.68
2016,12,22,10,15,884.5,62.5,0.65,11.5,428.0,747.14,588.25
2016,12,22,10,30,898.0,64.0,0.6,12.0,455.0,764.78,597.64
2016,12,22,10,45,907.0,65.0,0.6,12.5,475.0,775.19,602.77
2016,12,22,11,0,916.0,66.0,0.6,13.0,495.0,782.26,605.74
2016,12,22,11,15,920.5,66.5,0.55,13.0,507.5,781.85,603.93
2016,12,22,11,30,925.0,67.0,0.5,13.0,520.0,777.96,599.97
2016,12,22,11,45,925.5,67.5,0.45,13.5,524.5,767.62,590.67
2016,12,22,12,0,926.0,68.0,0.4,14.0,529.0,753.88,579.29
2016,12,22,12,15,924.0,68.0,0.6,14.0,526.0,734.45,569.26
2016,12,22,12,30,922.0,68.0,0.8,14.0,523.0,711.85,556.65
2016,12,22,12,45,918.0,67.5,1.0,14.0,512.5,684.29,539.44
2016,12,22,13,0,914.0,67.0,1.2,14.0,502.0,653.92,518.45
2016,12,22,13,15,906.0,66.0,1.2,14.0,484.0,617.92,490.72
2016,12,22,13,30,898.0,65.0,1.2,14.0,466.0,579.69,460.69
2016,12,22,13,45,885.0,63.5,1.3,14.0,441.5,536.27,426.61
2016,12,22,14,0,872.0,62.0,1.4,14.0,417.0,491.44,390.25
2016,12,22,14,15,853.5,60.0,1.25,13.5,386.0,442.5,349.08
2016,12,22,14,30,835.0,58.0,1.1,13.0,355.0,393.79,306.94
2016,12,22,14,45,809.0,55.5,0.95,13.0,318.5,340.79,259.94
2016,12,22,15,0,783.0,53.0,0.8,13.0,282.0,288.73,212.91
2016,12,22,15,15,742.0,49.5,0.75,12.0,241.5,233.24,164.11
2016,12,22,15,30,701.0,46.0,0.7,11.0,201.0,180.92,118.2
2016,12,22,15,45,634.5,41.0,0.7,10.5,159.0,127.16,74.09
2016,12,22,16,0,568.0,36.0,0.7,10.0,117.0,80.1,40.1
2016,12,22,16,15,453.0,28.0,0.65,9.5,78.0,35.96,16.45
2016,12,22,16,30,338.0,20.0,0.6,9.0,39.0,17.55,4.07
2016,12,22,16,45,169.0,10.0,0.6,9.0,19.5,9.53,0.0
2016,12,22,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.0,3.8,6.5,1.0,0.92,0.0
2016,12,23,8,0,0.0,2.0,4.2,7.0,2.0,1.85,0.0
2016,12,23,8,15,0.0,3.5,4.3,7.0,3.5,3.24,0.0
2016,12,23,8,30,0.0,5.0,4.4,7.0,5.0,4.63,0.0
2016,12,23,8,45,0.0,6.5,4.5,7.0,6.5,6.02,0.0
2016,12,23,9,0,0.0,8.0,4.6,7.0,8.0,7.41,0.88
2016,12,23,9,15,0.0,9.5,4.6,7.0,9.5,8.8,2.11
2016,12,23,9,30,0.0,11.0,4.6,7.0,11.0,10.19,3.33
2016,12,23,9,45,0.0,41.5,4.65,7.5,41.5,38.54,28.16
2016,12,23,10,0,0.0,72.0,4.7,8.0,72.0,67.0,52.76
2016,12,23,10,15,39.0,130.0,4.7,8.0,147.0,164.56,137.72
2016,12,23,10,30,78.0,188.0,4.7,8.0,222.0,262.8,221.24
2016,12,23,10,45,39.0,147.5,4.75,8.5,164.5,182.51,151.96
2016,12,23,11,0,0.0,107.0,4.8,9.0,107.0,101.33,81.5
2016,12,23,11,15,0.0,94.0,4.6,9.0,94.0,88.11,70.19
2016,12,23,11,30,0.0,81.0,4.4,9.0,81.0,75.42,59.32
2016,12,23,11,45,0.0,60.5,4.25,9.0,60.5,56.28,42.9
2016,12,23,12,0,0.0,40.0,4.1,9.0,40.0,37.17,26.48
2016,12,23,12,15,0.0,25.5,3.9,9.0,25.5,23.68,14.84
2016,12,23,12,30,0.0,11.0,3.7,9.0,11.0,10.21,3.19
2016,12,23,12,45,0.0,61.5,3.5,9.5,61.5,57.21,43.68
2016,12,23,13,0,0.0,112.0,3.3,10.0,112.0,105.45,84.67
2016,12,23,13,15,0.0,93.0,3.35,9.5,93.0,86.94,69.12
2016,12,23,13,30,0.0,74.0,3.4,9.0,74.0,68.87,53.89
2016,12,23,13,45,0.0,84.5,3.5,9.0,84.5,78.81,62.52
2016,12,23,14,0,0.0,95.0,3.6,9.0,95.0,88.93,71.3
2016,12,23,14,15,0.0,100.0,3.6,8.5,100.0,93.75,75.69
2016,12,23,14,30,0.0,105.0,3.6,8.0,105.0,98.54,80.08
2016,12,23,14,45,0.0,94.0,3.65,8.0,94.0,87.94,71.04
2016,12,23,15,0,0.0,83.0,3.7,8.0,83.0,77.43,62.0
2016,12,23,15,15,0.0,71.0,3.55,7.5,71.0,66.06,52.21
2016,12,23,15,30,0.0,59.0,3.4,7.0,59.0,54.78,42.35
2016,12,23,15,45,0.0,46.5,3.3,7.0,46.5,43.14,31.95
2016,12,23,16,0,0.0,34.0,3.2,7.0,34.0,31.59,21.56
2016,12,23,16,15,0.0,22.5,3.1,6.5,22.5,20.88,11.78
2016,12,23,16,30,0.0,11.0,3.0,6.0,11.0,10.19,0.42
2016,12,23,16,45,0.0,5.5,2.95,6.0,5.5,5.24,0.0
2016,12,23,17,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,7,15,67.0,7.0,1.95,2.5,8.5,0.0,0.0
2016,12,24,7,30,134.0,14.0,2.2,3.0,17.0,72.06,0.0
2016,12,24,7,45,291.5,24.0,2.5,3.5,51.0,193.13,129.02
2016,12,24,8,0,449.0,34.0,2.8,4.0,85.0,303.22,249.46
2016,12,24,8,15,532.5,40.5,3.0,4.0,126.5,373.83,316.64
2016,12,24,8,30,616.0,47.0,3.2,4.0,168.0,443.67,380.48
2016,12,24,8,45,673.5,51.0,3.45,4.5,209.5,504.22,433.89
2016,12,24,9,0,731.0,55.0,3.7,5.0,251.0,565.77,486.31
2016,12,24,9,15,764.0,58.0,3.8,5.0,289.0,610.0,523.22
2016,12,24,9,30,797.0,61.0,3.9,5.0,327.0,653.07,557.53
2016,12,24,9,45,827.0,61.0,4.0,5.5,361.0,688.66,584.28
2016,12,24,10,0,857.0,61.0,4.1,6.0,395.0,716.04,604.22
2016,12,24,10,15,871.5,62.5,4.1,6.0,422.0,737.46,619.88
2016,12,24,10,30,886.0,64.0,4.1,6.0,449.0,755.98,633.24
2016,12,24,10,45,897.5,64.5,4.2,6.5,470.0,767.84,640.92
2016,12,24,11,0,909.0,65.0,4.3,7.0,491.0,776.41,646.18
2016,12,24,11,15,915.0,66.0,4.3,7.0,504.0,778.02,646.76
2016,12,24,11,30,921.0,67.0,4.3,7.0,517.0,776.14,644.85
2016,12,24,11,45,681.5,126.5,4.3,7.0,461.5,665.81,557.71
2016,12,24,12,0,442.0,186.0,4.3,7.0,406.0,541.55,454.42
2016,12,24,12,15,349.5,202.0,4.3,7.0,375.5,473.53,398.11
2016,12,24,12,30,257.0,218.0,4.3,7.0,345.0,418.4,351.25
2016,12,24,12,45,254.0,214.5,4.35,7.0,338.0,403.59,339.12
2016,12,24,13,0,251.0,211.0,4.4,7.0,331.0,388.18,326.24
2016,12,24,13,15,134.0,189.5,4.35,7.0,253.5,277.25,232.66
2016,12,24,13,30,17.0,168.0,4.3,7.0,176.0,170.7,141.48
2016,12,24,13,45,204.0,159.5,4.25,7.0,243.5,275.68,232.01
2016,12,24,14,0,391.0,151.0,4.2,7.0,311.0,352.89,295.55
2016,12,24,14,15,195.5,81.5,4.05,6.5,161.5,170.76,141.89
2016,12,24,14,30,0.0,12.0,3.9,6.0,12.0,11.12,4.16
2016,12,24,14,45,0.0,11.0,3.8,6.0,11.0,10.19,3.37
2016,12,24,15,0,0.0,10.0,3.7,6.0,10.0,9.26,2.55
2016,12,24,15,15,349.5,28.5,3.2,5.5,107.0,117.54,85.46
2016,12,24,15,30,699.0,47.0,2.7,5.0,204.0,184.42,125.5
2016,12,24,15,45,637.0,41.5,2.2,4.5,162.5,130.67,79.1
2016,12,24,16,0,575.0,36.0,1.7,4.0,121.0,83.1,43.03
2016,12,24,16,15,460.0,28.5,1.6,3.5,81.5,38.61,18.05
2016,12,24,16,30,345.0,21.0,1.5,3.0,42.0,18.44,6.13
2016,12,24,16,45,172.5,10.5,1.4,2.5,21.0,10.01,0.0
2016,12,24,17,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,8.5,1.7,1.0,8.5,0.0,0.0
2016,12,25,7,30,0.0,17.0,1.8,1.0,17.0,16.2,0.0
2016,12,25,7,45,225.0,25.5,1.9,1.5,51.0,161.89,106.65
2016,12,25,8,0,450.0,34.0,2.0,2.0,85.0,303.32,250.4
2016,12,25,8,15,532.5,40.5,2.05,2.5,126.0,373.41,316.35
2016,12,25,8,30,615.0,47.0,2.1,3.0,167.0,442.6,378.47
2016,12,25,8,45,671.5,50.5,2.15,3.5,208.5,501.98,430.06
2016,12,25,9,0,728.0,54.0,2.2,4.0,250.0,562.26,480.37
2016,12,25,9,15,760.5,57.0,2.2,4.5,287.5,606.12,515.13
2016,12,25,9,30,793.0,60.0,2.2,5.0,325.0,648.83,547.13
2016,12,25,9,45,818.0,61.5,2.25,5.5,358.5,682.72,571.73
2016,12,25,10,0,843.0,63.0,2.3,6.0,392.0,714.46,594.27
2016,12,25,10,15,857.5,65.0,2.25,6.0,418.5,736.52,609.53
2016,12,25,10,30,872.0,67.0,2.2,6.0,445.0,749.45,617.85
2016,12,25,10,45,883.5,67.0,2.2,6.5,465.5,760.7,624.26
2016,12,25,11,0,895.0,67.0,2.2,7.0,486.0,768.74,628.32
2016,12,25,11,15,726.5,109.5,2.15,7.0,455.5,697.07,573.28
2016,12,25,11,30,558.0,152.0,2.1,7.0,425.0,606.73,501.5
2016,12,25,11,45,486.0,172.0,2.1,7.5,412.0,567.95,469.27
2016,12,25,12,0,414.0,192.0,2.1,8.0,399.0,528.31,435.84
2016,12,25,12,15,659.5,130.5,2.1,8.0,457.5,628.84,518.06
2016,12,25,12,30,905.0,69.0,2.1,8.0,516.0,704.54,577.19
2016,12,25,12,45,900.0,68.5,2.1,8.0,506.0,677.02,555.48
2016,12,25,13,0,895.0,68.0,2.1,8.0,496.0,646.78,531.37
2016,12,25,13,15,515.0,134.5,2.1,8.0,379.0,462.36,382.84
2016,12,25,13,30,135.0,201.0,2.1,8.0,262.0,284.2,235.09
2016,12,25,13,45,246.5,179.0,2.1,8.0,283.0,318.95,264.96
2016,12,25,14,0,358.0,157.0,2.1,8.0,304.0,338.13,279.93
2016,12,25,14,15,437.0,132.0,2.0,8.0,298.0,335.32,275.54
2016,12,25,14,30,516.0,107.0,1.9,8.0,292.0,319.19,259.03
2016,12,25,14,45,498.5,98.5,1.8,8.0,262.5,277.72,221.66
2016,12,25,15,0,481.0,90.0,1.7,8.0,233.0,237.08,184.53
2016,12,25,15,15,583.5,68.0,1.55,7.0,217.5,216.05,160.04
2016,12,25,15,30,686.0,46.0,1.4,6.0,202.0,182.35,123.35
2016,12,25,15,45,625.5,41.0,1.3,5.5,160.5,129.91,78.57
2016,12,25,16,0,565.0,36.0,1.2,5.0,119.0,83.48,43.37
2016,12,25,16,15,454.5,28.5,1.25,4.5,80.5,39.43,18.31
2016,12,25,16,30,344.0,21.0,1.3,4.0,42.0,18.34,6.61
2016,12,25,16,45,172.0,10.5,1.4,3.5,21.0,10.01,0.0
2016,12,25,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,15,106.5,6.0,0.95,0.5,8.5,0.0,0.0
2016,12,26,7,30,213.0,12.0,1.0,1.0,17.0,104.35,0.0
2016,12,26,7,45,357.5,20.5,1.1,1.5,51.0,214.24,139.39
2016,12,26,8,0,502.0,29.0,1.2,2.0,85.0,318.06,260.8
2016,12,26,8,15,580.0,34.5,1.2,2.5,126.5,386.97,325.45
2016,12,26,8,30,658.0,40.0,1.2,3.0,168.0,459.8,389.35
2016,12,26,8,45,705.5,44.0,1.3,3.5,208.5,515.0,436.94
2016,12,26,9,0,753.0,48.0,1.4,4.0,249.0,570.82,483.17
2016,12,26,9,15,784.0,50.5,1.45,4.5,287.0,613.59,516.38
2016,12,26,9,30,815.0,53.0,1.5,5.0,325.0,649.21,542.65
2016,12,26,9,45,835.0,55.5,1.55,6.0,358.0,681.09,564.45
2016,12,26,10,0,855.0,58.0,1.6,7.0,391.0,710.72,584.05
2016,12,26,10,15,869.5,59.5,1.55,7.0,418.0,732.39,598.56
2016,12,26,10,30,884.0,61.0,1.5,7.0,445.0,751.16,610.86
2016,12,26,10,45,893.5,62.0,1.5,7.5,465.0,762.4,617.0
2016,12,26,11,0,903.0,63.0,1.5,8.0,485.0,770.34,620.87
2016,12,26,11,15,908.5,63.5,1.4,8.0,498.5,771.23,619.73
2016,12,26,11,30,914.0,64.0,1.3,8.0,512.0,768.68,616.26
2016,12,26,11,45,915.5,64.5,1.25,8.5,517.5,759.68,607.77
2016,12,26,12,0,917.0,65.0,1.2,9.0,523.0,747.29,597.07
2016,12,26,12,15,916.5,65.0,1.2,9.0,520.5,729.53,584.3
2016,12,26,12,30,916.0,65.0,1.2,9.0,518.0,708.56,569.31
2016,12,26,12,45,910.5,65.0,1.2,9.5,508.5,681.15,548.47
2016,12,26,13,0,905.0,65.0,1.2,10.0,499.0,651.0,524.19
2016,12,26,13,15,897.0,64.0,1.15,10.0,481.5,615.62,496.12
2016,12,26,13,30,889.0,63.0,1.1,10.0,464.0,578.01,465.83
2016,12,26,13,45,875.5,62.0,1.1,10.0,440.0,535.47,431.45
2016,12,26,14,0,862.0,61.0,1.1,10.0,416.0,491.54,395.07
2016,12,26,14,15,844.0,59.5,1.05,9.5,385.5,443.93,355.14
2016,12,26,14,30,826.0,58.0,1.0,9.0,355.0,396.53,314.13
2016,12,26,14,45,798.5,55.5,0.95,9.0,319.0,343.43,266.99
2016,12,26,15,0,771.0,53.0,0.9,9.0,283.0,291.4,219.77
2016,12,26,15,15,731.5,49.5,0.85,8.5,243.5,236.72,170.56
2016,12,26,15,30,692.0,46.0,0.8,8.0,204.0,185.02,124.12
2016,12,26,15,45,630.0,41.0,0.8,7.5,162.5,131.93,79.37
2016,12,26,16,0,568.0,36.0,0.8,7.0,121.0,84.99,43.98
2016,12,26,16,15,460.5,28.5,0.85,6.5,82.5,40.63,18.57
2016,12,26,16,30,353.0,21.0,0.9,6.0,44.0,18.25,6.98
2016,12,26,16,45,176.5,10.5,0.95,5.5,22.0,10.01,0.0
2016,12,26,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.45,1.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,1.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.3,1.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.4,1.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,8.0,0.5,1.5,8.0,0.0,0.0
2016,12,27,7,30,0.0,16.0,0.4,2.0,16.0,15.25,0.0
2016,12,27,7,45,238.5,23.5,0.35,2.5,50.0,165.4,104.91
2016,12,27,8,0,477.0,31.0,0.3,3.0,84.0,306.33,248.01
2016,12,27,8,15,558.0,37.0,0.35,3.5,125.5,377.04,312.24
2016,12,27,8,30,639.0,43.0,0.4,4.0,167.0,451.71,376.29
2016,12,27,8,45,688.0,47.5,0.45,5.0,208.0,508.09,422.57
2016,12,27,9,0,737.0,52.0,0.5,6.0,249.0,565.17,467.34
2016,12,27,9,15,769.0,55.0,0.65,6.5,287.0,609.03,501.81
2016,12,27,9,30,801.0,58.0,0.8,7.0,325.0,651.74,533.93
2016,12,27,9,45,825.0,60.0,0.95,7.5,358.5,685.87,558.98
2016,12,27,10,0,849.0,62.0,1.1,8.0,392.0,717.82,582.1
2016,12,27,10,15,863.5,63.5,1.15,8.5,419.0,733.34,591.71
2016,12,27,10,30,878.0,65.0,1.2,9.0,446.0,752.11,603.85
2016,12,27,10,45,888.0,66.0,1.25,9.5,466.5,763.76,610.75
2016,12,27,11,0,898.0,67.0,1.3,10.0,487.0,772.15,615.44
2016,12,27,11,15,904.0,67.5,1.35,10.0,500.5,773.49,616.31
2016,12,27,11,30,910.0,68.0,1.4,10.0,514.0,771.41,614.9
2016,12,27,11,45,911.5,68.5,1.45,10.5,519.5,762.51,607.64
2016,12,27,12,0,913.0,69.0,1.5,11.0,525.0,750.23,598.11
2016,12,27,12,15,912.0,69.0,1.6,11.0,522.5,732.23,586.09
2016,12,27,12,30,911.0,69.0,1.7,11.0,520.0,711.06,571.74
2016,12,27,12,45,905.5,68.5,1.8,11.0,510.5,683.23,552.11
2016,12,27,13,0,900.0,68.0,1.9,11.0,501.0,652.68,528.92
2016,12,27,13,15,892.0,67.0,1.9,11.0,483.5,617.49,501.04
2016,12,27,13,30,884.0,66.0,1.9,11.0,466.0,580.08,470.87
2016,12,27,13,45,872.0,64.5,1.95,11.0,442.0,537.97,436.56
2016,12,27,14,0,860.0,63.0,2.0,11.0,418.0,494.38,400.1
2016,12,27,14,15,842.0,61.0,1.9,10.5,387.5,447.45,360.13
2016,12,27,14,30,824.0,59.0,1.8,10.0,357.0,398.47,317.38
2016,12,27,14,45,798.0,56.5,1.7,10.0,321.5,345.97,270.23
2016,12,27,15,0,772.0,54.0,1.6,10.0,286.0,294.38,222.95
2016,12,27,15,15,732.5,50.5,1.4,9.0,246.0,239.58,173.54
2016,12,27,15,30,693.0,47.0,1.2,8.0,206.0,187.75,126.88
2016,12,27,15,45,631.5,42.0,1.05,7.5,164.5,134.54,81.66
2016,12,27,16,0,570.0,37.0,0.9,7.0,123.0,87.43,45.81
2016,12,27,16,15,462.5,29.5,0.9,6.5,84.0,42.73,19.84
2016,12,27,16,30,355.0,22.0,0.9,6.0,45.0,19.2,8.14
2016,12,27,16,45,177.5,11.0,0.95,5.5,22.5,10.48,0.0
2016,12,27,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,8.5,0.7,1.0,8.5,0.0,0.0
2016,12,28,7,30,0.0,17.0,0.7,2.0,17.0,16.2,0.0
2016,12,28,7,45,268.5,22.5,0.75,3.0,52.5,178.2,111.6
2016,12,28,8,0,537.0,28.0,0.8,4.0,88.0,334.38,270.66
2016,12,28,8,15,614.5,33.5,0.95,4.5,130.5,404.2,335.7
2016,12,28,8,30,692.0,39.0,1.1,5.0,173.0,477.95,400.36
2016,12,28,8,45,739.0,43.0,1.3,5.5,214.5,534.02,448.81
2016,12,28,9,0,786.0,47.0,1.5,6.0,256.0,590.62,495.88
2016,12,28,9,15,816.5,49.5,1.55,6.5,294.5,628.36,524.73
2016,12,28,9,30,847.0,52.0,1.6,7.0,333.0,670.23,555.55
2016,12,28,9,45,869.0,53.0,1.65,8.0,367.0,702.37,577.14
2016,12,28,10,0,891.0,54.0,1.7,9.0,401.0,732.28,596.63
2016,12,28,10,15,905.0,55.5,1.8,9.5,428.5,754.29,611.48
2016,12,28,10,30,919.0,57.0,1.9,10.0,456.0,773.28,624.07
2016,12,28,10,45,928.5,58.0,2.0,10.5,477.0,784.97,631.32
2016,12,28,11,0,938.0,59.0,2.1,11.0,498.0,793.24,636.19
2016,12,28,11,15,943.0,59.5,2.1,11.0,511.5,793.92,636.0
2016,12,28,11,30,948.0,60.0,2.1,11.0,525.0,791.04,633.42
2016,12,28,11,45,950.5,60.0,2.15,11.5,530.5,782.09,625.86
2016,12,28,12,0,953.0,60.0,2.2,12.0,536.0,769.6,615.91
2016,12,28,12,15,952.5,60.0,2.25,12.0,534.5,751.46,603.07
2016,12,28,12,30,952.0,60.0,2.3,12.0,533.0,729.98,587.84
2016,12,28,12,45,947.0,60.0,2.35,12.5,523.5,702.24,566.93
2016,12,28,13,0,942.0,60.0,2.4,13.0,514.0,671.61,542.47
2016,12,28,13,15,935.0,59.5,2.4,13.0,496.5,636.44,514.59
2016,12,28,13,30,928.0,59.0,2.4,13.0,479.0,598.84,484.24
2016,12,28,13,45,916.5,57.5,2.4,13.0,455.0,555.48,448.74
2016,12,28,14,0,905.0,56.0,2.4,13.0,431.0,510.48,411.03
2016,12,28,14,15,888.5,54.5,2.25,12.5,400.5,461.81,369.65
2016,12,28,14,30,872.0,53.0,2.1,12.0,370.0,412.43,326.51
2016,12,28,14,45,847.0,51.0,1.95,11.5,334.0,359.03,279.05
2016,12,28,15,0,822.0,49.0,1.8,11.0,298.0,306.29,231.07
2016,12,28,15,15,785.5,46.0,1.55,10.0,257.5,250.55,180.57
2016,12,28,15,30,749.0,43.0,1.3,9.0,217.0,196.63,131.81
2016,12,28,15,45,690.0,38.5,1.1,8.5,174.5,141.18,84.42
2016,12,28,16,0,631.0,34.0,0.9,8.0,132.0,91.44,46.33
2016,12,28,16,15,528.5,27.5,0.9,7.5,91.0,44.23,18.99
2016,12,28,16,30,426.0,21.0,0.9,7.0,50.0,18.1,7.71
2016,12,28,16,45,213.0,10.5,0.9,6.5,25.0,10.01,0.0
2016,12,28,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,8.0,1.1,4.5,8.0,0.0,0.0
2016,12,29,7,30,0.0,16.0,1.1,5.0,16.0,15.25,0.0
2016,12,29,7,45,250.0,23.5,1.15,5.5,51.0,169.91,103.94
2016,12,29,8,0,500.0,31.0,1.2,6.0,86.0,317.43,256.12
2016,12,29,8,15,582.0,37.0,1.3,6.5,128.5,389.67,322.95
2016,12,29,8,30,664.0,43.0,1.4,7.0,171.0,465.86,389.28
2016,12,29,8,45,712.5,47.5,1.5,8.0,213.0,522.89,437.02
2016,12,29,9,0,761.0,52.0,1.6,9.0,255.0,580.51,483.15
2016,12,29,9,15,793.0,55.0,1.6,9.5,293.5,625.18,517.12
2016,12,29,9,30,825.0,58.0,1.6,10.0,332.0,668.64,548.42
2016,12,29,9,45,835.0,63.0,1.6,10.5,364.0,697.16,567.66
2016,12,29,10,0,845.0,68.0,1.6,11.0,396.0,722.93,584.57
2016,12,29,10,15,860.0,70.0,1.55,11.5,424.0,745.83,598.63
2016,12,29,10,30,875.0,72.0,1.5,12.0,452.0,765.78,610.36
2016,12,29,10,45,885.0,73.0,1.5,12.5,473.0,777.55,616.64
2016,12,29,11,0,895.0,74.0,1.5,13.0,494.0,779.94,616.36
2016,12,29,11,15,901.0,74.5,1.4,13.5,507.5,781.44,614.57
2016,12,29,11,30,907.0,75.0,1.3,14.0,521.0,779.51,610.45
2016,12,29,11,45,908.0,76.0,1.25,14.5,526.5,770.99,602.42
2016,12,29,12,0,909.0,77.0,1.2,15.0,532.0,759.09,592.25
2016,12,29,12,15,907.5,76.5,1.15,15.0,530.0,740.33,578.5
2016,12,29,12,30,906.0,76.0,1.1,15.0,528.0,718.42,562.68
2016,12,29,12,45,909.0,73.0,1.05,15.5,519.5,693.58,543.61
2016,12,29,13,0,912.0,70.0,1.0,16.0,511.0,665.6,521.2
2016,12,29,13,15,903.5,69.5,0.95,16.0,493.5,630.4,494.09
2016,12,29,13,30,895.0,69.0,0.9,16.0,476.0,592.94,464.87
2016,12,29,13,45,767.0,85.5,0.9,16.0,422.0,510.1,401.38
2016,12,29,14,0,639.0,102.0,0.9,16.0,368.0,432.33,340.94
2016,12,29,14,15,589.5,103.5,0.85,15.5,335.0,381.78,300.68
2016,12,29,14,30,540.0,105.0,0.8,15.0,302.0,333.96,261.56
2016,12,29,14,45,512.5,99.5,0.75,15.0,271.5,288.06,222.63
2016,12,29,15,0,485.0,94.0,0.7,15.0,241.0,246.52,186.54
2016,12,29,15,15,460.0,83.5,0.7,14.0,208.0,202.69,148.87
2016,12,29,15,30,435.0,73.0,0.7,13.0,175.0,160.9,112.68
2016,12,29,15,45,386.5,62.5,0.75,12.5,140.0,117.8,77.0
2016,12,29,16,0,338.0,52.0,0.8,12.0,105.0,79.68,47.67
2016,12,29,16,15,270.5,38.5,0.85,11.5,72.5,43.34,23.73
2016,12,29,16,30,203.0,25.0,0.9,11.0,40.0,20.17,9.43
2016,12,29,16,45,101.5,12.5,0.95,10.5,20.0,11.91,0.0
2016,12,29,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,4.5,1.15,6.0,4.5,0.0,0.0
2016,12,30,7,30,0.0,9.0,1.1,6.0,9.0,8.58,0.0
2016,12,30,7,45,56.5,24.0,1.1,6.5,30.5,68.36,38.24
2016,12,30,8,0,113.0,39.0,1.1,7.0,52.0,122.75,97.32
2016,12,30,8,15,141.0,56.0,1.1,7.5,79.0,162.76,134.33
2016,12,30,8,30,169.0,73.0,1.1,8.0,106.0,203.93,170.95
2016,12,30,8,45,186.0,89.5,1.15,8.5,133.0,238.68,201.17
2016,12,30,9,0,203.0,106.0,1.2,9.0,160.0,273.76,230.8
2016,12,30,9,15,211.5,122.0,1.3,9.0,185.5,302.54,254.89
2016,12,30,9,30,220.0,138.0,1.4,9.0,211.0,330.91,278.15
2016,12,30,9,45,229.5,151.5,1.5,9.5,234.5,356.2,298.07
2016,12,30,10,0,239.0,165.0,1.6,10.0,258.0,380.94,317.2
2016,12,30,10,15,245.0,175.5,1.65,10.0,276.5,398.59,330.87
2016,12,30,10,30,251.0,186.0,1.7,10.0,295.0,415.42,343.81
2016,12,30,10,45,249.0,196.5,1.75,10.5,309.0,425.21,350.29
2016,12,30,11,0,247.0,207.0,1.8,11.0,323.0,433.94,355.94
2016,12,30,11,15,248.0,213.5,1.85,11.0,332.5,439.11,359.6
2016,12,30,11,30,249.0,220.0,1.9,11.0,342.0,443.27,362.51
2016,12,30,11,45,124.5,159.5,2.0,11.5,220.5,264.74,217.86
2016,12,30,12,0,0.0,99.0,2.1,12.0,99.0,92.81,72.91
2016,12,30,12,15,0.0,99.0,2.15,12.0,99.0,92.77,73.11
2016,12,30,12,30,0.0,99.0,2.2,12.0,99.0,92.74,73.11
2016,12,30,12,45,4.5,134.5,2.25,12.5,137.0,130.77,104.88
2016,12,30,13,0,9.0,170.0,2.3,13.0,175.0,169.25,136.56
2016,12,30,13,15,57.0,186.5,2.25,13.0,213.0,221.37,180.17
2016,12,30,13,30,105.0,203.0,2.2,13.0,251.0,263.79,215.03
2016,12,30,13,45,100.5,192.0,2.2,13.0,236.5,244.86,199.38
2016,12,30,14,0,96.0,181.0,2.2,13.0,222.0,226.23,184.09
2016,12,30,14,15,48.0,137.5,2.05,12.5,158.0,155.16,125.62
2016,12,30,14,30,0.0,94.0,1.9,12.0,94.0,87.95,69.68
2016,12,30,14,45,0.0,85.0,1.75,12.0,85.0,79.36,62.58
2016,12,30,15,0,0.0,76.0,1.6,12.0,76.0,70.82,55.38
2016,12,30,15,15,318.5,65.5,1.45,11.0,140.5,149.44,112.15
2016,12,30,15,30,637.0,55.0,1.3,10.0,205.0,187.92,129.25
2016,12,30,15,45,574.5,49.0,1.2,9.5,164.5,135.91,85.0
2016,12,30,16,0,512.0,43.0,1.1,9.0,124.0,90.16,49.75
2016,12,30,16,15,407.0,34.0,1.1,8.5,86.0,46.37,22.83
2016,12,30,16,30,302.0,25.0,1.1,8.0,48.0,20.12,9.92
2016,12,30,16,45,151.0,12.5,1.15,7.5,24.0,11.91,0.0
2016,12,30,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
